Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,1,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,1,1,0,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,1,1,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,1,1,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,1,1,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,1,1,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,1,1,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,1,1,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,1,1,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,1,1,2,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,1,1,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,1,1,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,1,1,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,1,1,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,1,1,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,1,1,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,1,1,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,1,1,4,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,1,1,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,1,4,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,1,1,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,1,1,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,1,1,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,1,1,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,1,1,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,1,1,6,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,1,1,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,1,6,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,1,1,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,1,7,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,1,1,7,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,1,7,45,108.0,16.0,2.2,9.5,26.0,12.47,0.0
2017,1,1,8,0,216.0,32.0,2.6,10.0,52.0,24.78,14.93
2017,1,1,8,15,273.5,47.5,2.5,10.5,88.5,36.33,26.48
2017,1,1,8,30,331.0,63.0,2.4,11.0,125.0,52.42,36.34
2017,1,1,8,45,366.0,77.0,2.35,11.5,163.5,90.38,58.27
2017,1,1,9,0,401.0,91.0,2.3,12.0,202.0,132.8,90.07
2017,1,1,9,15,425.0,103.5,2.15,13.0,239.0,176.15,126.25
2017,1,1,9,30,449.0,116.0,2.0,14.0,276.0,222.36,166.06
2017,1,1,9,45,509.0,119.0,1.85,15.0,320.5,274.43,209.73
2017,1,1,10,0,569.0,122.0,1.7,16.0,365.0,336.97,261.37
2017,1,1,10,15,703.0,99.5,1.6,16.5,424.5,409.83,320.12
2017,1,1,10,30,837.0,77.0,1.5,17.0,484.0,494.4,387.05
2017,1,1,10,45,664.5,133.0,1.45,17.5,468.5,503.91,395.59
2017,1,1,11,0,492.0,189.0,1.4,18.0,453.0,487.91,383.36
2017,1,1,11,15,685.0,136.0,1.4,18.5,518.0,593.4,464.22
2017,1,1,11,30,878.0,83.0,1.4,19.0,583.0,697.25,541.23
2017,1,1,11,45,882.5,84.0,1.45,19.5,597.0,740.44,570.4
2017,1,1,12,0,887.0,85.0,1.5,20.0,611.0,781.41,597.49
2017,1,1,12,15,889.0,85.5,1.55,20.0,616.0,817.4,622.11
2017,1,1,12,30,891.0,86.0,1.6,20.0,621.0,850.64,644.85
2017,1,1,12,45,887.0,87.0,1.65,20.5,617.5,876.37,661.28
2017,1,1,13,0,883.0,88.0,1.7,21.0,614.0,898.78,675.57
2017,1,1,13,15,879.0,87.0,1.8,21.0,603.0,915.43,688.02
2017,1,1,13,30,875.0,86.0,1.9,21.0,592.0,928.6,698.36
2017,1,1,13,45,863.5,86.5,2.0,21.5,572.5,943.45,708.67
2017,1,1,14,0,852.0,87.0,2.1,22.0,553.0,944.55,709.89
2017,1,1,14,15,840.5,85.5,2.15,22.0,526.5,939.47,708.07
2017,1,1,14,30,829.0,84.0,2.2,22.0,500.0,930.81,704.03
2017,1,1,14,45,810.0,82.5,2.25,22.0,467.0,911.48,692.85
2017,1,1,15,0,791.0,81.0,2.3,22.0,434.0,888.89,679.47
2017,1,1,15,15,767.5,77.5,2.05,21.5,395.5,856.46,657.69
2017,1,1,15,30,744.0,74.0,1.8,21.0,357.0,821.32,633.71
2017,1,1,15,45,702.5,71.5,1.55,21.0,313.0,775.35,600.36
2017,1,1,16,0,661.0,69.0,1.3,21.0,269.0,722.14,561.12
2017,1,1,16,15,608.5,63.0,1.2,20.0,223.0,653.78,513.16
2017,1,1,16,30,556.0,57.0,1.1,19.0,177.0,585.78,463.0
2017,1,1,16,45,465.5,48.5,1.05,18.5,132.0,484.75,384.55
2017,1,1,17,0,375.0,40.0,1.0,18.0,87.0,387.87,304.39
2017,1,1,17,15,234.5,26.5,1.0,17.5,51.5,250.64,165.58
2017,1,1,17,30,94.0,13.0,1.0,17.0,16.0,76.68,0.0
2017,1,1,17,45,47.0,6.5,1.05,16.5,8.0,0.0,0.0
2017,1,1,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,1,1,18,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2017,1,1,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,1,1,18,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,1,1,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,1,1,19,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,1,1,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,1,1,19,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,1,1,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,1,1,20,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,1,1,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,1,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,1,1,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,1,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,1,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,1,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,1,1,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,1,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,1,1,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,1,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,1,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,1,23,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,1,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,1,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,2,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,2,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,2,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,2,0,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2017,1,2,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,1,2,1,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,1,2,1,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,1,2,1,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2017,1,2,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,1,2,2,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,1,2,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,1,2,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,1,2,3,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,1,2,3,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,1,2,3,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,1,2,3,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,1,2,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,1,2,4,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,1,2,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,1,2,4,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,1,2,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,1,2,5,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,1,2,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,1,2,5,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,1,2,6,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,1,2,6,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,1,2,6,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,2,6,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,2,7,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,2,7,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,1,2,7,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,1,2,7,45,176.0,15.0,3.4,15.0,31.5,12.21,0.0
2017,1,2,8,0,352.0,30.0,3.8,15.0,63.0,24.83,14.55
2017,1,2,8,15,455.5,39.0,3.95,15.0,108.5,31.85,22.05
2017,1,2,8,30,559.0,48.0,4.1,15.0,154.0,44.9,28.19
2017,1,2,8,45,647.5,50.5,4.35,15.5,205.0,93.93,50.25
2017,1,2,9,0,736.0,53.0,4.6,16.0,256.0,150.42,88.78
2017,1,2,9,15,774.0,56.5,4.7,16.5,302.5,208.26,137.14
2017,1,2,9,30,812.0,60.0,4.8,17.0,349.0,270.11,191.91
2017,1,2,9,45,848.5,59.5,4.95,17.5,393.0,332.03,247.68
2017,1,2,10,0,885.0,59.0,5.1,18.0,437.0,395.72,304.49
2017,1,2,10,15,902.5,60.5,5.05,18.5,473.5,455.91,357.41
2017,1,2,10,30,920.0,62.0,5.0,19.0,510.0,516.45,408.95
2017,1,2,10,45,935.5,62.0,5.0,19.5,540.0,574.37,456.98
2017,1,2,11,0,951.0,62.0,5.0,20.0,570.0,631.79,503.12
2017,1,2,11,15,958.5,62.5,4.85,20.0,592.5,683.89,544.35
2017,1,2,11,30,966.0,63.0,4.7,20.0,615.0,734.19,583.02
2017,1,2,11,45,972.0,63.0,4.6,20.5,629.0,780.81,614.81
2017,1,2,12,0,978.0,63.0,4.5,21.0,643.0,825.03,644.34
2017,1,2,12,15,980.0,63.0,4.4,21.0,649.0,863.45,670.6
2017,1,2,12,30,982.0,63.0,4.3,21.0,655.0,898.79,694.81
2017,1,2,12,45,981.0,63.0,4.2,21.5,652.0,928.31,713.46
2017,1,2,13,0,980.0,63.0,4.1,22.0,649.0,954.31,729.59
2017,1,2,13,15,977.0,63.0,3.95,22.0,638.0,974.86,743.08
2017,1,2,13,30,974.0,63.0,3.8,22.0,627.0,991.65,754.05
2017,1,2,13,45,967.5,62.0,3.65,22.0,607.5,1000.02,759.37
2017,1,2,14,0,961.0,61.0,3.5,22.0,588.0,1004.45,762.19
2017,1,2,14,15,951.0,60.0,3.3,22.0,561.0,1001.62,759.84
2017,1,2,14,30,941.0,59.0,3.1,22.0,534.0,994.94,755.01
2017,1,2,14,45,926.5,58.0,2.95,22.0,500.0,980.2,745.25
2017,1,2,15,0,912.0,57.0,2.8,22.0,466.0,961.94,733.18
2017,1,2,15,15,891.0,55.0,2.4,21.5,425.5,932.75,712.7
2017,1,2,15,30,870.0,53.0,2.0,21.0,385.0,900.65,689.72
2017,1,2,15,45,838.5,50.5,1.65,20.5,339.5,855.58,657.57
2017,1,2,16,0,807.0,48.0,1.3,20.0,294.0,808.76,623.17
2017,1,2,16,15,761.0,44.5,1.25,19.0,246.0,755.23,587.31
2017,1,2,16,30,715.0,41.0,1.2,18.0,198.0,691.9,541.97
2017,1,2,16,45,638.5,35.5,1.2,17.5,149.5,601.15,472.72
2017,1,2,17,0,562.0,30.0,1.2,17.0,101.0,513.27,399.9
2017,1,2,17,15,281.0,25.0,1.2,16.5,60.5,285.61,194.94
2017,1,2,17,30,0.0,20.0,1.2,16.0,20.0,17.07,0.0
2017,1,2,17,45,0.0,10.0,1.25,15.5,10.0,0.0,0.0
2017,1,2,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,1,2,18,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,1,2,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,1,2,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,1,2,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,1,2,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,1,2,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,2,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,1,2,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,2,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,1,2,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,2,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,2,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,2,21,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,1,2,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,2,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,2,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,2,22,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,1,2,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,1,2,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,1,2,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,1,2,23,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,1,2,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,2,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,3,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,3,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,3,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,3,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,3,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,3,1,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,1,3,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,3,1,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,1,3,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,3,2,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2017,1,3,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,3,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,1,3,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,3,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,1,3,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,3,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,3,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,3,4,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,1,3,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,3,4,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,1,3,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,3,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,3,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,3,5,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,1,3,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,3,6,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,1,3,6,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,3,6,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2017,1,3,7,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,3,7,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2017,1,3,7,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,3,7,45,229.5,13.0,3.35,10.5,34.5,11.49,0.0
2017,1,3,8,0,459.0,26.0,3.6,11.0,69.0,23.55,13.76
2017,1,3,8,15,554.5,33.0,3.55,11.5,115.5,29.58,20.41
2017,1,3,8,30,650.0,40.0,3.5,12.0,162.0,40.97,30.98
2017,1,3,8,45,704.0,45.0,3.5,13.0,210.5,91.81,47.22
2017,1,3,9,0,758.0,50.0,3.5,14.0,259.0,149.15,87.36
2017,1,3,9,15,792.5,53.0,3.5,14.5,305.0,207.09,136.03
2017,1,3,9,30,827.0,56.0,3.5,15.0,351.0,269.88,191.87
2017,1,3,9,45,849.0,59.0,3.5,16.0,392.5,330.19,246.26
2017,1,3,10,0,871.0,62.0,3.5,17.0,434.0,391.96,300.85
2017,1,3,10,15,886.5,63.5,3.65,17.5,469.5,450.64,352.39
2017,1,3,10,30,902.0,65.0,3.8,18.0,505.0,509.46,402.53
2017,1,3,10,45,912.5,66.5,4.0,19.0,534.0,565.48,448.26
2017,1,3,11,0,923.0,68.0,4.2,20.0,563.0,620.6,491.76
2017,1,3,11,15,930.0,69.0,4.2,20.0,584.5,671.8,532.46
2017,1,3,11,30,937.0,70.0,4.2,20.0,606.0,721.25,570.88
2017,1,3,11,45,932.5,74.5,4.2,20.5,618.0,764.34,600.9
2017,1,3,12,0,928.0,79.0,4.2,21.0,630.0,804.41,628.08
2017,1,3,12,15,929.0,79.0,4.15,21.0,635.5,840.64,653.31
2017,1,3,12,30,930.0,79.0,4.1,21.0,641.0,873.89,676.34
2017,1,3,12,45,929.0,78.5,4.1,21.0,637.5,901.72,695.76
2017,1,3,13,0,928.0,78.0,4.1,21.0,634.0,926.18,712.92
2017,1,3,13,15,815.0,110.0,4.05,21.0,592.0,893.55,689.93
2017,1,3,13,30,702.0,142.0,4.0,21.0,550.0,849.69,659.37
2017,1,3,13,45,803.0,108.5,4.0,21.0,561.0,912.84,705.03
2017,1,3,14,0,904.0,75.0,4.0,21.0,572.0,968.56,744.39
2017,1,3,14,15,893.0,73.5,3.9,20.5,545.5,964.16,742.81
2017,1,3,14,30,882.0,72.0,3.8,20.0,519.0,956.1,739.3
2017,1,3,14,45,858.0,72.5,3.75,20.0,484.0,934.71,725.47
2017,1,3,15,0,834.0,73.0,3.7,20.0,449.0,920.68,716.94
2017,1,3,15,15,811.0,70.5,3.45,19.5,409.5,889.81,696.49
2017,1,3,15,30,788.0,68.0,3.2,19.0,370.0,856.12,673.82
2017,1,3,15,45,754.0,64.5,2.95,18.5,326.0,808.45,640.5
2017,1,3,16,0,720.0,61.0,2.7,18.0,282.0,758.97,604.95
2017,1,3,16,15,671.0,56.0,2.6,17.0,235.5,693.03,557.64
2017,1,3,16,30,622.0,51.0,2.5,16.0,189.0,634.77,513.65
2017,1,3,16,45,540.5,43.5,2.4,15.0,142.5,540.53,438.88
2017,1,3,17,0,459.0,36.0,2.3,14.0,96.0,450.18,362.2
2017,1,3,17,15,229.5,27.5,2.55,13.5,57.5,251.96,179.57
2017,1,3,17,30,0.0,19.0,2.8,13.0,19.0,16.22,0.0
2017,1,3,17,45,0.0,9.5,3.1,13.0,9.5,0.0,0.0
2017,1,3,18,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,1,3,18,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2017,1,3,18,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,1,3,18,45,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2017,1,3,19,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,3,19,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2017,1,3,19,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,1,3,19,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,1,3,20,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,1,3,20,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2017,1,3,20,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,1,3,20,45,0.0,0.0,4.4,8.5,0.0,0.0,0.0
2017,1,3,21,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,1,3,21,15,0.0,0.0,4.4,7.5,0.0,0.0,0.0
2017,1,3,21,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2017,1,3,21,45,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2017,1,3,22,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2017,1,3,22,15,0.0,0.0,4.45,6.5,0.0,0.0,0.0
2017,1,3,22,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,1,3,22,45,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2017,1,3,23,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2017,1,3,23,15,0.0,0.0,4.8,5.5,0.0,0.0,0.0
2017,1,3,23,30,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2017,1,3,23,45,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2017,1,4,0,0,0.0,0.0,5.1,5.0,0.0,0.0,0.0
2017,1,4,0,15,0.0,0.0,5.0,4.5,0.0,0.0,0.0
2017,1,4,0,30,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2017,1,4,0,45,0.0,0.0,4.85,4.0,0.0,0.0,0.0
2017,1,4,1,0,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2017,1,4,1,15,0.0,0.0,4.7,3.5,0.0,0.0,0.0
2017,1,4,1,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2017,1,4,1,45,0.0,0.0,4.55,3.0,0.0,0.0,0.0
2017,1,4,2,0,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2017,1,4,2,15,0.0,0.0,4.55,2.5,0.0,0.0,0.0
2017,1,4,2,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2017,1,4,2,45,0.0,0.0,4.65,2.0,0.0,0.0,0.0
2017,1,4,3,0,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2017,1,4,3,15,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2017,1,4,3,30,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2017,1,4,3,45,0.0,0.0,4.75,2.0,0.0,0.0,0.0
2017,1,4,4,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2017,1,4,4,15,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2017,1,4,4,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2017,1,4,4,45,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2017,1,4,5,0,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2017,1,4,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2017,1,4,5,30,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2017,1,4,5,45,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2017,1,4,6,0,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2017,1,4,6,15,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2017,1,4,6,30,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2017,1,4,6,45,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2017,1,4,7,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2017,1,4,7,15,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2017,1,4,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2017,1,4,7,45,0.0,8.5,4.7,2.5,8.5,6.99,0.0
2017,1,4,8,0,0.0,17.0,4.9,3.0,17.0,14.0,6.2
2017,1,4,8,15,0.0,30.0,4.9,3.0,30.0,24.78,16.83
2017,1,4,8,30,0.0,43.0,4.9,3.0,43.0,35.54,27.14
2017,1,4,8,45,0.0,56.0,4.9,3.5,56.0,46.09,35.31
2017,1,4,9,0,0.0,69.0,4.9,4.0,69.0,56.77,44.84
2017,1,4,9,15,0.0,82.0,4.8,4.0,82.0,67.59,54.42
2017,1,4,9,30,0.0,95.0,4.7,4.0,95.0,78.53,63.98
2017,1,4,9,45,65.5,141.0,4.6,4.5,169.0,139.86,115.55
2017,1,4,10,0,131.0,187.0,4.5,5.0,243.0,213.78,178.02
2017,1,4,10,15,71.0,181.0,4.35,5.0,212.0,187.5,156.68
2017,1,4,10,30,11.0,175.0,4.2,5.0,181.0,153.33,127.62
2017,1,4,10,45,18.5,192.5,4.05,5.5,202.5,174.01,144.92
2017,1,4,11,0,26.0,210.0,3.9,6.0,224.0,195.78,162.94
2017,1,4,11,15,19.5,207.5,3.7,6.0,218.5,191.33,158.86
2017,1,4,11,30,13.0,205.0,3.5,6.0,213.0,186.14,154.19
2017,1,4,11,45,6.5,178.5,3.35,6.5,182.5,158.12,130.06
2017,1,4,12,0,0.0,152.0,3.2,7.0,152.0,129.62,105.52
2017,1,4,12,15,13.0,195.0,3.15,7.0,203.0,180.17,148.5
2017,1,4,12,30,26.0,238.0,3.1,7.0,254.0,233.83,193.44
2017,1,4,12,45,30.0,242.5,3.1,7.5,261.0,260.37,215.0
2017,1,4,13,0,34.0,247.0,3.1,8.0,268.0,272.21,224.48
2017,1,4,13,15,88.5,261.0,2.95,8.0,313.5,341.5,282.94
2017,1,4,13,30,143.0,275.0,2.8,8.0,359.0,433.36,358.03
2017,1,4,13,45,234.0,256.0,2.7,8.5,388.0,503.2,415.47
2017,1,4,14,0,325.0,237.0,2.6,9.0,417.0,594.78,488.21
2017,1,4,14,15,256.0,234.0,2.5,9.0,371.5,531.82,437.47
2017,1,4,14,30,187.0,231.0,2.4,9.0,326.0,446.68,369.74
2017,1,4,14,45,324.0,194.0,2.3,9.0,346.0,556.9,461.73
2017,1,4,15,0,461.0,157.0,2.2,9.0,366.0,665.61,548.74
2017,1,4,15,15,575.0,124.5,2.05,8.5,362.5,739.45,605.8
2017,1,4,15,30,689.0,92.0,1.9,8.0,359.0,802.03,652.83
2017,1,4,15,45,663.0,85.0,1.8,8.0,317.0,759.18,620.48
2017,1,4,16,0,637.0,78.0,1.7,8.0,275.0,714.52,587.07
2017,1,4,16,15,585.0,71.0,1.45,7.5,229.5,645.63,533.65
2017,1,4,16,30,533.0,64.0,1.2,7.0,184.0,576.92,478.41
2017,1,4,16,45,458.5,53.5,0.95,7.0,139.0,486.73,402.97
2017,1,4,17,0,384.0,43.0,0.7,7.0,94.0,399.75,326.6
2017,1,4,17,15,252.5,29.0,0.7,6.5,56.5,272.47,200.97
2017,1,4,17,30,121.0,15.0,0.7,6.0,19.0,97.79,0.0
2017,1,4,17,45,60.5,7.5,0.75,5.5,9.5,0.0,0.0
2017,1,4,18,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,4,18,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2017,1,4,18,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,4,18,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,4,19,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,4,19,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,4,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,4,19,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,4,20,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,4,20,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2017,1,4,20,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,4,20,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2017,1,4,21,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,4,21,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,4,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,4,21,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,4,22,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,4,22,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2017,1,4,22,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,4,22,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2017,1,4,23,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,4,23,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,4,23,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,4,23,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,5,0,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,5,0,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,5,0,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,5,0,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2017,1,5,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,5,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,5,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,5,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,5,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,5,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,5,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,5,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,5,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,5,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,5,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,5,3,45,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2017,1,5,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,5,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,5,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,5,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,1,5,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,5,5,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,5,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,5,5,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,1,5,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,5,6,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,1,5,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,1,5,6,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2017,1,5,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,1,5,7,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2017,1,5,7,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,5,7,45,163.5,16.0,2.25,5.0,31.0,13.11,0.0
2017,1,5,8,0,327.0,32.0,2.5,6.0,62.0,26.6,16.61
2017,1,5,8,15,427.0,42.0,2.25,6.5,106.5,34.35,25.15
2017,1,5,8,30,527.0,52.0,2.0,7.0,151.0,44.19,34.57
2017,1,5,8,45,584.0,59.5,1.75,8.0,197.5,90.19,51.86
2017,1,5,9,0,641.0,67.0,1.5,9.0,244.0,143.21,89.11
2017,1,5,9,15,681.0,72.0,1.6,10.0,289.0,197.57,134.24
2017,1,5,9,30,721.0,77.0,1.7,11.0,334.0,256.34,185.76
2017,1,5,9,45,360.5,104.5,1.8,12.0,233.0,211.18,163.44
2017,1,5,10,0,0.0,132.0,1.9,13.0,132.0,110.02,87.83
2017,1,5,10,15,23.5,168.0,2.1,13.5,179.5,151.26,121.84
2017,1,5,10,30,47.0,204.0,2.3,14.0,227.0,202.1,163.24
2017,1,5,10,45,101.5,226.5,2.5,14.5,280.0,256.46,207.29
2017,1,5,11,0,156.0,249.0,2.7,15.0,333.0,326.17,263.23
2017,1,5,11,15,236.5,250.0,2.85,15.0,383.0,389.06,314.23
2017,1,5,11,30,317.0,251.0,3.0,15.0,433.0,470.78,379.42
2017,1,5,11,45,315.0,259.5,3.2,15.5,444.0,496.16,398.63
2017,1,5,12,0,313.0,268.0,3.4,16.0,455.0,520.73,417.24
2017,1,5,12,15,352.0,261.0,3.5,16.0,473.0,560.67,449.07
2017,1,5,12,30,391.0,254.0,3.6,16.0,491.0,601.88,481.64
2017,1,5,12,45,411.5,247.5,3.75,16.0,496.5,628.54,502.92
2017,1,5,13,0,432.0,241.0,3.9,16.0,502.0,672.06,536.52
2017,1,5,13,15,355.0,253.0,4.1,16.0,465.0,612.4,490.99
2017,1,5,13,30,278.0,265.0,4.3,16.0,428.0,566.22,455.16
2017,1,5,13,45,275.5,258.0,4.55,16.0,415.0,564.71,455.63
2017,1,5,14,0,273.0,251.0,4.8,16.0,402.0,561.93,454.93
2017,1,5,14,15,136.5,191.0,4.95,15.5,266.5,342.64,281.11
2017,1,5,14,30,0.0,131.0,5.1,15.0,131.0,114.18,90.26
2017,1,5,14,45,398.5,108.0,5.35,14.5,289.5,542.01,453.35
2017,1,5,15,0,797.0,85.0,5.6,14.0,448.0,901.84,734.24
2017,1,5,15,15,773.5,81.5,5.65,13.5,409.0,869.65,711.18
2017,1,5,15,30,750.0,78.0,5.7,13.0,370.0,834.67,687.73
2017,1,5,15,45,721.0,72.5,5.8,12.5,327.0,796.42,661.31
2017,1,5,16,0,692.0,67.0,5.9,12.0,284.0,750.0,627.42
2017,1,5,16,15,642.0,61.5,5.8,11.0,237.5,683.82,576.64
2017,1,5,16,30,592.0,56.0,5.7,10.0,191.0,617.82,523.57
2017,1,5,16,45,518.5,47.5,5.65,9.5,145.0,529.38,448.35
2017,1,5,17,0,445.0,39.0,5.6,9.0,99.0,444.16,371.64
2017,1,5,17,15,222.5,30.0,5.7,8.0,60.0,250.86,191.13
2017,1,5,17,30,0.0,21.0,5.8,7.0,21.0,17.92,0.0
2017,1,5,17,45,0.0,10.5,5.9,6.5,10.5,8.96,0.0
2017,1,5,18,0,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2017,1,5,18,15,0.0,0.0,6.15,5.5,0.0,0.0,0.0
2017,1,5,18,30,0.0,0.0,6.3,5.0,0.0,0.0,0.0
2017,1,5,18,45,0.0,0.0,6.5,4.5,0.0,0.0,0.0
2017,1,5,19,0,0.0,0.0,6.7,4.0,0.0,0.0,0.0
2017,1,5,19,15,0.0,0.0,6.75,3.5,0.0,0.0,0.0
2017,1,5,19,30,0.0,0.0,6.8,3.0,0.0,0.0,0.0
2017,1,5,19,45,0.0,0.0,6.85,2.5,0.0,0.0,0.0
2017,1,5,20,0,0.0,0.0,6.9,2.0,0.0,0.0,0.0
2017,1,5,20,15,0.0,0.0,6.8,1.5,0.0,0.0,0.0
2017,1,5,20,30,0.0,0.0,6.7,1.0,0.0,0.0,0.0
2017,1,5,20,45,0.0,0.0,6.65,1.0,0.0,0.0,0.0
2017,1,5,21,0,0.0,0.0,6.6,1.0,0.0,0.0,0.0
2017,1,5,21,15,0.0,0.0,6.45,1.0,0.0,0.0,0.0
2017,1,5,21,30,0.0,0.0,6.3,1.0,0.0,0.0,0.0
2017,1,5,21,45,0.0,0.0,6.2,1.0,0.0,0.0,0.0
2017,1,5,22,0,0.0,0.0,6.1,1.0,0.0,0.0,0.0
2017,1,5,22,15,0.0,0.0,6.05,0.5,0.0,0.0,0.0
2017,1,5,22,30,0.0,0.0,6.0,0.0,0.0,0.0,0.0
2017,1,5,22,45,0.0,0.0,5.95,0.0,0.0,0.0,0.0
2017,1,5,23,0,0.0,0.0,5.9,0.0,0.0,0.0,0.0
2017,1,5,23,15,0.0,0.0,5.95,0.0,0.0,0.0,0.0
2017,1,5,23,30,0.0,0.0,6.0,0.0,0.0,0.0,0.0
2017,1,5,23,45,0.0,0.0,6.05,0.0,0.0,0.0,0.0
2017,1,6,0,0,0.0,0.0,6.1,0.0,0.0,0.0,0.0
2017,1,6,0,15,0.0,0.0,6.15,0.0,0.0,0.0,0.0
2017,1,6,0,30,0.0,0.0,6.2,0.0,0.0,0.0,0.0
2017,1,6,0,45,0.0,0.0,6.3,0.0,0.0,0.0,0.0
2017,1,6,1,0,0.0,0.0,6.4,0.0,0.0,0.0,0.0
2017,1,6,1,15,0.0,0.0,6.45,0.0,0.0,0.0,0.0
2017,1,6,1,30,0.0,0.0,6.5,0.0,0.0,0.0,0.0
2017,1,6,1,45,0.0,0.0,6.55,0.0,0.0,0.0,0.0
2017,1,6,2,0,0.0,0.0,6.6,0.0,0.0,0.0,0.0
2017,1,6,2,15,0.0,0.0,6.6,0.0,0.0,0.0,0.0
2017,1,6,2,30,0.0,0.0,6.6,0.0,0.0,0.0,0.0
2017,1,6,2,45,0.0,0.0,6.6,0.0,0.0,0.0,0.0
2017,1,6,3,0,0.0,0.0,6.6,0.0,0.0,0.0,0.0
2017,1,6,3,15,0.0,0.0,6.65,0.0,0.0,0.0,0.0
2017,1,6,3,30,0.0,0.0,6.7,0.0,0.0,0.0,0.0
2017,1,6,3,45,0.0,0.0,6.75,-0.5,0.0,0.0,0.0
2017,1,6,4,0,0.0,0.0,6.8,-1.0,0.0,0.0,0.0
2017,1,6,4,15,0.0,0.0,6.75,-1.0,0.0,0.0,0.0
2017,1,6,4,30,0.0,0.0,6.7,-1.0,0.0,0.0,0.0
2017,1,6,4,45,0.0,0.0,6.7,-1.0,0.0,0.0,0.0
2017,1,6,5,0,0.0,0.0,6.7,-1.0,0.0,0.0,0.0
2017,1,6,5,15,0.0,0.0,6.6,-1.0,0.0,0.0,0.0
2017,1,6,5,30,0.0,0.0,6.5,-1.0,0.0,0.0,0.0
2017,1,6,5,45,0.0,0.0,6.4,-1.5,0.0,0.0,0.0
2017,1,6,6,0,0.0,0.0,6.3,-2.0,0.0,0.0,0.0
2017,1,6,6,15,0.0,0.0,6.2,-2.0,0.0,0.0,0.0
2017,1,6,6,30,0.0,0.0,6.1,-2.0,0.0,0.0,0.0
2017,1,6,6,45,0.0,0.0,6.05,-2.0,0.0,0.0,0.0
2017,1,6,7,0,0.0,0.0,6.0,-2.0,0.0,0.0,0.0
2017,1,6,7,15,0.0,0.0,5.95,-2.0,0.0,0.0,0.0
2017,1,6,7,30,0.0,0.0,5.9,-2.0,0.0,0.0,0.0
2017,1,6,7,45,85.5,19.0,5.9,-2.0,27.0,14.76,0.0
2017,1,6,8,0,171.0,38.0,5.9,-2.0,54.0,29.2,19.41
2017,1,6,8,15,263.0,54.5,5.85,-1.5,96.0,41.49,32.51
2017,1,6,8,30,355.0,71.0,5.8,-1.0,138.0,54.29,45.02
2017,1,6,8,45,420.0,82.5,5.75,-1.0,183.0,93.87,63.35
2017,1,6,9,0,485.0,94.0,5.7,-1.0,228.0,141.41,98.6
2017,1,6,9,15,530.5,102.5,5.65,-0.5,272.5,190.65,140.96
2017,1,6,9,30,576.0,111.0,5.6,0.0,317.0,248.59,193.6
2017,1,6,9,45,288.0,76.0,5.6,0.0,179.0,162.2,131.15
2017,1,6,10,0,0.0,41.0,5.6,0.0,41.0,33.89,24.79
2017,1,6,10,15,1.5,102.5,5.55,0.0,103.5,85.99,71.15
2017,1,6,10,30,3.0,164.0,5.5,0.0,166.0,139.75,118.31
2017,1,6,10,45,1.5,144.0,5.5,0.0,145.0,122.07,102.56
2017,1,6,11,0,0.0,124.0,5.5,0.0,124.0,104.07,86.59
2017,1,6,11,15,0.5,149.5,5.5,0.0,150.0,126.91,106.47
2017,1,6,11,30,1.0,175.0,5.5,0.0,176.0,150.41,126.79
2017,1,6,11,45,0.5,163.0,5.55,0.0,163.5,139.58,117.22
2017,1,6,12,0,0.0,151.0,5.6,0.0,151.0,128.65,107.62
2017,1,6,12,15,3.0,174.0,5.6,0.0,176.0,152.41,128.34
2017,1,6,12,30,6.0,197.0,5.6,0.0,201.0,177.16,149.82
2017,1,6,12,45,7.5,200.0,5.7,0.0,205.0,182.25,154.29
2017,1,6,13,0,9.0,203.0,5.8,0.0,209.0,187.58,159.01
2017,1,6,13,15,406.5,166.5,5.85,0.0,405.5,581.27,505.64
2017,1,6,13,30,804.0,130.0,5.9,0.0,602.0,930.39,789.8
2017,1,6,13,45,807.0,124.0,5.95,0.0,585.5,941.44,797.63
2017,1,6,14,0,810.0,118.0,6.0,0.0,569.0,949.05,804.81
2017,1,6,14,15,797.5,116.0,6.05,0.0,543.0,943.24,801.7
2017,1,6,14,30,785.0,114.0,6.1,0.0,517.0,933.92,796.05
2017,1,6,14,45,773.5,108.5,6.2,0.0,484.5,917.78,785.4
2017,1,6,15,0,762.0,103.0,6.3,0.0,452.0,898.35,772.15
2017,1,6,15,15,737.0,99.0,6.3,0.0,413.0,864.85,747.0
2017,1,6,15,30,712.0,95.0,6.3,0.0,374.0,828.72,719.44
2017,1,6,15,45,689.0,87.0,6.3,0.0,331.5,787.08,686.84
2017,1,6,16,0,666.0,79.0,6.3,0.0,289.0,743.41,651.69
2017,1,6,16,15,614.0,72.0,6.2,0.0,242.0,673.82,593.23
2017,1,6,16,30,562.0,65.0,6.1,0.0,195.0,604.28,532.79
2017,1,6,16,45,499.0,54.0,6.0,0.0,149.0,521.94,458.77
2017,1,6,17,0,436.0,43.0,5.9,0.0,103.0,442.07,383.2
2017,1,6,17,15,300.0,30.0,5.8,0.0,63.5,310.0,247.74
2017,1,6,17,30,164.0,17.0,5.7,0.0,24.0,163.19,0.0
2017,1,6,17,45,82.0,8.5,5.6,-0.5,12.0,7.26,0.0
2017,1,6,18,0,0.0,0.0,5.5,-1.0,0.0,0.0,0.0
2017,1,6,18,15,0.0,0.0,5.55,-1.0,0.0,0.0,0.0
2017,1,6,18,30,0.0,0.0,5.6,-1.0,0.0,0.0,0.0
2017,1,6,18,45,0.0,0.0,5.65,-1.5,0.0,0.0,0.0
2017,1,6,19,0,0.0,0.0,5.7,-2.0,0.0,0.0,0.0
2017,1,6,19,15,0.0,0.0,5.7,-2.0,0.0,0.0,0.0
2017,1,6,19,30,0.0,0.0,5.7,-2.0,0.0,0.0,0.0
2017,1,6,19,45,0.0,0.0,5.7,-2.5,0.0,0.0,0.0
2017,1,6,20,0,0.0,0.0,5.7,-3.0,0.0,0.0,0.0
2017,1,6,20,15,0.0,0.0,5.55,-3.0,0.0,0.0,0.0
2017,1,6,20,30,0.0,0.0,5.4,-3.0,0.0,0.0,0.0
2017,1,6,20,45,0.0,0.0,5.25,-3.5,0.0,0.0,0.0
2017,1,6,21,0,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2017,1,6,21,15,0.0,0.0,4.95,-4.0,0.0,0.0,0.0
2017,1,6,21,30,0.0,0.0,4.8,-4.0,0.0,0.0,0.0
2017,1,6,21,45,0.0,0.0,4.7,-4.0,0.0,0.0,0.0
2017,1,6,22,0,0.0,0.0,4.6,-4.0,0.0,0.0,0.0
2017,1,6,22,15,0.0,0.0,4.55,-4.0,0.0,0.0,0.0
2017,1,6,22,30,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2017,1,6,22,45,0.0,0.0,4.45,-4.5,0.0,0.0,0.0
2017,1,6,23,0,0.0,0.0,4.4,-5.0,0.0,0.0,0.0
2017,1,6,23,15,0.0,0.0,4.35,-5.0,0.0,0.0,0.0
2017,1,6,23,30,0.0,0.0,4.3,-5.0,0.0,0.0,0.0
2017,1,6,23,45,0.0,0.0,4.3,-5.0,0.0,0.0,0.0
2017,1,7,0,0,0.0,0.0,4.3,-5.0,0.0,0.0,0.0
2017,1,7,0,15,0.0,0.0,4.25,-5.0,0.0,0.0,0.0
2017,1,7,0,30,0.0,0.0,4.2,-5.0,0.0,0.0,0.0
2017,1,7,0,45,0.0,0.0,4.2,-5.5,0.0,0.0,0.0
2017,1,7,1,0,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2017,1,7,1,15,0.0,0.0,4.15,-6.0,0.0,0.0,0.0
2017,1,7,1,30,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2017,1,7,1,45,0.0,0.0,4.05,-6.0,0.0,0.0,0.0
2017,1,7,2,0,0.0,0.0,4.0,-6.0,0.0,0.0,0.0
2017,1,7,2,15,0.0,0.0,4.0,-6.0,0.0,0.0,0.0
2017,1,7,2,30,0.0,0.0,4.0,-6.0,0.0,0.0,0.0
2017,1,7,2,45,0.0,0.0,4.05,-6.0,0.0,0.0,0.0
2017,1,7,3,0,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2017,1,7,3,15,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2017,1,7,3,30,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2017,1,7,3,45,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2017,1,7,4,0,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2017,1,7,4,15,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2017,1,7,4,30,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2017,1,7,4,45,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2017,1,7,5,0,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2017,1,7,5,15,0.0,0.0,4.0,-6.0,0.0,0.0,0.0
2017,1,7,5,30,0.0,0.0,3.9,-6.0,0.0,0.0,0.0
2017,1,7,5,45,0.0,0.0,3.85,-6.0,0.0,0.0,0.0
2017,1,7,6,0,0.0,0.0,3.8,-6.0,0.0,0.0,0.0
2017,1,7,6,15,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2017,1,7,6,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2017,1,7,6,45,0.0,0.0,3.55,-6.0,0.0,0.0,0.0
2017,1,7,7,0,0.0,0.0,3.5,-6.0,0.0,0.0,0.0
2017,1,7,7,15,0.0,0.0,3.7,-5.5,0.0,0.0,0.0
2017,1,7,7,30,0.0,0.0,3.9,-5.0,0.0,0.0,0.0
2017,1,7,7,45,269.0,13.0,4.15,-5.0,38.0,11.56,0.0
2017,1,7,8,0,538.0,26.0,4.4,-5.0,76.0,23.79,14.98
2017,1,7,8,15,633.5,33.0,4.4,-4.5,126.5,29.92,22.18
2017,1,7,8,30,729.0,40.0,4.4,-4.0,177.0,36.09,28.45
2017,1,7,8,45,781.5,44.5,4.4,-3.5,228.5,90.72,48.25
2017,1,7,9,0,834.0,49.0,4.4,-3.0,280.0,154.08,94.18
2017,1,7,9,15,868.5,52.5,4.35,-2.0,329.0,216.77,149.26
2017,1,7,9,30,903.0,56.0,4.3,-1.0,378.0,282.87,211.29
2017,1,7,9,45,926.5,58.0,4.25,-0.5,422.5,347.32,273.57
2017,1,7,10,0,950.0,60.0,4.2,0.0,467.0,413.31,336.4
2017,1,7,10,15,966.0,61.5,4.1,0.0,505.5,476.87,396.29
2017,1,7,10,30,982.0,63.0,4.0,0.0,544.0,540.52,454.41
2017,1,7,10,45,993.0,64.5,3.9,0.5,575.5,601.34,507.42
2017,1,7,11,0,1004.0,66.0,3.8,1.0,607.0,661.15,557.7
2017,1,7,11,15,1011.0,66.5,3.75,1.0,630.5,716.08,603.78
2017,1,7,11,30,1018.0,67.0,3.7,1.0,654.0,769.06,647.08
2017,1,7,11,45,1023.5,67.0,3.65,1.5,669.0,818.2,682.9
2017,1,7,12,0,1029.0,67.0,3.6,2.0,684.0,864.77,715.98
2017,1,7,12,15,1030.0,67.0,3.6,2.5,690.5,904.96,744.18
2017,1,7,12,30,1031.0,67.0,3.6,3.0,697.0,941.85,769.75
2017,1,7,12,45,1030.5,67.0,3.6,3.5,694.0,973.99,791.7
2017,1,7,13,0,1030.0,67.0,3.6,4.0,691.0,1002.45,810.96
2017,1,7,13,15,1026.5,66.5,3.6,4.0,680.0,1023.79,826.56
2017,1,7,13,30,1023.0,66.0,3.6,4.0,669.0,1041.11,839.47
2017,1,7,13,45,1016.5,65.0,3.65,4.0,649.0,1050.91,847.61
2017,1,7,14,0,1010.0,64.0,3.7,4.0,629.0,1056.56,853.04
2017,1,7,14,15,1000.5,63.0,3.65,4.0,601.0,1055.2,852.84
2017,1,7,14,30,991.0,62.0,3.6,4.0,573.0,1049.77,849.95
2017,1,7,14,45,974.5,62.0,3.6,4.0,538.0,1035.0,840.91
2017,1,7,15,0,958.0,62.0,3.6,4.0,503.0,1016.53,829.31
2017,1,7,15,15,938.0,60.0,3.4,4.0,461.0,988.41,809.02
2017,1,7,15,30,918.0,58.0,3.2,4.0,419.0,957.11,786.25
2017,1,7,15,45,889.0,55.0,3.05,4.0,372.0,913.16,754.08
2017,1,7,16,0,860.0,52.0,2.9,4.0,325.0,867.07,719.54
2017,1,7,16,15,816.5,48.5,2.5,3.0,274.5,805.82,672.64
2017,1,7,16,30,773.0,45.0,2.1,2.0,224.0,751.45,628.68
2017,1,7,16,45,701.0,39.0,1.75,1.0,173.0,661.45,554.24
2017,1,7,17,0,629.0,33.0,1.4,0.0,122.0,573.66,476.93
2017,1,7,17,15,490.0,24.5,1.4,-0.5,76.5,436.48,342.96
2017,1,7,17,30,351.0,16.0,1.4,-1.0,31.0,289.53,0.0
2017,1,7,17,45,175.5,8.0,1.4,-1.5,15.5,124.14,0.0
2017,1,7,18,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2017,1,7,18,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2017,1,7,18,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2017,1,7,18,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2017,1,7,19,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,7,19,15,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2017,1,7,19,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,19,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,20,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,20,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,20,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,20,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,21,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,21,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,21,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,21,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,22,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,22,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,22,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,22,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,23,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,23,15,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2017,1,7,23,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2017,1,7,23,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2017,1,8,0,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2017,1,8,0,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2017,1,8,0,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2017,1,8,0,45,0.0,0.0,1.1,-3.5,0.0,0.0,0.0
2017,1,8,1,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,8,1,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,8,1,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,8,1,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,8,2,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,8,2,15,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2017,1,8,2,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,2,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,3,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,3,15,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2017,1,8,3,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,3,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,4,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,4,15,0.0,0.0,0.85,-4.0,0.0,0.0,0.0
2017,1,8,4,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2017,1,8,4,45,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2017,1,8,5,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2017,1,8,5,15,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2017,1,8,5,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2017,1,8,5,45,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2017,1,8,6,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2017,1,8,6,15,0.0,0.0,0.75,-4.0,0.0,0.0,0.0
2017,1,8,6,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2017,1,8,6,45,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2017,1,8,7,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2017,1,8,7,15,0.0,0.0,0.8,-3.5,0.0,0.0,0.0
2017,1,8,7,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2017,1,8,7,45,250.5,13.0,1.05,-2.5,36.0,11.54,0.0
2017,1,8,8,0,501.0,26.0,1.2,-2.0,72.0,23.69,14.75
2017,1,8,8,15,596.0,32.5,1.3,-1.5,120.5,29.3,21.41
2017,1,8,8,30,691.0,39.0,1.4,-1.0,169.0,34.99,27.15
2017,1,8,8,45,745.5,43.5,1.55,-0.5,219.0,85.92,45.19
2017,1,8,9,0,800.0,48.0,1.7,0.0,269.0,145.12,86.64
2017,1,8,9,15,834.0,51.0,1.95,1.0,317.0,207.38,140.24
2017,1,8,9,30,868.0,54.0,2.2,2.0,365.0,270.78,198.62
2017,1,8,9,45,891.0,56.0,2.5,3.0,408.0,332.99,257.32
2017,1,8,10,0,914.0,58.0,2.8,4.0,451.0,396.72,316.58
2017,1,8,10,15,929.0,60.0,2.8,4.5,488.0,458.35,372.84
2017,1,8,10,30,944.0,62.0,2.8,5.0,525.0,520.06,427.29
2017,1,8,10,45,954.5,63.5,2.85,5.5,555.5,578.66,477.57
2017,1,8,11,0,965.0,65.0,2.9,6.0,586.0,636.3,525.41
2017,1,8,11,15,971.5,65.5,2.95,6.0,609.0,689.12,569.07
2017,1,8,11,30,978.0,66.0,3.0,6.0,632.0,740.04,610.21
2017,1,8,11,45,980.0,68.0,3.1,6.5,646.5,787.29,644.8
2017,1,8,12,0,982.0,70.0,3.2,7.0,661.0,831.87,676.7
2017,1,8,12,15,982.5,70.5,3.3,7.0,666.5,870.69,705.37
2017,1,8,12,30,983.0,71.0,3.4,7.0,672.0,906.35,731.73
2017,1,8,12,45,980.0,71.5,3.5,7.5,669.5,935.69,752.18
2017,1,8,13,0,977.0,72.0,3.6,8.0,667.0,961.41,770.07
2017,1,8,13,15,972.5,71.5,3.7,8.0,655.5,980.84,784.96
2017,1,8,13,30,968.0,71.0,3.8,8.0,644.0,996.42,797.3
2017,1,8,13,45,959.0,71.0,3.9,8.5,624.0,1004.52,803.03
2017,1,8,14,0,950.0,71.0,4.0,9.0,604.0,1008.67,806.15
2017,1,8,14,15,939.5,70.0,4.05,9.0,577.0,1006.17,805.83
2017,1,8,14,30,929.0,69.0,4.1,9.0,550.0,999.82,802.96
2017,1,8,14,45,909.0,69.0,4.15,9.0,515.0,981.93,791.87
2017,1,8,15,0,889.0,69.0,4.2,9.0,480.0,960.61,778.56
2017,1,8,15,15,867.5,66.5,3.9,8.5,440.0,931.21,758.1
2017,1,8,15,30,846.0,64.0,3.6,8.0,400.0,909.04,742.99
2017,1,8,15,45,813.0,61.5,3.35,8.0,354.5,862.99,708.58
2017,1,8,16,0,780.0,59.0,3.1,8.0,309.0,814.87,672.0
2017,1,8,16,15,733.5,54.5,2.7,7.0,260.5,750.51,623.14
2017,1,8,16,30,687.0,50.0,2.3,6.0,212.0,685.59,571.65
2017,1,8,16,45,608.0,44.0,1.9,5.0,162.5,592.0,494.75
2017,1,8,17,0,529.0,38.0,1.5,4.0,113.0,510.84,423.55
2017,1,8,17,15,390.5,28.0,1.45,3.5,71.0,376.58,297.03
2017,1,8,17,30,252.0,18.0,1.4,3.0,29.0,229.86,0.0
2017,1,8,17,45,126.0,9.0,1.4,2.5,14.5,92.06,0.0
2017,1,8,18,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,8,18,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,8,18,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,8,18,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,8,19,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,8,19,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,8,19,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,8,19,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,1,8,20,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,8,20,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2017,1,8,20,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,1,8,20,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,8,21,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,8,21,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,8,21,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,8,21,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2017,1,8,22,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,8,22,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2017,1,8,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,8,22,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,8,23,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,8,23,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2017,1,8,23,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,8,23,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2017,1,9,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,1,9,0,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2017,1,9,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,1,9,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,1,9,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,1,9,1,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,1,9,1,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,1,9,1,45,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2017,1,9,2,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,9,2,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2017,1,9,2,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,9,2,45,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2017,1,9,3,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,9,3,15,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,9,3,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,9,3,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,1,9,4,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,9,4,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,1,9,4,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,9,4,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,1,9,5,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,9,5,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,1,9,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,9,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,9,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,9,6,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,1,9,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,9,6,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,1,9,7,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,9,7,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2017,1,9,7,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,9,7,45,132.5,17.5,1.8,3.5,29.5,13.67,0.0
2017,1,9,8,0,265.0,35.0,1.9,4.0,59.0,27.19,17.26
2017,1,9,8,15,370.5,46.0,2.0,4.5,103.0,37.63,28.33
2017,1,9,8,30,476.0,57.0,2.1,5.0,147.0,46.0,36.5
2017,1,9,8,45,544.5,64.0,2.25,5.5,194.0,86.5,51.95
2017,1,9,9,0,613.0,71.0,2.4,6.0,241.0,137.88,87.14
2017,1,9,9,15,655.5,76.5,2.55,7.0,286.5,191.42,131.53
2017,1,9,9,30,698.0,82.0,2.7,8.0,332.0,249.76,183.1
2017,1,9,9,45,735.0,83.5,2.9,9.0,375.0,307.3,235.12
2017,1,9,10,0,772.0,85.0,3.1,10.0,418.0,369.51,290.58
2017,1,9,10,15,792.0,88.0,3.4,11.0,454.0,427.49,341.86
2017,1,9,10,30,812.0,91.0,3.7,12.0,490.0,486.41,392.44
2017,1,9,10,45,829.0,91.5,4.0,13.5,520.0,541.92,438.08
2017,1,9,11,0,846.0,92.0,4.3,15.0,550.0,597.37,482.3
2017,1,9,11,15,855.0,93.5,4.6,15.5,572.5,648.51,523.95
2017,1,9,11,30,864.0,95.0,4.9,16.0,595.0,698.31,563.75
2017,1,9,11,45,536.5,189.5,5.2,16.5,503.0,596.25,481.83
2017,1,9,12,0,209.0,284.0,5.5,17.0,411.0,442.36,356.32
2017,1,9,12,15,209.0,287.0,5.55,17.5,415.0,457.32,368.07
2017,1,9,12,30,209.0,290.0,5.6,18.0,419.0,471.76,378.87
2017,1,9,12,45,212.0,289.0,5.7,18.5,419.5,483.84,388.02
2017,1,9,13,0,215.0,288.0,5.8,19.0,420.0,495.42,396.79
2017,1,9,13,15,553.0,187.0,5.75,19.0,517.5,737.44,590.69
2017,1,9,13,30,891.0,86.0,5.7,19.0,615.0,943.43,742.72
2017,1,9,13,45,886.0,84.5,5.7,19.0,597.0,952.66,748.95
2017,1,9,14,0,881.0,83.0,5.7,19.0,579.0,958.26,753.85
2017,1,9,14,15,870.5,81.5,5.6,19.0,553.5,954.95,751.89
2017,1,9,14,30,860.0,80.0,5.5,19.0,528.0,958.89,755.37
2017,1,9,14,45,847.5,77.0,5.4,19.0,495.5,944.56,745.76
2017,1,9,15,0,835.0,74.0,5.3,19.0,463.0,926.76,733.83
2017,1,9,15,15,814.0,71.5,4.95,18.5,424.0,898.22,713.82
2017,1,9,15,30,793.0,69.0,4.6,18.0,385.0,866.76,691.48
2017,1,9,15,45,765.0,65.0,4.3,18.0,342.0,824.17,659.61
2017,1,9,16,0,737.0,61.0,4.0,18.0,299.0,779.5,626.38
2017,1,9,16,15,691.5,56.5,3.65,17.0,252.5,716.99,580.64
2017,1,9,16,30,646.0,52.0,3.3,16.0,206.0,653.93,532.42
2017,1,9,16,45,575.0,45.0,2.95,15.5,159.0,574.95,468.25
2017,1,9,17,0,504.0,38.0,2.6,15.0,112.0,491.78,397.29
2017,1,9,17,15,252.0,33.5,2.65,14.5,70.5,278.02,214.95
2017,1,9,17,30,0.0,29.0,2.7,14.0,29.0,42.86,0.0
2017,1,9,17,45,0.0,14.5,2.75,13.5,14.5,12.38,0.0
2017,1,9,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,9,18,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,1,9,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,1,9,18,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,9,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,1,9,19,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,1,9,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,1,9,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,1,9,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,1,9,20,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2017,1,9,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,1,9,20,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,1,9,21,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,1,9,21,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,1,9,21,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,1,9,21,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,1,9,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,1,9,22,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,1,9,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,1,9,22,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,1,9,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,1,9,23,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,1,9,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,1,9,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,1,10,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,1,10,0,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,1,10,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,1,10,0,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,1,10,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,1,10,1,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,1,10,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,1,10,1,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,1,10,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,1,10,2,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,1,10,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,1,10,2,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,1,10,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,1,10,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,1,10,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,1,10,3,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,1,10,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,1,10,4,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,1,10,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,1,10,4,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,1,10,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,10,5,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,1,10,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,10,5,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,10,6,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,10,6,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2017,1,10,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,10,6,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,10,7,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,10,7,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2017,1,10,7,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,1,10,7,45,97.5,16.0,3.65,12.5,25.0,12.46,0.0
2017,1,10,8,0,195.0,32.0,3.8,13.0,50.0,24.72,14.52
2017,1,10,8,15,247.0,48.5,4.1,13.5,85.5,36.96,26.65
2017,1,10,8,30,299.0,65.0,4.4,14.0,121.0,48.87,37.68
2017,1,10,8,45,330.0,80.5,4.7,14.5,159.0,82.98,54.42
2017,1,10,9,0,361.0,96.0,5.0,15.0,197.0,123.54,83.46
2017,1,10,9,15,381.5,110.0,5.4,15.5,233.0,164.96,117.51
2017,1,10,9,30,402.0,124.0,5.8,16.0,269.0,208.92,155.59
2017,1,10,9,45,374.0,146.0,6.2,17.0,293.5,247.33,190.65
2017,1,10,10,0,346.0,168.0,6.6,18.0,318.0,277.55,218.1
2017,1,10,10,15,427.0,166.5,6.65,18.5,367.0,339.89,269.68
2017,1,10,10,30,508.0,165.0,6.7,19.0,416.0,405.32,323.67
2017,1,10,10,45,694.5,120.5,6.8,19.5,485.5,498.7,399.9
2017,1,10,11,0,881.0,76.0,6.9,20.0,555.0,597.2,479.99
2017,1,10,11,15,889.5,77.5,6.85,20.5,577.5,648.66,521.07
2017,1,10,11,30,898.0,79.0,6.8,21.0,600.0,698.67,560.05
2017,1,10,11,45,887.0,86.0,6.75,21.5,611.5,738.95,589.69
2017,1,10,12,0,876.0,93.0,6.7,22.0,623.0,782.35,620.3
2017,1,10,12,15,878.0,93.5,6.5,22.0,629.5,812.54,641.52
2017,1,10,12,30,880.0,94.0,6.3,22.0,636.0,846.54,665.44
2017,1,10,12,45,881.0,93.0,6.1,22.5,634.5,875.13,683.88
2017,1,10,13,0,882.0,92.0,5.9,23.0,633.0,900.61,699.92
2017,1,10,13,15,878.0,91.5,5.65,23.0,622.5,918.92,711.83
2017,1,10,13,30,874.0,91.0,5.4,23.0,612.0,933.76,721.27
2017,1,10,13,45,868.0,89.5,5.15,23.0,594.0,952.49,733.42
2017,1,10,14,0,862.0,88.0,4.9,23.0,576.0,957.37,735.79
2017,1,10,14,15,851.0,86.5,4.65,23.0,550.5,953.77,732.37
2017,1,10,14,30,840.0,85.0,4.4,23.0,525.0,946.53,726.76
2017,1,10,14,45,835.0,79.5,4.15,23.0,494.0,936.37,719.77
2017,1,10,15,0,830.0,74.0,3.9,23.0,463.0,922.63,710.35
2017,1,10,15,15,809.0,71.5,3.4,22.5,424.5,894.2,690.47
2017,1,10,15,30,788.0,69.0,2.9,22.0,386.0,862.86,668.2
2017,1,10,15,45,758.5,65.5,2.45,21.5,342.5,819.67,637.3
2017,1,10,16,0,729.0,62.0,2.0,21.0,299.0,774.45,604.1
2017,1,10,16,15,684.0,57.0,1.85,20.0,252.5,711.92,560.68
2017,1,10,16,30,639.0,52.0,1.7,19.0,206.0,648.89,514.85
2017,1,10,16,45,566.0,45.5,1.6,18.0,159.0,568.94,453.86
2017,1,10,17,0,493.0,39.0,1.5,17.0,112.0,485.07,385.97
2017,1,10,17,15,246.5,34.5,1.55,16.5,71.0,275.39,211.68
2017,1,10,17,30,0.0,30.0,1.6,16.0,30.0,44.39,0.0
2017,1,10,17,45,0.0,15.0,1.65,16.0,15.0,12.8,0.0
2017,1,10,18,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,1,10,18,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,1,10,18,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,1,10,18,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,1,10,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,1,10,19,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,1,10,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,1,10,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,1,10,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,1,10,20,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,1,10,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,1,10,20,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,1,10,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,1,10,21,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,1,10,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,1,10,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,1,10,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,1,10,22,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2017,1,10,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,1,10,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,1,10,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,1,10,23,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,1,10,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,1,10,23,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,1,11,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,1,11,0,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,1,11,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,1,11,0,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,1,11,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,1,11,1,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,1,11,1,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,1,11,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,1,11,2,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,1,11,2,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2017,1,11,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,1,11,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,1,11,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,11,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,11,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,11,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,1,11,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,11,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,1,11,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,11,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,11,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,11,5,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,11,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,11,5,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,11,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,11,6,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,11,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,11,6,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,11,7,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,11,7,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2017,1,11,7,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,1,11,7,45,131.5,17.0,3.8,14.5,29.0,13.28,0.0
2017,1,11,8,0,263.0,34.0,4.1,15.0,58.0,26.43,15.77
2017,1,11,8,15,367.5,45.0,4.35,15.5,101.5,36.71,26.2
2017,1,11,8,30,472.0,56.0,4.6,16.0,145.0,45.09,34.06
2017,1,11,8,45,537.0,63.0,4.95,17.0,191.5,82.9,47.55
2017,1,11,9,0,602.0,70.0,5.3,18.0,238.0,133.22,80.16
2017,1,11,9,15,644.0,75.5,5.7,18.5,283.0,185.93,122.33
2017,1,11,9,30,686.0,81.0,6.1,19.0,328.0,243.42,171.89
2017,1,11,9,45,717.0,84.5,6.5,19.5,370.0,300.27,222.63
2017,1,11,10,0,748.0,88.0,6.9,20.0,412.0,359.97,275.67
2017,1,11,10,15,768.5,91.0,7.0,20.5,448.0,418.22,326.78
2017,1,11,10,30,789.0,94.0,7.1,21.0,484.0,476.25,376.54
2017,1,11,10,45,428.5,168.0,7.25,21.5,381.5,397.08,316.59
2017,1,11,11,0,68.0,242.0,7.4,22.0,279.0,257.15,203.32
2017,1,11,11,15,69.0,251.5,7.4,22.0,290.5,272.46,215.66
2017,1,11,11,30,70.0,261.0,7.4,22.0,302.0,287.97,227.93
2017,1,11,11,45,101.5,275.0,7.45,22.5,335.5,330.21,261.47
