Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,21,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,1,21,19,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,1,21,20,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,1,21,20,15,0.0,0.0,5.45,14.5,0.0,0.0,0.0
2017,1,21,20,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,1,21,20,45,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2017,1,21,21,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,1,21,21,15,0.0,0.0,5.25,12.5,0.0,0.0,0.0
2017,1,21,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,1,21,21,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,1,21,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,1,21,22,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,1,21,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,1,21,22,45,0.0,0.0,5.25,12.5,0.0,0.0,0.0
2017,1,21,23,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,1,21,23,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,1,21,23,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,1,21,23,45,0.0,0.0,6.9,13.5,0.0,0.0,0.0
2017,1,22,0,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2017,1,22,0,15,0.0,0.0,7.25,13.5,0.0,0.0,0.0
2017,1,22,0,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,1,22,0,45,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2017,1,22,1,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,1,22,1,15,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2017,1,22,1,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2017,1,22,1,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2017,1,22,2,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2017,1,22,2,15,0.0,0.0,7.6,12.5,0.0,0.0,0.0
2017,1,22,2,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2017,1,22,2,45,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2017,1,22,3,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,1,22,3,15,0.0,0.0,7.3,11.5,0.0,0.0,0.0
2017,1,22,3,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2017,1,22,3,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2017,1,22,4,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2017,1,22,4,15,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2017,1,22,4,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2017,1,22,4,45,0.0,0.0,7.75,11.0,0.0,0.0,0.0
2017,1,22,5,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2017,1,22,5,15,0.0,0.0,7.95,11.0,0.0,0.0,0.0
2017,1,22,5,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2017,1,22,5,45,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2017,1,22,6,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2017,1,22,6,15,0.0,0.0,8.15,11.0,0.0,0.0,0.0
2017,1,22,6,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2017,1,22,6,45,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2017,1,22,7,0,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2017,1,22,7,15,0.0,0.0,8.55,11.5,0.0,0.0,0.0
2017,1,22,7,30,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2017,1,22,7,45,195.0,16.0,8.9,12.5,36.0,13.0,0.0
2017,1,22,8,0,390.0,32.0,9.1,13.0,72.0,26.49,16.57
2017,1,22,8,15,493.0,40.5,9.35,13.0,120.5,33.04,23.41
2017,1,22,8,30,596.0,49.0,9.6,13.0,169.0,39.61,29.69
2017,1,22,8,45,661.5,54.0,9.85,13.5,220.5,72.92,40.81
2017,1,22,9,0,727.0,59.0,10.1,14.0,272.0,128.28,73.06
2017,1,22,9,15,765.0,63.0,10.1,14.0,320.5,186.13,118.94
2017,1,22,9,30,803.0,67.0,10.1,14.0,369.0,248.26,173.94
2017,1,22,9,45,832.0,69.0,10.1,14.5,414.5,309.9,230.72
2017,1,22,10,0,861.0,71.0,10.1,15.0,460.0,374.06,289.77
2017,1,22,10,15,879.0,73.5,9.95,15.0,499.0,436.38,347.23
2017,1,22,10,30,897.0,76.0,9.8,15.0,538.0,498.63,403.43
2017,1,22,10,45,909.0,77.5,9.75,15.5,570.0,557.08,454.51
2017,1,22,11,0,921.0,79.0,9.7,16.0,602.0,614.87,503.59
2017,1,22,11,15,929.0,80.5,9.65,16.0,626.5,669.24,549.67
2017,1,22,11,30,937.0,82.0,9.6,16.0,651.0,722.05,593.51
2017,1,22,11,45,944.5,81.5,9.55,16.5,668.0,770.56,631.05
2017,1,22,12,0,952.0,81.0,9.5,17.0,685.0,816.9,665.06
2017,1,22,12,15,954.0,81.5,9.45,17.0,693.0,857.58,695.76
2017,1,22,12,30,956.0,82.0,9.4,17.0,701.0,895.3,724.13
2017,1,22,12,45,957.0,81.5,9.35,17.5,700.5,927.88,747.15
2017,1,22,13,0,958.0,81.0,9.3,18.0,700.0,957.1,767.59
2017,1,22,13,15,956.0,80.5,9.2,18.0,691.0,980.07,784.71
2017,1,22,13,30,954.0,80.0,9.1,18.0,682.0,999.32,799.18
2017,1,22,13,45,952.0,78.0,9.0,18.0,665.0,1012.94,809.61
2017,1,22,14,0,950.0,76.0,8.9,18.0,648.0,1022.67,817.35
2017,1,22,14,15,942.5,75.0,8.7,18.0,623.0,1024.4,818.95
2017,1,22,14,30,935.0,74.0,8.5,18.0,598.0,1022.21,817.84
2017,1,22,14,45,927.0,71.0,8.35,18.0,565.5,1013.04,811.94
2017,1,22,15,0,919.0,68.0,8.2,18.0,533.0,1000.04,803.37
2017,1,22,15,15,902.0,66.0,7.9,17.5,493.5,976.01,787.54
2017,1,22,15,30,885.0,64.0,7.6,17.0,454.0,948.69,769.2
2017,1,22,15,45,864.0,60.5,7.3,17.0,409.0,912.47,742.44
2017,1,22,16,0,843.0,57.0,7.0,17.0,364.0,873.65,713.35
2017,1,22,16,15,806.0,53.5,6.55,16.5,314.0,827.51,678.65
2017,1,22,16,30,769.0,50.0,6.1,16.0,264.0,770.24,634.05
2017,1,22,16,45,712.0,45.0,5.65,15.5,213.0,693.22,572.04
2017,1,22,17,0,655.0,40.0,5.2,15.0,162.0,617.19,507.84
2017,1,22,17,15,551.5,32.5,5.0,14.5,113.0,503.86,410.65
2017,1,22,17,30,448.0,25.0,4.8,14.0,64.0,396.76,295.9
2017,1,22,17,45,224.0,12.5,4.6,13.5,32.0,164.8,0.0
2017,1,22,18,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,1,22,18,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2017,1,22,18,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,1,22,18,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,1,22,19,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,1,22,19,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2017,1,22,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,22,19,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,1,22,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,22,20,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2017,1,22,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,22,20,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,22,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,22,21,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,1,22,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,22,21,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,1,22,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,22,22,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2017,1,22,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,22,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,22,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,22,23,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,1,22,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,22,23,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,1,23,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,23,0,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2017,1,23,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,23,0,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,1,23,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,23,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,1,23,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,23,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,23,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,23,2,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2017,1,23,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,23,2,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,23,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,23,3,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,23,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,23,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,23,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,23,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,23,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,23,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,23,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,23,5,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2017,1,23,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,23,5,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,1,23,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,23,6,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,1,23,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,6,45,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2017,1,23,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,23,7,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,1,23,7,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,23,7,45,244.0,13.5,1.75,9.0,39.0,11.87,0.0
2017,1,23,8,0,488.0,27.0,1.9,10.0,78.0,24.38,15.16
2017,1,23,8,15,579.0,34.0,1.7,10.5,127.5,30.41,21.43
2017,1,23,8,30,670.0,41.0,1.5,11.0,177.0,36.45,27.21
2017,1,23,8,45,715.5,47.0,1.3,11.5,227.0,68.03,36.12
2017,1,23,9,0,761.0,53.0,1.1,12.0,277.0,125.49,69.54
2017,1,23,9,15,796.5,56.5,0.95,13.0,326.0,184.53,115.17
2017,1,23,9,30,832.0,60.0,0.8,14.0,375.0,247.49,168.65
2017,1,23,9,45,856.5,62.5,0.65,15.0,419.5,311.44,224.16
2017,1,23,10,0,881.0,65.0,0.5,16.0,464.0,375.26,278.24
2017,1,23,10,15,898.0,67.0,0.9,16.5,503.5,437.14,332.6
2017,1,23,10,30,915.0,69.0,1.3,17.0,543.0,499.46,385.92
2017,1,23,10,45,927.5,70.0,1.7,17.5,575.0,558.6,435.44
2017,1,23,11,0,940.0,71.0,2.1,18.0,607.0,617.09,483.12
2017,1,23,11,15,948.0,72.0,2.3,18.0,631.5,671.86,526.8
2017,1,23,11,30,956.0,73.0,2.5,18.0,656.0,724.99,568.36
2017,1,23,11,45,962.5,72.5,2.75,18.5,673.0,773.55,603.73
2017,1,23,12,0,969.0,72.0,3.0,19.0,690.0,819.81,636.11
2017,1,23,12,15,971.0,72.5,3.15,19.0,697.5,861.1,665.44
2017,1,23,12,30,973.0,73.0,3.3,19.0,705.0,899.36,692.66
2017,1,23,12,45,972.0,73.0,3.5,19.5,704.5,931.26,714.44
2017,1,23,13,0,971.0,73.0,3.7,20.0,704.0,959.64,733.84
2017,1,23,13,15,968.0,72.5,3.75,20.0,694.0,981.95,749.6
2017,1,23,13,30,965.0,72.0,3.8,20.0,684.0,1000.44,762.92
2017,1,23,13,45,959.0,71.5,3.9,20.5,666.0,1012.19,770.7
2017,1,23,14,0,953.0,71.0,4.0,21.0,648.0,1019.97,775.97
2017,1,23,14,15,944.5,70.0,3.85,21.0,622.5,1020.71,776.47
2017,1,23,14,30,936.0,69.0,3.7,21.0,597.0,1017.49,774.47
2017,1,23,14,45,921.0,68.5,3.6,21.0,563.5,1004.71,766.48
2017,1,23,15,0,906.0,68.0,3.5,21.0,530.0,988.25,756.18
2017,1,23,15,15,889.0,66.0,3.1,20.5,490.5,964.33,739.97
2017,1,23,15,30,872.0,64.0,2.7,20.0,451.0,937.18,721.29
2017,1,23,15,45,847.0,61.0,2.3,19.5,405.5,898.09,693.9
2017,1,23,16,0,822.0,58.0,1.9,19.0,360.0,866.54,671.13
2017,1,23,16,15,785.5,54.5,1.75,18.0,311.0,811.42,634.61
2017,1,23,16,30,749.0,51.0,1.6,17.0,262.0,755.08,595.78
2017,1,23,16,45,692.0,46.0,1.5,16.0,211.5,678.58,540.37
2017,1,23,17,0,635.0,41.0,1.4,15.0,161.0,603.09,482.27
2017,1,23,17,15,533.5,33.5,1.45,14.5,113.0,491.81,392.48
2017,1,23,17,30,432.0,26.0,1.5,14.0,65.0,386.45,288.1
2017,1,23,17,45,216.0,13.0,1.55,13.5,32.5,159.99,0.0
2017,1,23,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,1,23,18,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,1,23,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,1,23,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,1,23,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,1,23,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,1,23,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,23,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,1,23,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,23,20,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,1,23,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,23,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,1,23,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,1,23,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,1,23,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,1,23,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,1,23,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,23,22,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2017,1,23,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,23,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,1,23,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,1,23,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,1,23,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,23,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,1,24,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,24,0,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2017,1,24,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,24,0,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,24,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,24,1,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,24,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,24,1,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,1,24,2,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,24,2,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,1,24,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,24,2,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,1,24,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,24,3,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,1,24,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,24,3,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,1,24,4,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,24,4,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,1,24,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,24,4,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,1,24,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,24,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,1,24,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,24,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,1,24,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,24,6,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,24,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,24,6,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,1,24,7,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,24,7,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2017,1,24,7,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,24,7,45,121.0,18.0,3.55,11.0,31.0,14.01,0.0
2017,1,24,8,0,242.0,36.0,3.9,12.0,62.0,27.83,17.96
2017,1,24,8,15,301.5,52.0,4.0,12.5,102.0,39.68,29.38
2017,1,24,8,30,361.0,68.0,4.1,13.0,142.0,51.21,40.07
2017,1,24,8,45,411.0,78.5,4.2,14.0,184.0,75.07,49.17
2017,1,24,9,0,461.0,89.0,4.3,15.0,226.0,118.28,75.56
2017,1,24,9,15,614.0,80.5,4.65,16.0,295.0,171.53,111.9
2017,1,24,9,30,767.0,72.0,5.0,17.0,364.0,242.69,167.5
2017,1,24,9,45,792.5,75.0,5.4,18.0,407.5,302.26,220.75
2017,1,24,10,0,818.0,78.0,5.8,19.0,451.0,364.04,275.75
2017,1,24,10,15,836.0,80.5,5.85,19.5,489.0,424.21,328.91
2017,1,24,10,30,854.0,83.0,5.9,20.0,527.0,485.1,381.26
2017,1,24,10,45,865.5,85.0,6.0,20.5,558.5,542.57,429.58
2017,1,24,11,0,877.0,87.0,6.1,21.0,590.0,596.84,474.1
2017,1,24,11,15,885.5,88.5,6.1,21.5,614.0,649.65,516.01
2017,1,24,11,30,894.0,90.0,6.1,22.0,638.0,701.05,555.7
2017,1,24,11,45,912.5,85.0,6.15,22.5,657.0,751.13,593.16
2017,1,24,12,0,931.0,80.0,6.2,23.0,676.0,799.85,627.42
2017,1,24,12,15,933.5,80.5,6.15,23.0,684.0,840.3,656.2
2017,1,24,12,30,936.0,81.0,6.1,23.0,692.0,877.89,682.79
2017,1,24,12,45,935.0,81.0,6.1,23.5,691.0,908.85,703.42
2017,1,24,13,0,934.0,81.0,6.1,24.0,690.0,936.42,721.6
2017,1,24,13,15,931.5,80.5,6.0,24.0,681.0,958.52,736.83
2017,1,24,13,30,929.0,80.0,5.9,24.0,672.0,976.96,749.58
2017,1,24,13,45,922.5,80.0,5.8,24.0,655.0,988.47,757.58
2017,1,24,14,0,916.0,80.0,5.7,24.0,638.0,996.15,763.09
2017,1,24,14,15,908.0,78.5,5.5,24.0,613.0,996.67,763.08
2017,1,24,14,30,900.0,77.0,5.3,24.0,588.0,993.36,760.57
2017,1,24,14,45,890.0,75.0,5.15,24.0,556.0,983.69,754.17
2017,1,24,15,0,880.0,73.0,5.0,24.0,524.0,970.4,745.39
2017,1,24,15,15,862.5,70.5,4.6,23.5,485.0,945.65,728.22
2017,1,24,15,30,845.0,68.0,4.2,23.0,446.0,928.38,717.03
2017,1,24,15,45,816.0,66.0,3.85,23.0,401.0,887.07,687.87
2017,1,24,16,0,787.0,64.0,3.5,23.0,356.0,843.43,656.76
2017,1,24,16,15,749.5,60.0,3.2,22.0,308.0,787.41,618.71
2017,1,24,16,30,712.0,56.0,2.9,21.0,260.0,730.25,578.32
2017,1,24,16,45,645.5,51.5,2.65,20.5,209.0,647.08,515.7
2017,1,24,17,0,579.0,47.0,2.4,20.0,158.0,573.85,457.6
2017,1,24,17,15,476.0,38.0,2.4,19.5,111.0,462.13,367.13
2017,1,24,17,30,373.0,29.0,2.4,19.0,64.0,357.82,267.79
2017,1,24,17,45,186.5,14.5,2.45,18.5,32.0,173.73,0.0
2017,1,24,18,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,1,24,18,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2017,1,24,18,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,1,24,18,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,1,24,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,1,24,19,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2017,1,24,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,1,24,19,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,1,24,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,1,24,20,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,1,24,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,1,24,20,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,1,24,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,1,24,21,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,1,24,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,1,24,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,1,24,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,1,24,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,1,24,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,1,24,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,1,24,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,24,23,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,1,24,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,1,24,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,1,25,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,1,25,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,1,25,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,1,25,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,1,25,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,1,25,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,1,25,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,25,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,25,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,25,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,1,25,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,25,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,1,25,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,25,3,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2017,1,25,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,25,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,25,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,1,25,4,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2017,1,25,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,25,4,45,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2017,1,25,5,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,25,5,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,25,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,25,5,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,25,6,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,25,6,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2017,1,25,6,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,1,25,6,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,1,25,7,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,1,25,7,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2017,1,25,7,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,25,7,45,226.0,15.5,4.25,10.5,39.5,12.56,0.0
2017,1,25,8,0,452.0,31.0,4.4,11.0,79.0,25.69,16.29
2017,1,25,8,15,547.5,38.5,4.6,11.5,128.5,34.31,24.78
2017,1,25,8,30,643.0,46.0,4.8,12.0,178.0,40.64,30.8
2017,1,25,8,45,595.0,62.0,5.0,12.5,209.5,70.45,41.69
2017,1,25,9,0,547.0,78.0,5.2,13.0,241.0,119.77,73.93
2017,1,25,9,15,482.0,105.0,5.3,13.0,266.5,166.59,114.94
2017,1,25,9,30,417.0,132.0,5.4,13.0,292.0,207.83,154.49
2017,1,25,9,45,644.5,101.0,5.5,13.5,381.0,280.11,210.64
2017,1,25,10,0,872.0,70.0,5.6,14.0,470.0,375.3,288.78
2017,1,25,10,15,889.0,72.5,5.6,14.0,509.0,437.41,345.34
2017,1,25,10,30,906.0,75.0,5.6,14.0,548.0,500.0,400.98
2017,1,25,10,45,917.0,76.5,5.65,14.5,580.5,558.68,451.37
2017,1,25,11,0,928.0,78.0,5.7,15.0,613.0,616.59,499.6
2017,1,25,11,15,743.0,140.5,5.65,15.0,580.0,617.54,500.82
2017,1,25,11,30,558.0,203.0,5.6,15.0,547.0,588.17,477.06
2017,1,25,11,45,602.5,194.0,5.6,15.5,574.0,641.38,519.1
2017,1,25,12,0,647.0,185.0,5.6,16.0,601.0,702.67,566.16
2017,1,25,12,15,494.0,239.5,5.55,16.0,559.5,659.34,530.27
2017,1,25,12,30,341.0,294.0,5.5,16.0,518.0,595.86,478.6
2017,1,25,12,45,296.5,302.5,5.5,16.5,497.0,582.75,467.11
2017,1,25,13,0,252.0,311.0,5.5,17.0,476.0,548.19,439.16
2017,1,25,13,15,198.0,310.0,5.45,17.0,439.0,508.49,407.48
2017,1,25,13,30,144.0,309.0,5.4,17.0,402.0,465.69,373.07
2017,1,25,13,45,535.0,196.5,5.4,17.5,526.5,760.11,608.94
2017,1,25,14,0,926.0,84.0,5.4,18.0,651.0,1011.49,791.45
2017,1,25,14,15,691.5,150.0,5.1,17.5,564.0,889.18,702.35
2017,1,25,14,30,457.0,216.0,4.8,17.0,477.0,731.27,584.37
2017,1,25,14,45,432.0,208.0,4.55,17.0,443.5,701.35,562.46
2017,1,25,15,0,407.0,200.0,4.3,17.0,410.0,669.35,538.26
2017,1,25,15,15,285.0,199.5,4.05,16.5,341.5,530.41,431.15
2017,1,25,15,30,163.0,199.0,3.8,16.0,273.0,393.95,322.65
2017,1,25,15,45,157.0,180.5,3.6,15.5,245.5,367.48,303.19
2017,1,25,16,0,151.0,162.0,3.4,15.0,218.0,340.57,282.6
2017,1,25,16,15,145.0,140.5,3.3,14.5,188.5,308.8,257.74
2017,1,25,16,30,139.0,119.0,3.2,14.0,159.0,276.47,231.74
2017,1,25,16,45,125.5,97.5,3.15,13.5,128.5,237.24,198.93
2017,1,25,17,0,112.0,76.0,3.1,13.0,98.0,197.83,164.9
2017,1,25,17,15,89.0,55.0,3.05,12.5,69.0,151.55,123.74
2017,1,25,17,30,66.0,34.0,3.0,12.0,40.0,104.56,78.96
2017,1,25,17,45,33.0,17.0,3.0,12.0,20.0,48.66,0.0
2017,1,25,18,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,25,18,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2017,1,25,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,25,18,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,1,25,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,25,19,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2017,1,25,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,25,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,1,25,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,25,20,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2017,1,25,20,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,25,20,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,1,25,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,25,21,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2017,1,25,21,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,25,21,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,25,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,25,22,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2017,1,25,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,25,22,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,25,23,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,25,23,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2017,1,25,23,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,25,23,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,1,26,0,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,26,0,15,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2017,1,26,0,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,1,26,0,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,1,26,1,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,1,26,1,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2017,1,26,1,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,1,26,1,45,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2017,1,26,2,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,26,2,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,26,2,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,26,2,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,26,3,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,26,3,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,1,26,3,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,1,26,3,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,1,26,4,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,26,4,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,26,4,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,26,4,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,26,5,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,26,5,15,0.0,0.0,2.35,3.5,0.0,0.0,0.0
2017,1,26,5,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,26,5,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,1,26,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,1,26,6,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,1,26,6,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,1,26,6,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,1,26,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,1,26,7,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2017,1,26,7,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,26,7,45,0.0,16.5,2.65,4.5,16.5,13.62,0.0
2017,1,26,8,0,0.0,33.0,2.9,5.0,33.0,26.77,17.79
2017,1,26,8,15,1.5,53.5,3.05,5.5,53.5,42.53,32.9
2017,1,26,8,30,3.0,74.0,3.2,6.0,74.0,58.08,47.51
2017,1,26,8,45,9.5,92.5,3.35,7.0,95.0,73.16,58.33
2017,1,26,9,0,16.0,111.0,3.5,8.0,116.0,90.0,72.33
2017,1,26,9,15,71.5,137.5,3.65,8.5,164.5,121.63,96.79
2017,1,26,9,30,127.0,164.0,3.8,9.0,213.0,163.22,130.04
2017,1,26,9,45,126.5,184.5,4.0,9.5,238.0,190.96,154.0
2017,1,26,10,0,126.0,205.0,4.2,10.0,263.0,219.0,178.02
2017,1,26,10,15,306.5,195.0,4.1,10.0,352.0,299.58,243.27
2017,1,26,10,30,487.0,185.0,4.0,10.0,441.0,402.57,327.74
2017,1,26,10,45,715.5,131.0,3.9,10.5,532.0,508.25,413.87
2017,1,26,11,0,944.0,77.0,3.8,11.0,623.0,624.37,507.4
2017,1,26,11,15,952.0,78.0,3.65,11.0,648.5,679.76,551.84
2017,1,26,11,30,960.0,79.0,3.5,11.0,674.0,733.51,593.98
2017,1,26,11,45,964.0,80.5,3.4,11.0,690.5,783.04,630.9
2017,1,26,12,0,968.0,82.0,3.3,11.0,707.0,830.12,664.19
2017,1,26,12,15,970.5,82.0,3.15,11.0,715.5,871.7,692.74
2017,1,26,12,30,973.0,82.0,3.0,11.0,724.0,910.28,718.79
2017,1,26,12,45,973.0,82.0,2.95,11.5,723.5,943.51,740.22
2017,1,26,13,0,973.0,82.0,2.9,12.0,723.0,973.26,759.1
2017,1,26,13,15,970.0,81.5,2.85,12.0,714.0,996.07,774.52
2017,1,26,13,30,967.0,81.0,2.8,12.0,705.0,1015.04,787.43
2017,1,26,13,45,961.5,80.5,2.75,12.0,687.0,1027.72,796.15
2017,1,26,14,0,956.0,80.0,2.7,12.0,669.0,1036.4,802.35
2017,1,26,14,15,947.5,78.5,2.65,12.0,642.5,1036.91,803.17
2017,1,26,14,30,939.0,77.0,2.6,12.0,616.0,1033.42,801.51
2017,1,26,14,45,925.0,76.0,2.6,12.0,582.0,1021.23,794.65
2017,1,26,15,0,911.0,75.0,2.6,12.0,548.0,1005.31,785.41
2017,1,26,15,15,893.5,72.5,2.5,12.0,508.0,980.42,768.97
2017,1,26,15,30,876.0,70.0,2.4,12.0,468.0,952.23,750.28
2017,1,26,15,45,850.0,67.0,2.3,12.0,422.0,922.59,730.42
2017,1,26,16,0,824.0,64.0,2.2,12.0,376.0,879.69,700.74
2017,1,26,16,15,787.0,60.5,1.9,11.0,326.0,823.89,661.56
2017,1,26,16,30,750.0,57.0,1.6,10.0,276.0,766.75,619.91
2017,1,26,16,45,691.0,51.5,1.3,9.5,224.0,687.43,558.54
2017,1,26,17,0,632.0,46.0,1.0,9.0,172.0,609.01,495.03
2017,1,26,17,15,533.5,38.0,1.05,8.5,122.5,498.63,406.06
2017,1,26,17,30,435.0,30.0,1.1,8.0,73.0,405.31,317.52
2017,1,26,17,45,217.5,15.0,1.15,7.5,36.5,198.86,0.0
2017,1,26,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,26,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,1,26,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,26,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,26,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,26,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,1,26,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,26,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,26,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,26,20,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,1,26,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,20,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,21,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,21,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,21,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,22,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,22,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2017,1,26,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,26,22,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,1,26,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,1,26,23,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2017,1,26,23,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,1,26,23,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2017,1,27,0,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,27,0,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2017,1,27,0,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,27,0,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2017,1,27,1,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,1,27,1,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2017,1,27,1,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,27,1,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2017,1,27,2,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,27,2,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2017,1,27,2,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,27,2,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2017,1,27,3,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,27,3,15,0.0,0.0,2.25,1.5,0.0,0.0,0.0
2017,1,27,3,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2017,1,27,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2017,1,27,4,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,1,27,4,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,1,27,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,1,27,4,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,1,27,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,1,27,5,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2017,1,27,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2017,1,27,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2017,1,27,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2017,1,27,6,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2017,1,27,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,1,27,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2017,1,27,7,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2017,1,27,7,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2017,1,27,7,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,1,27,7,45,5.5,19.0,3.2,3.0,19.5,15.61,1.56
2017,1,27,8,0,11.0,38.0,3.4,4.0,39.0,30.22,20.96
2017,1,27,8,15,24.5,59.0,3.35,4.5,63.5,45.81,36.03
2017,1,27,8,30,38.0,80.0,3.3,5.0,88.0,61.11,50.49
2017,1,27,8,45,47.5,100.0,3.3,6.0,113.0,78.26,62.2
2017,1,27,9,0,57.0,120.0,3.3,7.0,138.0,99.6,79.18
2017,1,27,9,15,97.0,143.0,3.7,7.5,178.5,130.24,103.38
2017,1,27,9,30,137.0,166.0,4.1,8.0,219.0,166.72,133.11
2017,1,27,9,45,131.5,188.0,4.5,9.0,244.0,194.86,157.51
2017,1,27,10,0,126.0,210.0,4.9,10.0,269.0,222.77,181.34
2017,1,27,10,15,242.0,213.0,4.8,10.0,337.0,288.49,235.2
2017,1,27,10,30,358.0,216.0,4.7,10.0,405.0,363.15,297.11
2017,1,27,10,45,327.0,237.0,4.6,10.5,417.5,390.26,319.83
2017,1,27,11,0,296.0,258.0,4.5,11.0,430.0,414.01,338.98
2017,1,27,11,15,198.5,274.5,4.35,11.0,392.0,379.27,310.5
2017,1,27,11,30,101.0,291.0,4.2,11.0,354.0,332.72,271.6
2017,1,27,11,45,131.0,302.5,4.1,11.5,386.0,384.94,313.44
2017,1,27,12,0,161.0,314.0,4.0,12.0,418.0,429.18,348.21
2017,1,27,12,15,187.0,316.5,3.95,12.0,439.5,463.35,375.56
2017,1,27,12,30,213.0,319.0,3.9,12.0,461.0,498.95,403.93
2017,1,27,12,45,197.0,320.0,3.85,12.5,451.0,497.76,401.85
2017,1,27,13,0,181.0,321.0,3.8,13.0,441.0,495.0,398.7
2017,1,27,13,15,157.0,316.0,3.7,13.0,419.5,476.76,384.09
2017,1,27,13,30,133.0,311.0,3.6,13.0,398.0,456.76,368.12
2017,1,27,13,45,160.0,303.0,3.55,13.0,404.5,480.69,388.13
2017,1,27,14,0,187.0,295.0,3.5,13.0,411.0,504.76,408.05
2017,1,27,14,15,171.5,283.0,3.45,12.5,386.0,482.12,391.31
2017,1,27,14,30,156.0,271.0,3.4,12.0,361.0,458.45,373.85
2017,1,27,14,45,256.5,242.5,3.4,12.0,381.0,549.34,448.97
2017,1,27,15,0,357.0,214.0,3.4,12.0,401.0,616.73,504.76
2017,1,27,15,15,265.0,208.0,3.3,12.0,341.0,521.57,429.11
2017,1,27,15,30,173.0,202.0,3.2,12.0,281.0,406.73,337.08
2017,1,27,15,45,157.0,186.0,3.15,12.0,253.0,374.17,311.77
2017,1,27,16,0,141.0,170.0,3.1,12.0,225.0,341.77,285.84
2017,1,27,16,15,132.5,148.0,2.7,11.0,194.0,307.55,258.93
2017,1,27,16,30,124.0,126.0,2.3,10.0,163.0,272.97,230.98
2017,1,27,16,45,109.0,104.0,1.95,9.5,132.0,232.55,196.71
2017,1,27,17,0,94.0,82.0,1.6,9.0,101.0,192.19,161.55
2017,1,27,17,15,68.0,59.5,1.55,8.5,71.5,142.05,117.0
2017,1,27,17,30,42.0,37.0,1.5,8.0,42.0,91.24,70.04
2017,1,27,17,45,21.0,18.5,1.45,7.5,21.0,42.95,0.0
2017,1,27,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,27,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,1,27,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,27,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,27,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,27,19,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,1,27,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,27,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,27,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,27,20,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,1,27,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,27,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,27,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,27,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,27,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,27,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,27,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,27,22,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,1,27,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,27,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,27,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,27,23,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,27,23,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,27,23,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,1,28,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,28,0,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,28,0,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,1,28,0,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,28,1,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,1,28,1,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,1,28,1,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,1,28,1,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,1,28,2,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,1,28,2,15,0.0,0.0,3.05,4.5,0.0,0.0,0.0
2017,1,28,2,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,1,28,2,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,28,3,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,1,28,3,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,1,28,3,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,28,3,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,28,4,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,28,4,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,28,4,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,1,28,4,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2017,1,28,5,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,28,5,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,28,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,28,5,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2017,1,28,6,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,1,28,6,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,28,6,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,28,6,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,1,28,7,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,1,28,7,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,28,7,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,1,28,7,45,102.0,20.0,3.2,4.5,32.0,15.49,2.26
2017,1,28,8,0,204.0,40.0,3.4,5.0,64.0,30.67,21.34
2017,1,28,8,15,252.5,58.5,3.55,5.5,102.5,44.16,34.43
2017,1,28,8,30,301.0,77.0,3.7,6.0,141.0,57.23,46.78
2017,1,28,8,45,353.0,88.0,3.9,7.0,182.0,77.37,54.87
2017,1,28,9,0,405.0,99.0,4.1,8.0,223.0,117.68,79.77
2017,1,28,9,15,512.5,97.5,4.1,8.5,280.5,166.29,115.01
2017,1,28,9,30,620.0,96.0,4.1,9.0,338.0,224.8,162.56
2017,1,28,9,45,660.0,98.0,4.2,9.5,382.0,279.78,211.98
2017,1,28,10,0,700.0,100.0,4.3,10.0,426.0,338.86,265.15
2017,1,28,10,15,812.5,88.5,4.2,10.5,497.5,419.8,334.22
2017,1,28,10,30,925.0,77.0,4.1,11.0,569.0,509.24,409.19
2017,1,28,10,45,944.0,76.5,4.05,11.5,604.0,571.45,461.7
2017,1,28,11,0,963.0,76.0,4.0,12.0,639.0,633.63,512.57
2017,1,28,11,15,972.0,77.0,3.95,12.5,665.0,690.79,557.9
2017,1,28,11,30,981.0,78.0,3.9,13.0,691.0,746.35,600.58
2017,1,28,11,45,988.0,78.0,3.85,13.5,709.5,797.57,637.55
2017,1,28,12,0,995.0,78.0,3.8,14.0,728.0,846.47,670.99
2017,1,28,12,15,998.0,78.5,3.75,14.0,736.5,890.19,701.54
2017,1,28,12,30,1001.0,79.0,3.7,14.0,745.0,930.86,729.71
2017,1,28,12,45,1003.0,77.5,3.7,14.0,745.5,965.15,753.56
2017,1,28,13,0,1005.0,76.0,3.7,14.0,746.0,995.9,774.96
2017,1,28,13,15,1002.5,76.0,3.7,14.0,736.5,1020.61,792.23
2017,1,28,13,30,1000.0,76.0,3.7,14.0,727.0,1041.39,806.93
2017,1,28,13,45,996.0,74.5,3.75,14.0,709.0,1054.89,817.17
2017,1,28,14,0,992.0,73.0,3.8,14.0,691.0,1064.25,824.82
2017,1,28,14,15,983.5,72.0,3.75,14.0,664.5,1065.68,826.45
2017,1,28,14,30,975.0,71.0,3.7,14.0,638.0,1062.97,825.48
2017,1,28,14,45,961.0,70.5,3.7,14.0,604.0,1051.42,819.02
2017,1,28,15,0,947.0,70.0,3.7,14.0,570.0,1035.98,810.07
2017,1,28,15,15,930.5,68.0,3.5,13.5,529.0,1012.38,795.43
2017,1,28,15,30,914.0,66.0,3.3,13.0,488.0,985.32,778.33
2017,1,28,15,45,890.5,63.5,3.1,13.0,441.0,947.71,752.14
2017,1,28,16,0,867.0,61.0,2.9,13.0,394.0,907.48,723.77
2017,1,28,16,15,832.5,57.5,2.5,12.0,343.0,862.97,692.57
2017,1,28,16,30,798.0,54.0,2.1,11.0,292.0,806.9,651.5
2017,1,28,16,45,744.0,49.0,1.75,10.0,239.0,731.05,594.11
2017,1,28,17,0,690.0,44.0,1.4,9.0,186.0,655.8,534.14
2017,1,28,17,15,597.0,36.5,1.4,8.5,134.5,548.29,447.25
2017,1,28,17,30,504.0,29.0,1.4,8.0,83.0,445.77,353.78
2017,1,28,17,45,252.0,14.5,1.4,7.5,41.5,220.23,53.78
2017,1,28,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,28,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,1,28,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,28,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,28,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,28,19,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,1,28,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,28,19,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,1,28,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,28,20,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2017,1,28,20,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,28,20,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,1,28,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,28,21,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,28,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,28,21,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,28,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,28,22,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2017,1,28,22,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,1,28,22,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2017,1,28,23,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,28,23,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2017,1,28,23,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,1,28,23,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2017,1,29,0,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,1,29,0,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2017,1,29,0,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,29,0,45,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2017,1,29,1,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,29,1,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,29,1,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,29,1,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,29,2,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,29,2,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,29,2,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,29,2,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,29,3,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,29,3,15,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2017,1,29,3,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,29,3,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2017,1,29,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,29,4,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2017,1,29,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,29,4,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,29,5,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,29,5,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,1,29,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,1,29,5,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,1,29,6,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,1,29,6,15,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2017,1,29,6,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2017,1,29,6,45,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2017,1,29,7,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2017,1,29,7,15,0.0,0.0,3.6,2.5,0.0,0.0,0.0
2017,1,29,7,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2017,1,29,7,45,261.0,15.0,3.85,4.0,45.0,13.18,1.72
2017,1,29,8,0,522.0,30.0,4.0,5.0,90.0,27.13,18.28
2017,1,29,8,15,609.5,36.5,3.85,5.5,141.0,32.64,24.02
2017,1,29,8,30,697.0,43.0,3.7,6.0,192.0,38.2,29.43
2017,1,29,8,45,750.5,46.5,3.55,7.0,245.0,63.04,34.59
2017,1,29,9,0,804.0,50.0,3.4,8.0,298.0,124.6,68.98
2017,1,29,9,15,836.5,53.0,3.45,9.0,348.0,185.28,116.19
2017,1,29,9,30,869.0,56.0,3.5,10.0,398.0,249.35,172.37
2017,1,29,9,45,891.5,58.0,3.55,11.5,443.5,312.8,229.98
2017,1,29,10,0,914.0,60.0,3.6,13.0,489.0,377.88,288.38
2017,1,29,10,15,929.5,62.0,3.8,13.5,529.0,441.48,345.53
2017,1,29,10,30,945.0,64.0,4.0,14.0,569.0,505.34,401.25
2017,1,29,10,45,955.0,66.0,4.25,15.0,602.0,566.32,452.41
2017,1,29,11,0,965.0,68.0,4.5,16.0,635.0,626.39,501.28
2017,1,29,11,15,972.5,69.0,4.45,16.5,660.0,682.66,545.57
2017,1,29,11,30,980.0,70.0,4.4,17.0,685.0,737.2,587.12
2017,1,29,11,45,981.5,72.0,4.4,17.5,702.0,786.54,622.41
2017,1,29,12,0,983.0,74.0,4.4,18.0,719.0,833.18,654.27
2017,1,29,12,15,985.5,74.5,4.35,18.0,727.5,876.05,684.03
2017,1,29,12,30,988.0,75.0,4.3,18.0,736.0,915.87,711.54
2017,1,29,12,45,986.5,75.5,4.25,18.0,735.5,949.0,734.28
2017,1,29,13,0,985.0,76.0,4.2,18.0,735.0,978.52,754.5
2017,1,29,13,15,982.0,76.0,4.1,18.0,726.0,1002.35,770.5
2017,1,29,13,30,979.0,76.0,4.0,18.0,717.0,1022.29,783.89
2017,1,29,13,45,973.5,75.5,3.95,18.0,699.0,1035.28,792.99
2017,1,29,14,0,968.0,75.0,3.9,18.0,681.0,1044.21,799.52
2017,1,29,14,15,959.5,74.0,3.75,18.0,655.0,1045.51,800.31
2017,1,29,14,30,951.0,73.0,3.6,18.0,629.0,1042.75,798.54
2017,1,29,14,45,933.0,74.0,3.5,18.0,595.0,1029.24,790.0
2017,1,29,15,0,915.0,75.0,3.4,18.0,561.0,1012.01,779.13
2017,1,29,15,15,898.0,72.5,3.0,17.5,520.5,987.61,762.38
2017,1,29,15,30,881.0,70.0,2.6,17.0,480.0,959.85,743.07
2017,1,29,15,45,857.5,67.0,2.2,17.0,434.0,932.57,722.31
2017,1,29,16,0,834.0,64.0,1.8,17.0,388.0,891.82,691.61
2017,1,29,16,15,798.5,60.5,1.65,16.0,338.0,837.08,655.84
2017,1,29,16,30,763.0,57.0,1.5,15.0,288.0,780.9,617.7
2017,1,29,16,45,709.5,51.5,1.4,14.0,235.5,705.72,564.13
2017,1,29,17,0,656.0,46.0,1.3,13.0,183.0,631.17,507.88
2017,1,29,17,15,562.5,38.5,1.3,12.5,132.5,524.19,422.74
2017,1,29,17,30,469.0,31.0,1.3,12.0,82.0,421.91,332.41
2017,1,29,17,45,234.5,15.5,1.35,11.5,41.0,215.55,75.92
2017,1,29,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,1,29,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,1,29,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,29,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,29,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,29,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,1,29,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,29,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,29,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,29,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,29,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,29,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,29,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,29,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,1,29,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,29,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,1,29,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,29,22,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,1,29,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,29,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,29,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,29,23,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,29,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,29,23,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,1,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,30,0,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2017,1,30,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,30,0,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,1,30,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,30,1,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,30,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,30,1,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,1,30,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,30,2,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,30,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,30,2,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,1,30,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,30,3,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,30,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,30,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,30,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,30,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,30,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,30,4,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,1,30,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,30,5,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,30,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,30,5,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,30,6,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,30,6,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,1,30,6,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,30,6,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,30,7,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,30,7,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,1,30,7,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,30,7,45,269.5,15.0,3.2,9.0,46.5,13.17,2.13
2017,1,30,8,0,539.0,30.0,3.5,10.0,93.0,27.15,17.95
2017,1,30,8,15,625.0,36.0,3.35,10.5,145.0,32.23,23.17
2017,1,30,8,30,711.0,42.0,3.2,11.0,197.0,37.4,28.11
2017,1,30,8,45,762.0,46.5,3.05,12.0,250.0,62.55,33.69
2017,1,30,9,0,813.0,51.0,2.9,13.0,303.0,125.5,68.15
2017,1,30,9,15,845.5,54.0,2.65,14.0,353.5,186.84,114.73
2017,1,30,9,30,878.0,57.0,2.4,15.0,404.0,251.55,170.05
2017,1,30,9,45,900.5,59.0,2.2,16.0,450.5,315.66,226.97
2017,1,30,10,0,923.0,61.0,2.0,17.0,497.0,381.39,284.44
2017,1,30,10,15,938.5,63.0,2.15,18.0,537.0,445.64,339.84
2017,1,30,10,30,954.0,65.0,2.3,19.0,577.0,510.12,393.5
2017,1,30,10,45,965.0,66.0,2.45,20.0,610.5,571.22,442.69
2017,1,30,11,0,976.0,67.0,2.6,21.0,644.0,631.46,489.41
2017,1,30,11,15,983.5,68.0,2.6,21.5,669.5,688.38,532.39
2017,1,30,11,30,991.0,69.0,2.6,22.0,695.0,743.53,572.68
2017,1,30,11,45,995.5,69.0,2.65,22.5,712.0,793.44,606.86
2017,1,30,12,0,1000.0,69.0,2.7,23.0,729.0,840.79,637.95
2017,1,30,12,15,1002.0,69.5,2.75,23.0,737.5,883.93,667.12
2017,1,30,12,30,1004.0,70.0,2.8,23.0,746.0,923.93,694.05
2017,1,30,12,45,1003.5,70.0,2.85,23.0,745.5,957.87,716.86
2017,1,30,13,0,1003.0,70.0,2.9,23.0,745.0,988.18,737.32
2017,1,30,13,15,1000.0,70.0,2.9,23.0,736.0,1012.42,753.42
2017,1,30,13,30,997.0,70.0,2.9,23.0,727.0,1032.7,767.05
2017,1,30,13,45,991.0,70.0,2.9,23.0,709.0,1046.08,776.32
2017,1,30,14,0,985.0,70.0,2.9,23.0,691.0,1055.33,783.12
2017,1,30,14,15,977.5,69.0,2.85,22.5,664.5,1057.72,786.68
2017,1,30,14,30,970.0,68.0,2.8,22.0,638.0,1055.97,787.79
2017,1,30,14,45,953.5,68.5,2.75,22.0,604.0,1043.25,780.34
2017,1,30,15,0,937.0,69.0,2.7,22.0,570.0,1026.69,770.61
2017,1,30,15,15,920.5,67.0,2.45,21.5,529.5,1003.14,755.72
2017,1,30,15,30,904.0,65.0,2.2,21.0,489.0,976.16,738.45
2017,1,30,15,45,879.0,63.0,1.95,20.5,442.5,937.9,713.32
2017,1,30,16,0,854.0,61.0,1.7,20.0,396.0,897.13,686.08
2017,1,30,16,15,820.0,57.5,1.65,19.0,345.0,853.39,659.71
2017,1,30,16,30,786.0,54.0,1.6,18.0,294.0,798.03,623.85
2017,1,30,16,45,731.5,49.5,1.6,17.0,241.0,722.69,571.99
2017,1,30,17,0,677.0,45.0,1.6,16.0,188.0,647.97,517.19
2017,1,30,17,15,586.5,37.5,1.65,15.0,137.0,542.64,435.16
2017,1,30,17,30,496.0,30.0,1.7,14.0,86.0,442.17,348.19
2017,1,30,17,45,248.0,15.0,1.8,13.5,43.0,220.88,97.39
2017,1,30,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,30,18,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,1,30,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,30,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,30,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,30,19,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,30,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,30,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,1,30,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,30,20,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,1,30,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,1,30,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,1,30,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,30,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2017,1,30,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,30,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,30,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,30,22,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2017,1,30,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,30,22,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,30,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,30,23,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,30,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,30,23,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,1,31,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,31,0,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2017,1,31,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,31,0,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,31,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,31,1,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2017,1,31,1,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,31,1,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,31,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,31,2,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2017,1,31,2,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,1,31,2,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,1,31,3,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,31,3,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,1,31,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,31,3,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,1,31,4,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,31,4,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2017,1,31,4,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,31,4,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,1,31,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,31,5,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,31,5,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,31,5,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,31,6,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,31,6,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,1,31,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,31,6,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2017,1,31,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,31,7,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2017,1,31,7,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,31,7,45,258.5,16.0,3.0,8.0,47.0,14.05,3.22
2017,1,31,8,0,517.0,32.0,3.3,9.0,94.0,28.92,19.64
2017,1,31,8,15,604.5,39.5,3.15,9.5,146.0,35.25,26.0
2017,1,31,8,30,692.0,47.0,3.0,10.0,198.0,41.59,32.03
2017,1,31,8,45,743.0,52.0,2.95,11.0,251.5,65.76,37.41
2017,1,31,9,0,794.0,57.0,2.9,12.0,305.0,124.84,68.75
2017,1,31,9,15,827.5,60.5,3.15,13.0,356.0,186.05,115.35
2017,1,31,9,30,861.0,64.0,3.4,14.0,407.0,250.98,171.2
2017,1,31,9,45,882.5,67.0,3.7,15.0,453.0,317.26,230.65
2017,1,31,10,0,904.0,70.0,4.0,16.0,499.0,382.76,289.25
2017,1,31,10,15,920.0,72.0,4.25,16.5,539.5,446.37,345.85
2017,1,31,10,30,936.0,74.0,4.5,17.0,580.0,510.3,401.28
2017,1,31,10,45,945.5,76.5,4.8,18.0,613.0,571.38,452.25
2017,1,31,11,0,955.0,79.0,5.1,19.0,646.0,631.52,500.85
2017,1,31,11,15,962.0,80.0,5.1,19.5,671.5,687.37,544.79
2017,1,31,11,30,969.0,81.0,5.1,20.0,697.0,741.46,586.09
2017,1,31,11,45,973.5,81.5,5.2,20.5,714.0,791.22,622.51
2017,1,31,12,0,978.0,82.0,5.3,21.0,731.0,838.5,655.41
2017,1,31,12,15,980.0,82.5,5.2,21.0,739.5,881.1,684.87
2017,1,31,12,30,982.0,83.0,5.1,21.0,748.0,920.62,711.91
2017,1,31,12,45,978.5,84.0,5.05,21.5,746.5,952.7,732.42
2017,1,31,13,0,975.0,85.0,5.0,22.0,745.0,981.07,750.28
2017,1,31,13,15,972.0,85.0,4.85,22.0,735.5,1004.96,765.7
2017,1,31,13,30,969.0,85.0,4.7,22.0,726.0,1024.99,778.45
2017,1,31,13,45,960.5,85.0,4.6,22.0,707.5,1035.81,785.43
2017,1,31,14,0,952.0,85.0,4.5,22.0,689.0,1042.53,789.82
2017,1,31,14,15,943.0,84.0,4.35,21.5,662.5,1043.49,792.01
2017,1,31,14,30,934.0,83.0,4.2,21.0,636.0,1040.42,791.73
2017,1,31,14,45,920.5,81.5,4.05,21.0,602.0,1028.34,783.97
2017,1,31,15,0,907.0,80.0,3.9,21.0,568.0,1012.46,773.81
2017,1,31,15,15,889.5,77.5,3.5,20.5,527.5,987.75,757.38
2017,1,31,15,30,872.0,75.0,3.1,20.0,487.0,970.53,745.97
2017,1,31,15,45,845.5,72.5,2.75,20.0,440.0,930.41,717.39
2017,1,31,16,0,819.0,70.0,2.4,20.0,393.0,887.66,686.77
2017,1,31,16,15,783.0,65.5,2.2,19.0,343.0,831.33,649.75
2017,1,31,16,30,747.0,61.0,2.0,18.0,293.0,773.59,610.4
2017,1,31,16,45,691.0,55.5,1.85,17.0,240.0,696.47,555.27
2017,1,31,17,0,635.0,50.0,1.7,16.0,187.0,620.0,497.63
2017,1,31,17,15,543.0,42.0,1.75,15.0,136.5,522.85,421.38
2017,1,31,17,30,451.0,34.0,1.8,14.0,86.0,423.63,336.01
2017,1,31,17,45,225.5,17.0,1.85,13.5,43.0,214.67,109.78
2017,1,31,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,31,18,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,1,31,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,31,18,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,1,31,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,31,19,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,1,31,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,31,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,1,31,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,31,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,1,31,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,31,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,1,31,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,1,31,21,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2017,1,31,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,1,31,21,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,1,31,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,1,31,22,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2017,1,31,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,31,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,1,31,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,31,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,1,31,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,31,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,1,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,1,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,1,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,1,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,2,1,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,1,1,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2017,2,1,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,1,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,2,1,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,1,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,2,1,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
