Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,1,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,2,1,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,1,3,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2017,2,1,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,1,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,2,1,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,1,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,1,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,1,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,1,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,1,5,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,1,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,1,5,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,1,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,1,6,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,2,1,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,1,6,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2017,2,1,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,1,7,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2017,2,1,7,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,1,7,45,204.5,19.5,3.4,12.0,44.5,15.76,4.68
2017,2,1,8,0,409.0,39.0,3.8,13.0,89.0,32.23,22.18
2017,2,1,8,15,501.0,48.0,3.95,13.5,139.0,38.95,28.82
2017,2,1,8,30,593.0,57.0,4.1,14.0,189.0,45.65,35.1
2017,2,1,8,45,653.0,63.0,4.3,15.0,241.5,67.47,40.26
2017,2,1,9,0,713.0,69.0,4.5,16.0,294.0,123.1,69.68
2017,2,1,9,15,356.5,91.0,4.7,16.5,203.5,131.35,89.35
2017,2,1,9,30,0.0,113.0,4.9,17.0,113.0,92.64,72.46
2017,2,1,9,45,1.5,136.5,5.1,18.0,137.5,112.58,88.51
2017,2,1,10,0,3.0,160.0,5.3,19.0,162.0,133.08,104.73
2017,2,1,10,15,5.0,172.0,5.3,19.5,175.0,144.83,113.83
2017,2,1,10,30,7.0,184.0,5.3,20.0,188.0,156.9,123.14
2017,2,1,10,45,456.0,137.5,5.35,20.5,410.0,372.59,296.28
2017,2,1,11,0,905.0,91.0,5.4,21.0,632.0,614.68,485.55
2017,2,1,11,15,913.5,92.5,5.35,21.5,657.5,669.71,527.8
2017,2,1,11,30,922.0,94.0,5.3,22.0,683.0,723.26,568.35
2017,2,1,11,45,931.0,93.0,5.3,22.5,701.0,772.89,604.69
2017,2,1,12,0,940.0,92.0,5.3,23.0,719.0,820.5,637.24
2017,2,1,12,15,943.0,92.5,5.2,23.0,727.5,862.65,666.29
2017,2,1,12,30,946.0,93.0,5.1,23.0,736.0,901.92,693.07
2017,2,1,12,45,945.0,93.0,5.1,23.5,736.0,934.12,713.96
2017,2,1,13,0,944.0,93.0,5.1,24.0,736.0,962.85,732.4
2017,2,1,13,15,941.5,92.5,5.0,24.0,727.0,986.05,747.76
2017,2,1,13,30,939.0,92.0,4.9,24.0,718.0,1005.51,760.62
2017,2,1,13,45,932.5,92.0,4.85,24.0,700.0,1017.9,769.18
2017,2,1,14,0,926.0,92.0,4.8,24.0,682.0,1026.36,775.27
2017,2,1,14,15,917.0,90.5,4.65,24.0,656.0,1026.63,775.09
2017,2,1,14,30,908.0,89.0,4.5,24.0,630.0,1022.96,772.52
2017,2,1,14,45,897.5,86.5,4.4,24.0,597.0,1012.71,766.4
2017,2,1,15,0,887.0,84.0,4.3,24.0,564.0,1010.05,765.68
2017,2,1,15,15,869.5,81.5,3.85,23.5,524.0,985.37,749.25
2017,2,1,15,30,852.0,79.0,3.4,23.0,484.0,957.29,730.42
2017,2,1,15,45,825.5,76.0,3.0,23.0,438.0,916.77,701.71
2017,2,1,16,0,799.0,73.0,2.6,23.0,392.0,873.68,670.89
2017,2,1,16,15,763.0,68.5,2.3,22.0,342.0,817.73,633.67
2017,2,1,16,30,727.0,64.0,2.0,21.0,292.0,760.37,594.2
2017,2,1,16,45,671.5,58.5,1.75,20.0,240.0,691.22,544.7
2017,2,1,17,0,616.0,53.0,1.5,19.0,188.0,616.92,488.76
2017,2,1,17,15,525.5,44.0,1.5,18.5,137.5,512.21,407.19
2017,2,1,17,30,435.0,35.0,1.5,18.0,87.0,413.22,323.52
2017,2,1,17,45,217.5,17.5,1.55,17.5,43.5,211.29,117.84
2017,2,1,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,2,1,18,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2017,2,1,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,2,1,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,2,1,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,2,1,19,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,2,1,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,2,1,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,2,1,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,1,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,2,1,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,2,1,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,2,1,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,2,1,21,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2017,2,1,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,2,1,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,1,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,1,22,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2017,2,1,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,1,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,1,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,1,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,1,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,2,1,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,2,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,2,0,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2017,2,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,2,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,2,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,2,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,2,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,2,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,2,2,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,2,2,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,2,2,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,2,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,2,2,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,2,3,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2017,2,2,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,2,3,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,2,2,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,2,2,4,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2017,2,2,4,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,2,2,4,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,2,2,5,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,2,2,5,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2017,2,2,5,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,2,2,5,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,2,2,6,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,2,2,6,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2017,2,2,6,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2017,2,2,6,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2017,2,2,7,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,2,2,7,15,27.0,5.0,4.75,7.0,6.0,0.0,0.0
2017,2,2,7,30,54.0,10.0,5.0,7.0,12.0,8.54,0.0
2017,2,2,7,45,196.5,26.5,5.3,7.5,49.0,20.62,8.71
2017,2,2,8,0,339.0,43.0,5.6,8.0,86.0,35.48,25.58
2017,2,2,8,15,430.5,54.5,5.6,8.5,134.5,44.1,34.08
2017,2,2,8,30,522.0,66.0,5.6,9.0,183.0,52.58,42.11
2017,2,2,8,45,582.0,73.5,5.65,9.5,234.5,73.05,47.62
2017,2,2,9,0,642.0,81.0,5.7,10.0,286.0,125.53,76.49
2017,2,2,9,15,681.0,87.0,5.6,10.5,335.0,181.03,119.09
2017,2,2,9,30,720.0,93.0,5.5,11.0,384.0,241.18,171.06
2017,2,2,9,45,360.0,114.5,5.45,11.5,260.0,203.09,155.91
2017,2,2,10,0,0.0,136.0,5.4,12.0,136.0,112.44,90.17
2017,2,2,10,15,2.0,156.5,5.3,12.5,157.5,130.72,105.15
2017,2,2,10,30,4.0,177.0,5.2,13.0,179.0,149.56,120.36
2017,2,2,10,45,16.5,208.0,5.15,13.5,218.0,183.37,147.87
2017,2,2,11,0,29.0,239.0,5.1,14.0,257.0,226.08,182.4
2017,2,2,11,15,19.5,228.0,5.0,14.0,240.5,206.18,165.81
2017,2,2,11,30,10.0,217.0,4.9,14.0,224.0,191.82,153.76
2017,2,2,11,45,49.5,266.0,4.85,14.5,299.5,276.95,223.13
2017,2,2,12,0,89.0,315.0,4.8,15.0,375.0,360.03,289.36
2017,2,2,12,15,94.0,321.0,4.7,15.0,385.0,376.92,302.51
2017,2,2,12,30,99.0,327.0,4.6,15.0,395.0,394.19,316.09
2017,2,2,12,45,133.5,331.0,4.6,15.5,422.5,452.0,361.48
2017,2,2,13,0,168.0,335.0,4.6,16.0,450.0,496.19,395.87
2017,2,2,13,15,141.0,328.5,4.5,16.0,424.0,473.39,377.49
2017,2,2,13,30,114.0,322.0,4.4,16.0,398.0,429.12,342.86
2017,2,2,13,45,91.0,306.5,4.35,16.0,366.5,395.49,316.46
2017,2,2,14,0,68.0,291.0,4.3,16.0,335.0,360.56,288.79
2017,2,2,14,15,39.0,248.5,4.2,16.0,273.5,287.11,230.2
2017,2,2,14,30,10.0,206.0,4.1,16.0,212.0,195.72,156.14
2017,2,2,14,45,25.0,216.0,4.1,16.0,230.0,223.36,179.68
2017,2,2,15,0,40.0,226.0,4.1,16.0,248.0,273.95,221.4
2017,2,2,15,15,39.5,210.5,4.05,15.5,231.0,258.99,210.17
2017,2,2,15,30,39.0,195.0,4.0,15.0,214.0,243.94,198.92
2017,2,2,15,45,19.5,157.0,3.95,15.0,166.5,164.99,133.85
2017,2,2,16,0,0.0,119.0,3.9,15.0,119.0,107.13,85.15
2017,2,2,16,15,300.5,104.5,3.6,14.5,200.0,438.63,368.68
2017,2,2,16,30,601.0,90.0,3.3,14.0,281.0,688.66,566.64
2017,2,2,16,45,540.5,81.0,3.05,13.5,230.0,607.26,501.79
2017,2,2,17,0,480.0,72.0,2.8,13.0,179.0,526.99,437.43
2017,2,2,17,15,390.0,59.0,2.8,12.0,131.0,422.28,351.54
2017,2,2,17,30,300.0,46.0,2.8,11.0,83.0,326.62,266.91
2017,2,2,17,45,150.0,23.0,2.85,10.5,41.5,169.78,104.78
2017,2,2,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,2,18,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2017,2,2,18,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,2,2,18,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,2,2,19,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,2,2,19,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,2,2,19,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,2,2,19,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,2,2,20,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,2,2,20,15,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2017,2,2,20,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,2,2,20,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,2,2,21,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,2,21,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2017,2,2,21,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,2,2,21,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,2,2,22,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,2,2,22,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2017,2,2,22,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,2,2,22,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,2,2,23,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,2,2,23,15,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2017,2,2,23,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,2,2,23,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,2,3,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,2,3,0,15,0.0,0.0,2.9,4.5,0.0,0.0,0.0
2017,2,3,0,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,2,3,0,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2017,2,3,1,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,2,3,1,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2017,2,3,1,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,2,3,1,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2017,2,3,2,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,2,3,2,15,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,2,3,2,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,2,3,2,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2017,2,3,3,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2017,2,3,3,15,0.0,0.0,3.3,3.5,0.0,0.0,0.0
2017,2,3,3,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,3,3,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,3,4,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,3,4,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,3,4,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,3,4,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,3,5,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,3,5,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,3,5,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,3,5,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2017,2,3,6,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,2,3,6,15,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2017,2,3,6,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2017,2,3,6,45,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2017,2,3,7,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,3,7,15,6.5,4.0,4.15,4.5,4.5,0.0,0.0
2017,2,3,7,30,13.0,8.0,4.3,5.0,9.0,6.83,0.0
2017,2,3,7,45,87.5,32.0,4.45,5.5,42.5,24.69,12.34
2017,2,3,8,0,162.0,56.0,4.6,6.0,76.0,42.23,31.85
2017,2,3,8,15,81.0,47.0,4.7,6.5,57.0,37.63,28.54
2017,2,3,8,30,0.0,38.0,4.8,7.0,38.0,31.39,23.12
2017,2,3,8,45,0.0,49.5,4.9,7.5,49.5,40.95,30.37
2017,2,3,9,0,0.0,61.0,5.0,8.0,61.0,50.53,38.7
2017,2,3,9,15,0.0,71.5,5.0,8.5,71.5,59.27,46.17
2017,2,3,9,30,0.0,82.0,5.0,9.0,82.0,67.9,53.43
2017,2,3,9,45,0.0,92.5,5.05,9.5,92.5,76.61,60.66
2017,2,3,10,0,0.0,103.0,5.1,10.0,103.0,85.4,67.88
2017,2,3,10,15,0.0,121.0,5.1,10.0,121.0,100.48,80.52
2017,2,3,10,30,0.0,139.0,5.1,10.0,139.0,115.78,93.26
2017,2,3,10,45,0.0,147.5,5.1,10.5,147.5,123.28,99.17
2017,2,3,11,0,0.0,156.0,5.1,11.0,156.0,130.84,105.12
2017,2,3,11,15,0.0,162.5,5.05,11.0,162.5,136.77,109.88
2017,2,3,11,30,0.0,169.0,5.0,11.0,169.0,142.76,114.7
2017,2,3,11,45,17.0,223.5,5.0,11.5,235.5,203.75,165.16
2017,2,3,12,0,34.0,278.0,5.0,12.0,302.0,281.11,228.04
2017,2,3,12,15,30.5,276.0,4.95,12.0,297.5,280.19,226.97
2017,2,3,12,30,27.0,274.0,4.9,12.0,293.0,263.84,213.62
2017,2,3,12,45,18.0,247.5,4.9,12.5,260.5,232.89,187.94
2017,2,3,13,0,9.0,221.0,4.9,13.0,228.0,201.19,161.59
2017,2,3,13,15,12.0,231.0,4.85,13.0,240.0,214.69,172.81
2017,2,3,13,30,15.0,241.0,4.8,13.0,252.0,228.73,184.43
2017,2,3,13,45,11.5,225.0,4.75,13.0,233.5,211.18,170.15
2017,2,3,14,0,8.0,209.0,4.7,13.0,215.0,193.39,155.7
2017,2,3,14,15,8.0,204.5,4.65,13.0,210.0,190.33,153.43
2017,2,3,14,30,8.0,200.0,4.6,13.0,205.0,187.37,151.26
2017,2,3,14,45,10.0,197.5,4.6,13.0,203.0,188.65,152.71
2017,2,3,15,0,12.0,195.0,4.6,13.0,201.0,190.26,154.48
2017,2,3,15,15,6.0,140.0,4.5,12.5,143.0,129.04,103.92
2017,2,3,15,30,0.0,85.0,4.4,12.0,85.0,70.68,54.82
2017,2,3,15,45,0.0,90.0,4.35,12.0,90.0,75.83,59.41
2017,2,3,16,0,0.0,95.0,4.3,12.0,95.0,81.7,64.59
2017,2,3,16,15,216.0,109.5,4.1,11.5,178.5,345.0,294.53
2017,2,3,16,30,432.0,124.0,3.9,11.0,262.0,576.08,485.79
2017,2,3,16,45,380.5,108.0,3.75,11.0,214.5,501.06,423.15
2017,2,3,17,0,329.0,92.0,3.6,11.0,167.0,428.03,361.63
2017,2,3,17,15,251.5,73.0,3.5,10.5,121.0,319.62,269.24
2017,2,3,17,30,174.0,54.0,3.4,10.0,75.0,232.15,190.72
2017,2,3,17,45,95.0,31.0,3.35,10.0,41.5,134.46,86.9
2017,2,3,18,0,16.0,8.0,3.3,10.0,8.0,17.35,0.0
2017,2,3,18,15,8.0,4.0,3.3,9.5,4.0,0.0,0.0
2017,2,3,18,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,3,18,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,3,19,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,3,19,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,2,3,19,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,2,3,19,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,2,3,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,2,3,20,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2017,2,3,20,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,2,3,20,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,2,3,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,2,3,21,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,2,3,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,3,21,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,2,3,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,3,22,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,2,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,3,22,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,2,3,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,3,23,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2017,2,3,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,3,23,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,4,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,4,0,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,4,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,4,0,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,4,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,4,1,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2017,2,4,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,4,1,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,2,4,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,4,2,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,2,4,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,4,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,4,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,4,3,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,2,4,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,4,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,2,4,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,4,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,2,4,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,4,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,4,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,4,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,4,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,4,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,4,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,4,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,4,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,4,6,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,2,4,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,4,7,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,4,7,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,4,7,45,0.0,0.5,1.45,7.5,0.5,0.41,0.0
2017,2,4,8,0,0.0,1.0,1.5,8.0,1.0,0.82,0.0
2017,2,4,8,15,0.0,2.0,1.45,8.0,2.0,1.64,0.0
2017,2,4,8,30,0.0,3.0,1.4,8.0,3.0,2.46,0.0
2017,2,4,8,45,0.0,3.5,1.4,8.5,3.5,2.87,0.0
2017,2,4,9,0,0.0,4.0,1.4,9.0,4.0,3.29,0.0
2017,2,4,9,15,0.0,9.0,1.45,9.0,9.0,7.41,0.85
2017,2,4,9,30,0.0,14.0,1.5,9.0,14.0,11.54,4.46
2017,2,4,9,45,0.0,16.0,1.55,9.5,16.0,13.2,5.86
2017,2,4,10,0,0.0,18.0,1.6,10.0,18.0,14.86,7.25
2017,2,4,10,15,0.0,28.0,1.6,10.0,28.0,23.15,14.39
2017,2,4,10,30,0.0,38.0,1.6,10.0,38.0,31.46,21.49
2017,2,4,10,45,0.0,72.5,1.65,10.5,72.5,60.21,45.9
2017,2,4,11,0,0.0,107.0,1.7,11.0,107.0,89.19,70.1
2017,2,4,11,15,0.0,111.5,1.7,11.0,111.5,93.07,73.19
2017,2,4,11,30,0.0,116.0,1.7,11.0,116.0,96.99,76.35
2017,2,4,11,45,0.0,113.5,1.7,11.5,113.5,94.93,74.39
2017,2,4,12,0,0.0,111.0,1.7,12.0,111.0,92.85,72.46
2017,2,4,12,15,0.0,112.5,1.75,12.0,112.5,94.21,73.54
2017,2,4,12,30,0.0,114.0,1.8,12.0,114.0,95.57,74.65
2017,2,4,12,45,0.0,114.5,1.85,12.5,114.5,96.07,74.91
2017,2,4,13,0,0.0,115.0,1.9,13.0,115.0,96.57,75.19
2017,2,4,13,15,0.0,113.0,1.95,13.0,113.0,94.88,73.82
2017,2,4,13,30,0.0,111.0,2.0,13.0,111.0,93.18,72.47
2017,2,4,13,45,0.0,107.5,2.05,13.5,107.5,90.15,69.88
2017,2,4,14,0,0.0,104.0,2.1,14.0,104.0,87.1,67.31
2017,2,4,14,15,0.0,119.5,2.15,14.0,119.5,101.12,79.03
2017,2,4,14,30,0.0,135.0,2.2,14.0,135.0,115.74,91.24
2017,2,4,14,45,0.0,104.5,2.25,14.0,104.5,87.85,68.26
2017,2,4,15,0,0.0,74.0,2.3,14.0,74.0,61.45,46.34
2017,2,4,15,15,0.0,77.5,2.25,13.5,77.5,64.35,49.03
2017,2,4,15,30,0.0,81.0,2.2,13.0,81.0,67.26,51.73
2017,2,4,15,45,0.0,53.5,2.15,13.0,53.5,44.29,32.34
2017,2,4,16,0,0.0,26.0,2.1,13.0,26.0,21.45,12.85
2017,2,4,16,15,0.0,22.5,1.8,12.5,22.5,18.55,10.42
2017,2,4,16,30,0.0,19.0,1.5,12.0,19.0,15.65,7.96
2017,2,4,16,45,0.0,15.5,1.25,12.0,15.5,12.75,5.45
2017,2,4,17,0,0.0,12.0,1.0,12.0,12.0,9.86,2.91
2017,2,4,17,15,0.0,8.5,0.9,11.5,8.5,6.98,0.35
2017,2,4,17,30,0.0,5.0,0.8,11.0,5.0,4.1,0.0
2017,2,4,17,45,0.0,2.5,0.75,11.0,2.5,2.05,0.0
2017,2,4,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,4,18,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,4,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,4,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,4,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,4,19,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,2,4,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,4,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,2,4,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,4,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,4,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,4,20,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,2,4,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,4,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,2,4,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,4,21,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,2,4,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,4,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,4,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,4,22,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,2,4,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,4,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,4,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,4,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,5,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,5,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,5,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,5,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,5,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,5,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,2,5,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,5,1,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,2,5,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,5,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,5,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,5,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,2,5,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,5,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,5,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,2,5,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,2,5,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,5,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2017,2,5,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,5,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,2,5,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,5,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,2,5,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,5,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,2,5,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,5,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,2,5,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,5,6,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,5,7,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,5,7,15,35.5,6.0,2.2,12.5,7.0,0.0,0.0
2017,2,5,7,30,71.0,12.0,2.4,13.0,14.0,10.24,0.0
2017,2,5,7,45,201.0,28.5,2.6,13.5,51.0,22.13,10.99
2017,2,5,8,0,331.0,45.0,2.8,14.0,88.0,36.94,26.4
2017,2,5,8,15,417.0,56.0,2.75,14.5,136.0,45.02,34.17
2017,2,5,8,30,503.0,67.0,2.7,15.0,184.0,52.97,41.51
2017,2,5,8,45,251.5,61.0,2.7,15.5,119.5,51.3,34.15
2017,2,5,9,0,0.0,55.0,2.7,16.0,55.0,45.52,33.21
2017,2,5,9,15,0.0,64.0,2.8,16.5,64.0,53.03,39.43
2017,2,5,9,30,0.0,73.0,2.9,17.0,73.0,60.55,45.56
2017,2,5,9,45,0.0,82.0,3.0,17.5,82.0,68.07,51.61
2017,2,5,10,0,0.0,91.0,3.1,18.0,91.0,75.54,57.55
2017,2,5,10,15,8.0,148.5,3.35,18.5,153.5,126.42,98.99
2017,2,5,10,30,16.0,206.0,3.6,19.0,216.0,179.24,141.27
2017,2,5,10,45,17.5,218.0,3.9,20.0,229.0,192.14,150.82
2017,2,5,11,0,19.0,230.0,4.2,21.0,242.0,205.31,160.56
2017,2,5,11,15,20.0,239.0,4.3,21.0,252.0,215.81,168.73
2017,2,5,11,30,21.0,248.0,4.4,21.0,262.0,226.48,177.03
2017,2,5,11,45,29.0,267.0,4.55,21.5,286.5,262.37,204.91
2017,2,5,12,0,37.0,286.0,4.7,22.0,311.0,290.62,226.59
2017,2,5,12,15,78.0,312.0,4.7,22.0,366.0,353.77,276.34
2017,2,5,12,30,119.0,338.0,4.7,22.0,421.0,421.17,328.74
2017,2,5,12,45,181.5,337.0,4.7,22.5,463.5,498.95,388.31
2017,2,5,13,0,244.0,336.0,4.7,23.0,506.0,564.57,438.03
2017,2,5,13,15,174.0,331.5,4.65,23.0,452.0,506.01,392.61
2017,2,5,13,30,104.0,327.0,4.6,23.0,398.0,423.83,329.33
2017,2,5,13,45,85.0,311.5,4.55,23.5,368.5,393.95,306.08
2017,2,5,14,0,66.0,296.0,4.5,24.0,339.0,362.91,281.71
2017,2,5,14,15,68.5,286.0,4.4,24.0,329.0,358.77,279.11
2017,2,5,14,30,71.0,276.0,4.3,24.0,319.0,354.49,276.37
2017,2,5,14,45,36.0,223.5,4.2,24.0,245.5,261.3,203.83
2017,2,5,15,0,1.0,171.0,4.1,24.0,172.0,153.75,118.34
2017,2,5,15,15,3.5,169.0,3.8,23.5,171.0,156.07,120.95
2017,2,5,15,30,6.0,167.0,3.5,23.0,170.0,158.89,123.85
2017,2,5,15,45,3.0,146.0,3.2,23.0,147.5,135.92,105.55
2017,2,5,16,0,0.0,125.0,2.9,23.0,125.0,112.93,87.11
2017,2,5,16,15,317.5,101.0,2.55,22.0,205.0,449.48,365.61
2017,2,5,16,30,635.0,77.0,2.2,21.0,285.0,704.95,558.72
2017,2,5,16,45,576.0,70.5,1.85,20.5,234.5,627.32,498.37
2017,2,5,17,0,517.0,64.0,1.5,20.0,184.0,551.02,439.49
2017,2,5,17,15,431.0,53.5,1.55,19.5,136.5,450.73,361.37
2017,2,5,17,30,345.0,43.0,1.6,19.0,89.0,355.49,282.17
2017,2,5,17,45,206.5,27.5,1.65,18.5,51.5,221.94,152.55
2017,2,5,18,0,68.0,12.0,1.7,18.0,14.0,55.03,0.0
2017,2,5,18,15,34.0,6.0,1.95,18.0,7.0,0.0,0.0
2017,2,5,18,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,2,5,18,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,2,5,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,2,5,19,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,2,5,19,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,5,19,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,2,5,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,2,5,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2017,2,5,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,5,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,5,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,5,21,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,5,21,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,5,21,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,2,5,22,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,5,22,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2017,2,5,22,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,5,22,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,5,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,5,23,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,2,5,23,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,5,23,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,2,6,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,6,0,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,2,6,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,6,0,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,2,6,1,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,6,1,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,6,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,6,1,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,2,6,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,6,2,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,6,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,6,2,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,6,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,6,3,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,2,6,3,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,6,3,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,2,6,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,2,6,4,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,2,6,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,2,6,4,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,2,6,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,6,5,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,6,5,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,6,5,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,6,6,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,6,6,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,2,6,6,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,6,6,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,2,6,7,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,6,7,15,32.5,6.5,2.75,16.5,7.5,0.0,0.0
2017,2,6,7,30,65.0,13.0,3.0,17.0,15.0,11.1,0.0
2017,2,6,7,45,200.5,29.0,3.3,17.5,53.0,22.5,11.4
2017,2,6,8,0,336.0,45.0,3.6,18.0,91.0,36.85,25.91
2017,2,6,8,15,422.0,56.0,3.85,18.5,139.0,44.93,33.53
2017,2,6,8,30,508.0,67.0,4.1,19.0,187.0,52.89,40.76
2017,2,6,8,45,563.5,74.5,4.35,19.5,237.0,70.83,45.25
2017,2,6,9,0,619.0,82.0,4.6,20.0,287.0,121.79,71.6
2017,2,6,9,15,309.5,60.5,4.85,20.5,163.0,98.69,63.01
2017,2,6,9,30,0.0,39.0,5.1,21.0,39.0,32.23,21.26
2017,2,6,9,45,0.0,52.5,5.35,22.0,52.5,43.46,30.39
2017,2,6,10,0,0.0,66.0,5.6,23.0,66.0,54.73,39.39
2017,2,6,10,15,0.0,71.5,5.7,23.0,71.5,59.34,43.04
2017,2,6,10,30,0.0,77.0,5.8,23.0,77.0,63.96,46.68
2017,2,6,10,45,9.0,152.0,5.9,23.5,157.5,131.64,101.07
2017,2,6,11,0,18.0,227.0,6.0,24.0,238.0,202.03,156.59
2017,2,6,11,15,18.5,236.0,6.0,24.0,248.0,212.11,164.29
2017,2,6,11,30,19.0,245.0,6.0,24.0,258.0,222.31,172.14
2017,2,6,11,45,12.0,221.5,6.0,24.0,230.0,198.04,152.82
2017,2,6,12,0,5.0,198.0,6.0,24.0,202.0,172.85,132.74
2017,2,6,12,15,124.5,268.0,5.9,24.0,355.5,360.89,282.46
2017,2,6,12,30,244.0,338.0,5.8,24.0,509.0,541.11,421.03
2017,2,6,12,45,247.5,335.5,5.75,24.0,509.0,554.6,430.86
2017,2,6,13,0,251.0,333.0,5.7,24.0,509.0,567.33,440.66
2017,2,6,13,15,133.5,289.0,5.5,24.0,382.5,421.63,328.4
2017,2,6,13,30,16.0,245.0,5.3,24.0,256.0,233.01,179.89
2017,2,6,13,45,15.5,239.0,5.15,24.0,250.0,228.3,176.62
2017,2,6,14,0,15.0,233.0,5.0,24.0,244.0,223.56,173.07
2017,2,6,14,15,63.5,261.5,4.8,24.0,301.5,324.71,253.68
2017,2,6,14,30,112.0,290.0,4.6,24.0,359.0,411.87,321.93
2017,2,6,14,45,56.5,229.5,4.4,24.0,264.0,288.44,225.69
2017,2,6,15,0,1.0,169.0,4.2,24.0,169.0,151.51,116.51
2017,2,6,15,15,120.5,193.0,4.15,24.0,252.0,336.06,266.95
2017,2,6,15,30,240.0,217.0,4.1,24.0,335.0,487.55,386.66
2017,2,6,15,45,211.5,198.0,4.05,24.0,295.5,437.78,348.47
2017,2,6,16,0,183.0,179.0,4.0,24.0,256.0,388.06,310.5
2017,2,6,16,15,170.0,159.0,3.8,23.5,223.5,351.61,283.15
2017,2,6,16,30,157.0,139.0,3.6,23.0,191.0,315.11,255.06
2017,2,6,16,45,138.5,117.0,3.45,22.5,157.0,270.84,219.9
2017,2,6,17,0,120.0,95.0,3.3,22.0,123.0,226.92,183.98
2017,2,6,17,15,93.5,72.5,3.45,21.5,91.0,176.1,141.22
2017,2,6,17,30,67.0,50.0,3.6,21.0,59.0,125.65,97.67
2017,2,6,17,45,33.5,29.5,3.75,21.0,34.0,73.39,47.93
2017,2,6,18,0,0.0,9.0,3.9,21.0,9.0,7.68,0.0
2017,2,6,18,15,0.0,4.5,4.0,20.5,4.5,0.0,0.0
2017,2,6,18,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,2,6,18,45,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,2,6,19,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,2,6,19,15,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,2,6,19,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,2,6,19,45,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2017,2,6,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2017,2,6,20,15,0.0,0.0,4.7,19.5,0.0,0.0,0.0
2017,2,6,20,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2017,2,6,20,45,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2017,2,6,21,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,2,6,21,15,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2017,2,6,21,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,2,6,21,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,2,6,22,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,2,6,22,15,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2017,2,6,22,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,2,6,22,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,2,6,23,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,2,6,23,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,2,6,23,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,2,6,23,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,2,7,0,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,2,7,0,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,2,7,0,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,2,7,0,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2017,2,7,1,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,2,7,1,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,2,7,1,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,2,7,1,45,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,2,7,2,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,2,7,2,15,0.0,0.0,4.05,17.5,0.0,0.0,0.0
2017,2,7,2,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,2,7,2,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,2,7,3,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,2,7,3,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,2,7,3,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,2,7,3,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,2,7,4,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,2,7,4,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,2,7,4,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,7,4,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,2,7,5,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,7,5,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2017,2,7,5,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,7,5,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,2,7,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,7,6,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,2,7,6,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,7,6,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,7,7,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,7,7,15,0.0,6.0,3.15,16.5,6.0,0.0,0.0
2017,2,7,7,30,0.0,12.0,3.3,17.0,12.0,10.24,0.0
2017,2,7,7,45,63.0,31.0,3.5,17.5,40.0,24.53,13.31
2017,2,7,8,0,126.0,50.0,3.7,18.0,68.0,38.22,27.14
2017,2,7,8,15,152.0,72.0,3.65,18.5,102.0,53.88,41.33
2017,2,7,8,30,178.0,94.0,3.6,19.0,136.0,69.02,54.83
2017,2,7,8,45,199.0,113.5,3.55,20.0,171.5,87.75,64.83
2017,2,7,9,0,220.0,133.0,3.5,21.0,207.0,121.19,86.39
2017,2,7,9,15,518.0,102.5,3.45,21.5,311.0,165.72,108.34
2017,2,7,9,30,816.0,72.0,3.4,22.0,415.0,244.51,162.01
2017,2,7,9,45,845.5,73.5,3.35,23.0,462.5,307.78,216.44
2017,2,7,10,0,875.0,75.0,3.3,24.0,510.0,375.04,273.8
2017,2,7,10,15,891.5,77.5,3.25,24.5,550.5,438.25,327.53
2017,2,7,10,30,908.0,80.0,3.2,25.0,591.0,501.91,379.86
2017,2,7,10,45,783.5,124.5,3.2,25.5,584.0,533.67,406.73
2017,2,7,11,0,659.0,169.0,3.2,26.0,577.0,550.54,420.41
2017,2,7,11,15,654.5,180.0,3.15,26.0,598.5,597.01,455.8
2017,2,7,11,30,650.0,191.0,3.1,26.0,620.0,641.56,488.69
2017,2,7,11,45,530.0,242.0,3.05,26.5,598.0,633.84,480.8
2017,2,7,12,0,410.0,293.0,3.0,27.0,576.0,607.51,459.35
2017,2,7,12,15,480.5,269.5,2.95,27.0,605.0,676.61,509.97
2017,2,7,12,30,551.0,246.0,2.9,27.0,634.0,736.51,553.11
2017,2,7,12,45,615.5,223.0,2.85,27.5,656.5,798.56,595.8
2017,2,7,13,0,680.0,200.0,2.8,28.0,679.0,857.96,635.93
2017,2,7,13,15,664.5,202.5,2.7,28.0,666.0,868.29,641.9
2017,2,7,13,30,649.0,205.0,2.6,28.0,653.0,875.0,645.95
2017,2,7,13,45,545.5,237.0,2.55,28.0,607.0,818.01,605.88
2017,2,7,14,0,442.0,269.0,2.5,28.0,561.0,762.39,566.38
2017,2,7,14,15,680.0,178.0,2.35,27.5,608.0,915.83,675.45
2017,2,7,14,30,918.0,87.0,2.2,27.0,655.0,1035.29,752.6
2017,2,7,14,45,696.5,147.0,2.05,27.0,565.5,908.28,668.55
2017,2,7,15,0,475.0,207.0,1.9,27.0,476.0,748.06,560.08
2017,2,7,15,15,425.5,201.5,1.75,27.0,430.0,692.3,522.43
2017,2,7,15,30,376.0,196.0,1.6,27.0,384.0,614.65,468.37
2017,2,7,15,45,305.0,186.5,1.45,27.0,330.0,533.11,409.69
2017,2,7,16,0,234.0,177.0,1.3,27.0,276.0,453.11,350.72
2017,2,7,16,15,224.5,157.0,1.2,26.0,242.5,417.76,326.9
2017,2,7,16,30,215.0,137.0,1.1,25.0,209.0,381.78,301.51
2017,2,7,16,45,203.5,115.0,1.0,24.5,174.0,340.61,270.65
2017,2,7,17,0,192.0,93.0,0.9,24.0,139.0,298.97,238.27
2017,2,7,17,15,166.5,71.5,1.0,23.0,104.5,246.62,196.5
2017,2,7,17,30,141.0,50.0,1.1,22.0,70.0,194.76,152.96
2017,2,7,17,45,70.5,31.5,1.2,21.5,41.5,117.61,81.54
2017,2,7,18,0,0.0,13.0,1.3,21.0,13.0,11.1,0.0
2017,2,7,18,15,0.0,6.5,1.35,20.0,6.5,0.0,0.0
2017,2,7,18,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,2,7,18,45,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,2,7,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,2,7,19,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,2,7,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,2,7,19,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,2,7,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,2,7,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,2,7,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,2,7,20,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,2,7,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,2,7,21,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2017,2,7,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,2,7,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,2,7,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,2,7,22,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2017,2,7,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,2,7,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,2,7,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,2,8,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,2,8,0,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,2,8,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,8,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,2,8,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,8,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,2,8,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,8,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,2,8,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,8,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,2,8,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,2,8,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,2,8,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,8,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,8,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,8,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,8,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,8,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,8,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,8,4,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,2,8,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,8,5,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,8,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,8,5,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,2,8,6,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,8,6,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,2,8,6,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,8,6,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,8,7,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,8,7,15,85.5,7.0,3.25,13.5,10.0,0.0,0.0
2017,2,8,7,30,171.0,14.0,3.4,14.0,20.0,11.95,0.0
2017,2,8,7,45,323.5,26.0,3.55,15.0,62.5,21.35,11.29
2017,2,8,8,0,476.0,38.0,3.7,16.0,105.0,31.11,21.3
2017,2,8,8,15,557.5,45.0,3.55,17.0,156.0,36.3,26.26
2017,2,8,8,30,639.0,52.0,3.4,18.0,207.0,45.18,34.2
2017,2,8,8,45,692.0,56.5,3.25,19.0,259.5,62.83,37.23
2017,2,8,9,0,745.0,61.0,3.1,20.0,312.0,118.73,64.18
2017,2,8,9,15,778.0,65.0,3.1,20.5,362.0,177.68,107.13
2017,2,8,9,30,811.0,69.0,3.1,21.0,412.0,240.4,159.36
2017,2,8,9,45,838.0,70.5,3.15,22.0,458.5,302.66,213.31
2017,2,8,10,0,865.0,72.0,3.2,23.0,505.0,368.74,270.09
2017,2,8,10,15,622.5,152.5,3.35,23.5,477.0,394.98,298.96
2017,2,8,10,30,380.0,233.0,3.5,24.0,449.0,383.73,294.77
2017,2,8,10,45,485.5,213.0,3.65,25.0,505.0,454.16,348.99
2017,2,8,11,0,591.0,193.0,3.8,26.0,561.0,528.53,405.35
2017,2,8,11,15,561.0,213.5,3.85,26.0,574.0,564.49,432.85
2017,2,8,11,30,531.0,234.0,3.9,26.0,587.0,596.48,456.8
2017,2,8,11,45,530.5,241.0,4.0,26.5,601.5,633.2,483.34
2017,2,8,12,0,530.0,248.0,4.1,27.0,616.0,668.43,508.28
2017,2,8,12,15,500.5,263.5,4.15,27.0,614.0,686.93,521.24
2017,2,8,12,30,471.0,279.0,4.2,27.0,612.0,701.68,531.43
2017,2,8,12,45,531.5,257.0,4.3,27.5,632.5,754.55,569.76
2017,2,8,13,0,592.0,235.0,4.4,28.0,653.0,807.88,607.82
2017,2,8,13,15,586.0,233.0,4.4,27.5,643.0,820.5,617.99
2017,2,8,13,30,580.0,231.0,4.4,27.0,633.0,830.28,626.51
2017,2,8,13,45,763.5,156.0,4.4,27.0,672.0,950.13,710.83
2017,2,8,14,0,947.0,81.0,4.4,27.0,711.0,1039.14,770.6
2017,2,8,14,15,939.5,80.0,4.4,27.0,685.0,1041.65,772.61
2017,2,8,14,30,932.0,79.0,4.4,27.0,659.0,1040.12,772.78
2017,2,8,14,45,921.0,77.5,4.4,27.0,625.5,1030.49,767.77
2017,2,8,15,0,910.0,76.0,4.4,27.0,592.0,1017.0,760.38
2017,2,8,15,15,894.0,73.5,4.3,26.5,552.0,993.54,747.29
2017,2,8,15,30,878.0,71.0,4.2,26.0,512.0,966.63,731.89
2017,2,8,15,45,858.0,68.0,4.1,25.5,466.0,932.01,711.05
2017,2,8,16,0,838.0,65.0,4.0,25.0,420.0,904.96,695.22
2017,2,8,16,15,806.5,61.5,4.1,24.0,369.5,853.36,663.82
2017,2,8,16,30,775.0,58.0,4.2,23.0,319.0,800.12,629.96
2017,2,8,16,45,729.0,53.0,4.3,22.0,266.5,731.07,582.49
2017,2,8,17,0,683.0,48.0,4.4,21.0,214.0,662.23,532.42
2017,2,8,17,15,605.5,41.5,4.55,20.0,161.5,567.22,458.77
2017,2,8,17,30,528.0,35.0,4.7,19.0,109.0,475.88,382.66
2017,2,8,17,45,264.0,28.5,4.9,18.5,65.5,268.14,199.22
2017,2,8,18,0,0.0,22.0,5.1,18.0,22.0,18.78,0.0
2017,2,8,18,15,0.0,11.0,5.0,17.5,11.0,0.0,0.0
2017,2,8,18,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,2,8,18,45,0.0,0.0,4.85,16.5,0.0,0.0,0.0
2017,2,8,19,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,2,8,19,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2017,2,8,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,2,8,19,45,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2017,2,8,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,2,8,20,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2017,2,8,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,2,8,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,2,8,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,8,21,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2017,2,8,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,2,8,21,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,2,8,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,2,8,22,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2017,2,8,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,2,8,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,2,8,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,8,23,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2017,2,8,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,2,8,23,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,2,9,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,2,9,0,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2017,2,9,0,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,2,9,0,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2017,2,9,1,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,9,1,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2017,2,9,1,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,2,9,1,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,2,9,2,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,2,9,2,15,0.0,0.0,4.8,7.5,0.0,0.0,0.0
2017,2,9,2,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2017,2,9,2,45,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2017,2,9,3,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2017,2,9,3,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2017,2,9,3,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2017,2,9,3,45,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2017,2,9,4,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,2,9,4,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2017,2,9,4,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,2,9,4,45,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,2,9,5,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,2,9,5,15,0.0,0.0,4.3,4.5,0.0,0.0,0.0
2017,2,9,5,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,2,9,5,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2017,2,9,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,2,9,6,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,2,9,6,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,2,9,6,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,2,9,7,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,2,9,7,15,142.0,7.5,4.5,4.5,13.0,0.0,0.0
2017,2,9,7,30,284.0,15.0,4.7,5.0,26.0,12.8,0.0
2017,2,9,7,45,434.5,25.5,4.95,5.5,73.0,23.05,13.52
2017,2,9,8,0,585.0,36.0,5.2,6.0,120.0,32.44,23.5
2017,2,9,8,15,661.5,42.0,5.15,6.5,174.5,37.38,28.47
2017,2,9,8,30,738.0,48.0,5.1,7.0,229.0,42.39,33.25
2017,2,9,8,45,783.5,52.5,5.1,8.0,284.0,61.49,36.67
2017,2,9,9,0,829.0,57.0,5.1,9.0,339.0,122.59,67.07
2017,2,9,9,15,858.5,60.0,5.0,9.5,391.0,188.86,117.85
2017,2,9,9,30,888.0,63.0,4.9,10.0,443.0,254.52,175.4
2017,2,9,9,45,908.0,65.5,4.8,10.5,490.0,319.88,235.7
2017,2,9,10,0,928.0,68.0,4.7,11.0,537.0,386.6,297.07
2017,2,9,10,15,942.0,70.0,4.55,11.5,578.0,451.52,355.68
2017,2,9,10,30,956.0,72.0,4.4,12.0,619.0,516.51,412.34
2017,2,9,10,45,965.5,73.5,4.3,13.0,652.5,578.45,463.79
2017,2,9,11,0,975.0,75.0,4.2,14.0,686.0,639.38,512.24
2017,2,9,11,15,981.5,76.5,4.1,14.5,712.0,697.15,557.46
2017,2,9,11,30,988.0,78.0,4.0,15.0,738.0,753.06,599.82
2017,2,9,11,45,985.0,82.0,3.95,15.5,754.0,802.62,635.03
2017,2,9,12,0,982.0,86.0,3.9,16.0,770.0,849.08,666.37
2017,2,9,12,15,984.0,86.5,3.8,16.0,779.0,892.58,696.22
2017,2,9,12,30,986.0,87.0,3.7,16.0,788.0,932.96,723.59
2017,2,9,12,45,984.5,87.0,3.6,16.5,787.5,966.43,744.54
2017,2,9,13,0,983.0,87.0,3.5,17.0,787.0,996.23,762.79
2017,2,9,13,15,980.5,86.5,3.35,17.0,777.5,1020.73,778.4
2017,2,9,13,30,978.0,86.0,3.2,17.0,768.0,1041.3,791.32
2017,2,9,13,45,971.5,86.0,3.1,17.5,749.5,1054.57,798.31
2017,2,9,14,0,965.0,86.0,3.0,18.0,731.0,1063.7,802.68
2017,2,9,14,15,957.0,84.5,2.9,18.0,704.5,1065.39,803.78
2017,2,9,14,30,949.0,83.0,2.8,18.0,678.0,1062.93,802.35
2017,2,9,14,45,936.5,82.0,2.75,18.0,643.5,1052.53,796.36
2017,2,9,15,0,924.0,81.0,2.7,18.0,609.0,1038.23,788.0
2017,2,9,15,15,907.5,78.5,2.55,18.0,568.0,1014.27,772.25
2017,2,9,15,30,891.0,76.0,2.4,18.0,527.0,986.81,754.25
2017,2,9,15,45,868.0,73.5,2.25,18.0,479.5,960.59,737.08
2017,2,9,16,0,845.0,71.0,2.1,18.0,432.0,920.45,710.16
2017,2,9,16,15,812.5,67.0,1.8,17.0,380.5,867.01,674.58
2017,2,9,16,30,780.0,63.0,1.5,16.0,329.0,811.87,636.72
2017,2,9,16,45,729.5,58.5,1.25,15.0,275.0,739.21,585.21
2017,2,9,17,0,679.0,54.0,1.0,14.0,221.0,666.73,531.47
2017,2,9,17,15,598.5,46.5,1.05,13.5,167.5,575.62,462.55
2017,2,9,17,30,518.0,39.0,1.1,13.0,114.0,482.17,386.66
2017,2,9,17,45,368.5,27.5,1.15,12.5,69.0,340.92,258.24
2017,2,9,18,0,219.0,16.0,1.2,12.0,24.0,189.02,0.0
2017,2,9,18,15,109.5,8.0,1.2,11.5,12.0,0.0,0.0
2017,2,9,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,9,18,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,2,9,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,9,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,2,9,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,9,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,2,9,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,9,20,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,9,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,9,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,2,9,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,9,21,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2017,2,9,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,9,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,2,9,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,9,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,2,9,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,9,22,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,2,9,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,9,23,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2017,2,9,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,9,23,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,2,10,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,10,0,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,10,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,10,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,2,10,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,10,1,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2017,2,10,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,10,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,2,10,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,10,2,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,2,10,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,10,2,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,2,10,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,10,3,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,2,10,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,10,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,10,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,10,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,2,10,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,10,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,10,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,10,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,10,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,10,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,10,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,10,6,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,2,10,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,10,6,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,2,10,7,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,10,7,15,28.5,8.5,1.9,9.5,10.0,7.26,0.0
2017,2,10,7,30,57.0,17.0,2.2,10.0,20.0,13.48,0.0
2017,2,10,7,45,168.5,37.0,2.5,11.0,59.5,28.43,17.84
2017,2,10,8,0,280.0,57.0,2.8,12.0,99.0,43.36,32.55
2017,2,10,8,15,364.0,71.0,2.9,12.5,148.0,53.48,42.12
2017,2,10,8,30,448.0,85.0,3.0,13.0,197.0,63.4,51.22
2017,2,10,8,45,224.0,95.0,3.15,14.0,151.0,75.68,56.02
2017,2,10,9,0,0.0,105.0,3.3,15.0,105.0,84.46,66.35
2017,2,10,9,15,12.0,135.0,3.5,16.0,140.0,110.23,86.98
2017,2,10,9,30,24.0,165.0,3.7,17.0,175.0,138.11,109.04
2017,2,10,9,45,25.0,183.5,3.9,18.0,195.0,156.09,123.18
2017,2,10,10,0,26.0,202.0,4.1,19.0,215.0,174.36,137.39
2017,2,10,10,15,26.5,216.0,4.3,19.5,230.5,189.08,148.85
2017,2,10,10,30,27.0,230.0,4.5,20.0,246.0,203.92,160.32
2017,2,10,10,45,29.5,242.5,4.75,20.5,260.5,223.76,175.7
2017,2,10,11,0,32.0,255.0,5.0,21.0,275.0,240.28,188.34
2017,2,10,11,15,18.0,223.0,5.0,21.5,234.5,200.0,155.84
2017,2,10,11,30,4.0,191.0,5.0,22.0,194.0,164.25,126.85
2017,2,10,11,45,43.0,260.5,5.05,22.5,291.0,265.01,206.66
2017,2,10,12,0,82.0,330.0,5.1,23.0,388.0,366.5,285.05
2017,2,10,12,15,145.0,340.5,5.1,23.0,444.0,448.64,348.79
2017,2,10,12,30,208.0,351.0,5.1,23.0,500.0,522.83,405.91
2017,2,10,12,45,151.0,347.0,5.1,23.5,455.5,480.84,372.24
2017,2,10,13,0,94.0,343.0,5.1,24.0,411.0,416.81,322.17
2017,2,10,13,15,117.0,343.5,5.05,24.0,426.5,445.33,344.76
2017,2,10,13,30,140.0,344.0,5.0,24.0,442.0,494.34,382.17
2017,2,10,13,45,140.0,335.5,4.95,24.0,431.5,492.6,381.11
2017,2,10,14,0,140.0,327.0,4.9,24.0,421.0,490.16,379.76
2017,2,10,14,15,483.0,223.0,4.8,24.0,530.5,762.38,590.31
2017,2,10,14,30,826.0,119.0,4.7,24.0,640.0,995.66,755.64
2017,2,10,14,45,814.5,115.5,4.6,24.0,607.5,983.53,746.18
2017,2,10,15,0,803.0,112.0,4.5,24.0,575.0,967.72,736.09
2017,2,10,15,15,784.5,109.0,4.25,24.0,535.5,941.99,718.82
2017,2,10,15,30,766.0,106.0,4.0,24.0,496.0,920.44,704.51
2017,2,10,15,45,740.5,101.5,3.8,24.0,450.5,880.33,677.44
2017,2,10,16,0,715.0,97.0,3.6,24.0,405.0,837.86,648.56
2017,2,10,16,15,678.0,91.5,3.15,23.0,356.0,781.46,610.34
2017,2,10,16,30,641.0,86.0,2.7,22.0,307.0,723.99,570.26
2017,2,10,16,45,587.0,78.5,2.3,21.5,255.5,648.67,514.76
2017,2,10,17,0,533.0,71.0,1.9,21.0,204.0,574.26,457.91
2017,2,10,17,15,450.0,60.5,1.85,20.0,154.0,474.96,381.67
2017,2,10,17,30,367.0,50.0,1.8,19.0,104.0,379.98,304.23
2017,2,10,17,45,237.0,34.0,1.8,18.5,63.0,254.56,191.88
2017,2,10,18,0,107.0,18.0,1.8,18.0,22.0,117.09,0.0
2017,2,10,18,15,53.5,9.0,1.9,18.0,11.0,7.68,0.0
2017,2,10,18,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,2,10,18,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,2,10,19,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,2,10,19,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,2,10,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,2,10,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,2,10,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,10,20,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2017,2,10,20,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,10,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,10,21,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,2,10,21,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,10,21,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,10,21,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,2,10,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,10,22,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2017,2,10,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,10,22,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,10,23,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,10,23,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,2,10,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,10,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,2,11,0,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,11,0,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,11,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,11,0,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,11,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,11,1,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,2,11,1,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,11,1,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,11,2,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,11,2,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,11,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,11,2,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,2,11,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,11,3,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,2,11,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,11,3,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,11,4,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,11,4,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2017,2,11,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,11,4,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,2,11,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,11,5,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,2,11,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,2,11,5,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,2,11,6,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,2,11,6,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,2,11,6,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,11,6,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2017,2,11,7,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,11,7,15,54.0,9.5,2.85,16.5,11.5,8.11,0.0
2017,2,11,7,30,108.0,19.0,3.1,17.0,23.0,14.79,0.0
2017,2,11,7,45,241.5,34.5,3.4,18.0,64.5,26.73,16.09
2017,2,11,8,0,375.0,50.0,3.7,19.0,106.0,40.87,29.5
2017,2,11,8,15,458.0,60.5,4.0,19.5,156.5,48.41,36.54
2017,2,11,8,30,541.0,71.0,4.3,20.0,207.0,55.83,43.22
2017,2,11,8,45,599.0,77.0,4.65,20.5,259.0,71.38,46.01
2017,2,11,9,0,657.0,83.0,5.0,21.0,311.0,123.81,71.72
2017,2,11,9,15,693.0,88.5,5.1,21.5,360.5,179.79,112.28
2017,2,11,9,30,729.0,94.0,5.2,22.0,410.0,240.08,162.07
2017,2,11,9,45,370.5,139.0,5.35,23.0,300.0,223.51,164.63
2017,2,11,10,0,12.0,184.0,5.5,24.0,190.0,155.12,119.8
2017,2,11,10,15,12.0,193.5,5.5,24.0,200.0,164.78,127.36
2017,2,11,10,30,12.0,203.0,5.5,24.0,210.0,174.42,134.79
2017,2,11,10,45,107.5,252.5,5.5,24.5,320.5,278.84,216.62
2017,2,11,11,0,203.0,302.0,5.5,25.0,431.0,387.22,300.24
2017,2,11,11,15,541.0,205.0,5.45,25.5,566.5,543.94,422.34
2017,2,11,11,30,879.0,108.0,5.4,26.0,702.0,714.67,552.18
2017,2,11,11,45,877.5,112.5,5.35,26.5,718.0,762.31,585.95
2017,2,11,12,0,876.0,117.0,5.3,27.0,734.0,807.29,616.25
2017,2,11,12,15,879.0,117.5,5.2,27.0,743.0,848.9,644.5
2017,2,11,12,30,882.0,118.0,5.1,27.0,752.0,887.76,670.58
2017,2,11,12,45,883.5,117.0,5.05,27.0,752.5,920.76,692.76
2017,2,11,13,0,885.0,116.0,5.0,27.0,753.0,950.5,712.7
2017,2,11,13,15,882.5,115.5,4.9,27.0,744.0,973.69,727.81
