Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,11,13,30,880.0,115.0,4.8,27.0,735.0,993.22,740.51
2017,2,11,13,45,875.5,113.5,4.75,27.5,718.0,1005.91,747.58
2017,2,11,14,0,871.0,112.0,4.7,28.0,701.0,1014.73,752.23
2017,2,11,14,15,862.5,110.0,4.6,28.0,675.5,1015.09,752.52
2017,2,11,14,30,854.0,108.0,4.5,28.0,650.0,1011.54,750.83
2017,2,11,14,45,845.0,104.5,4.4,28.0,618.0,1001.83,745.15
2017,2,11,15,0,836.0,101.0,4.3,28.0,586.0,988.36,737.14
2017,2,11,15,15,818.5,98.0,4.0,27.5,546.0,963.39,721.81
2017,2,11,15,30,801.0,95.0,3.7,27.0,506.0,935.09,704.22
2017,2,11,15,45,777.5,91.0,3.45,27.0,460.5,896.67,678.52
2017,2,11,16,0,754.0,87.0,3.2,27.0,415.0,855.61,650.83
2017,2,11,16,15,719.5,82.5,2.85,26.0,365.5,808.41,620.29
2017,2,11,16,30,685.0,78.0,2.5,25.0,316.0,753.56,583.38
2017,2,11,16,45,635.0,71.0,2.2,24.5,264.0,681.16,531.65
2017,2,11,17,0,585.0,64.0,1.9,24.0,212.0,609.52,478.48
2017,2,11,17,15,503.5,55.0,1.95,23.0,161.0,511.67,405.4
2017,2,11,17,30,422.0,46.0,2.0,22.0,110.0,418.27,331.03
2017,2,11,17,45,285.0,32.0,2.15,21.5,67.5,286.51,216.1
2017,2,11,18,0,148.0,18.0,2.3,21.0,25.0,144.88,0.0
2017,2,11,18,15,74.0,9.0,2.65,21.0,12.5,53.29,0.0
2017,2,11,18,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,2,11,18,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,2,11,19,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,2,11,19,15,0.0,0.0,3.95,20.5,0.0,0.0,0.0
2017,2,11,19,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,2,11,19,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2017,2,11,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,2,11,20,15,0.0,0.0,4.25,19.5,0.0,0.0,0.0
2017,2,11,20,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,2,11,20,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,2,11,21,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,2,11,21,15,0.0,0.0,3.65,18.5,0.0,0.0,0.0
2017,2,11,21,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,2,11,21,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,2,11,22,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,2,11,22,15,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2017,2,11,22,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,11,22,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,2,11,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,11,23,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,2,11,23,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,11,23,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,2,12,0,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,12,0,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,2,12,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,12,0,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,12,1,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,12,1,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,2,12,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,12,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,2,12,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,2,12,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,2,12,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,2,12,2,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,2,12,3,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,2,12,3,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2017,2,12,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,2,12,3,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,2,12,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,2,12,4,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,2,12,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,12,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,2,12,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,12,5,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,2,12,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,2,12,5,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,2,12,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,2,12,6,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,2,12,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,2,12,6,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2017,2,12,7,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,2,12,7,15,66.5,10.0,1.15,16.5,13.0,8.54,0.0
2017,2,12,7,30,133.0,20.0,1.2,17.0,26.0,15.59,0.0
2017,2,12,7,45,259.0,35.0,1.25,18.0,67.5,27.15,16.66
2017,2,12,8,0,385.0,50.0,1.3,19.0,109.0,40.78,29.51
2017,2,12,8,15,467.0,60.0,1.55,19.5,159.5,47.9,36.16
2017,2,12,8,30,549.0,70.0,1.8,20.0,210.0,54.94,42.46
2017,2,12,8,45,274.5,43.0,2.05,21.0,113.0,36.68,21.47
2017,2,12,9,0,0.0,16.0,2.3,22.0,16.0,13.18,5.38
2017,2,12,9,15,0.0,73.0,2.35,22.5,73.0,60.55,44.61
2017,2,12,9,30,0.0,130.0,2.4,23.0,130.0,106.0,81.39
2017,2,12,9,45,0.0,144.5,2.45,23.5,144.5,118.37,90.88
2017,2,12,10,0,0.0,159.0,2.5,24.0,159.0,130.88,100.41
2017,2,12,10,15,398.0,137.0,2.4,24.0,369.0,286.38,217.8
2017,2,12,10,30,796.0,115.0,2.3,24.0,579.0,483.07,366.07
2017,2,12,10,45,811.0,116.5,2.25,24.5,612.0,540.74,410.53
2017,2,12,11,0,826.0,118.0,2.2,25.0,645.0,598.36,454.09
2017,2,12,11,15,835.0,120.0,2.05,25.0,670.5,652.36,493.96
2017,2,12,11,30,844.0,122.0,1.9,25.0,696.0,705.15,531.55
2017,2,12,11,45,841.5,127.0,1.75,25.5,711.5,751.13,561.9
2017,2,12,12,0,839.0,132.0,1.6,26.0,727.0,794.46,588.78
2017,2,12,12,15,841.5,133.0,1.45,26.0,735.5,835.0,613.36
2017,2,12,12,30,844.0,134.0,1.3,26.0,744.0,872.88,635.63
2017,2,12,12,45,840.5,135.5,1.15,26.0,743.0,903.17,652.48
2017,2,12,13,0,837.0,137.0,1.0,26.0,742.0,930.1,666.86
2017,2,12,13,15,490.0,243.0,0.9,26.0,596.0,742.25,540.83
2017,2,12,13,30,143.0,349.0,0.8,26.0,450.0,501.84,370.03
2017,2,12,13,45,253.5,324.5,0.7,26.5,498.5,610.46,448.93
2017,2,12,14,0,364.0,300.0,0.6,27.0,547.0,701.02,509.81
2017,2,12,14,15,579.0,215.5,0.8,26.5,592.5,850.21,616.19
2017,2,12,14,30,794.0,131.0,1.0,26.0,638.0,978.28,701.72
2017,2,12,14,45,775.0,130.5,1.2,26.0,604.5,970.11,699.63
2017,2,12,15,0,756.0,130.0,1.4,26.0,571.0,950.89,692.09
2017,2,12,15,15,736.0,126.0,1.6,25.5,531.5,923.13,680.04
2017,2,12,15,30,716.0,122.0,1.8,25.0,492.0,892.34,665.45
2017,2,12,15,45,683.5,118.5,2.0,25.0,446.5,847.26,639.24
2017,2,12,16,0,651.0,115.0,2.2,25.0,401.0,800.08,610.69
2017,2,12,16,15,612.5,108.0,2.15,24.5,352.0,741.54,572.42
2017,2,12,16,30,574.0,101.0,2.1,24.0,303.0,682.03,532.31
2017,2,12,16,45,514.0,93.0,2.1,23.5,252.0,596.88,471.97
2017,2,12,17,0,454.0,85.0,2.1,23.0,201.0,521.76,416.52
2017,2,12,17,15,374.5,71.5,2.35,22.0,152.0,426.65,343.5
2017,2,12,17,30,295.0,58.0,2.6,21.0,103.0,337.3,270.15
2017,2,12,17,45,182.0,38.5,2.9,20.5,63.0,222.04,169.13
2017,2,12,18,0,69.0,19.0,3.2,20.0,23.0,83.72,0.0
2017,2,12,18,15,34.5,9.5,3.4,19.5,11.5,29.37,0.0
2017,2,12,18,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,2,12,18,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,2,12,19,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,2,12,19,15,0.0,0.0,4.05,18.5,0.0,0.0,0.0
2017,2,12,19,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,2,12,19,45,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,2,12,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,2,12,20,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2017,2,12,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,12,20,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,12,21,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,12,21,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,2,12,21,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,12,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,12,22,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,12,22,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2017,2,12,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,12,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,12,23,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,12,23,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,2,12,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,12,23,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,2,13,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,13,0,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2017,2,13,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,13,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,2,13,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,2,13,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,2,13,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,2,13,1,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,2,13,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,2,13,2,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,2,13,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,2,13,2,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,2,13,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,2,13,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,2,13,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,13,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,13,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,13,4,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,13,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,13,4,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,2,13,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,13,5,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2017,2,13,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,2,13,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,2,13,6,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,2,13,6,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,2,13,6,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,2,13,6,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,2,13,7,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,13,7,15,28.5,9.5,2.45,15.0,11.0,8.11,0.0
2017,2,13,7,30,57.0,19.0,2.5,15.0,22.0,15.03,0.0
2017,2,13,7,45,168.5,39.0,2.55,15.5,62.5,29.87,19.28
2017,2,13,8,0,280.0,59.0,2.6,16.0,103.0,44.74,33.36
2017,2,13,8,15,358.0,73.5,2.55,16.5,151.5,55.12,42.97
2017,2,13,8,30,436.0,88.0,2.5,17.0,200.0,65.28,52.09
2017,2,13,8,45,218.0,83.5,2.5,17.5,139.5,67.3,48.47
2017,2,13,9,0,0.0,79.0,2.5,18.0,79.0,65.0,49.25
2017,2,13,9,15,0.0,86.0,2.55,18.5,86.0,70.93,53.98
2017,2,13,9,30,0.0,93.0,2.6,19.0,93.0,76.84,58.61
2017,2,13,9,45,0.0,66.5,2.7,19.5,66.5,55.14,40.36
2017,2,13,10,0,0.0,40.0,2.8,20.0,40.0,33.1,21.91
2017,2,13,10,15,0.0,43.0,2.9,20.5,43.0,35.62,23.87
2017,2,13,10,30,0.0,46.0,3.0,21.0,46.0,38.13,25.82
2017,2,13,10,45,1.5,116.0,3.15,21.5,117.0,97.4,73.9
2017,2,13,11,0,3.0,186.0,3.3,22.0,188.0,157.71,121.76
2017,2,13,11,15,4.5,192.5,3.45,22.5,195.5,164.94,127.01
2017,2,13,11,30,6.0,199.0,3.6,23.0,203.0,172.37,132.51
2017,2,13,11,45,3.0,130.0,3.75,23.5,132.0,111.18,83.78
2017,2,13,12,0,0.0,61.0,3.9,24.0,61.0,50.74,35.3
2017,2,13,12,15,0.0,82.0,4.0,24.0,82.0,68.31,49.39
2017,2,13,12,30,0.0,103.0,4.1,24.0,103.0,86.08,63.54
2017,2,13,12,45,4.5,163.0,4.2,24.0,166.5,142.59,108.46
2017,2,13,13,0,9.0,223.0,4.3,24.0,230.0,201.83,154.95
2017,2,13,13,15,57.0,284.0,4.3,24.0,325.5,324.27,251.0
2017,2,13,13,30,105.0,345.0,4.3,24.0,421.0,440.97,340.23
2017,2,13,13,45,80.0,325.0,4.35,24.0,382.0,400.43,309.12
2017,2,13,14,0,55.0,305.0,4.4,24.0,343.0,358.39,277.07
2017,2,13,14,15,27.5,196.5,4.35,23.5,215.5,215.16,166.96
2017,2,13,14,30,0.0,88.0,4.3,23.0,88.0,73.23,53.76
2017,2,13,14,45,147.0,174.5,4.3,23.0,261.0,334.44,266.68
2017,2,13,15,0,294.0,261.0,4.3,23.0,434.0,609.8,477.72
2017,2,13,15,15,147.0,200.0,4.15,22.5,286.5,368.84,292.93
2017,2,13,15,30,0.0,139.0,4.0,22.0,139.0,122.01,93.92
2017,2,13,15,45,0.0,127.5,3.85,22.0,127.5,111.86,86.22
2017,2,13,16,0,0.0,116.0,3.7,22.0,116.0,101.74,78.25
2017,2,13,16,15,0.0,102.0,3.55,21.5,102.0,89.07,68.24
2017,2,13,16,30,0.0,88.0,3.4,21.0,88.0,76.38,58.06
2017,2,13,16,45,224.0,86.0,3.25,21.0,144.0,313.28,258.96
2017,2,13,17,0,448.0,84.0,3.1,21.0,200.0,515.23,419.4
2017,2,13,17,15,371.0,71.0,3.25,20.5,152.0,422.87,344.49
2017,2,13,17,30,294.0,58.0,3.4,20.0,104.0,336.1,271.49
2017,2,13,17,45,147.0,41.0,3.55,20.0,64.0,185.5,142.26
2017,2,13,18,0,0.0,24.0,3.7,20.0,24.0,27.86,0.0
2017,2,13,18,15,0.0,12.0,3.8,19.5,12.0,10.24,0.0
2017,2,13,18,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,2,13,18,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2017,2,13,19,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,2,13,19,15,0.0,0.0,4.15,18.5,0.0,0.0,0.0
2017,2,13,19,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,2,13,19,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2017,2,13,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,2,13,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2017,2,13,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,2,13,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2017,2,13,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,13,21,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,13,21,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,13,21,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,2,13,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,2,13,22,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2017,2,13,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,13,22,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,13,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,13,23,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,2,13,23,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,13,23,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,2,14,0,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,2,14,0,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,2,14,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,14,0,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,2,14,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,14,1,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,14,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,14,1,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,2,14,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,14,2,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,2,14,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,14,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,2,14,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,14,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,2,14,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,2,14,3,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2017,2,14,4,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,2,14,4,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2017,2,14,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,2,14,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,2,14,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,2,14,5,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,2,14,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,14,5,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,2,14,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,2,14,6,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,2,14,6,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,2,14,6,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,2,14,7,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,2,14,7,15,0.0,0.5,2.05,14.5,0.5,0.43,0.0
2017,2,14,7,30,0.0,1.0,2.8,14.0,1.0,0.82,0.0
2017,2,14,7,45,0.0,2.5,3.6,13.5,2.5,2.05,0.0
2017,2,14,8,0,0.0,4.0,4.4,13.0,4.0,3.28,0.0
2017,2,14,8,15,0.0,6.0,5.4,12.0,6.0,4.92,0.0
2017,2,14,8,30,0.0,8.0,6.4,11.0,8.0,6.57,0.31
2017,2,14,8,45,0.0,9.5,7.4,10.5,9.5,7.81,1.15
2017,2,14,9,0,0.0,11.0,8.4,10.0,11.0,9.05,2.24
2017,2,14,9,15,0.0,63.0,8.4,9.5,63.0,52.2,39.75
2017,2,14,9,30,0.0,115.0,8.4,9.0,115.0,94.3,76.04
2017,2,14,9,45,2.5,144.0,8.4,9.0,145.5,118.67,96.59
2017,2,14,10,0,5.0,173.0,8.4,9.0,176.0,143.8,117.65
2017,2,14,10,15,10.5,194.0,8.0,9.5,200.5,164.43,134.49
2017,2,14,10,30,16.0,215.0,7.6,10.0,225.0,186.04,152.06
2017,2,14,10,45,19.0,231.0,7.25,10.5,243.0,203.09,165.71
2017,2,14,11,0,22.0,247.0,6.9,11.0,261.0,220.67,179.71
2017,2,14,11,15,65.0,289.0,6.65,12.0,333.0,294.88,240.13
2017,2,14,11,30,108.0,331.0,6.4,13.0,405.0,369.17,299.46
2017,2,14,11,45,115.0,341.0,6.2,14.0,422.0,392.42,316.72
2017,2,14,12,0,122.0,351.0,6.0,15.0,439.0,428.79,344.03
2017,2,14,12,15,142.5,357.5,5.9,15.5,461.0,462.02,369.72
2017,2,14,12,30,163.0,364.0,5.8,16.0,483.0,496.58,396.23
2017,2,14,12,45,111.5,349.5,5.7,16.5,431.0,430.57,343.07
2017,2,14,13,0,60.0,335.0,5.6,17.0,379.0,375.61,298.18
2017,2,14,13,15,58.0,329.0,5.55,17.0,371.5,372.61,296.06
2017,2,14,13,30,56.0,323.0,5.5,17.0,364.0,369.25,293.58
2017,2,14,13,45,152.5,326.5,5.5,17.0,432.5,492.86,393.33
2017,2,14,14,0,249.0,330.0,5.5,17.0,501.0,599.68,478.21
2017,2,14,14,15,149.5,305.5,5.45,16.5,407.0,479.39,384.07
2017,2,14,14,30,50.0,281.0,5.4,16.0,313.0,334.59,268.5
2017,2,14,14,45,27.0,231.5,5.35,16.0,248.5,257.97,207.25
2017,2,14,15,0,4.0,182.0,5.3,16.0,184.0,166.19,132.31
2017,2,14,15,15,2.0,165.5,5.2,15.5,166.5,149.08,118.81
2017,2,14,15,30,0.0,149.0,5.1,15.0,149.0,131.96,105.09
2017,2,14,15,45,0.0,130.5,5.05,15.0,130.5,114.75,91.09
2017,2,14,16,0,0.0,112.0,5.0,15.0,112.0,97.51,76.93
2017,2,14,16,15,0.0,99.0,4.95,14.5,99.0,85.83,67.45
2017,2,14,16,30,0.0,86.0,4.9,14.0,86.0,74.14,57.83
2017,2,14,16,45,298.5,76.5,4.9,13.5,155.0,385.95,329.5
2017,2,14,17,0,597.0,67.0,4.9,13.0,224.0,623.92,523.25
2017,2,14,17,15,519.5,58.0,4.9,12.5,172.0,528.48,444.0
2017,2,14,17,30,442.0,49.0,4.9,12.0,120.0,437.04,365.48
2017,2,14,17,45,305.0,35.0,4.95,11.5,75.0,303.72,245.17
2017,2,14,18,0,168.0,21.0,5.0,11.0,30.0,166.06,36.09
2017,2,14,18,15,84.0,10.5,5.0,10.5,15.0,60.73,0.0
2017,2,14,18,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,2,14,18,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2017,2,14,19,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,2,14,19,15,0.0,0.0,5.1,9.5,0.0,0.0,0.0
2017,2,14,19,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,2,14,19,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,2,14,20,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,2,14,20,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2017,2,14,20,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,2,14,20,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,2,14,21,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,2,14,21,15,0.0,0.0,5.0,7.5,0.0,0.0,0.0
2017,2,14,21,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,2,14,21,45,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,2,14,22,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,2,14,22,15,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,2,14,22,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,2,14,22,45,0.0,0.0,5.05,7.0,0.0,0.0,0.0
2017,2,14,23,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,2,14,23,15,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,2,14,23,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,2,14,23,45,0.0,0.0,5.15,7.0,0.0,0.0,0.0
2017,2,15,0,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2017,2,15,0,15,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2017,2,15,0,30,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2017,2,15,0,45,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2017,2,15,1,0,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2017,2,15,1,15,0.0,0.0,5.2,6.5,0.0,0.0,0.0
2017,2,15,1,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2017,2,15,1,45,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2017,2,15,2,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,2,15,2,15,0.0,0.0,4.7,5.5,0.0,0.0,0.0
2017,2,15,2,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2017,2,15,2,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2017,2,15,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2017,2,15,3,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2017,2,15,3,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,2,15,3,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2017,2,15,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,2,15,4,15,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2017,2,15,4,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,2,15,4,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2017,2,15,5,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,2,15,5,15,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2017,2,15,5,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,2,15,5,45,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2017,2,15,6,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,2,15,6,15,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2017,2,15,6,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,2,15,6,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2017,2,15,7,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,2,15,7,15,144.5,10.0,3.65,4.5,18.0,8.54,0.0
2017,2,15,7,30,289.0,20.0,3.8,5.0,36.0,16.62,0.24
2017,2,15,7,45,426.0,30.0,3.95,6.0,84.5,24.68,15.91
2017,2,15,8,0,563.0,40.0,4.1,7.0,133.0,35.64,26.54
2017,2,15,8,15,636.0,47.0,4.25,8.0,187.5,41.31,32.0
2017,2,15,8,30,709.0,54.0,4.4,9.0,242.0,46.96,37.2
2017,2,15,8,45,755.0,58.5,4.55,10.0,297.5,63.53,39.76
2017,2,15,9,0,801.0,63.0,4.7,11.0,353.0,123.24,68.41
2017,2,15,9,15,831.5,66.5,4.65,11.5,405.0,185.41,115.0
2017,2,15,9,30,862.0,70.0,4.6,12.0,457.0,251.02,171.74
2017,2,15,9,45,882.0,73.0,4.6,12.5,504.5,318.81,233.28
2017,2,15,10,0,902.0,76.0,4.6,13.0,552.0,384.95,293.47
2017,2,15,10,15,917.5,78.0,4.55,13.5,593.5,449.49,351.18
2017,2,15,10,30,933.0,80.0,4.5,14.0,635.0,514.31,407.3
2017,2,15,10,45,943.5,82.0,4.45,14.5,669.5,576.51,459.45
2017,2,15,11,0,954.0,84.0,4.4,15.0,704.0,637.86,509.06
2017,2,15,11,15,961.5,85.0,4.35,15.0,730.5,695.2,554.99
2017,2,15,11,30,969.0,86.0,4.3,15.0,757.0,750.81,598.31
2017,2,15,11,45,973.5,87.0,4.3,15.5,774.5,802.26,635.34
2017,2,15,12,0,978.0,88.0,4.3,16.0,792.0,851.2,668.77
2017,2,15,12,15,980.0,88.0,4.3,16.0,801.0,894.34,698.99
2017,2,15,12,30,982.0,88.0,4.3,16.0,810.0,934.34,726.84
2017,2,15,12,45,983.0,87.5,4.3,16.5,810.0,969.58,749.89
2017,2,15,13,0,984.0,87.0,4.3,17.0,810.0,1001.26,770.36
2017,2,15,13,15,981.5,86.5,4.25,17.0,801.0,1025.97,787.17
2017,2,15,13,30,979.0,86.0,4.2,17.0,792.0,1046.69,801.36
2017,2,15,13,45,975.0,85.0,4.2,17.0,774.0,1061.32,811.87
2017,2,15,14,0,971.0,84.0,4.2,17.0,756.0,1071.79,819.77
2017,2,15,14,15,964.0,83.0,4.15,17.0,730.0,1075.1,822.65
2017,2,15,14,30,957.0,82.0,4.1,17.0,704.0,1074.23,822.94
2017,2,15,14,45,944.0,81.0,4.05,17.0,669.0,1063.2,816.51
2017,2,15,15,0,931.0,80.0,4.0,17.0,634.0,1048.19,807.6
2017,2,15,15,15,916.0,78.0,3.9,16.5,593.0,1026.1,795.09
2017,2,15,15,30,901.0,76.0,3.8,16.0,552.0,1000.42,780.16
2017,2,15,15,45,881.0,73.0,3.7,16.0,504.5,965.23,757.02
2017,2,15,16,0,861.0,70.0,3.6,16.0,457.0,937.59,739.15
2017,2,15,16,15,831.0,66.5,3.15,15.0,405.0,886.44,704.36
2017,2,15,16,30,801.0,63.0,2.7,14.0,353.0,833.43,667.35
2017,2,15,16,45,757.5,58.0,2.25,13.5,298.0,765.21,616.51
2017,2,15,17,0,714.0,53.0,1.8,13.0,243.0,696.89,563.65
2017,2,15,17,15,642.0,46.5,1.75,12.0,188.0,604.33,493.42
2017,2,15,17,30,570.0,40.0,1.7,11.0,133.0,514.84,420.9
2017,2,15,17,45,438.5,30.0,1.65,10.0,85.0,392.84,314.61
2017,2,15,18,0,307.0,20.0,1.6,9.0,37.0,260.05,88.52
2017,2,15,18,15,153.5,10.0,1.6,9.0,18.5,103.12,0.0
2017,2,15,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,15,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,2,15,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,15,19,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2017,2,15,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,15,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,15,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,15,20,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2017,2,15,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,15,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,15,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,15,21,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2017,2,15,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,15,21,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,15,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,15,22,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,2,15,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,15,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,15,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,15,23,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,2,15,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,15,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,16,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,16,0,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,2,16,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,16,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,16,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,16,1,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,2,16,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,2,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,2,16,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,2,16,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,16,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,16,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,16,5,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,2,16,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,6,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,2,16,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,2,16,6,45,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2017,2,16,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,16,7,15,160.0,10.0,0.85,5.5,20.0,8.54,0.0
2017,2,16,7,30,320.0,20.0,0.9,6.0,40.0,18.12,2.8
2017,2,16,7,45,452.0,30.0,1.0,7.0,89.0,26.91,17.96
2017,2,16,8,0,584.0,40.0,1.1,8.0,138.0,35.66,26.56
2017,2,16,8,15,654.5,46.5,0.85,9.0,193.0,40.92,31.62
2017,2,16,8,30,725.0,53.0,0.6,10.0,248.0,46.17,36.43
2017,2,16,8,45,769.0,57.5,0.35,11.0,303.0,62.83,38.97
2017,2,16,9,0,813.0,62.0,0.1,12.0,358.0,123.3,67.28
2017,2,16,9,15,841.5,65.0,0.4,12.5,410.5,185.57,112.88
2017,2,16,9,30,870.0,68.0,0.7,13.0,463.0,254.16,170.83
2017,2,16,9,45,889.5,71.0,1.0,14.0,510.0,319.26,228.37
2017,2,16,10,0,909.0,74.0,1.3,15.0,557.0,385.71,286.87
2017,2,16,10,15,923.0,76.0,1.35,15.0,598.0,450.09,342.98
2017,2,16,10,30,937.0,78.0,1.4,15.0,639.0,514.56,397.45
2017,2,16,10,45,946.0,80.0,1.5,15.5,672.5,576.23,447.53
2017,2,16,11,0,955.0,82.0,1.6,16.0,706.0,636.87,495.1
2017,2,16,11,15,961.5,83.0,1.65,16.5,732.0,693.66,537.97
2017,2,16,11,30,968.0,84.0,1.7,17.0,758.0,748.6,578.16
2017,2,16,11,45,969.5,85.5,1.8,17.5,775.0,798.34,612.79
2017,2,16,12,0,971.0,87.0,1.9,18.0,792.0,845.33,644.02
2017,2,16,12,15,973.0,87.5,1.9,18.0,800.5,888.74,672.78
2017,2,16,12,30,975.0,88.0,1.9,18.0,809.0,929.03,699.25
2017,2,16,12,45,973.0,89.0,1.95,18.0,808.0,963.06,722.03
2017,2,16,13,0,971.0,90.0,2.0,18.0,807.0,993.41,742.46
2017,2,16,13,15,968.0,89.5,2.05,18.0,797.5,1017.38,758.79
2017,2,16,13,30,965.0,89.0,2.1,18.0,788.0,1037.39,772.72
2017,2,16,13,45,957.0,89.0,2.15,18.5,769.0,1049.08,779.93
2017,2,16,14,0,949.0,89.0,2.2,19.0,750.0,1056.59,784.67
2017,2,16,14,15,941.0,88.0,2.2,19.0,723.5,1058.77,787.03
2017,2,16,14,30,933.0,87.0,2.2,19.0,697.0,1056.85,786.96
2017,2,16,14,45,915.5,87.5,2.2,19.0,661.5,1043.16,779.42
2017,2,16,15,0,898.0,88.0,2.2,19.0,626.0,1025.66,769.64
2017,2,16,15,15,881.5,86.0,2.15,18.5,584.5,1002.43,757.01
2017,2,16,15,30,865.0,84.0,2.1,18.0,543.0,987.09,749.74
2017,2,16,15,45,839.0,82.0,2.05,18.0,495.5,947.63,724.67
2017,2,16,16,0,813.0,80.0,2.0,18.0,448.0,905.46,697.69
2017,2,16,16,15,780.5,75.5,1.75,17.0,396.0,851.68,662.53
2017,2,16,16,30,748.0,71.0,1.5,16.0,344.0,796.26,625.25
2017,2,16,16,45,696.5,66.5,1.25,15.5,289.5,729.41,577.25
2017,2,16,17,0,645.0,62.0,1.0,15.0,235.0,657.69,523.84
2017,2,16,17,15,570.5,54.0,1.05,14.0,181.5,564.23,455.19
2017,2,16,17,30,496.0,46.0,1.1,13.0,128.0,474.72,384.68
2017,2,16,17,45,365.0,33.5,1.15,12.5,82.0,344.82,274.42
2017,2,16,18,0,234.0,21.0,1.2,12.0,36.0,213.99,89.77
2017,2,16,18,15,117.0,10.5,1.2,11.5,18.0,81.03,0.0
2017,2,16,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,16,18,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,2,16,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,16,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,2,16,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,16,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,2,16,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,16,20,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,16,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,16,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,2,16,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,16,21,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2017,2,16,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,16,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,16,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,16,22,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,2,16,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,16,22,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,2,16,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,16,23,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,16,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,16,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,2,17,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,2,17,0,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,2,17,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,17,0,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,2,17,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,17,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,17,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,17,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,2,17,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,2,17,2,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,2,17,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,17,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,17,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,17,3,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2017,2,17,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,17,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,17,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,17,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,17,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,17,4,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,17,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,17,5,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2017,2,17,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,17,5,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,2,17,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,17,6,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2017,2,17,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,17,6,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2017,2,17,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,17,7,15,77.5,12.0,2.15,9.5,17.0,10.24,0.0
2017,2,17,7,30,155.0,24.0,2.3,10.0,34.0,18.65,4.52
2017,2,17,7,45,271.5,40.0,2.5,11.0,78.5,30.88,21.11
2017,2,17,8,0,388.0,56.0,2.7,12.0,123.0,45.38,34.71
2017,2,17,8,15,463.5,67.0,2.9,12.5,174.0,53.12,42.01
2017,2,17,8,30,539.0,78.0,3.1,13.0,225.0,60.71,48.9
2017,2,17,8,45,591.0,85.5,3.3,14.0,277.5,75.96,51.95
2017,2,17,9,0,643.0,93.0,3.5,15.0,330.0,128.83,78.19
2017,2,17,9,15,677.5,99.0,3.75,15.5,380.0,184.52,119.09
2017,2,17,9,30,712.0,105.0,4.0,16.0,430.0,244.38,169.27
2017,2,17,9,45,738.0,109.0,4.25,17.0,476.0,304.08,221.51
2017,2,17,10,0,764.0,113.0,4.5,18.0,522.0,366.27,275.85
2017,2,17,10,15,612.0,172.0,4.6,18.5,515.0,405.86,313.97
2017,2,17,10,30,460.0,231.0,4.7,19.0,508.0,422.51,330.82
2017,2,17,10,45,501.0,228.0,4.8,19.5,545.0,473.82,372.28
2017,2,17,11,0,542.0,225.0,4.9,20.0,582.0,528.35,415.47
2017,2,17,11,15,529.0,240.5,4.95,20.0,599.5,568.33,447.04
2017,2,17,11,30,516.0,256.0,5.0,20.0,617.0,606.02,476.22
2017,2,17,11,45,694.5,188.5,5.05,20.5,687.5,708.3,555.34
2017,2,17,12,0,873.0,121.0,5.1,21.0,758.0,811.49,632.47
2017,2,17,12,15,875.5,121.5,5.05,21.0,766.5,852.91,661.06
2017,2,17,12,30,878.0,122.0,5.0,21.0,775.0,891.53,687.8
2017,2,17,12,45,876.5,123.0,5.0,21.5,774.5,924.17,709.14
2017,2,17,13,0,875.0,124.0,5.0,22.0,774.0,953.45,728.06
2017,2,17,13,15,872.0,123.5,4.95,22.0,765.0,976.18,743.53
2017,2,17,13,30,869.0,123.0,4.9,22.0,756.0,995.22,756.56
2017,2,17,13,45,864.0,121.5,4.9,22.0,738.5,1007.42,765.44
2017,2,17,14,0,859.0,120.0,4.9,22.0,721.0,1015.73,771.87
2017,2,17,14,15,615.0,202.5,4.75,22.0,625.0,881.05,677.8
2017,2,17,14,30,371.0,285.0,4.6,22.0,529.0,705.61,547.12
2017,2,17,14,45,599.0,196.0,4.5,22.0,567.0,860.41,665.76
2017,2,17,15,0,827.0,107.0,4.4,22.0,605.0,989.97,756.2
2017,2,17,15,15,810.5,104.0,4.15,22.0,565.0,965.93,738.93
2017,2,17,15,30,794.0,101.0,3.9,22.0,525.0,938.52,720.52
2017,2,17,15,45,774.0,96.0,3.7,22.0,480.0,902.18,696.14
2017,2,17,16,0,754.0,91.0,3.5,22.0,435.0,869.5,674.24
2017,2,17,16,15,721.5,86.0,3.1,21.0,385.0,816.7,638.99
2017,2,17,16,30,689.0,81.0,2.7,20.0,335.0,762.58,601.94
2017,2,17,16,45,645.5,74.0,2.3,19.5,283.0,695.31,552.84
2017,2,17,17,0,602.0,67.0,1.9,19.0,231.0,628.38,502.24
2017,2,17,17,15,529.0,58.0,1.95,18.0,179.0,536.23,433.24
2017,2,17,17,30,456.0,49.0,2.0,17.0,127.0,447.93,362.84
2017,2,17,17,45,336.5,36.0,2.1,16.5,81.5,327.16,259.68
2017,2,17,18,0,217.0,23.0,2.2,16.0,36.0,205.95,99.54
2017,2,17,18,15,108.5,11.5,2.4,15.5,18.0,76.62,0.0
2017,2,17,18,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,17,18,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,17,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,17,19,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,2,17,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,2,17,19,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,2,17,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,2,17,20,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2017,2,17,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,2,17,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,2,17,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,2,17,21,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2017,2,17,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,17,21,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,17,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,17,22,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,2,17,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,17,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,17,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,17,23,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2017,2,17,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,17,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,2,18,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,18,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,2,18,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,18,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,2,18,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,18,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,2,18,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,18,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,18,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,18,2,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2017,2,18,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,18,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,18,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,18,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,2,18,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,18,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,18,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,18,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,18,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,18,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,18,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,18,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,18,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,18,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,18,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,18,6,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2017,2,18,6,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,18,6,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,2,18,7,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,18,7,15,130.5,11.5,3.05,13.5,20.5,9.82,0.0
2017,2,18,7,30,261.0,23.0,3.3,14.0,41.0,19.03,5.86
2017,2,18,7,45,389.5,34.0,3.55,15.0,88.0,27.78,18.17
2017,2,18,8,0,518.0,45.0,3.8,16.0,135.0,36.46,26.36
2017,2,18,8,15,589.5,52.0,3.8,16.5,188.5,41.47,31.08
2017,2,18,8,30,661.0,59.0,3.8,17.0,242.0,46.47,35.58
2017,2,18,8,45,711.0,63.0,3.85,18.0,296.5,65.52,40.94
2017,2,18,9,0,761.0,67.0,3.9,19.0,351.0,122.51,67.18
2017,2,18,9,15,791.0,71.0,3.9,19.5,402.0,182.69,110.83
2017,2,18,9,30,821.0,75.0,3.9,20.0,453.0,246.28,163.98
2017,2,18,9,45,844.5,77.0,3.95,21.0,500.0,309.42,219.02
2017,2,18,10,0,868.0,79.0,4.0,22.0,547.0,376.32,276.85
2017,2,18,10,15,882.5,81.0,4.05,22.5,587.5,438.63,330.59
2017,2,18,10,30,897.0,83.0,4.1,23.0,628.0,501.15,382.89
2017,2,18,10,45,908.0,84.5,4.2,23.5,661.5,561.3,431.8
2017,2,18,11,0,919.0,86.0,4.3,24.0,695.0,620.71,478.56
2017,2,18,11,15,926.0,87.5,4.35,24.5,720.5,676.58,521.15
2017,2,18,11,30,933.0,89.0,4.4,25.0,746.0,730.75,561.25
2017,2,18,11,45,935.0,90.5,4.45,25.5,763.0,779.36,595.36
2017,2,18,12,0,937.0,92.0,4.5,26.0,780.0,825.36,625.93
2017,2,18,12,15,939.0,92.5,4.5,26.0,788.5,867.53,654.65
2017,2,18,12,30,941.0,93.0,4.5,26.0,797.0,906.7,681.15
2017,2,18,12,45,938.5,94.0,4.5,26.5,796.0,939.25,701.67
2017,2,18,13,0,936.0,95.0,4.5,27.0,795.0,968.22,719.73
2017,2,18,13,15,933.5,94.5,4.35,27.0,786.0,991.86,734.84
2017,2,18,13,30,931.0,94.0,4.2,27.0,777.0,1011.69,747.44
2017,2,18,13,45,923.5,94.5,4.1,27.0,758.5,1023.89,755.37
2017,2,18,14,0,916.0,95.0,4.0,27.0,740.0,1032.08,760.84
2017,2,18,14,15,908.0,93.5,3.8,27.0,714.0,1033.43,761.28
2017,2,18,14,30,900.0,92.0,3.6,27.0,688.0,1030.78,759.26
2017,2,18,14,45,500.5,186.5,3.4,27.0,515.5,749.84,567.84
2017,2,18,15,0,101.0,281.0,3.2,27.0,343.0,393.96,301.51
2017,2,18,15,15,472.5,183.0,2.75,26.5,441.0,718.74,550.5
2017,2,18,15,30,844.0,85.0,2.3,26.0,539.0,968.48,719.52
2017,2,18,15,45,622.0,128.0,1.9,25.5,447.0,800.66,603.58
2017,2,18,16,0,400.0,171.0,1.5,25.0,355.0,620.92,476.68
2017,2,18,16,15,567.5,121.0,1.4,24.0,349.5,715.96,550.52
2017,2,18,16,30,735.0,71.0,1.3,23.0,344.0,785.01,600.25
2017,2,18,16,45,691.0,65.5,1.25,22.5,291.0,717.42,553.86
2017,2,18,17,0,647.0,60.0,1.2,22.0,238.0,656.58,511.7
2017,2,18,17,15,576.0,52.5,1.3,21.0,185.0,566.44,447.32
2017,2,18,17,30,505.0,45.0,1.4,20.0,132.0,480.12,381.13
2017,2,18,17,45,386.5,33.5,1.5,19.5,85.5,359.74,281.64
2017,2,18,18,0,268.0,22.0,1.6,19.0,39.0,240.4,128.37
2017,2,18,18,15,134.0,11.0,1.8,18.5,19.5,91.85,0.0
2017,2,18,18,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,2,18,18,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,2,18,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,2,18,19,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,2,18,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,2,18,19,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,2,18,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,2,18,20,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2017,2,18,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,18,20,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,18,21,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,18,21,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2017,2,18,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,18,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,18,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,18,22,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2017,2,18,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,18,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,2,18,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,2,18,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,2,18,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,18,23,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2017,2,19,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,19,0,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,2,19,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,2,19,0,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,2,19,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,2,19,1,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,2,19,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,19,1,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,2,19,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,19,2,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,2,19,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,19,2,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,2,19,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,2,19,3,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,2,19,3,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,2,19,3,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,2,19,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,19,4,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,2,19,4,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,19,4,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2017,2,19,5,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,19,5,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,19,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,2,19,5,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,19,6,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,2,19,6,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,19,6,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,19,6,45,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2017,2,19,7,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,19,7,15,0.0,5.0,3.5,18.0,5.0,4.27,0.0
2017,2,19,7,30,0.0,10.0,3.6,18.0,10.0,8.22,0.0
2017,2,19,7,45,0.0,23.0,3.7,18.5,23.0,18.97,10.47
2017,2,19,8,0,0.0,36.0,3.8,19.0,36.0,29.75,20.23
2017,2,19,8,15,0.0,50.5,3.85,19.0,50.5,41.77,31.02
2017,2,19,8,30,0.0,65.0,3.9,19.0,65.0,53.34,41.3
2017,2,19,8,45,0.0,80.0,4.0,19.5,80.0,65.25,49.21
2017,2,19,9,0,0.0,95.0,4.1,20.0,95.0,77.43,59.12
2017,2,19,9,15,0.0,98.0,4.3,20.0,98.0,80.47,61.46
2017,2,19,9,30,0.0,101.0,4.5,20.0,101.0,83.3,63.61
2017,2,19,9,45,0.0,132.5,4.75,20.5,133.0,108.85,84.2
2017,2,19,10,0,0.0,164.0,5.0,21.0,165.0,134.77,104.8
2017,2,19,10,15,10.5,198.0,5.1,21.5,205.0,167.48,130.45
2017,2,19,10,30,21.0,232.0,5.2,22.0,245.0,202.06,157.42
2017,2,19,10,45,141.5,272.5,5.35,22.5,366.5,311.88,243.58
2017,2,19,11,0,262.0,313.0,5.5,23.0,488.0,435.94,339.51
2017,2,19,11,15,187.0,328.5,5.55,23.0,455.5,414.2,322.4
2017,2,19,11,30,112.0,344.0,5.6,23.0,423.0,382.34,297.11
2017,2,19,11,45,57.5,258.5,5.65,23.5,299.0,271.82,210.94
2017,2,19,12,0,3.0,173.0,5.7,24.0,175.0,148.59,113.03
2017,2,19,12,15,3.5,174.5,5.65,24.0,177.0,150.78,114.82
2017,2,19,12,30,4.0,176.0,5.6,24.0,179.0,153.01,116.55
2017,2,19,12,45,24.5,250.0,5.6,24.0,268.5,251.79,194.4
2017,2,19,13,0,45.0,324.0,5.6,24.0,358.0,348.38,269.06
2017,2,19,13,15,43.5,321.0,5.5,24.0,354.0,348.38,268.89
2017,2,19,13,30,42.0,318.0,5.4,24.0,350.0,348.18,268.81
2017,2,19,13,45,27.5,279.5,5.35,24.0,300.5,296.67,229.16
2017,2,19,14,0,13.0,241.0,5.3,24.0,251.0,226.89,174.95
2017,2,19,14,15,47.5,275.5,5.15,24.0,308.0,319.33,248.18
2017,2,19,14,30,82.0,310.0,5.0,24.0,365.0,398.26,309.72
2017,2,19,14,45,119.0,299.5,4.9,24.0,374.5,450.54,350.87
2017,2,19,15,0,156.0,289.0,4.8,24.0,384.0,480.52,375.27
2017,2,19,15,15,78.0,156.0,4.7,23.5,203.5,246.38,194.92
2017,2,19,15,30,0.0,23.0,4.6,23.0,23.0,19.02,9.96
2017,2,19,15,45,76.5,114.0,4.5,23.0,149.5,198.16,158.89
2017,2,19,16,0,153.0,205.0,4.4,23.0,276.0,387.38,310.09
2017,2,19,16,15,142.5,183.0,4.15,22.5,243.5,351.62,282.61
2017,2,19,16,30,132.0,161.0,3.9,22.0,211.0,315.68,255.22
2017,2,19,16,45,307.0,123.5,3.7,22.0,215.5,436.91,356.14
2017,2,19,17,0,482.0,86.0,3.5,22.0,220.0,545.18,441.53
2017,2,19,17,15,407.5,74.0,3.4,21.5,170.0,454.32,369.36
2017,2,19,17,30,333.0,62.0,3.3,21.0,120.0,368.68,298.22
2017,2,19,17,45,221.0,44.5,3.25,21.0,77.0,254.49,200.29
2017,2,19,18,0,109.0,27.0,3.2,21.0,34.0,128.27,71.89
2017,2,19,18,15,54.5,13.5,3.3,20.5,17.0,45.04,0.0
2017,2,19,18,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,2,19,18,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,2,19,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,2,19,19,15,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,2,19,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,2,19,19,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,2,19,20,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,2,19,20,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,2,19,20,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,2,19,20,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,2,19,21,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,2,19,21,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,2,19,21,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,2,19,21,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,2,19,22,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,2,19,22,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2017,2,19,22,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,2,19,22,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,2,19,23,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,23,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,2,19,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,2,19,23,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,2,20,0,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,20,0,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,20,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,20,0,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,2,20,1,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,2,20,1,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,2,20,1,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,20,1,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,20,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,20,2,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,2,20,2,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,20,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,2,20,3,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,2,20,3,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2017,2,20,3,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,2,20,3,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,2,20,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,2,20,4,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2017,2,20,4,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,2,20,4,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,2,20,5,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,20,5,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2017,2,20,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,2,20,5,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,2,20,6,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,20,6,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2017,2,20,6,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,20,6,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,2,20,7,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,2,20,7,15,0.0,7.0,3.4,14.5,7.0,5.97,0.0
2017,2,20,7,30,0.0,14.0,3.5,14.0,14.0,11.53,2.45
2017,2,20,7,45,0.0,30.0,3.65,14.0,30.0,24.79,15.82
2017,2,20,8,0,0.0,46.0,3.8,14.0,46.0,37.68,27.74
2017,2,20,8,15,0.0,64.5,3.6,14.0,64.5,52.16,40.96
2017,2,20,8,30,0.0,83.0,3.4,14.0,83.0,66.48,53.86
2017,2,20,8,45,0.0,82.5,3.25,14.0,82.5,67.16,51.94
2017,2,20,9,0,0.0,82.0,3.1,14.0,82.0,67.54,52.15
2017,2,20,9,15,4.0,123.0,2.9,14.0,125.0,100.32,79.47
2017,2,20,9,30,8.0,164.0,2.7,14.0,168.0,133.97,107.1
2017,2,20,9,45,4.0,143.5,2.5,14.5,145.5,118.71,94.06
2017,2,20,10,0,0.0,123.0,2.3,15.0,123.0,101.72,79.68
2017,2,20,10,15,0.0,126.5,2.15,15.5,126.5,104.9,81.94
2017,2,20,10,30,0.0,130.0,2.0,16.0,130.0,108.05,84.15
2017,2,20,10,45,1.5,157.5,1.9,17.0,159.0,132.02,103.1
2017,2,20,11,0,3.0,185.0,1.8,18.0,188.0,156.55,122.14
2017,2,20,11,15,36.5,257.5,1.55,18.5,284.5,247.36,193.63
2017,2,20,11,30,70.0,330.0,1.3,19.0,381.0,340.49,264.18
2017,2,20,11,45,35.0,222.5,1.1,19.5,248.0,222.23,172.13
2017,2,20,12,0,0.0,115.0,0.9,20.0,115.0,96.26,72.26
2017,2,20,12,15,8.5,192.5,1.25,20.0,199.0,170.64,131.81
2017,2,20,12,30,17.0,270.0,1.6,20.0,283.0,248.68,192.66
2017,2,20,12,45,25.0,291.5,1.95,20.5,310.5,277.54,214.73
2017,2,20,13,0,33.0,313.0,2.3,21.0,338.0,325.7,251.52
2017,2,20,13,15,172.0,331.0,2.4,21.0,459.0,498.26,385.07
2017,2,20,13,30,311.0,349.0,2.5,21.0,580.0,679.99,519.12
2017,2,20,13,45,220.5,349.0,2.6,21.0,510.5,582.17,446.66
2017,2,20,14,0,130.0,349.0,2.7,21.0,441.0,500.46,385.57
2017,2,20,14,15,71.5,289.5,2.7,21.0,339.5,358.73,279.15
2017,2,20,14,30,13.0,230.0,2.7,21.0,238.0,219.06,170.23
2017,2,20,14,45,393.5,177.5,2.7,21.0,419.0,630.94,495.88
2017,2,20,15,0,774.0,125.0,2.7,21.0,600.0,966.05,732.58
2017,2,20,15,15,833.5,101.0,2.6,21.0,582.5,986.55,743.9
2017,2,20,15,30,893.0,77.0,2.5,21.0,565.0,996.04,751.0
2017,2,20,15,45,870.0,75.0,2.4,21.0,516.5,959.1,727.08
2017,2,20,16,0,847.0,73.0,2.3,21.0,468.0,929.96,708.79
2017,2,20,16,15,817.0,69.5,2.0,20.0,416.0,878.83,675.65
2017,2,20,16,30,787.0,66.0,1.7,19.0,364.0,825.88,640.49
2017,2,20,16,45,739.0,62.0,1.4,18.5,308.5,755.12,590.27
2017,2,20,17,0,691.0,58.0,1.1,18.0,253.0,684.5,538.41
2017,2,20,17,15,621.5,51.0,1.15,17.0,198.0,600.34,478.31
2017,2,20,17,30,552.0,44.0,1.2,16.0,143.0,513.97,412.0
2017,2,20,17,45,424.0,34.0,1.3,15.5,94.0,386.53,307.56
2017,2,20,18,0,296.0,24.0,1.4,15.0,45.0,263.92,164.88
2017,2,20,18,15,148.0,12.0,1.5,14.5,22.5,101.23,0.0
2017,2,20,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,20,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,2,20,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,20,19,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,2,20,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,20,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,2,20,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,2,20,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,2,20,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,2,20,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,2,20,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,2,20,21,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,2,20,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,20,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,2,20,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,20,22,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2017,2,20,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,20,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,2,20,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,20,23,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2017,2,20,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,20,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,2,21,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,21,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,21,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,21,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,21,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,21,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,2,21,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,21,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,21,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,21,2,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2017,2,21,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,2,21,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,2,21,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,2,21,3,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,2,21,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,2,21,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,2,21,4,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,2,21,4,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,2,21,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,2,21,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,2,21,5,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,2,21,5,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2017,2,21,5,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,2,21,5,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,2,21,6,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,2,21,6,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,2,21,6,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,2,21,6,45,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2017,2,21,7,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,21,7,15,214.5,11.5,4.5,10.5,28.0,9.82,0.0
2017,2,21,7,30,429.0,23.0,4.6,11.0,56.0,20.89,9.9
2017,2,21,7,45,546.5,30.5,4.75,12.0,109.0,27.4,18.3
2017,2,21,8,0,664.0,38.0,4.9,13.0,162.0,33.99,24.61
2017,2,21,8,15,727.0,43.0,4.9,14.0,219.0,38.15,28.49
2017,2,21,8,30,790.0,48.0,4.9,15.0,276.0,42.34,32.21
2017,2,21,8,45,830.5,51.5,4.9,16.0,333.0,63.9,38.46
2017,2,21,9,0,871.0,55.0,4.9,17.0,390.0,127.13,67.23
2017,2,21,9,15,896.5,57.5,4.95,17.5,443.0,191.98,114.76
2017,2,21,9,30,922.0,60.0,5.0,18.0,496.0,259.4,172.21
2017,2,21,9,45,940.0,62.0,5.05,19.0,544.0,326.58,232.05
2017,2,21,10,0,958.0,64.0,5.1,20.0,592.0,394.84,292.56
2017,2,21,10,15,970.0,65.5,5.2,20.5,633.5,461.0,350.8
2017,2,21,10,30,982.0,67.0,5.3,21.0,675.0,526.93,407.12
2017,2,21,10,45,990.5,68.5,5.4,21.5,709.5,590.5,459.83
2017,2,21,11,0,999.0,70.0,5.5,22.0,744.0,652.86,509.9
2017,2,21,11,15,1004.5,70.5,5.45,22.0,770.0,710.85,555.78
2017,2,21,11,30,1010.0,71.0,5.4,22.0,796.0,766.76,598.84
2017,2,21,11,45,1010.5,73.5,5.35,22.5,813.5,818.74,634.74
2017,2,21,12,0,1011.0,76.0,5.3,23.0,831.0,867.77,667.47
2017,2,21,12,15,1012.5,76.5,5.2,23.0,839.5,912.34,697.69
2017,2,21,12,30,1014.0,77.0,5.1,23.0,848.0,953.61,725.32
2017,2,21,12,45,1013.0,77.0,5.1,23.5,847.0,988.62,747.69
2017,2,21,13,0,1012.0,77.0,5.1,24.0,846.0,1019.82,767.38
2017,2,21,13,15,1009.5,76.5,5.0,24.0,836.5,1045.09,783.76
2017,2,21,13,30,1007.0,76.0,4.9,24.0,827.0,1066.24,797.4
2017,2,21,13,45,1002.0,76.0,4.85,24.0,808.5,1081.34,807.54
2017,2,21,14,0,997.0,76.0,4.8,24.0,790.0,1092.14,815.0
2017,2,21,14,15,990.5,75.0,4.65,24.0,763.0,1095.92,816.97
2017,2,21,14,30,984.0,74.0,4.5,24.0,736.0,1095.38,816.45
2017,2,21,14,45,973.5,73.0,4.4,24.0,701.5,1086.53,811.36
2017,2,21,15,0,963.0,72.0,4.3,24.0,667.0,1073.53,803.74
2017,2,21,15,15,950.0,70.5,3.9,23.5,625.0,1053.39,790.98
2017,2,21,15,30,937.0,69.0,3.5,23.0,583.0,1029.47,775.63
2017,2,21,15,45,917.5,67.0,3.15,23.0,535.0,995.0,751.94
2017,2,21,16,0,898.0,65.0,2.8,23.0,487.0,957.48,726.08
2017,2,21,16,15,871.5,62.0,2.5,22.0,434.0,909.35,695.77
2017,2,21,16,30,845.0,59.0,2.2,21.0,381.0,859.26,663.31
2017,2,21,16,45,805.0,55.0,1.9,20.0,325.0,803.33,625.53
2017,2,21,17,0,765.0,51.0,1.6,19.0,269.0,737.43,578.84
2017,2,21,17,15,701.0,45.5,1.55,18.0,212.5,650.43,516.23
