Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,21,17,30,637.0,40.0,1.5,17.0,156.0,565.96,451.21
2017,2,21,17,45,520.5,31.0,1.5,16.5,104.5,443.38,350.81
2017,2,21,18,0,404.0,22.0,1.5,16.0,53.0,326.25,212.98
2017,2,21,18,15,202.0,11.0,1.5,15.5,26.5,133.49,0.0
2017,2,21,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,21,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,21,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,21,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,2,21,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,2,21,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,2,21,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,2,21,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,2,21,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,21,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,21,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,21,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,21,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,21,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,21,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,21,22,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,2,21,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,22,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,22,0,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,2,22,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,2,22,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,22,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,22,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,22,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,22,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,22,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,22,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,22,4,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,2,22,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,22,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,22,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,22,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,22,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,22,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,22,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,22,6,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,2,22,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,22,6,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,2,22,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,22,7,15,215.5,11.5,1.2,12.0,29.5,9.82,0.0
2017,2,22,7,30,431.0,23.0,1.4,13.0,59.0,20.82,10.34
2017,2,22,7,45,541.5,31.0,1.6,14.0,111.0,27.78,18.56
2017,2,22,8,0,652.0,39.0,1.8,15.0,163.0,34.76,25.14
2017,2,22,8,15,713.0,44.5,1.6,15.5,219.5,39.28,29.37
2017,2,22,8,30,774.0,50.0,1.4,16.0,276.0,43.8,33.41
2017,2,22,8,45,811.5,53.5,1.25,17.0,331.5,65.01,39.44
2017,2,22,9,0,849.0,57.0,1.1,18.0,387.0,126.85,67.3
2017,2,22,9,15,875.0,60.0,1.15,19.0,439.5,190.87,113.2
2017,2,22,9,30,901.0,63.0,1.2,20.0,492.0,257.56,168.23
2017,2,22,9,45,918.5,65.0,1.3,21.0,539.5,323.39,225.02
2017,2,22,10,0,936.0,67.0,1.4,22.0,587.0,390.26,282.17
2017,2,22,10,15,948.5,69.0,1.55,22.5,628.5,455.86,337.65
2017,2,22,10,30,961.0,71.0,1.7,23.0,670.0,521.32,391.24
2017,2,22,10,45,969.0,72.5,1.9,23.5,704.0,583.54,440.9
2017,2,22,11,0,977.0,74.0,2.1,24.0,738.0,644.54,488.05
2017,2,22,11,15,983.0,75.0,2.2,24.0,764.0,702.29,531.94
2017,2,22,11,30,989.0,76.0,2.3,24.0,790.0,758.07,573.32
2017,2,22,11,45,985.5,81.0,2.45,24.5,806.0,808.78,607.73
2017,2,22,12,0,982.0,86.0,2.6,25.0,822.0,856.29,638.98
2017,2,22,12,15,983.5,86.0,2.65,25.0,830.5,899.35,667.55
2017,2,22,12,30,985.0,86.0,2.7,25.0,839.0,939.17,693.86
2017,2,22,12,45,983.0,87.0,2.8,25.5,838.0,973.57,715.58
2017,2,22,13,0,981.0,88.0,2.9,26.0,837.0,1004.23,734.84
2017,2,22,13,15,978.0,87.5,2.9,26.0,827.5,1028.44,750.55
2017,2,22,13,30,975.0,87.0,2.9,26.0,818.0,1048.62,763.79
2017,2,22,13,45,969.0,87.0,2.9,26.5,799.0,1062.33,771.52
2017,2,22,14,0,963.0,87.0,2.9,27.0,780.0,1071.86,776.76
2017,2,22,14,15,955.5,85.5,2.85,27.0,753.0,1073.9,778.47
2017,2,22,14,30,948.0,84.0,2.8,27.0,726.0,1071.73,777.75
2017,2,22,14,45,933.5,84.5,2.8,27.0,690.5,1060.79,772.15
2017,2,22,15,0,919.0,85.0,2.8,27.0,655.0,1045.93,764.25
2017,2,22,15,15,904.5,82.5,2.6,26.5,613.5,1023.55,751.16
2017,2,22,15,30,890.0,80.0,2.4,26.0,572.0,997.57,735.77
2017,2,22,15,45,869.5,77.5,2.25,26.0,524.5,962.39,713.38
2017,2,22,16,0,849.0,75.0,2.1,26.0,477.0,934.92,696.08
2017,2,22,16,15,820.5,71.5,1.9,25.0,424.5,885.01,665.56
2017,2,22,16,30,792.0,68.0,1.7,24.0,372.0,833.17,633.06
2017,2,22,16,45,751.0,63.0,1.55,23.0,317.0,766.92,589.85
2017,2,22,17,0,710.0,58.0,1.4,22.0,262.0,700.39,544.54
2017,2,22,17,15,643.5,51.5,1.45,21.0,206.5,611.81,482.03
2017,2,22,17,30,577.0,45.0,1.5,20.0,151.0,533.72,422.88
2017,2,22,17,45,462.5,34.5,1.55,19.5,101.0,413.91,325.8
2017,2,22,18,0,348.0,24.0,1.6,19.0,51.0,301.12,201.52
2017,2,22,18,15,174.0,12.0,1.6,18.5,25.5,117.06,0.0
2017,2,22,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,2,22,18,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,2,22,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,2,22,19,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,2,22,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,22,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,2,22,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,2,22,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2017,2,22,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,2,22,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,2,22,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,2,22,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,2,22,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,2,22,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,2,22,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,2,22,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,2,22,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,22,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,22,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,22,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,2,22,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,22,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,23,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,23,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,23,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,23,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,23,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,23,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2017,2,23,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,23,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,2,23,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,23,2,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2017,2,23,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,23,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,23,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,23,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,2,23,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,23,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,23,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,23,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,23,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,23,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,23,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,23,5,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,2,23,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,23,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,23,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,23,6,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,2,23,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,23,6,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2017,2,23,7,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,23,7,15,157.0,14.5,2.3,13.0,28.0,12.38,0.0
2017,2,23,7,30,314.0,29.0,2.5,14.0,56.0,24.07,13.25
2017,2,23,7,45,430.0,40.5,2.75,15.0,106.5,33.08,23.11
2017,2,23,8,0,546.0,52.0,3.0,16.0,157.0,41.98,31.39
2017,2,23,8,15,613.5,59.5,3.1,16.5,213.0,47.19,36.22
2017,2,23,8,30,681.0,67.0,3.2,17.0,269.0,52.37,40.8
2017,2,23,8,45,727.5,71.5,3.3,18.0,324.5,72.52,46.53
2017,2,23,9,0,774.0,76.0,3.4,19.0,380.0,131.03,73.5
2017,2,23,9,15,803.5,80.0,3.6,19.5,432.5,192.35,117.9
2017,2,23,9,30,833.0,84.0,3.8,20.0,485.0,257.06,171.88
2017,2,23,9,45,856.0,86.5,4.05,21.0,533.0,321.7,228.11
2017,2,23,10,0,879.0,89.0,4.3,22.0,581.0,388.26,285.74
2017,2,23,10,15,894.0,91.5,4.45,22.5,622.5,454.07,342.27
2017,2,23,10,30,909.0,94.0,4.6,23.0,664.0,518.38,396.11
2017,2,23,10,45,922.0,94.5,4.85,24.0,699.0,579.79,445.58
2017,2,23,11,0,935.0,95.0,5.1,25.0,734.0,640.59,492.98
2017,2,23,11,15,942.0,96.5,5.2,25.5,760.0,697.63,536.68
2017,2,23,11,30,949.0,98.0,5.3,26.0,786.0,752.92,577.9
2017,2,23,11,45,959.5,95.5,5.4,26.5,805.5,804.85,614.82
2017,2,23,12,0,970.0,93.0,5.5,27.0,825.0,854.69,648.49
2017,2,23,12,15,971.5,93.5,5.55,27.0,833.5,897.91,678.35
2017,2,23,12,30,973.0,94.0,5.6,27.0,842.0,937.96,705.94
2017,2,23,12,45,970.5,95.0,5.65,27.5,841.0,971.64,727.66
2017,2,23,13,0,968.0,96.0,5.7,28.0,840.0,1001.59,746.81
2017,2,23,13,15,965.0,96.0,5.7,28.0,830.0,1026.16,763.54
2017,2,23,13,30,962.0,96.0,5.7,28.0,820.0,1046.76,777.74
2017,2,23,13,45,953.5,96.5,5.7,28.0,800.5,1058.48,786.13
2017,2,23,14,0,945.0,97.0,5.7,28.0,781.0,1066.01,791.93
2017,2,23,14,15,937.0,96.0,5.55,28.0,754.0,1068.14,793.18
2017,2,23,14,30,929.0,95.0,5.4,28.0,727.0,1066.13,791.84
2017,2,23,14,45,915.0,94.0,5.3,28.0,691.5,1053.99,784.31
2017,2,23,15,0,901.0,93.0,5.2,28.0,656.0,1037.93,774.38
2017,2,23,15,15,885.5,90.5,4.95,27.5,614.0,1014.81,760.17
2017,2,23,15,30,870.0,88.0,4.7,27.0,572.0,999.65,751.45
2017,2,23,15,45,845.5,85.5,4.45,26.5,523.5,960.55,726.73
2017,2,23,16,0,821.0,83.0,4.2,26.0,475.0,918.65,700.33
2017,2,23,16,15,791.0,79.0,3.95,25.0,423.0,867.24,668.16
2017,2,23,16,30,761.0,75.0,3.7,24.0,371.0,814.01,633.85
2017,2,23,16,45,715.0,70.0,3.5,23.5,315.5,744.11,585.28
2017,2,23,17,0,669.0,65.0,3.3,23.0,260.0,681.28,540.15
2017,2,23,17,15,600.0,57.5,3.4,22.0,205.0,591.49,474.2
2017,2,23,17,30,531.0,50.0,3.5,21.0,150.0,505.14,406.7
2017,2,23,17,45,412.5,38.5,3.6,20.5,100.5,383.04,305.43
2017,2,23,18,0,294.0,27.0,3.7,20.0,51.0,269.73,186.6
2017,2,23,18,15,147.0,13.5,3.8,19.5,25.5,101.69,0.0
2017,2,23,18,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,2,23,18,45,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,2,23,19,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,2,23,19,15,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2017,2,23,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,2,23,19,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,2,23,20,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,2,23,20,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2017,2,23,20,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,23,20,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,2,23,21,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,23,21,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2017,2,23,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,23,21,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,2,23,22,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,23,22,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,23,22,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,23,22,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,23,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,23,23,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,23,23,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,2,24,0,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,24,0,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2017,2,24,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,24,0,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,2,24,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,2,24,1,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,2,24,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,2,24,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,24,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,2,24,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,2,24,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,24,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,2,24,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,24,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,24,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,24,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,24,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,24,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,24,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,24,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,24,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,24,5,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,2,24,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,24,5,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,2,24,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,2,24,6,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,2,24,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,2,24,6,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,2,24,7,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,2,24,7,15,118.0,17.0,2.6,14.5,27.5,14.51,0.0
2017,2,24,7,30,236.0,34.0,2.9,15.0,55.0,26.37,15.41
2017,2,24,7,45,380.5,45.0,3.2,15.5,107.5,36.69,26.23
2017,2,24,8,0,525.0,56.0,3.5,16.0,160.0,45.11,34.16
2017,2,24,8,15,595.5,64.0,3.65,16.5,216.0,50.57,39.21
2017,2,24,8,30,666.0,72.0,3.8,17.0,272.0,56.0,44.0
2017,2,24,8,45,725.5,74.0,3.95,18.0,330.0,69.61,44.01
2017,2,24,9,0,785.0,76.0,4.1,19.0,388.0,132.1,73.93
2017,2,24,9,15,814.5,80.0,4.25,19.5,441.0,194.19,118.98
2017,2,24,9,30,844.0,84.0,4.4,20.0,494.0,259.66,173.73
2017,2,24,9,45,872.5,84.0,4.6,20.5,543.5,324.46,230.59
2017,2,24,10,0,901.0,84.0,4.8,21.0,593.0,393.73,291.2
2017,2,24,10,15,916.0,86.0,4.85,21.5,635.0,458.64,347.46
2017,2,24,10,30,931.0,88.0,4.9,22.0,677.0,523.75,402.2
2017,2,24,10,45,948.0,87.0,5.0,22.5,713.5,587.06,453.99
2017,2,24,11,0,965.0,86.0,5.1,23.0,750.0,650.1,503.98
2017,2,24,11,15,973.0,87.0,5.1,23.0,777.0,708.76,549.93
2017,2,24,11,30,981.0,88.0,5.1,23.0,804.0,765.66,593.41
2017,2,24,11,45,985.5,89.0,5.15,23.0,823.0,818.0,631.46
2017,2,24,12,0,990.0,90.0,5.2,23.0,842.0,867.76,666.38
2017,2,24,12,15,993.5,90.5,5.2,23.0,851.5,913.39,697.89
2017,2,24,12,30,997.0,91.0,5.2,23.0,861.0,955.93,727.07
2017,2,24,12,45,999.5,90.0,5.25,23.5,862.0,992.67,751.02
2017,2,24,13,0,1002.0,89.0,5.3,24.0,863.0,1025.83,772.45
2017,2,24,13,15,1001.0,89.0,5.25,23.5,854.5,1053.03,792.19
2017,2,24,13,30,1000.0,89.0,5.2,23.0,846.0,1076.21,809.37
2017,2,24,13,45,998.0,87.5,5.2,23.0,828.5,1092.59,820.93
2017,2,24,14,0,996.0,86.0,5.2,23.0,811.0,1104.71,829.84
2017,2,24,14,15,989.5,85.0,5.1,23.0,784.0,1108.6,832.5
2017,2,24,14,30,983.0,84.0,5.0,23.0,757.0,1108.14,832.48
2017,2,24,14,45,971.5,83.5,4.95,23.0,721.5,1098.96,827.29
2017,2,24,15,0,960.0,83.0,4.9,23.0,686.0,1085.64,819.57
2017,2,24,15,15,946.0,81.0,4.7,22.5,643.0,1063.93,806.53
2017,2,24,15,30,932.0,79.0,4.5,22.0,600.0,1038.46,791.02
2017,2,24,15,45,913.5,76.0,4.3,21.5,551.0,1003.75,769.75
2017,2,24,16,0,895.0,73.0,4.1,21.0,502.0,965.91,746.24
2017,2,24,16,15,867.0,69.5,3.75,20.0,448.0,925.81,721.29
2017,2,24,16,30,839.0,66.0,3.4,19.0,394.0,873.05,686.61
2017,2,24,16,45,799.0,61.5,3.05,18.5,337.0,806.76,639.8
2017,2,24,17,0,759.0,57.0,2.7,18.0,280.0,740.0,590.99
2017,2,24,17,15,694.0,51.0,2.7,17.0,222.5,651.34,526.14
2017,2,24,17,30,629.0,45.0,2.7,16.0,165.0,565.08,458.81
2017,2,24,17,45,512.0,35.5,2.7,15.5,112.0,441.28,356.1
2017,2,24,18,0,395.0,26.0,2.7,15.0,59.0,337.18,242.66
2017,2,24,18,15,197.5,13.0,2.9,14.5,29.5,132.15,0.0
2017,2,24,18,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,2,24,18,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,2,24,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,2,24,19,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2017,2,24,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,2,24,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,2,24,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,2,24,20,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2017,2,24,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,2,24,20,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,2,24,21,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,2,24,21,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2017,2,24,21,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,2,24,21,45,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2017,2,24,22,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,24,22,15,0.0,0.0,4.25,9.5,0.0,0.0,0.0
2017,2,24,22,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,24,22,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,2,24,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,2,24,23,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2017,2,24,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,2,24,23,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,2,25,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,2,25,0,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2017,2,25,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,2,25,0,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,2,25,1,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,2,25,1,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,2,25,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,2,25,1,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,2,25,2,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,2,25,2,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2017,2,25,2,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,2,25,2,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,2,25,3,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,2,25,3,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2017,2,25,3,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,2,25,3,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2017,2,25,4,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,2,25,4,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2017,2,25,4,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2017,2,25,4,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2017,2,25,5,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2017,2,25,5,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2017,2,25,5,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,25,5,45,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,25,6,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,25,6,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,2,25,6,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,2,25,6,45,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,2,25,7,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2017,2,25,7,15,202.5,14.5,4.7,4.5,33.5,12.38,0.0
2017,2,25,7,30,405.0,29.0,5.0,5.0,67.0,24.1,14.63
2017,2,25,7,45,517.5,38.0,5.3,6.0,120.5,31.13,22.38
2017,2,25,8,0,630.0,47.0,5.6,7.0,174.0,41.54,32.24
2017,2,25,8,15,693.0,53.0,5.6,7.5,232.0,46.2,36.68
2017,2,25,8,30,756.0,59.0,5.6,8.0,290.0,50.85,40.93
2017,2,25,8,45,796.5,63.5,5.6,8.5,347.0,67.87,43.2
2017,2,25,9,0,837.0,68.0,5.6,9.0,404.0,130.42,73.34
2017,2,25,9,15,864.0,71.0,5.45,9.5,457.5,194.64,121.93
2017,2,25,9,30,891.0,74.0,5.3,10.0,511.0,265.4,183.68
2017,2,25,9,45,910.0,77.0,5.2,10.5,559.5,332.29,245.12
2017,2,25,10,0,929.0,80.0,5.1,11.0,608.0,400.42,307.52
2017,2,25,10,15,942.5,82.0,4.95,11.5,650.0,466.39,366.82
2017,2,25,10,30,956.0,84.0,4.8,12.0,692.0,532.33,424.09
2017,2,25,10,45,965.0,85.5,4.65,12.5,726.5,595.13,476.78
2017,2,25,11,0,974.0,87.0,4.5,13.0,761.0,656.8,526.52
2017,2,25,11,15,980.5,88.0,4.35,13.5,787.5,715.03,571.7
2017,2,25,11,30,987.0,89.0,4.2,14.0,814.0,771.32,613.72
2017,2,25,11,45,987.5,91.5,4.1,14.5,831.0,822.53,649.74
2017,2,25,12,0,988.0,94.0,4.0,15.0,848.0,870.83,682.05
2017,2,25,12,15,990.0,94.5,3.85,15.0,856.5,915.23,712.14
2017,2,25,12,30,992.0,95.0,3.7,15.0,865.0,956.42,739.61
2017,2,25,12,45,991.0,95.5,3.6,15.5,864.5,991.55,761.51
2017,2,25,13,0,990.0,96.0,3.5,16.0,864.0,1022.95,780.66
2017,2,25,13,15,987.0,95.5,3.35,16.0,854.0,1047.51,796.13
2017,2,25,13,30,984.0,95.0,3.2,16.0,844.0,1067.99,808.84
2017,2,25,13,45,977.5,94.5,3.1,16.0,824.5,1080.88,816.97
2017,2,25,14,0,971.0,94.0,3.0,16.0,805.0,1089.49,822.43
2017,2,25,14,15,963.5,93.0,2.9,16.0,777.5,1092.24,824.18
2017,2,25,14,30,956.0,92.0,2.8,16.0,750.0,1090.75,823.32
2017,2,25,14,45,938.5,93.0,2.7,16.0,713.0,1077.33,814.76
2017,2,25,15,0,921.0,94.0,2.6,16.0,676.0,1059.97,803.85
2017,2,25,15,15,905.5,91.5,2.5,16.0,633.5,1036.6,789.07
2017,2,25,15,30,890.0,89.0,2.4,16.0,591.0,1021.14,779.79
2017,2,25,15,45,867.0,86.5,2.3,16.0,542.0,983.08,755.14
2017,2,25,16,0,844.0,84.0,2.2,16.0,493.0,942.06,728.52
2017,2,25,16,15,814.5,80.0,1.95,15.5,439.5,890.45,693.9
2017,2,25,16,30,785.0,76.0,1.7,15.0,386.0,836.9,657.26
2017,2,25,16,45,739.0,71.0,1.45,14.5,329.5,766.14,607.2
2017,2,25,17,0,693.0,66.0,1.2,14.0,273.0,702.24,560.53
2017,2,25,17,15,624.5,58.5,1.15,13.0,216.0,611.81,494.63
2017,2,25,17,30,556.0,51.0,1.1,12.0,159.0,524.72,427.21
2017,2,25,17,45,437.0,40.0,1.1,11.0,108.0,401.62,326.72
2017,2,25,18,0,318.0,29.0,1.1,10.0,57.0,289.29,214.12
2017,2,25,18,15,159.0,14.5,1.1,9.5,28.5,109.75,0.0
2017,2,25,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,25,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,2,25,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,25,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,2,25,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,25,19,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,2,25,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,25,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,2,25,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,25,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,25,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,25,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,25,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,25,21,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,2,25,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,25,22,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,2,25,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,25,22,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,2,25,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,25,23,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,25,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,25,23,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,2,26,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,26,0,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,26,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,26,0,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,26,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,26,1,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2017,2,26,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,26,1,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,26,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,26,2,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,26,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,26,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,26,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,26,3,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,2,26,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,26,3,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,26,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,26,4,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,2,26,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,26,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,26,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,26,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,26,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,26,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,2,26,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,26,6,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2017,2,26,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,26,6,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,26,7,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,26,7,15,79.5,20.0,2.9,8.5,28.0,15.7,0.0
2017,2,26,7,30,159.0,40.0,3.0,9.0,56.0,30.82,20.27
2017,2,26,7,45,258.0,58.0,3.2,10.0,103.0,43.95,33.43
2017,2,26,8,0,357.0,76.0,3.4,11.0,150.0,56.96,45.55
2017,2,26,8,15,426.5,88.5,3.4,11.5,202.0,65.56,53.5
2017,2,26,8,30,496.0,101.0,3.4,12.0,254.0,73.97,61.0
2017,2,26,8,45,545.5,109.0,3.4,13.0,306.5,89.41,63.88
2017,2,26,9,0,595.0,117.0,3.4,14.0,359.0,142.54,91.51
2017,2,26,9,15,297.5,118.0,3.45,14.5,239.0,137.58,97.1
2017,2,26,9,30,0.0,119.0,3.5,15.0,119.0,97.64,76.66
2017,2,26,9,45,0.0,87.0,3.55,15.5,87.0,72.3,55.21
2017,2,26,10,0,0.0,55.0,3.6,16.0,55.0,45.61,32.68
2017,2,26,10,15,3.5,127.5,3.7,16.5,129.5,107.15,83.42
2017,2,26,10,30,7.0,200.0,3.8,17.0,204.0,168.91,133.22
2017,2,26,10,45,3.5,174.0,3.9,17.5,176.0,146.7,114.74
2017,2,26,11,0,0.0,148.0,4.0,18.0,148.0,123.53,95.62
2017,2,26,11,15,0.0,91.5,4.0,18.0,91.5,76.26,57.1
2017,2,26,11,30,0.0,35.0,4.0,18.0,35.0,29.08,18.37
2017,2,26,11,45,0.0,59.5,4.0,18.5,59.5,49.53,35.09
2017,2,26,12,0,0.0,84.0,4.0,19.0,84.0,70.05,51.69
2017,2,26,12,15,10.0,186.5,4.0,19.5,194.5,166.37,129.19
2017,2,26,12,30,20.0,289.0,4.0,20.0,305.0,267.78,208.58
2017,2,26,12,45,12.0,235.5,4.0,20.5,245.0,213.61,165.57
2017,2,26,13,0,4.0,182.0,4.0,21.0,185.0,159.06,122.23
2017,2,26,13,15,22.0,255.0,4.0,21.0,271.5,243.47,189.28
2017,2,26,13,30,40.0,328.0,4.0,21.0,358.0,354.0,274.85
2017,2,26,13,45,22.5,258.0,4.0,21.5,275.0,249.98,193.88
2017,2,26,14,0,5.0,188.0,4.0,22.0,192.0,167.63,128.88
2017,2,26,14,15,32.5,249.5,3.95,22.0,272.5,273.49,213.09
2017,2,26,14,30,60.0,311.0,3.9,22.0,353.0,373.22,290.57
2017,2,26,14,45,42.0,278.0,3.9,22.0,306.5,321.41,250.58
2017,2,26,15,0,24.0,245.0,3.9,22.0,260.0,248.31,193.92
2017,2,26,15,15,13.0,209.5,3.75,22.0,218.0,202.65,158.16
2017,2,26,15,30,2.0,174.0,3.6,22.0,176.0,157.21,122.01
2017,2,26,15,45,5.0,171.5,3.5,22.0,174.5,159.69,124.56
2017,2,26,16,0,8.0,169.0,3.4,22.0,173.0,162.71,127.51
2017,2,26,16,15,4.0,151.0,3.2,21.5,153.5,142.55,111.67
2017,2,26,16,30,0.0,133.0,3.0,21.0,134.0,122.56,95.78
2017,2,26,16,45,206.0,121.5,2.8,20.5,184.0,342.21,280.55
2017,2,26,17,0,412.0,110.0,2.6,20.0,234.0,515.82,419.76
2017,2,26,17,15,341.0,95.0,2.75,19.5,183.5,426.57,348.43
2017,2,26,17,30,270.0,80.0,2.9,19.0,133.0,328.49,268.56
2017,2,26,17,45,178.0,58.5,3.05,18.5,89.0,227.17,182.48
2017,2,26,18,0,86.0,37.0,3.2,18.0,45.0,133.69,96.14
2017,2,26,18,15,43.0,18.5,3.35,18.0,22.5,42.09,0.0
2017,2,26,18,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,2,26,18,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,2,26,19,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,2,26,19,15,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,2,26,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,2,26,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,2,26,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,2,26,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2017,2,26,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,26,20,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,2,26,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,26,21,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,2,26,21,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,26,21,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,26,22,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,26,22,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,26,22,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,26,22,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,2,26,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,26,23,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,2,26,23,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,26,23,45,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2017,2,27,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,2,27,0,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2017,2,27,0,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,27,0,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,27,1,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,2,27,1,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,27,1,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,27,1,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,27,2,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,27,2,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,2,27,2,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,27,2,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,2,27,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,2,27,3,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,2,27,3,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,2,27,3,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,2,27,4,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,2,27,4,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,2,27,4,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,27,4,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,27,5,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,27,5,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,2,27,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,2,27,5,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,2,27,6,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,2,27,6,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,2,27,6,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,2,27,6,45,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,2,27,7,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,2,27,7,15,64.5,21.0,2.4,18.0,27.5,16.45,0.0
2017,2,27,7,30,129.0,42.0,2.6,18.0,55.0,32.18,20.83
2017,2,27,7,45,229.5,60.5,2.8,18.5,101.5,45.62,33.75
2017,2,27,8,0,330.0,79.0,3.0,19.0,148.0,58.9,45.81
2017,2,27,8,15,223.0,103.0,3.15,19.5,155.5,75.37,60.34
2017,2,27,8,30,116.0,127.0,3.3,20.0,163.0,92.33,74.97
2017,2,27,8,45,204.5,144.5,3.5,20.5,223.0,106.63,80.46
2017,2,27,9,0,293.0,162.0,3.7,21.0,283.0,145.71,103.23
2017,2,27,9,15,302.5,184.0,3.8,21.0,322.5,187.19,134.54
2017,2,27,9,30,312.0,206.0,3.9,21.0,362.0,230.3,169.61
2017,2,27,9,45,243.0,237.0,4.0,21.5,365.0,259.12,196.18
2017,2,27,10,0,174.0,268.0,4.1,22.0,368.0,278.16,213.76
2017,2,27,10,15,218.0,283.5,4.1,22.5,418.0,324.43,249.68
2017,2,27,10,30,262.0,299.0,4.1,23.0,468.0,379.82,292.4
2017,2,27,10,45,148.0,293.5,4.15,23.5,390.5,331.41,255.72
2017,2,27,11,0,34.0,288.0,4.2,24.0,313.0,266.6,204.95
2017,2,27,11,15,26.5,279.5,4.15,24.0,299.0,252.5,193.99
2017,2,27,11,30,19.0,271.0,4.1,24.0,285.0,242.67,186.15
2017,2,27,11,45,13.5,244.5,4.1,24.0,254.5,217.51,166.54
2017,2,27,12,0,8.0,218.0,4.1,24.0,224.0,191.41,146.14
2017,2,27,12,15,6.5,200.5,4.05,24.0,205.5,175.73,133.89
2017,2,27,12,30,5.0,183.0,4.0,24.0,187.0,159.75,121.37
2017,2,27,12,45,6.5,196.5,4.0,24.5,201.5,173.62,132.0
2017,2,27,13,0,8.0,210.0,4.0,25.0,216.0,187.82,142.81
2017,2,27,13,15,11.0,234.5,3.95,25.0,243.5,213.92,163.09
2017,2,27,13,30,14.0,259.0,3.9,25.0,271.0,240.91,183.97
2017,2,27,13,45,39.5,299.5,3.85,25.5,330.0,326.98,250.0
2017,2,27,14,0,65.0,340.0,3.8,26.0,389.0,400.65,305.33
2017,2,27,14,15,115.5,340.0,3.75,26.0,422.5,478.54,364.63
2017,2,27,14,30,166.0,340.0,3.7,26.0,456.0,535.91,408.39
2017,2,27,14,45,458.0,242.0,3.65,26.0,539.5,769.68,584.62
2017,2,27,15,0,750.0,144.0,3.6,26.0,623.0,965.99,722.38
2017,2,27,15,15,731.5,140.5,3.4,25.5,583.0,939.88,704.91
2017,2,27,15,30,713.0,137.0,3.2,25.0,543.0,910.66,687.09
2017,2,27,15,45,689.0,131.5,3.05,25.0,497.5,870.84,660.93
2017,2,27,16,0,665.0,126.0,2.9,25.0,452.0,828.64,632.99
2017,2,27,16,15,630.5,119.0,2.6,24.5,402.0,772.83,595.39
2017,2,27,16,30,596.0,112.0,2.3,24.0,352.0,715.85,556.27
2017,2,27,16,45,550.0,103.0,2.0,24.0,299.5,645.83,505.66
2017,2,27,17,0,504.0,94.0,1.7,24.0,247.0,571.53,450.55
2017,2,27,17,15,434.0,82.0,1.7,23.0,195.0,483.03,385.62
2017,2,27,17,30,364.0,70.0,1.7,22.0,143.0,399.2,319.81
2017,2,27,17,45,261.0,53.0,1.75,21.5,97.0,290.51,230.27
2017,2,27,18,0,158.0,36.0,1.8,21.0,51.0,192.16,140.08
2017,2,27,18,15,79.0,18.0,2.05,21.0,25.5,63.63,0.0
2017,2,27,18,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,2,27,18,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,2,27,19,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,2,27,19,15,0.0,0.0,3.1,20.5,0.0,0.0,0.0
2017,2,27,19,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,2,27,19,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,2,27,20,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,2,27,20,15,0.0,0.0,3.8,19.5,0.0,0.0,0.0
2017,2,27,20,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,2,27,20,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,2,27,21,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,2,27,21,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2017,2,27,21,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,2,27,21,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,2,27,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,2,27,22,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2017,2,27,22,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,2,27,22,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,2,27,23,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,2,27,23,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,2,27,23,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,2,27,23,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,2,28,0,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,2,28,0,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2017,2,28,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,2,28,0,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,2,28,1,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,2,28,1,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,2,28,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,2,28,1,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,2,28,2,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,28,2,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,2,28,2,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,28,2,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,28,3,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,28,3,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,2,28,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,2,28,3,45,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2017,2,28,4,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,28,4,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,28,4,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,2,28,4,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,2,28,5,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,28,5,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,2,28,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,2,28,5,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,2,28,6,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,2,28,6,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2017,2,28,6,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,2,28,6,45,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2017,2,28,7,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,2,28,7,15,0.0,3.5,3.8,20.0,3.5,2.87,0.0
2017,2,28,7,30,0.0,7.0,4.0,20.0,7.0,5.74,0.0
2017,2,28,7,45,0.0,13.5,4.2,20.5,13.5,11.09,3.9
2017,2,28,8,0,0.0,20.0,4.4,21.0,20.0,16.46,8.69
2017,2,28,8,15,0.0,27.0,4.65,21.5,27.0,22.25,13.8
2017,2,28,8,30,0.0,34.0,4.9,22.0,34.0,28.06,18.83
2017,2,28,8,45,0.0,41.0,5.2,22.5,41.0,33.88,22.56
2017,2,28,9,0,0.0,48.0,5.5,23.0,48.0,39.71,27.25
2017,2,28,9,15,10.5,118.5,5.65,23.5,124.0,98.23,74.47
2017,2,28,9,30,21.0,189.0,5.8,24.0,200.0,155.88,120.08
2017,2,28,9,45,122.0,227.5,6.0,24.5,298.0,216.8,165.01
2017,2,28,10,0,223.0,266.0,6.2,25.0,396.0,293.76,223.53
2017,2,28,10,15,251.0,282.0,6.3,25.0,437.5,339.42,259.9
2017,2,28,10,30,279.0,298.0,6.4,25.0,479.0,386.83,297.54
2017,2,28,10,45,191.0,317.5,6.5,25.5,444.5,373.89,287.99
2017,2,28,11,0,103.0,337.0,6.6,26.0,410.0,348.87,268.1
2017,2,28,11,15,129.5,354.0,6.6,26.0,449.0,397.65,305.6
2017,2,28,11,30,156.0,371.0,6.6,26.0,488.0,443.29,340.43
2017,2,28,11,45,153.0,380.0,6.65,26.0,496.5,462.59,354.9
2017,2,28,12,0,150.0,389.0,6.7,26.0,505.0,481.39,368.95
2017,2,28,12,15,112.5,382.5,6.7,26.0,470.5,443.11,339.57
2017,2,28,12,30,75.0,376.0,6.7,26.0,436.0,412.93,316.01
2017,2,28,12,45,88.0,382.0,6.7,26.5,452.0,437.25,334.16
2017,2,28,13,0,101.0,388.0,6.7,27.0,468.0,462.4,352.74
2017,2,28,13,15,65.5,350.5,6.55,27.0,402.5,396.45,302.53
2017,2,28,13,30,30.0,313.0,6.4,27.0,337.0,327.78,249.81
2017,2,28,13,45,15.0,230.0,6.3,27.5,242.0,215.73,163.75
2017,2,28,14,0,0.0,147.0,6.2,28.0,147.0,125.12,92.94
2017,2,28,14,15,0.0,150.0,5.9,27.5,150.0,128.07,95.61
2017,2,28,14,30,0.0,153.0,5.6,27.0,153.0,131.14,98.34
2017,2,28,14,45,14.5,204.0,5.35,27.0,213.5,194.95,148.98
2017,2,28,15,0,29.0,255.0,5.1,27.0,274.0,284.75,218.96
2017,2,28,15,15,28.5,240.0,4.7,26.5,258.0,270.71,208.75
2017,2,28,15,30,28.0,225.0,4.3,26.0,242.0,236.14,182.82
2017,2,28,15,45,92.5,222.5,3.95,26.0,270.0,321.45,251.85
2017,2,28,16,0,157.0,220.0,3.6,26.0,298.0,405.1,318.05
2017,2,28,16,15,143.0,200.0,3.2,25.5,265.0,368.93,290.93
2017,2,28,16,30,129.0,180.0,2.8,25.0,232.0,332.97,263.97
2017,2,28,16,45,124.0,155.0,2.4,25.0,199.0,298.13,237.23
2017,2,28,17,0,119.0,130.0,2.0,25.0,166.0,262.79,209.53
2017,2,28,17,15,99.5,105.5,1.95,24.0,131.5,216.1,172.64
2017,2,28,17,30,80.0,81.0,1.9,23.0,97.0,169.99,134.93
2017,2,28,17,45,54.5,57.0,1.85,22.5,66.5,120.74,93.14
2017,2,28,18,0,29.0,33.0,1.8,22.0,36.0,59.49,40.18
2017,2,28,18,15,14.5,16.5,1.9,21.5,18.0,22.93,0.0
2017,2,28,18,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,2,28,18,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,2,28,19,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,2,28,19,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2017,2,28,19,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,2,28,19,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,2,28,20,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,2,28,20,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2017,2,28,20,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,2,28,20,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,2,28,21,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,2,28,21,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2017,2,28,21,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,2,28,21,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,2,28,22,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,2,28,22,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,2,28,22,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,2,28,22,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,2,28,23,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,2,28,23,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,2,28,23,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,2,28,23,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,3,1,0,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,3,1,0,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2017,3,1,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,1,0,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,1,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,1,1,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2017,3,1,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,1,1,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,3,1,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,1,2,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,3,1,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,1,2,45,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2017,3,1,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,1,3,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,1,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,1,3,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,1,4,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,1,4,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,3,1,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,1,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,1,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,1,5,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,3,1,5,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,1,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,3,1,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,1,6,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,3,1,6,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,1,6,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,3,1,7,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,3,1,7,15,81.0,19.5,4.2,15.5,28.5,15.48,0.0
2017,3,1,7,30,162.0,39.0,4.6,16.0,57.0,29.8,19.44
2017,3,1,7,45,212.0,59.5,5.1,16.5,97.0,45.47,34.02
2017,3,1,8,0,262.0,80.0,5.6,17.0,137.0,60.21,47.4
2017,3,1,8,15,299.0,97.0,5.9,17.0,179.5,72.17,58.19
2017,3,1,8,30,336.0,114.0,6.2,17.0,222.0,81.13,66.1
2017,3,1,8,45,340.5,138.0,6.55,17.5,264.5,106.46,79.44
2017,3,1,9,0,345.0,162.0,6.9,18.0,307.0,150.7,106.7
2017,3,1,9,15,228.0,194.0,6.85,18.0,294.5,182.28,135.78
2017,3,1,9,30,111.0,226.0,6.8,18.0,282.0,200.68,156.01
2017,3,1,9,45,502.0,155.0,6.8,18.5,445.0,272.07,202.45
2017,3,1,10,0,893.0,84.0,6.8,19.0,608.0,392.96,294.74
2017,3,1,10,15,907.0,86.0,6.75,19.0,649.0,457.13,351.97
2017,3,1,10,30,921.0,88.0,6.7,19.0,690.0,521.38,407.94
2017,3,1,10,45,932.5,89.0,6.7,19.5,725.0,583.2,459.69
2017,3,1,11,0,944.0,90.0,6.7,20.0,760.0,644.21,509.19
2017,3,1,11,15,951.5,91.5,6.65,20.0,786.5,702.07,555.73
2017,3,1,11,30,959.0,93.0,6.6,20.0,813.0,758.18,599.78
2017,3,1,11,45,950.5,101.0,6.55,20.0,828.0,806.82,636.02
2017,3,1,12,0,942.0,109.0,6.5,20.0,843.0,851.91,668.31
2017,3,1,12,15,945.0,109.0,6.45,20.0,852.0,895.0,698.93
2017,3,1,12,30,948.0,109.0,6.4,20.0,861.0,935.08,727.22
2017,3,1,12,45,950.5,108.0,6.35,20.5,861.5,970.5,750.59
2017,3,1,13,0,953.0,107.0,6.3,21.0,862.0,1002.48,771.4
2017,3,1,13,15,951.0,106.5,6.2,20.5,852.5,1027.14,789.79
2017,3,1,13,30,949.0,106.0,6.1,20.0,843.0,1047.9,805.59
2017,3,1,13,45,948.0,103.5,6.1,20.0,825.5,1063.45,817.0
2017,3,1,14,0,947.0,101.0,6.1,20.0,808.0,1074.92,825.76
2017,3,1,14,15,940.0,100.0,6.0,20.0,781.5,1077.91,828.1
2017,3,1,14,30,933.0,99.0,5.9,20.0,755.0,1076.73,827.77
2017,3,1,14,45,920.0,98.5,5.8,20.0,719.5,1065.95,820.96
2017,3,1,15,0,907.0,98.0,5.7,20.0,684.0,1051.22,811.63
2017,3,1,15,15,893.0,95.5,5.6,19.5,642.0,1029.3,799.01
2017,3,1,15,30,879.0,93.0,5.5,19.0,600.0,1015.42,792.19
2017,3,1,15,45,864.5,88.0,5.4,19.0,553.0,982.45,770.26
2017,3,1,16,0,850.0,83.0,5.3,19.0,506.0,946.22,746.02
2017,3,1,16,15,822.5,79.5,5.05,18.5,453.0,896.75,712.36
2017,3,1,16,30,795.0,76.0,4.8,18.0,400.0,845.24,676.67
2017,3,1,16,45,760.5,69.5,4.6,17.5,344.0,782.21,631.79
2017,3,1,17,0,726.0,63.0,4.4,17.0,288.0,718.48,584.89
2017,3,1,17,15,664.0,56.5,4.1,16.0,231.0,632.47,519.38
2017,3,1,17,30,602.0,50.0,3.8,15.0,174.0,556.44,458.49
2017,3,1,17,45,499.5,40.0,3.5,14.5,121.0,444.28,364.0
2017,3,1,18,0,397.0,30.0,3.2,14.0,68.0,341.09,263.87
2017,3,1,18,15,198.5,15.0,3.25,13.5,34.0,162.65,0.0
2017,3,1,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,3,1,18,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2017,3,1,19,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,1,19,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2017,3,1,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,1,19,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,3,1,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,1,20,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2017,3,1,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,1,20,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,3,1,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,1,21,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2017,3,1,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,1,21,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,3,1,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,1,22,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,1,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,1,22,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,3,1,23,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,1,23,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2017,3,1,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,1,23,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,3,2,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,3,2,0,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,3,2,0,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,3,2,0,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,3,2,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,3,2,1,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2017,3,2,1,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,3,2,1,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,3,2,2,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,3,2,2,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2017,3,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,3,2,2,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,3,2,3,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,3,2,3,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2017,3,2,3,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,3,2,3,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,3,2,4,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,3,2,4,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,3,2,4,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,3,2,4,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,3,2,5,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,3,2,5,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,3,2,5,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,3,2,5,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,3,2,6,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,3,2,6,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,3,2,6,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,2,6,45,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2017,3,2,7,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,3,2,7,15,219.0,17.0,3.2,6.5,42.0,13.81,0.21
2017,3,2,7,30,438.0,34.0,3.2,7.0,84.0,28.12,18.97
2017,3,2,7,45,530.0,44.0,3.25,7.5,138.0,35.8,26.71
2017,3,2,8,0,622.0,54.0,3.3,8.0,192.0,43.37,33.93
2017,3,2,8,15,594.5,67.5,3.5,9.0,229.0,52.62,42.36
2017,3,2,8,30,567.0,81.0,3.7,10.0,266.0,61.23,49.98
2017,3,2,8,45,689.5,79.0,3.9,11.0,343.0,72.93,47.67
2017,3,2,9,0,812.0,77.0,4.1,12.0,420.0,136.46,78.1
2017,3,2,9,15,838.5,80.5,4.25,12.5,473.5,199.75,125.53
2017,3,2,9,30,865.0,84.0,4.4,13.0,527.0,265.97,182.63
2017,3,2,9,45,884.5,87.0,4.55,13.5,575.0,332.4,242.67
2017,3,2,10,0,904.0,90.0,4.7,14.0,623.0,402.36,305.5
2017,3,2,10,15,917.5,92.0,4.65,14.0,665.0,467.14,363.5
2017,3,2,10,30,931.0,94.0,4.6,14.0,707.0,531.91,419.86
2017,3,2,10,45,942.0,95.0,4.55,14.5,741.5,594.17,471.66
2017,3,2,11,0,953.0,96.0,4.5,15.0,776.0,655.55,520.92
2017,3,2,11,15,959.5,97.5,4.45,15.0,802.5,713.35,566.84
2017,3,2,11,30,966.0,99.0,4.4,15.0,829.0,769.27,610.05
2017,3,2,11,45,968.0,101.0,4.35,15.5,846.0,820.23,646.12
2017,3,2,12,0,970.0,103.0,4.3,16.0,863.0,868.45,678.44
2017,3,2,12,15,971.5,103.5,4.2,16.0,871.5,911.82,708.09
2017,3,2,12,30,973.0,104.0,4.1,16.0,880.0,952.0,735.31
2017,3,2,12,45,971.0,105.0,4.05,16.5,878.5,986.18,757.04
2017,3,2,13,0,969.0,106.0,4.0,17.0,877.0,1016.63,776.1
2017,3,2,13,15,967.0,105.5,3.9,16.5,867.5,1041.66,794.05
2017,3,2,13,30,965.0,105.0,3.8,16.0,858.0,1062.71,809.4
2017,3,2,13,45,959.5,104.5,3.75,16.0,839.0,1076.25,818.65
2017,3,2,14,0,954.0,104.0,3.7,16.0,820.0,1085.59,825.29
2017,3,2,14,15,947.0,102.5,3.65,16.0,792.5,1088.08,827.51
2017,3,2,14,30,940.0,101.0,3.6,16.0,765.0,1086.36,827.15
2017,3,2,14,45,924.0,101.5,3.55,16.0,728.5,1073.67,819.61
2017,3,2,15,0,908.0,102.0,3.5,16.0,692.0,1057.05,809.65
2017,3,2,15,15,893.5,99.0,3.35,16.0,649.0,1046.09,802.92
2017,3,2,15,30,879.0,96.0,3.2,16.0,606.0,1019.1,785.26
2017,3,2,15,45,858.0,93.0,3.05,16.0,557.5,982.23,760.96
2017,3,2,16,0,837.0,90.0,2.9,16.0,509.0,942.35,734.5
2017,3,2,16,15,808.5,86.0,2.55,15.5,455.5,891.51,699.7
2017,3,2,16,30,780.0,82.0,2.2,15.0,402.0,838.65,662.86
2017,3,2,16,45,741.5,75.5,1.85,14.5,345.5,772.48,615.38
2017,3,2,17,0,703.0,69.0,1.5,14.0,289.0,712.64,571.09
2017,3,2,17,15,639.5,62.0,1.45,13.0,232.0,626.24,508.4
2017,3,2,17,30,576.0,55.0,1.4,12.0,175.0,542.66,444.1
2017,3,2,17,45,469.5,44.0,1.35,11.0,122.0,427.33,350.14
2017,3,2,18,0,363.0,33.0,1.3,10.0,69.0,321.05,251.29
2017,3,2,18,15,181.5,16.5,1.3,10.0,34.5,154.83,0.0
2017,3,2,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,2,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,2,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,2,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,2,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,2,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,3,2,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,2,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,3,2,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,21,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,3,2,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,2,22,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,2,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,2,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,3,2,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,2,23,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,3,2,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,2,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,3,3,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,3,0,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2017,3,3,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,3,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,3,3,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,3,1,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2017,3,3,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,3,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,3,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,3,2,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2017,3,3,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,3,2,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,3,3,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,3,3,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2017,3,3,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,3,3,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,3,3,4,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,3,4,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,3,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,3,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,3,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,3,5,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2017,3,3,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,3,3,5,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,3,3,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,3,3,6,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2017,3,3,6,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,3,3,6,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,3,3,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,3,7,15,226.5,17.5,2.55,7.5,44.0,14.19,1.98
2017,3,3,7,30,453.0,35.0,2.6,8.0,88.0,28.95,19.73
2017,3,3,7,45,543.0,44.5,2.65,9.0,143.0,36.19,26.94
2017,3,3,8,0,633.0,54.0,2.7,10.0,198.0,43.35,33.66
2017,3,3,8,15,690.0,60.5,2.9,11.0,256.0,52.07,41.54
2017,3,3,8,30,747.0,67.0,3.1,12.0,314.0,56.85,45.66
2017,3,3,8,45,778.0,73.0,3.3,13.0,369.5,76.01,48.45
2017,3,3,9,0,809.0,79.0,3.5,14.0,425.0,138.07,78.83
2017,3,3,9,15,834.5,83.0,3.8,14.5,478.0,201.48,126.05
2017,3,3,9,30,860.0,87.0,4.1,15.0,531.0,267.72,182.69
2017,3,3,9,45,721.5,132.5,4.4,16.0,528.0,320.08,235.15
2017,3,3,10,0,583.0,178.0,4.7,17.0,525.0,355.43,271.33
2017,3,3,10,15,747.0,140.0,4.7,17.0,615.5,435.34,336.71
2017,3,3,10,30,911.0,102.0,4.7,17.0,706.0,529.88,413.9
2017,3,3,10,45,613.0,215.5,4.7,17.5,630.5,525.61,413.25
2017,3,3,11,0,315.0,329.0,4.7,18.0,555.0,477.84,375.71
2017,3,3,11,15,309.0,343.5,4.65,18.0,572.0,509.95,400.89
2017,3,3,11,30,303.0,358.0,4.6,18.0,589.0,541.08,424.56
2017,3,3,11,45,339.0,356.5,4.6,18.5,620.0,587.59,459.55
2017,3,3,12,0,375.0,355.0,4.6,19.0,651.0,636.14,495.53
2017,3,3,12,15,231.5,371.5,4.55,19.0,555.0,542.64,423.19
2017,3,3,12,30,88.0,388.0,4.5,19.0,459.0,434.76,338.53
2017,3,3,12,45,172.5,391.0,4.5,19.0,529.5,536.64,418.09
2017,3,3,13,0,257.0,394.0,4.5,19.0,600.0,645.84,500.7
2017,3,3,13,15,186.0,390.5,4.4,19.0,538.5,569.95,442.63
2017,3,3,13,30,115.0,387.0,4.3,19.0,477.0,487.48,379.5
2017,3,3,13,45,168.0,378.5,4.25,19.0,507.0,557.86,434.33
2017,3,3,14,0,221.0,370.0,4.2,19.0,537.0,609.52,474.43
2017,3,3,14,15,178.0,357.5,4.1,19.0,489.0,559.5,436.41
2017,3,3,14,30,135.0,345.0,4.0,19.0,441.0,507.82,397.22
2017,3,3,14,45,201.0,323.0,3.95,19.0,458.0,555.11,436.05
2017,3,3,15,0,267.0,301.0,3.9,19.0,475.0,623.15,489.24
2017,3,3,15,15,238.5,284.0,3.75,18.5,432.5,555.07,439.52
2017,3,3,15,30,210.0,267.0,3.6,18.0,390.0,508.7,405.72
2017,3,3,15,45,252.0,238.5,3.5,18.0,374.0,538.14,430.66
2017,3,3,16,0,294.0,210.0,3.4,18.0,358.0,542.49,436.52
2017,3,3,16,15,298.0,186.0,3.05,17.5,322.5,513.32,415.93
2017,3,3,16,30,302.0,162.0,2.7,17.0,287.0,482.26,393.65
2017,3,3,16,45,267.0,146.5,2.35,16.5,245.5,426.87,350.59
2017,3,3,17,0,232.0,131.0,2.0,16.0,204.0,373.26,307.93
2017,3,3,17,15,320.5,102.5,1.95,15.0,182.0,401.1,333.24
2017,3,3,17,30,409.0,74.0,1.9,14.0,160.0,436.12,361.12
2017,3,3,17,45,312.0,57.0,1.9,13.5,111.0,329.64,270.55
2017,3,3,18,0,215.0,40.0,1.9,13.0,62.0,232.59,181.75
2017,3,3,18,15,107.5,20.0,1.95,13.0,31.0,113.63,0.0
2017,3,3,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,3,18,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,3,3,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,3,19,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,3,3,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,3,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,3,3,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,3,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,3,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,3,3,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,3,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,3,3,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,3,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,3,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,3,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,3,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,3,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
