Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,3,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,3,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,3,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,3,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,3,4,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,4,0,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,3,4,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,4,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,4,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,4,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,4,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,4,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,3,4,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,4,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,4,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,4,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,3,4,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,4,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,4,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,4,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,3,4,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,4,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,4,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,4,4,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2017,3,4,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,4,5,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,3,4,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,4,5,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,4,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,4,6,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,3,4,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,4,6,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,3,4,7,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,4,7,15,0.0,6.5,2.7,11.0,6.5,5.33,0.0
2017,3,4,7,30,0.0,13.0,2.7,11.0,13.0,10.68,3.67
2017,3,4,7,45,0.0,23.0,2.75,11.5,23.0,18.95,11.31
2017,3,4,8,0,0.0,33.0,2.8,12.0,33.0,27.23,18.93
2017,3,4,8,15,0.0,44.0,2.85,12.0,44.0,36.36,27.26
2017,3,4,8,30,0.0,55.0,2.9,12.0,55.0,45.52,35.49
2017,3,4,8,45,0.0,46.5,2.95,12.5,46.5,38.45,27.54
2017,3,4,9,0,0.0,38.0,3.0,13.0,38.0,31.41,21.36
2017,3,4,9,15,0.0,51.0,3.2,13.0,51.0,42.23,30.51
2017,3,4,9,30,0.0,64.0,3.4,13.0,64.0,53.08,39.6
2017,3,4,9,45,0.0,53.5,3.6,13.5,53.5,44.35,32.01
2017,3,4,10,0,0.0,43.0,3.8,14.0,43.0,35.64,24.5
2017,3,4,10,15,2.0,116.5,3.8,14.0,117.5,97.55,76.14
2017,3,4,10,30,4.0,190.0,3.8,14.0,192.0,159.16,126.56
2017,3,4,10,45,2.0,136.5,3.85,14.0,137.5,114.69,89.84
2017,3,4,11,0,0.0,83.0,3.9,14.0,83.0,69.15,52.12
2017,3,4,11,15,0.0,77.0,3.9,14.0,77.0,64.15,47.92
2017,3,4,11,30,0.0,71.0,3.9,14.0,71.0,59.16,43.72
2017,3,4,11,45,0.0,77.5,3.9,14.0,77.5,64.62,48.2
2017,3,4,12,0,0.0,84.0,3.9,14.0,84.0,70.09,52.68
2017,3,4,12,15,0.0,111.5,3.85,14.0,111.5,93.39,71.84
2017,3,4,12,30,0.0,139.0,3.8,14.0,139.0,117.06,91.19
2017,3,4,12,45,0.0,120.5,3.8,14.5,120.5,101.24,78.06
2017,3,4,13,0,0.0,102.0,3.8,15.0,102.0,85.4,64.97
2017,3,4,13,15,0.0,102.5,3.8,15.0,102.5,85.84,65.37
2017,3,4,13,30,0.0,103.0,3.8,15.0,103.0,86.27,65.76
2017,3,4,13,45,0.0,102.0,3.8,15.0,102.0,85.4,65.1
2017,3,4,14,0,0.0,101.0,3.8,15.0,101.0,84.51,64.45
2017,3,4,14,15,0.0,106.0,3.75,15.0,106.0,88.84,68.1
2017,3,4,14,30,0.0,111.0,3.7,15.0,111.0,93.24,71.83
2017,3,4,14,45,0.0,117.0,3.65,15.0,117.0,98.63,76.4
2017,3,4,15,0,0.0,123.0,3.6,15.0,123.0,104.18,81.14
2017,3,4,15,15,0.0,89.5,3.45,14.5,89.5,74.47,56.83
2017,3,4,15,30,0.0,56.0,3.3,14.0,56.0,46.46,33.63
2017,3,4,15,45,0.0,40.5,3.15,14.0,40.5,33.53,22.83
2017,3,4,16,0,0.0,25.0,3.0,14.0,25.0,20.66,11.97
2017,3,4,16,15,0.0,20.5,2.95,14.0,20.5,16.92,8.84
2017,3,4,16,30,0.0,16.0,2.9,14.0,16.0,13.19,5.68
2017,3,4,16,45,0.0,13.5,2.9,14.0,13.5,11.12,3.92
2017,3,4,17,0,0.0,11.0,2.9,14.0,11.0,9.05,2.15
2017,3,4,17,15,0.0,8.5,3.0,14.0,8.5,6.98,0.37
2017,3,4,17,30,0.0,6.0,3.1,14.0,6.0,4.92,0.0
2017,3,4,17,45,0.0,4.0,3.25,14.0,4.0,3.28,0.0
2017,3,4,18,0,0.0,2.0,3.4,14.0,2.0,1.64,0.0
2017,3,4,18,15,0.0,1.0,3.4,13.5,1.0,0.82,0.0
2017,3,4,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,4,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,4,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,4,19,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,4,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,4,19,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,4,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,4,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,3,4,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,3,4,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,3,4,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,3,4,21,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,4,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,3,4,21,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,3,4,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,4,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2017,3,4,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,4,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,4,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,4,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,3,4,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,4,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,3,5,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,5,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,3,5,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,5,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,5,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,5,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,3,5,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,5,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,5,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,3,5,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,5,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,5,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,5,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,3,5,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,5,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,5,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,5,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,5,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,3,5,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,5,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,3,5,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,5,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,3,5,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,3,5,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,3,5,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,3,5,6,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,5,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,5,7,15,163.0,21.0,1.95,13.5,41.5,16.35,5.34
2017,3,5,7,30,326.0,42.0,2.1,14.0,83.0,34.42,24.13
2017,3,5,7,45,428.5,51.5,2.3,14.5,134.5,41.26,30.86
2017,3,5,8,0,531.0,61.0,2.5,15.0,186.0,48.11,37.22
2017,3,5,8,15,589.0,68.5,2.5,15.5,240.5,52.97,41.59
2017,3,5,8,30,647.0,76.0,2.5,16.0,295.0,57.75,45.71
2017,3,5,8,45,677.5,83.5,2.55,16.5,347.5,76.49,49.14
2017,3,5,9,0,708.0,91.0,2.6,17.0,400.0,133.68,78.01
2017,3,5,9,15,354.0,105.5,2.7,17.5,260.0,137.4,93.07
2017,3,5,9,30,0.0,120.0,2.8,18.0,120.0,98.57,76.31
2017,3,5,9,45,0.0,131.5,2.9,18.5,131.5,108.19,83.83
2017,3,5,10,0,0.0,143.0,3.0,19.0,143.0,117.9,91.3
2017,3,5,10,15,7.5,190.0,3.15,19.5,195.0,159.5,124.26
2017,3,5,10,30,15.0,237.0,3.3,20.0,247.0,202.64,157.96
2017,3,5,10,45,13.0,236.0,3.5,20.5,245.5,202.89,157.61
2017,3,5,11,0,11.0,235.0,3.7,21.0,244.0,202.69,156.98
2017,3,5,11,15,5.5,166.0,3.8,21.0,170.5,142.41,109.21
2017,3,5,11,30,0.0,97.0,3.9,21.0,97.0,80.96,59.98
2017,3,5,11,45,1.5,131.5,4.0,21.5,133.0,111.29,84.13
2017,3,5,12,0,3.0,166.0,4.1,22.0,169.0,142.21,108.43
2017,3,5,12,15,16.5,248.0,4.1,22.0,262.0,225.48,173.95
2017,3,5,12,30,30.0,330.0,4.1,22.0,355.0,327.48,252.45
2017,3,5,12,45,98.5,369.5,4.2,22.5,449.5,432.1,332.75
2017,3,5,13,0,167.0,409.0,4.3,23.0,544.0,559.93,427.89
2017,3,5,13,15,98.5,365.0,4.3,23.0,444.5,440.84,338.35
2017,3,5,13,30,30.0,321.0,4.3,23.0,345.0,334.31,256.68
2017,3,5,13,45,18.0,258.5,4.3,23.0,272.5,244.94,188.51
2017,3,5,14,0,6.0,196.0,4.3,23.0,200.0,175.54,134.45
2017,3,5,14,15,69.0,273.0,4.2,23.0,322.5,333.48,259.5
2017,3,5,14,30,132.0,350.0,4.1,23.0,445.0,509.32,393.06
2017,3,5,14,45,67.5,267.0,4.05,23.0,315.5,331.91,258.11
2017,3,5,15,0,3.0,184.0,4.0,23.0,186.0,164.29,126.2
2017,3,5,15,15,32.0,220.5,3.85,22.5,239.5,249.82,195.6
2017,3,5,15,30,61.0,257.0,3.7,22.0,293.0,325.35,256.08
2017,3,5,15,45,354.0,196.5,3.55,22.0,379.5,585.09,463.8
2017,3,5,16,0,647.0,136.0,3.4,22.0,466.0,821.38,639.44
2017,3,5,16,15,446.0,154.5,3.1,21.5,371.0,632.36,500.68
2017,3,5,16,30,245.0,173.0,2.8,21.0,276.0,443.89,356.12
2017,3,5,16,45,359.5,139.5,2.5,21.0,267.5,496.67,401.01
2017,3,5,17,0,474.0,106.0,2.2,21.0,259.0,558.82,449.6
2017,3,5,17,15,407.0,93.5,2.05,20.5,206.5,473.24,382.8
2017,3,5,17,30,340.0,81.0,1.9,20.0,154.0,392.11,317.61
2017,3,5,17,45,240.0,63.0,1.75,19.5,107.0,285.69,229.35
2017,3,5,18,0,140.0,45.0,1.6,19.0,60.0,176.83,135.5
2017,3,5,18,15,70.0,22.5,1.7,18.5,30.0,85.97,6.71
2017,3,5,18,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,5,18,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,3,5,19,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,5,19,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,3,5,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,5,19,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,3,5,20,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,3,5,20,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,3,5,20,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,5,20,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,5,21,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,3,5,21,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,5,21,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,5,21,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,5,22,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,5,22,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,5,22,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,5,22,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,3,5,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,5,23,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,5,23,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,5,23,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2017,3,6,0,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,6,0,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,6,0,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,6,0,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,6,1,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,6,1,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,6,1,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,6,1,45,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,3,6,2,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,3,6,2,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,6,2,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,6,2,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,3,6,3,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,6,3,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,3,6,3,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,6,3,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,3,6,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,6,4,15,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2017,3,6,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,6,4,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,3,6,5,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,3,6,5,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,3,6,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,3,6,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,3,6,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,3,6,6,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,6,6,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,6,6,45,17.5,5.0,3.2,17.5,5.5,0.0,0.0
2017,3,6,7,0,35.0,10.0,3.4,18.0,11.0,8.54,0.0
2017,3,6,7,15,174.5,27.5,3.55,18.5,48.5,21.32,9.37
2017,3,6,7,30,314.0,45.0,3.7,19.0,86.0,34.7,23.89
2017,3,6,7,45,421.5,54.5,3.85,19.5,138.5,43.64,32.27
2017,3,6,8,0,529.0,64.0,4.0,20.0,191.0,50.41,38.45
2017,3,6,8,15,587.0,71.0,4.4,20.5,245.5,54.78,42.29
2017,3,6,8,30,645.0,78.0,4.8,21.0,300.0,59.11,45.93
2017,3,6,8,45,322.5,72.0,5.2,21.5,183.0,58.7,38.45
2017,3,6,9,0,0.0,66.0,5.6,22.0,66.0,54.71,39.71
2017,3,6,9,15,11.0,133.0,5.8,22.5,139.0,109.62,83.87
2017,3,6,9,30,22.0,200.0,6.0,23.0,212.0,164.59,127.27
2017,3,6,9,45,11.0,179.5,6.25,23.5,185.5,149.08,114.74
2017,3,6,10,0,0.0,159.0,6.5,24.0,159.0,130.72,99.89
2017,3,6,10,15,182.0,226.0,6.55,24.0,349.0,264.03,203.21
2017,3,6,10,30,364.0,293.0,6.6,24.0,539.0,422.32,325.56
2017,3,6,10,45,182.0,217.0,6.65,24.5,340.0,288.34,223.38
2017,3,6,11,0,0.0,141.0,6.7,25.0,141.0,117.6,88.2
2017,3,6,11,15,83.0,263.5,6.7,25.0,328.0,280.2,216.6
2017,3,6,11,30,166.0,386.0,6.7,25.0,515.0,461.64,355.53
2017,3,6,11,45,95.0,347.5,6.7,25.5,422.0,377.9,290.3
2017,3,6,12,0,24.0,309.0,6.7,26.0,329.0,283.51,216.36
2017,3,6,12,15,91.5,361.0,6.65,26.0,435.5,403.08,308.99
2017,3,6,12,30,159.0,413.0,6.6,26.0,542.0,533.73,407.6
2017,3,6,12,45,148.0,411.5,6.6,26.5,532.0,533.92,406.48
2017,3,6,13,0,137.0,410.0,6.6,27.0,522.0,532.7,404.68
2017,3,6,13,15,179.0,404.0,6.5,27.0,548.0,576.0,437.91
2017,3,6,13,30,221.0,398.0,6.4,27.0,574.0,620.32,471.61
2017,3,6,13,45,130.0,362.0,6.35,27.0,465.5,500.88,381.93
2017,3,6,14,0,39.0,326.0,6.3,27.0,357.0,355.97,271.34
2017,3,6,14,15,129.0,338.5,6.2,27.0,433.0,486.9,373.22
2017,3,6,14,30,219.0,351.0,6.1,27.0,509.0,598.55,458.43
2017,3,6,14,45,351.0,299.0,6.0,27.0,538.0,701.1,537.59
2017,3,6,15,0,483.0,247.0,5.9,27.0,567.0,800.52,613.16
2017,3,6,15,15,520.0,217.5,5.7,26.5,542.5,803.96,618.45
2017,3,6,15,30,557.0,188.0,5.5,26.0,518.0,803.05,621.17
2017,3,6,15,45,517.5,182.5,5.3,26.0,470.0,751.13,583.88
2017,3,6,16,0,478.0,177.0,5.1,26.0,422.0,698.31,545.81
2017,3,6,16,15,323.5,179.0,4.95,25.5,337.0,526.26,417.01
2017,3,6,16,30,169.0,181.0,4.8,25.0,252.0,365.94,291.98
2017,3,6,16,45,357.0,136.0,4.65,24.5,259.5,508.51,408.89
2017,3,6,17,0,545.0,91.0,4.5,24.0,267.0,605.23,485.97
2017,3,6,17,15,478.0,81.0,4.5,23.5,214.0,517.7,418.96
2017,3,6,17,30,411.0,71.0,4.5,23.0,161.0,431.19,349.88
2017,3,6,17,45,291.0,57.5,4.5,22.5,112.0,313.12,251.74
2017,3,6,18,0,171.0,44.0,4.5,22.0,63.0,193.77,149.01
2017,3,6,18,15,85.5,22.0,4.6,21.5,31.5,94.11,18.22
2017,3,6,18,30,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2017,3,6,18,45,0.0,0.0,4.8,21.0,0.0,0.0,0.0
2017,3,6,19,0,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,3,6,19,15,0.0,0.0,4.85,21.0,0.0,0.0,0.0
2017,3,6,19,30,0.0,0.0,4.8,21.0,0.0,0.0,0.0
2017,3,6,19,45,0.0,0.0,4.75,21.0,0.0,0.0,0.0
2017,3,6,20,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2017,3,6,20,15,0.0,0.0,4.5,20.5,0.0,0.0,0.0
2017,3,6,20,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,3,6,20,45,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,3,6,21,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,3,6,21,15,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,3,6,21,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,3,6,21,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,3,6,22,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,3,6,22,15,0.0,0.0,3.65,19.5,0.0,0.0,0.0
2017,3,6,22,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,6,22,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,6,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,6,23,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,6,23,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,6,23,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,3,7,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,7,0,15,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2017,3,7,0,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,0,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,3,7,1,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,3,7,1,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,3,7,1,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,7,1,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,3,7,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,7,2,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2017,3,7,2,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,7,2,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,7,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,7,3,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,7,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,7,3,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,3,7,4,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,7,4,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,7,4,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,7,4,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,3,7,5,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,7,5,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,3,7,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,7,5,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,7,6,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,7,6,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,3,7,6,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,7,6,45,5.0,5.0,1.85,18.5,5.0,0.0,0.0
2017,3,7,7,0,10.0,10.0,2.0,19.0,10.0,8.54,0.0
2017,3,7,7,15,103.5,33.0,2.05,19.5,46.0,25.51,13.16
2017,3,7,7,30,197.0,56.0,2.1,20.0,82.0,42.55,30.54
2017,3,7,7,45,282.0,73.5,2.2,20.5,131.5,54.93,41.91
2017,3,7,8,0,367.0,91.0,2.3,21.0,181.0,67.14,52.78
2017,3,7,8,15,189.0,109.0,2.3,21.0,156.0,79.15,63.28
2017,3,7,8,30,11.0,127.0,2.3,21.0,131.0,98.41,79.78
2017,3,7,8,45,17.5,148.0,2.35,21.5,155.0,114.97,89.09
2017,3,7,9,0,24.0,169.0,2.4,22.0,179.0,134.3,103.56
2017,3,7,9,15,12.0,89.0,2.35,22.0,94.0,75.73,56.17
2017,3,7,9,30,0.0,9.0,2.3,22.0,9.0,7.43,0.49
2017,3,7,9,45,200.0,128.0,2.3,22.5,250.5,162.89,120.61
2017,3,7,10,0,400.0,247.0,2.3,23.0,492.0,342.95,257.08
2017,3,7,10,15,362.5,276.0,2.45,23.0,509.0,380.22,287.86
2017,3,7,10,30,325.0,305.0,2.6,23.0,526.0,413.27,314.81
2017,3,7,10,45,162.5,162.0,2.8,23.0,272.5,230.6,178.03
2017,3,7,11,0,0.0,19.0,3.0,23.0,19.0,15.77,7.13
2017,3,7,11,15,1.5,94.5,3.25,23.0,95.5,79.8,58.72
2017,3,7,11,30,3.0,170.0,3.5,23.0,172.0,144.66,110.02
2017,3,7,11,45,109.0,286.5,3.75,23.0,374.0,342.78,265.37
2017,3,7,12,0,215.0,403.0,4.0,23.0,576.0,542.86,415.54
2017,3,7,12,15,203.5,408.5,4.15,23.0,573.5,553.56,422.62
2017,3,7,12,30,192.0,414.0,4.3,23.0,571.0,562.76,429.4
2017,3,7,12,45,182.5,413.5,4.5,23.0,563.0,566.4,432.51
2017,3,7,13,0,173.0,413.0,4.7,23.0,555.0,568.63,434.67
2017,3,7,13,15,167.0,408.0,4.75,22.5,543.5,568.24,435.54
2017,3,7,13,30,161.0,403.0,4.8,22.0,532.0,566.66,435.6
2017,3,7,13,45,210.0,388.5,4.9,22.0,552.5,608.31,468.62
2017,3,7,14,0,259.0,374.0,5.0,22.0,573.0,671.03,516.45
2017,3,7,14,15,192.5,363.0,5.0,22.0,508.5,578.17,447.32
2017,3,7,14,30,126.0,352.0,5.0,22.0,444.0,504.27,391.28
2017,3,7,14,45,74.0,302.5,5.05,22.0,356.0,377.64,295.08
2017,3,7,15,0,22.0,253.0,5.1,22.0,268.0,251.95,196.69
2017,3,7,15,15,321.5,209.5,5.05,21.5,402.5,570.37,453.96
2017,3,7,15,30,621.0,166.0,5.0,21.0,537.0,850.25,666.61
2017,3,7,15,45,587.0,161.0,4.95,21.0,489.0,802.1,631.56
2017,3,7,16,0,553.0,156.0,4.9,21.0,441.0,744.52,591.06
2017,3,7,16,15,428.0,162.0,4.7,20.5,369.0,623.53,500.82
2017,3,7,16,30,303.0,168.0,4.5,20.0,297.0,488.39,396.62
2017,3,7,16,45,273.0,151.0,4.35,19.5,255.0,435.32,356.39
2017,3,7,17,0,243.0,134.0,4.2,19.0,213.0,383.5,315.72
2017,3,7,17,15,211.5,111.5,4.1,18.5,171.0,324.22,267.93
2017,3,7,17,30,180.0,89.0,4.0,18.0,129.0,266.59,219.82
2017,3,7,17,45,135.5,65.5,3.95,17.5,90.5,199.96,162.47
2017,3,7,18,0,91.0,42.0,3.9,17.0,52.0,135.87,105.21
2017,3,7,18,15,45.5,21.0,3.95,16.5,26.0,58.64,15.14
2017,3,7,18,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,3,7,18,45,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2017,3,7,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,3,7,19,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2017,3,7,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,3,7,19,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,3,7,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,7,20,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,3,7,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,3,7,20,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,3,7,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,3,7,21,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2017,3,7,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,7,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,3,7,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,7,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2017,3,7,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,7,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,7,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,7,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,3,7,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,7,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,3,8,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,8,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,8,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,8,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,8,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,8,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2017,3,8,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,8,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,3,8,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,8,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,3,8,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,8,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,8,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,8,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,3,8,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,6,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,8,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,8,6,45,24.0,6.0,2.45,11.5,7.0,0.0,0.0
2017,3,8,7,0,48.0,12.0,2.6,12.0,14.0,10.24,0.0
2017,3,8,7,15,171.5,31.0,2.6,12.5,52.5,23.94,13.11
2017,3,8,7,30,295.0,50.0,2.6,13.0,91.0,38.29,27.86
2017,3,8,7,45,385.0,62.5,2.6,13.5,142.0,47.47,36.6
2017,3,8,8,0,475.0,75.0,2.6,14.0,193.0,58.8,46.94
2017,3,8,8,15,237.5,89.5,2.55,14.5,148.5,66.84,54.09
2017,3,8,8,30,0.0,104.0,2.5,15.0,104.0,82.85,68.03
2017,3,8,8,45,0.0,122.0,2.45,15.5,122.0,96.88,76.4
2017,3,8,9,0,0.0,140.0,2.4,16.0,140.0,111.66,88.26
2017,3,8,9,15,27.0,183.5,2.3,16.5,198.5,146.66,115.31
2017,3,8,9,30,54.0,227.0,2.2,17.0,257.0,188.84,147.87
2017,3,8,9,45,36.5,227.5,2.15,17.5,248.5,191.63,150.25
2017,3,8,10,0,19.0,228.0,2.1,18.0,240.0,191.84,150.38
2017,3,8,10,15,100.0,278.5,2.1,18.0,346.5,268.83,210.05
2017,3,8,10,30,181.0,329.0,2.1,18.0,453.0,360.3,280.42
2017,3,8,10,45,503.0,232.0,2.15,18.5,599.0,478.19,370.81
2017,3,8,11,0,825.0,135.0,2.2,19.0,745.0,620.52,478.73
2017,3,8,11,15,832.5,136.5,2.2,19.5,769.5,673.94,517.75
2017,3,8,11,30,840.0,138.0,2.2,20.0,794.0,725.93,555.14
2017,3,8,11,45,507.5,273.0,2.25,20.5,671.5,646.0,492.88
2017,3,8,12,0,175.0,408.0,2.3,21.0,549.0,515.72,392.24
2017,3,8,12,15,193.5,411.0,2.35,21.5,568.5,547.29,415.81
2017,3,8,12,30,212.0,414.0,2.4,22.0,588.0,579.63,438.78
2017,3,8,12,45,497.5,298.5,2.45,22.5,706.5,766.28,576.76
2017,3,8,13,0,783.0,183.0,2.5,23.0,825.0,942.91,699.06
2017,3,8,13,15,780.0,182.0,2.5,23.0,815.0,963.91,711.47
2017,3,8,13,30,777.0,181.0,2.5,23.0,805.0,981.36,723.15
2017,3,8,13,45,480.0,283.0,2.5,23.5,665.5,803.72,599.26
2017,3,8,14,0,183.0,385.0,2.5,24.0,526.0,585.22,439.82
2017,3,8,14,15,118.5,354.5,2.45,24.0,445.0,493.0,373.74
2017,3,8,14,30,54.0,324.0,2.4,24.0,364.0,376.63,287.28
2017,3,8,14,45,30.0,262.0,2.4,24.0,284.0,287.0,220.26
2017,3,8,15,0,6.0,200.0,2.4,24.0,204.0,182.47,139.62
2017,3,8,15,15,3.0,174.0,2.35,23.5,176.0,155.32,119.02
2017,3,8,15,30,0.0,148.0,2.3,23.0,148.0,128.24,97.99
2017,3,8,15,45,34.5,185.5,2.3,23.0,203.5,216.98,170.12
2017,3,8,16,0,69.0,223.0,2.3,23.0,259.0,299.07,235.56
2017,3,8,16,15,34.5,165.0,2.05,22.5,183.0,198.92,156.68
2017,3,8,16,30,0.0,107.0,1.8,22.0,107.0,92.8,70.8
2017,3,8,16,45,250.0,105.0,1.55,22.0,187.5,353.16,287.25
2017,3,8,17,0,500.0,103.0,1.3,22.0,268.0,574.55,456.36
2017,3,8,17,15,436.0,91.0,1.25,21.5,215.5,490.85,391.83
2017,3,8,17,30,372.0,79.0,1.2,21.0,163.0,411.29,329.76
2017,3,8,17,45,281.0,62.0,1.2,20.5,115.0,310.94,248.34
2017,3,8,18,0,190.0,45.0,1.2,20.0,67.0,219.36,169.64
2017,3,8,18,15,95.0,22.5,1.25,19.5,33.5,100.56,36.96
2017,3,8,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,3,8,18,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,3,8,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,3,8,19,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,3,8,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,3,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,3,8,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,3,8,20,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2017,3,8,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,8,20,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,3,8,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,8,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,3,8,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,3,8,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,8,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,8,22,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2017,3,8,22,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,8,22,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,3,8,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,8,23,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,3,8,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,8,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,9,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,9,0,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,3,9,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,3,9,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,3,9,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,3,9,1,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2017,3,9,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,9,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,9,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,9,2,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,9,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,9,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,9,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,9,3,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,9,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,9,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,3,9,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,9,4,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,9,4,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,9,4,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,3,9,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,5,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,9,5,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,9,5,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,3,9,6,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,9,6,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,3,9,6,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,9,6,45,0.0,1.0,2.4,16.5,1.0,0.0,0.0
2017,3,9,7,0,0.0,2.0,2.7,17.0,2.0,1.71,0.0
2017,3,9,7,15,0.0,7.5,2.8,17.5,7.5,6.15,0.0
2017,3,9,7,30,0.0,13.0,2.9,18.0,13.0,10.68,3.57
2017,3,9,7,45,0.0,19.5,3.0,18.5,19.5,16.05,8.43
2017,3,9,8,0,0.0,26.0,3.1,19.0,26.0,21.42,13.25
2017,3,9,8,15,0.0,33.5,3.25,19.5,33.5,27.64,18.71
2017,3,9,8,30,0.0,41.0,3.4,20.0,41.0,33.87,24.09
2017,3,9,8,45,0.0,86.5,3.55,20.5,86.5,71.08,53.66
2017,3,9,9,0,0.0,132.0,3.7,21.0,132.0,105.93,81.94
2017,3,9,9,15,0.0,144.5,3.75,21.5,144.5,116.63,90.15
2017,3,9,9,30,0.0,157.0,3.8,22.0,157.0,127.36,98.3
2017,3,9,9,45,37.5,218.0,3.85,22.5,241.5,184.91,142.55
2017,3,9,10,0,75.0,279.0,3.9,23.0,326.0,249.88,192.3
2017,3,9,10,15,69.5,294.5,3.9,23.0,340.0,268.4,206.76
2017,3,9,10,30,64.0,310.0,3.9,23.0,354.0,286.35,220.64
2017,3,9,10,45,152.0,335.0,3.9,23.5,446.5,365.8,281.09
2017,3,9,11,0,240.0,360.0,3.9,24.0,539.0,452.83,346.48
2017,3,9,11,15,198.0,376.5,3.9,24.0,527.0,458.56,350.31
2017,3,9,11,30,156.0,393.0,3.9,24.0,515.0,459.91,350.76
2017,3,9,11,45,111.5,387.0,3.95,24.5,475.0,425.34,323.93
2017,3,9,12,0,67.0,381.0,4.0,25.0,435.0,394.02,299.23
2017,3,9,12,15,63.0,381.5,3.95,25.0,433.5,398.06,302.17
2017,3,9,12,30,59.0,382.0,3.9,25.0,432.0,401.52,304.59
2017,3,9,12,45,39.5,342.0,3.9,25.0,375.5,350.68,266.39
2017,3,9,13,0,20.0,302.0,3.9,25.0,319.0,281.99,214.4
2017,3,9,13,15,22.0,306.0,3.85,24.5,324.0,289.55,220.87
2017,3,9,13,30,24.0,310.0,3.8,24.0,329.0,297.3,227.37
2017,3,9,13,45,95.5,349.0,3.75,24.0,423.0,431.09,330.49
2017,3,9,14,0,167.0,388.0,3.7,24.0,517.0,571.84,435.18
2017,3,9,14,15,191.0,372.0,3.6,24.0,515.5,585.57,445.74
2017,3,9,14,30,215.0,356.0,3.5,24.0,514.0,598.38,456.33
2017,3,9,14,45,356.5,300.0,3.45,24.0,547.0,706.33,538.72
2017,3,9,15,0,498.0,244.0,3.4,24.0,580.0,811.31,616.65
2017,3,9,15,15,510.5,223.5,3.15,23.5,549.0,799.88,609.96
2017,3,9,15,30,523.0,203.0,2.9,23.0,518.0,785.22,601.85
2017,3,9,15,45,431.0,207.5,2.7,23.0,453.5,693.82,535.79
2017,3,9,16,0,339.0,212.0,2.5,23.0,389.0,584.29,456.02
2017,3,9,16,15,208.5,196.5,2.3,22.5,302.0,419.16,332.12
2017,3,9,16,30,78.0,181.0,2.1,22.0,215.0,263.11,209.36
2017,3,9,16,45,70.0,157.5,1.95,21.5,185.0,230.33,184.59
2017,3,9,17,0,62.0,134.0,1.8,21.0,155.0,197.65,158.88
2017,3,9,17,15,50.5,110.0,1.8,20.5,125.0,161.58,129.68
2017,3,9,17,30,39.0,86.0,1.8,20.0,95.0,125.76,99.88
2017,3,9,17,45,21.0,62.5,1.85,20.0,67.5,86.14,65.94
2017,3,9,18,0,3.0,39.0,1.9,20.0,40.0,40.15,26.67
2017,3,9,18,15,1.5,19.5,2.0,20.0,20.0,17.79,2.9
2017,3,9,18,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,3,9,18,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,3,9,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,3,9,19,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,3,9,19,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,3,9,19,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,3,9,20,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,9,20,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2017,3,9,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,9,20,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,3,9,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,3,9,21,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,3,9,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,3,9,21,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,3,9,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,3,9,22,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,3,9,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,9,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,3,9,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,3,9,23,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,3,9,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,3,9,23,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,3,10,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,10,0,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,10,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,10,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,10,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,10,1,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,3,10,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,3,10,1,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,3,10,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,3,10,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,3,10,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,3,10,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,3,10,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,3,10,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,3,10,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,3,10,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,3,10,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,3,10,4,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,3,10,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,3,10,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,3,10,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,3,10,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,3,10,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,3,10,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,3,10,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,3,10,6,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,3,10,6,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,3,10,6,45,0.0,8.0,1.1,17.5,8.0,0.0,0.0
2017,3,10,7,0,0.0,16.0,1.2,18.0,16.0,13.66,0.0
2017,3,10,7,15,109.0,34.5,1.35,18.5,51.0,26.78,15.84
2017,3,10,7,30,218.0,53.0,1.5,19.0,86.0,40.1,28.86
2017,3,10,7,45,273.0,71.5,1.65,19.5,130.5,53.22,40.76
2017,3,10,8,0,328.0,90.0,1.8,20.0,175.0,65.88,51.97
2017,3,10,8,15,367.5,105.5,1.65,20.5,221.5,75.88,60.58
2017,3,10,8,30,407.0,121.0,1.5,21.0,268.0,85.47,68.6
2017,3,10,8,45,571.0,105.0,1.4,21.5,347.0,90.21,59.81
2017,3,10,9,0,735.0,89.0,1.3,22.0,426.0,136.37,76.86
2017,3,10,9,15,761.0,93.0,1.3,22.5,477.0,200.21,123.36
2017,3,10,9,30,787.0,97.0,1.3,23.0,528.0,262.1,173.83
2017,3,10,9,45,808.0,99.0,1.35,23.5,574.0,323.52,225.88
2017,3,10,10,0,829.0,101.0,1.4,24.0,620.0,386.63,278.89
2017,3,10,10,15,600.5,200.0,1.45,24.0,588.5,425.11,315.31
2017,3,10,10,30,372.0,299.0,1.5,24.0,557.0,430.69,323.3
2017,3,10,10,45,296.0,332.5,1.6,24.5,543.5,445.01,334.68
2017,3,10,11,0,220.0,366.0,1.7,25.0,530.0,445.79,335.0
2017,3,10,11,15,305.0,359.0,1.75,25.0,595.0,519.17,389.35
2017,3,10,11,30,390.0,352.0,1.8,25.0,660.0,594.56,444.09
2017,3,10,11,45,466.0,329.0,1.9,25.0,704.0,664.44,494.55
2017,3,10,12,0,542.0,306.0,2.0,25.0,748.0,732.01,543.01
2017,3,10,12,15,526.5,314.5,2.05,25.0,747.5,756.15,559.35
2017,3,10,12,30,511.0,323.0,2.1,25.0,747.0,777.32,573.87
2017,3,10,12,45,427.5,356.0,2.15,25.0,710.0,757.2,558.77
2017,3,10,13,0,344.0,389.0,2.2,25.0,673.0,718.65,531.37
2017,3,10,13,15,320.5,390.0,2.25,25.0,653.0,712.78,527.82
2017,3,10,13,30,297.0,391.0,2.3,25.0,633.0,704.35,522.24
2017,3,10,13,45,329.0,373.0,2.35,25.0,634.5,728.56,540.83
2017,3,10,14,0,361.0,355.0,2.4,25.0,636.0,751.55,558.4
2017,3,10,14,15,406.5,324.5,2.4,24.5,631.0,772.87,576.35
2017,3,10,14,30,452.0,294.0,2.4,24.0,626.0,812.43,606.42
2017,3,10,14,45,380.0,300.0,2.4,24.0,570.5,729.78,549.15
2017,3,10,15,0,308.0,306.0,2.4,24.0,515.0,666.61,504.81
2017,3,10,15,15,196.5,290.0,2.4,23.5,420.0,515.58,396.44
2017,3,10,15,30,85.0,274.0,2.4,23.0,325.0,366.84,284.89
2017,3,10,15,45,198.0,246.5,2.45,23.0,353.5,469.23,367.48
2017,3,10,16,0,311.0,219.0,2.5,23.0,382.0,565.49,442.74
2017,3,10,16,15,246.0,202.0,2.4,22.5,323.0,480.57,379.35
2017,3,10,16,30,181.0,185.0,2.3,22.0,264.0,379.1,302.71
2017,3,10,16,45,169.0,162.0,2.25,21.5,228.0,339.22,273.32
2017,3,10,17,0,157.0,139.0,2.2,21.0,192.0,299.36,242.82
2017,3,10,17,15,138.0,115.0,2.1,20.5,155.0,252.63,205.58
2017,3,10,17,30,119.0,91.0,2.0,20.0,118.0,206.56,167.67
2017,3,10,17,45,92.0,67.0,1.9,20.0,84.5,155.4,123.96
2017,3,10,18,0,65.0,43.0,1.8,20.0,51.0,104.82,79.68
2017,3,10,18,15,32.5,21.5,1.75,19.5,25.5,50.76,21.7
2017,3,10,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,3,10,18,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,3,10,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,3,10,19,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2017,3,10,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,3,10,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,3,10,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,3,10,20,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,3,10,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,10,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,10,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,10,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,3,10,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,10,21,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,3,10,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,3,10,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,3,10,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,3,10,22,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,3,10,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,3,10,23,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,3,10,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,3,10,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,3,11,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,11,0,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,3,11,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,3,11,0,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,3,11,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,3,11,1,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,3,11,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,3,11,1,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,3,11,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,3,11,2,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,3,11,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,3,11,2,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,3,11,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,3,11,3,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,3,11,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,3,11,3,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,3,11,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,3,11,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,3,11,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,3,11,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,3,11,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,3,11,5,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,3,11,5,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,3,11,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,11,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,3,11,6,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,3,11,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,11,6,45,0.0,0.5,1.35,16.0,0.5,0.0,0.0
2017,3,11,7,0,0.0,1.0,1.5,16.0,1.0,0.82,0.0
2017,3,11,7,15,0.0,3.5,1.75,16.0,3.5,2.87,0.0
2017,3,11,7,30,0.0,6.0,2.0,16.0,6.0,4.92,0.0
2017,3,11,7,45,0.0,9.0,2.25,16.5,9.0,7.39,0.9
2017,3,11,8,0,0.0,12.0,2.5,17.0,12.0,9.86,3.13
2017,3,11,8,15,0.0,15.5,2.65,17.0,15.5,12.76,5.71
2017,3,11,8,30,0.0,19.0,2.8,17.0,19.0,15.66,8.27
2017,3,11,8,45,0.0,44.5,3.0,17.5,44.5,36.8,25.5
2017,3,11,9,0,0.0,70.0,3.2,18.0,70.0,58.05,43.13
2017,3,11,9,15,0.0,93.0,3.3,18.0,93.0,77.02,58.71
2017,3,11,9,30,0.0,116.0,3.4,18.0,116.0,95.54,73.75
2017,3,11,9,45,0.0,126.0,3.55,18.5,126.0,103.89,80.18
2017,3,11,10,0,0.0,136.0,3.7,19.0,136.0,112.31,86.63
2017,3,11,10,15,8.5,193.5,3.8,19.0,200.0,162.7,126.92
2017,3,11,10,30,17.0,251.0,3.9,19.0,264.0,214.73,168.0
2017,3,11,10,45,22.0,274.0,4.0,19.5,290.5,238.67,186.25
2017,3,11,11,0,27.0,297.0,4.1,20.0,317.0,267.87,208.51
2017,3,11,11,15,16.5,243.5,4.1,20.0,256.0,214.66,166.66
2017,3,11,11,30,6.0,190.0,4.1,20.0,195.0,163.63,126.21
2017,3,11,11,45,10.5,233.5,4.1,20.5,242.5,205.01,158.61
2017,3,11,12,0,15.0,277.0,4.1,21.0,290.0,247.69,191.45
2017,3,11,12,15,16.5,286.5,4.0,21.0,301.0,259.05,200.1
2017,3,11,12,30,18.0,296.0,3.9,21.0,312.0,270.66,209.01
2017,3,11,12,45,14.0,263.5,3.85,21.0,276.0,239.52,184.85
2017,3,11,13,0,10.0,231.0,3.8,21.0,240.0,207.81,160.19
2017,3,11,13,15,5.0,189.0,3.7,20.5,193.5,166.26,127.83
2017,3,11,13,30,0.0,147.0,3.6,20.0,147.0,124.58,94.93
2017,3,11,13,45,0.0,139.0,3.55,20.0,139.0,117.68,89.55
2017,3,11,14,0,0.0,131.0,3.5,20.0,131.0,110.73,84.09
2017,3,11,14,15,0.0,125.5,3.4,19.5,125.5,105.96,80.54
2017,3,11,14,30,0.0,120.0,3.3,19.0,120.0,101.16,76.96
2017,3,11,14,45,0.0,113.0,3.2,19.0,113.0,95.02,72.13
2017,3,11,15,0,0.0,106.0,3.1,19.0,106.0,88.86,67.29
2017,3,11,15,15,20.0,179.0,3.0,19.0,191.0,190.88,150.66
2017,3,11,15,30,40.0,252.0,2.9,19.0,276.0,295.09,233.8
2017,3,11,15,45,20.0,161.5,2.8,19.0,173.5,161.8,127.68
2017,3,11,16,0,0.0,71.0,2.7,19.0,71.0,58.92,43.35
2017,3,11,16,15,0.0,50.5,2.55,18.5,50.5,41.81,29.42
2017,3,11,16,30,0.0,30.0,2.4,18.0,30.0,24.77,15.28
2017,3,11,16,45,0.0,26.0,2.3,18.0,26.0,21.45,12.54
2017,3,11,17,0,0.0,22.0,2.2,18.0,22.0,18.13,9.76
2017,3,11,17,15,0.0,17.5,2.2,17.5,17.5,14.4,6.62
2017,3,11,17,30,0.0,13.0,2.2,17.0,13.0,10.69,3.44
2017,3,11,17,45,0.0,9.5,2.2,17.0,9.5,7.8,0.91
2017,3,11,18,0,0.0,6.0,2.2,17.0,6.0,4.92,0.0
2017,3,11,18,15,0.0,3.0,2.3,16.5,3.0,2.46,0.0
2017,3,11,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,11,18,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,3,11,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,11,19,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,11,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,11,19,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,3,11,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,11,20,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,11,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,11,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,11,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,11,21,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,11,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,11,21,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,3,11,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,11,22,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,3,11,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,3,11,22,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,3,11,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,3,11,23,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,3,11,23,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,3,11,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,3,12,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,3,12,0,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2017,3,12,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,3,12,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,3,12,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,3,12,1,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2017,3,12,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,3,12,1,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,3,12,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,3,12,2,15,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2017,3,12,2,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,3,12,2,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2017,3,12,3,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,3,12,3,15,0.0,0.0,6.1,11.5,0.0,0.0,0.0
2017,3,12,3,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,3,12,3,45,0.0,0.0,6.15,10.5,0.0,0.0,0.0
2017,3,12,4,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,3,12,4,15,0.0,0.0,6.15,9.5,0.0,0.0,0.0
2017,3,12,4,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2017,3,12,4,45,0.0,0.0,6.05,9.0,0.0,0.0,0.0
2017,3,12,5,0,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,3,12,5,15,0.0,0.0,5.9,8.5,0.0,0.0,0.0
2017,3,12,5,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2017,3,12,5,45,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2017,3,12,6,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,3,12,6,15,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2017,3,12,6,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,3,12,6,45,29.5,9.0,5.5,8.0,10.5,7.68,0.0
2017,3,12,7,0,59.0,18.0,5.5,8.0,21.0,14.27,0.0
2017,3,12,7,15,161.5,40.0,5.45,8.0,62.0,30.91,20.74
2017,3,12,7,30,264.0,62.0,5.4,8.0,103.0,46.86,36.38
2017,3,12,7,45,354.0,76.0,5.4,8.0,156.0,56.84,46.04
2017,3,12,8,0,444.0,90.0,5.4,8.0,209.0,66.61,55.22
2017,3,12,8,15,222.0,75.5,5.35,8.0,135.0,53.72,43.53
2017,3,12,8,30,0.0,61.0,5.3,8.0,61.0,50.52,40.55
2017,3,12,8,45,0.0,71.5,5.3,8.5,71.5,59.3,46.03
2017,3,12,9,0,0.0,82.0,5.3,9.0,82.0,68.09,53.35
2017,3,12,9,15,0.0,100.5,5.25,9.0,100.5,82.96,65.9
2017,3,12,9,30,0.0,119.0,5.2,9.0,119.0,97.92,78.42
2017,3,12,9,45,0.0,116.0,5.2,9.5,116.0,95.9,76.3
2017,3,12,10,0,0.0,113.0,5.2,10.0,113.0,93.72,74.1
2017,3,12,10,15,0.0,101.0,5.15,10.0,101.0,84.05,65.76
2017,3,12,10,30,0.0,89.0,5.1,10.0,89.0,74.14,57.27
2017,3,12,10,45,1.0,127.5,5.05,10.5,128.5,106.7,84.31
2017,3,12,11,0,2.0,166.0,5.0,11.0,168.0,139.59,111.28
2017,3,12,11,15,3.0,170.5,4.95,11.0,173.5,144.49,115.16
2017,3,12,11,30,4.0,175.0,4.9,11.0,179.0,149.51,119.19
2017,3,12,11,45,4.5,178.5,4.9,11.5,182.5,153.43,122.1
2017,3,12,12,0,5.0,182.0,4.9,12.0,186.0,157.4,125.06
2017,3,12,12,15,6.5,196.5,4.8,12.0,202.0,171.78,136.77
2017,3,12,12,30,8.0,211.0,4.7,12.0,218.0,186.46,148.71
2017,3,12,12,45,8.0,211.0,4.65,12.5,218.0,187.26,149.05
2017,3,12,13,0,8.0,211.0,4.6,13.0,218.0,188.01,149.41
2017,3,12,13,15,10.0,233.5,4.45,13.0,242.0,210.94,168.01
2017,3,12,13,30,12.0,256.0,4.3,13.0,266.0,234.5,187.02
2017,3,12,13,45,59.0,320.5,4.2,13.5,367.0,363.83,290.92
2017,3,12,14,0,106.0,385.0,4.1,14.0,468.0,484.54,384.72
2017,3,12,14,15,156.0,374.0,3.95,14.0,491.5,550.44,436.3
2017,3,12,14,30,206.0,363.0,3.8,14.0,515.0,595.26,471.91
2017,3,12,14,45,140.5,337.5,3.65,14.0,439.0,504.74,401.81
2017,3,12,15,0,75.0,312.0,3.5,14.0,363.0,391.3,313.19
2017,3,12,15,15,120.5,299.0,3.3,13.5,375.5,448.37,360.84
2017,3,12,15,30,166.0,286.0,3.1,13.0,388.0,482.04,389.65
2017,3,12,15,45,135.5,261.5,2.9,13.0,340.5,425.24,345.17
2017,3,12,16,0,105.0,237.0,2.7,13.0,293.0,348.56,284.88
2017,3,12,16,15,75.5,207.0,2.55,13.0,245.0,287.35,235.87
2017,3,12,16,30,46.0,177.0,2.4,13.0,197.0,227.02,186.53
2017,3,12,16,45,37.5,155.0,2.25,13.0,170.0,196.69,161.88
2017,3,12,17,0,29.0,133.0,2.1,13.0,143.0,166.7,137.02
2017,3,12,17,15,20.5,109.0,1.85,12.5,115.5,121.82,99.33
2017,3,12,17,30,12.0,85.0,1.6,12.0,88.0,91.59,73.34
2017,3,12,17,45,6.0,61.5,1.4,11.5,63.0,63.78,49.02
2017,3,12,18,0,0.0,38.0,1.2,11.0,38.0,35.2,23.82
2017,3,12,18,15,0.0,19.0,1.15,10.5,19.0,15.69,4.27
2017,3,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,12,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,12,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,12,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,12,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,12,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,3,12,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,12,20,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,3,12,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,12,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,3,12,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,12,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,12,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,3,12,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,12,23,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,3,12,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,12,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,13,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,13,0,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2017,3,13,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,3,13,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,3,13,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,3,13,1,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,3,13,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,13,1,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,13,2,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,13,2,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2017,3,13,2,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,3,13,2,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2017,3,13,3,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2017,3,13,3,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,3,13,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,13,3,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,3,13,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,13,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,3,13,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,13,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,3,13,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,13,5,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,13,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,5,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2017,3,13,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,13,6,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,13,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,13,6,45,20.5,9.0,2.25,9.0,10.0,7.68,0.0
2017,3,13,7,0,41.0,18.0,2.4,9.0,20.0,14.63,0.0
2017,3,13,7,15,123.5,43.0,2.5,9.5,61.0,32.94,22.61
2017,3,13,7,30,206.0,68.0,2.6,10.0,102.0,51.09,39.95
2017,3,13,7,45,284.5,87.0,2.75,10.5,153.5,64.93,52.89
2017,3,13,8,0,363.0,106.0,2.9,11.0,205.0,77.13,64.02
2017,3,13,8,15,181.5,82.5,3.05,11.0,132.0,61.6,50.11
2017,3,13,8,30,0.0,59.0,3.2,11.0,59.0,48.86,38.56
2017,3,13,8,45,0.0,80.0,3.35,11.5,80.0,66.28,51.46
2017,3,13,9,0,0.0,101.0,3.5,12.0,101.0,82.92,65.3
2017,3,13,9,15,0.0,117.0,3.6,12.0,117.0,95.85,75.96
2017,3,13,9,30,0.0,133.0,3.7,12.0,133.0,108.92,86.66
2017,3,13,9,45,65.5,216.5,3.85,12.5,258.5,192.1,153.08
2017,3,13,10,0,131.0,300.0,4.0,13.0,384.0,285.5,227.15
2017,3,13,10,15,93.5,306.5,4.15,13.5,368.0,287.41,229.16
2017,3,13,10,30,56.0,313.0,4.3,14.0,352.0,284.35,226.7
2017,3,13,10,45,205.0,328.5,4.45,14.5,482.5,388.43,309.24
2017,3,13,11,0,354.0,344.0,4.6,15.0,613.0,511.76,405.7
2017,3,13,11,15,354.0,356.5,4.7,15.0,632.5,548.05,434.04
2017,3,13,11,30,354.0,369.0,4.8,15.0,652.0,583.76,461.87
2017,3,13,11,45,335.5,382.5,4.95,15.5,655.5,605.94,478.09
2017,3,13,12,0,317.0,396.0,5.1,16.0,659.0,625.81,492.33
2017,3,13,12,15,590.0,275.5,5.1,16.5,770.0,772.35,607.04
2017,3,13,12,30,863.0,155.0,5.1,17.0,881.0,920.13,716.23
2017,3,13,12,45,873.5,148.5,5.2,17.5,882.5,955.76,739.88
2017,3,13,13,0,884.0,142.0,5.3,18.0,884.0,988.35,762.01
2017,3,13,13,15,882.5,141.5,5.25,18.0,874.0,1012.49,778.63
2017,3,13,13,30,881.0,141.0,5.2,18.0,864.0,1032.84,792.72
2017,3,13,13,45,884.5,135.0,5.2,18.5,847.5,1048.36,802.42
2017,3,13,14,0,888.0,129.0,5.2,19.0,831.0,1046.45,800.24
2017,3,13,14,15,881.5,127.5,5.1,19.0,804.0,1062.21,811.28
2017,3,13,14,30,875.0,126.0,5.0,19.0,777.0,1060.46,810.29
2017,3,13,14,45,876.0,118.0,4.9,19.0,744.5,1054.82,806.92
2017,3,13,15,0,877.0,110.0,4.8,19.0,712.0,1044.93,800.84
2017,3,13,15,15,863.5,107.5,4.6,19.0,669.5,1022.88,785.63
2017,3,13,15,30,850.0,105.0,4.4,19.0,627.0,997.2,768.1
2017,3,13,15,45,837.0,99.5,4.25,19.0,580.0,964.96,747.04
2017,3,13,16,0,824.0,94.0,4.1,19.0,533.0,929.48,723.71
2017,3,13,16,15,797.5,89.5,3.7,18.5,479.5,879.65,689.93
2017,3,13,16,30,771.0,85.0,3.3,18.0,426.0,827.84,654.26
2017,3,13,16,45,738.0,78.5,2.9,17.5,370.0,766.39,610.76
2017,3,13,17,0,705.0,72.0,2.5,17.0,314.0,710.06,569.87
2017,3,13,17,15,648.5,65.0,2.15,16.0,256.5,628.98,509.95
2017,3,13,17,30,592.0,58.0,1.8,15.0,199.0,550.35,449.17
2017,3,13,17,45,505.0,48.0,1.5,14.0,145.0,449.68,367.64
2017,3,13,18,0,418.0,38.0,1.2,13.0,91.0,356.04,285.8
2017,3,13,18,15,209.0,19.0,1.2,12.5,45.5,181.15,113.49
2017,3,13,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,13,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,13,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,13,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,3,13,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,13,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,13,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,13,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,3,13,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,13,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,13,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,13,21,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,3,13,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,13,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,13,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,13,22,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,3,13,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,13,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2017,3,13,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,13,23,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,3,14,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,3,14,0,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2017,3,14,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,3,14,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,3,14,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,3,14,1,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2017,3,14,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,3,14,1,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,3,14,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,14,2,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2017,3,14,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,14,2,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,3,14,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,3,14,3,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,3,14,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,14,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,14,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,14,4,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2017,3,14,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,3,14,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,3,14,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,3,14,5,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,3,14,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,14,5,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,3,14,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,14,6,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,3,14,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,14,6,45,119.5,9.5,1.35,5.0,16.5,8.11,0.0
2017,3,14,7,0,239.0,19.0,1.5,6.0,33.0,15.67,0.0
2017,3,14,7,15,376.0,31.0,1.5,6.5,81.0,25.36,16.54
2017,3,14,7,30,513.0,43.0,1.5,7.0,129.0,34.92,25.98
