Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,24,8,30,0.0,15.0,4.7,21.0,15.0,12.37,5.14
2017,3,24,8,45,0.0,27.0,5.05,21.5,27.0,22.3,12.89
2017,3,24,9,0,0.0,39.0,5.4,22.0,39.0,32.27,21.01
2017,3,24,9,15,0.0,35.5,5.6,22.0,35.5,29.39,18.55
2017,3,24,9,30,0.0,32.0,5.8,22.0,32.0,26.51,16.11
2017,3,24,9,45,0.0,92.5,6.05,22.5,92.5,77.01,57.04
2017,3,24,10,0,0.0,153.0,6.3,23.0,153.0,126.02,96.02
2017,3,24,10,15,64.5,259.5,6.3,23.0,308.5,238.27,183.82
2017,3,24,10,30,129.0,366.0,6.3,23.0,464.0,361.03,278.53
2017,3,24,10,45,100.5,372.0,6.35,23.5,450.0,361.59,278.42
2017,3,24,11,0,72.0,378.0,6.4,24.0,436.0,359.66,276.22
2017,3,24,11,15,126.0,403.0,6.3,24.0,508.0,429.74,329.94
2017,3,24,11,30,180.0,428.0,6.2,24.0,580.0,501.86,384.61
2017,3,24,11,45,96.5,345.5,6.15,24.5,427.5,382.03,292.95
2017,3,24,12,0,13.0,263.0,6.1,25.0,275.0,233.0,177.18
2017,3,24,12,15,10.0,227.0,6.0,25.0,236.5,200.71,152.37
2017,3,24,12,30,7.0,191.0,5.9,25.0,198.0,167.84,126.83
2017,3,24,12,45,55.0,314.5,5.85,25.5,363.5,334.27,255.57
2017,3,24,13,0,103.0,438.0,5.8,26.0,529.0,503.73,381.73
2017,3,24,13,15,236.0,417.5,5.7,26.0,621.5,635.13,481.0
2017,3,24,13,30,369.0,397.0,5.6,26.0,714.0,772.94,582.28
2017,3,24,13,45,339.0,395.5,5.6,26.5,681.5,753.83,566.93
2017,3,24,14,0,309.0,394.0,5.6,27.0,649.0,732.16,550.49
2017,3,24,14,15,345.5,370.0,5.5,27.0,646.5,751.57,566.04
2017,3,24,14,30,382.0,346.0,5.4,27.0,644.0,768.95,580.04
2017,3,24,14,45,589.5,248.0,5.3,27.0,683.0,898.31,677.02
2017,3,24,15,0,797.0,150.0,5.2,27.0,722.0,1000.61,748.51
2017,3,24,15,15,783.0,146.0,5.05,27.0,680.5,984.87,737.72
2017,3,24,15,30,769.0,142.0,4.9,27.0,639.0,957.62,719.96
2017,3,24,15,45,763.0,132.5,4.75,27.0,593.5,928.47,701.04
2017,3,24,16,0,757.0,123.0,4.6,27.0,548.0,896.02,679.85
2017,3,24,16,15,730.0,117.5,4.15,26.5,495.0,845.97,646.53
2017,3,24,16,30,703.0,112.0,3.7,26.0,442.0,794.23,611.73
2017,3,24,16,45,680.0,101.5,3.3,25.5,388.0,738.71,573.76
2017,3,24,17,0,657.0,91.0,2.9,25.0,334.0,682.06,534.04
2017,3,24,17,15,601.5,82.5,2.65,23.5,276.5,601.77,477.97
2017,3,24,17,30,546.0,74.0,2.4,22.0,219.0,523.8,420.72
2017,3,24,17,45,470.0,61.5,2.15,21.0,164.5,430.41,346.54
2017,3,24,18,0,394.0,49.0,1.9,20.0,110.0,342.9,273.34
2017,3,24,18,15,252.0,33.0,1.9,19.5,65.5,219.87,164.88
2017,3,24,18,30,110.0,17.0,1.9,19.0,21.0,95.83,0.0
2017,3,24,18,45,55.0,8.5,1.95,18.5,10.5,0.0,0.0
2017,3,24,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,24,19,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2017,3,24,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,24,19,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,3,24,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,24,20,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,24,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,24,20,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,24,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,24,21,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2017,3,24,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,24,21,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,24,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,24,22,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2017,3,24,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,24,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,3,24,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,24,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,24,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,24,23,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,3,25,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,25,0,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,3,25,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,25,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,25,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,25,1,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,3,25,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,3,25,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,3,25,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,25,2,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,3,25,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,25,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,25,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,25,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,25,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,25,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,25,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,25,4,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,3,25,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,25,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,3,25,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,25,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,25,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,25,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,3,25,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,25,6,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2017,3,25,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,25,6,45,173.0,16.5,2.85,12.5,34.5,13.46,0.0
2017,3,25,7,0,346.0,33.0,3.2,13.0,69.0,27.17,17.31
2017,3,25,7,15,453.5,43.5,3.4,13.5,122.5,35.19,25.39
2017,3,25,7,30,561.0,54.0,3.6,14.0,176.0,43.11,32.82
2017,3,25,7,45,627.5,60.5,3.8,15.0,234.5,47.47,36.76
2017,3,25,8,0,694.0,67.0,4.0,16.0,293.0,51.83,40.48
2017,3,25,8,15,736.0,72.5,3.85,16.5,352.0,60.07,47.58
2017,3,25,8,30,778.0,78.0,3.7,17.0,411.0,63.6,50.41
2017,3,25,8,45,808.0,81.5,3.6,17.5,467.5,93.75,54.67
2017,3,25,9,0,838.0,85.0,3.5,18.0,524.0,156.29,88.64
2017,3,25,9,15,859.0,88.0,3.3,18.5,576.5,220.39,137.57
2017,3,25,9,30,880.0,91.0,3.1,19.0,629.0,291.32,197.5
2017,3,25,9,45,896.0,93.0,2.95,19.5,676.0,356.19,254.18
2017,3,25,10,0,912.0,95.0,2.8,20.0,723.0,421.78,310.71
2017,3,25,10,15,923.0,97.0,2.65,20.5,763.5,485.69,364.32
2017,3,25,10,30,934.0,99.0,2.5,21.0,804.0,549.17,415.47
2017,3,25,10,45,942.0,100.5,2.4,21.5,836.5,609.9,462.66
2017,3,25,11,0,950.0,102.0,2.3,22.0,869.0,669.33,506.94
2017,3,25,11,15,955.5,103.0,2.25,22.5,893.5,725.11,547.2
2017,3,25,11,30,961.0,104.0,2.2,23.0,918.0,778.82,584.59
2017,3,25,11,45,965.0,104.0,2.2,23.5,934.0,828.18,616.83
2017,3,25,12,0,969.0,104.0,2.2,24.0,950.0,874.84,646.06
2017,3,25,12,15,970.5,104.5,2.25,24.5,956.5,917.0,672.39
2017,3,25,12,30,972.0,105.0,2.3,25.0,963.0,955.89,696.39
2017,3,25,12,45,970.5,105.5,2.35,25.5,960.0,988.64,716.29
2017,3,25,13,0,969.0,106.0,2.4,26.0,957.0,1017.64,733.78
2017,3,25,13,15,966.5,105.0,2.35,26.0,945.5,1040.27,747.62
2017,3,25,13,30,964.0,104.0,2.3,26.0,934.0,1058.83,758.99
2017,3,25,13,45,960.0,103.5,2.25,26.5,913.5,1072.29,765.75
2017,3,25,14,0,956.0,103.0,2.2,27.0,893.0,1081.54,770.02
2017,3,25,14,15,949.0,101.5,2.05,27.0,864.0,1082.44,769.47
2017,3,25,14,30,942.0,100.0,1.9,27.0,835.0,1079.07,766.42
2017,3,25,14,45,934.0,97.5,1.8,27.0,798.5,1069.36,760.32
2017,3,25,15,0,926.0,95.0,1.7,27.0,762.0,1055.53,751.86
2017,3,25,15,15,913.0,93.0,1.5,27.0,718.0,1033.31,736.79
2017,3,25,15,30,900.0,91.0,1.3,27.0,674.0,1007.4,719.49
2017,3,25,15,45,883.5,87.5,1.15,27.0,624.0,972.83,697.62
2017,3,25,16,0,867.0,84.0,1.0,27.0,574.0,935.16,673.82
2017,3,25,16,15,843.0,81.0,0.85,26.5,519.5,898.32,651.71
2017,3,25,16,30,819.0,78.0,0.7,26.0,465.0,848.97,621.17
2017,3,25,16,45,785.5,73.5,0.55,26.0,407.0,787.83,581.26
2017,3,25,17,0,752.0,69.0,0.4,26.0,349.0,725.99,540.13
2017,3,25,17,15,701.5,63.0,0.55,24.5,290.0,648.87,494.28
2017,3,25,17,30,651.0,57.0,0.7,23.0,231.0,578.55,449.46
2017,3,25,17,45,568.5,49.0,0.85,22.0,174.0,481.85,379.41
2017,3,25,18,0,486.0,41.0,1.0,21.0,117.0,391.68,307.74
2017,3,25,18,15,338.0,28.5,1.05,20.0,71.0,265.81,199.25
2017,3,25,18,30,190.0,16.0,1.1,19.0,25.0,138.98,0.0
2017,3,25,18,45,95.0,8.0,1.2,18.5,12.5,6.83,0.0
2017,3,25,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,3,25,19,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,3,25,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,25,19,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,3,25,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,25,20,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,3,25,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,25,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,3,25,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,25,21,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2017,3,25,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,25,21,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,3,25,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,25,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,25,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,25,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,25,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,25,23,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,3,25,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,3,26,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,26,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,26,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,26,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,3,26,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,26,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,26,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,26,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,26,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,26,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,3,26,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,26,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,3,26,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,26,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,3,26,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,26,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,26,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,26,4,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,3,26,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,3,26,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,3,26,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,3,26,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,3,26,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,3,26,5,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,3,26,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,26,6,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2017,3,26,6,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,26,6,45,108.0,20.5,2.95,17.0,32.5,15.91,0.0
2017,3,26,7,0,216.0,41.0,3.4,18.0,65.0,31.48,20.67
2017,3,26,7,15,316.5,56.5,3.65,18.5,114.5,42.98,31.61
2017,3,26,7,30,417.0,72.0,3.9,19.0,164.0,54.25,41.86
2017,3,26,7,45,483.5,83.0,4.2,20.0,219.5,64.24,50.6
2017,3,26,8,0,550.0,94.0,4.5,21.0,275.0,71.12,56.36
2017,3,26,8,15,383.0,137.0,4.65,21.5,274.5,95.26,76.89
2017,3,26,8,30,216.0,180.0,4.8,22.0,274.0,127.37,103.8
2017,3,26,8,45,459.0,151.5,5.0,23.0,384.5,120.93,82.95
2017,3,26,9,0,702.0,123.0,5.2,24.0,495.0,164.25,98.48
2017,3,26,9,15,725.5,128.0,5.3,24.5,545.0,222.51,142.04
2017,3,26,9,30,749.0,133.0,5.4,25.0,595.0,283.4,192.49
2017,3,26,9,45,762.5,139.0,5.5,25.5,638.5,344.36,244.78
2017,3,26,10,0,776.0,145.0,5.6,26.0,682.0,406.21,297.4
2017,3,26,10,15,789.0,148.0,5.6,26.0,720.5,468.48,349.76
2017,3,26,10,30,802.0,151.0,5.6,26.0,759.0,527.64,398.56
2017,3,26,10,45,807.5,155.5,5.7,26.5,789.0,583.87,443.23
2017,3,26,11,0,813.0,160.0,5.8,27.0,819.0,638.97,485.73
2017,3,26,11,15,619.5,261.5,5.8,27.5,772.0,646.1,489.2
2017,3,26,11,30,426.0,363.0,5.8,28.0,725.0,631.02,475.07
2017,3,26,11,45,637.0,259.5,5.8,28.5,811.5,730.29,550.08
2017,3,26,12,0,848.0,156.0,5.8,29.0,898.0,834.05,626.22
2017,3,26,12,15,482.0,302.5,5.75,29.0,725.5,703.89,527.91
2017,3,26,12,30,116.0,449.0,5.7,29.0,553.0,521.41,388.45
2017,3,26,12,45,268.0,416.0,5.7,29.0,653.5,651.59,486.67
2017,3,26,13,0,420.0,383.0,5.7,29.0,754.0,788.51,586.41
2017,3,26,13,15,355.0,403.5,5.6,29.0,714.0,750.73,558.02
2017,3,26,13,30,290.0,424.0,5.5,29.0,674.0,721.84,536.16
2017,3,26,13,45,328.5,403.5,5.45,29.0,680.5,750.21,557.77
2017,3,26,14,0,367.0,383.0,5.4,29.0,687.0,777.29,578.25
2017,3,26,14,15,335.5,376.0,5.35,29.0,647.0,746.26,556.44
2017,3,26,14,30,304.0,369.0,5.3,29.0,607.0,713.09,533.28
2017,3,26,14,45,533.5,262.0,5.3,29.0,657.0,854.77,640.3
2017,3,26,15,0,763.0,155.0,5.3,29.0,707.0,978.16,727.99
2017,3,26,15,15,747.0,151.0,5.3,28.5,665.0,952.52,712.9
2017,3,26,15,30,731.0,147.0,5.3,28.0,623.0,923.72,696.48
2017,3,26,15,45,710.0,142.0,5.3,28.0,575.5,886.0,672.36
2017,3,26,16,0,689.0,137.0,5.3,28.0,528.0,845.82,646.38
2017,3,26,16,15,659.5,131.0,5.2,27.5,476.0,794.54,612.92
2017,3,26,16,30,630.0,125.0,5.1,27.0,424.0,741.89,577.91
2017,3,26,16,45,590.0,116.5,5.05,26.5,369.5,676.53,532.9
2017,3,26,17,0,550.0,108.0,5.0,26.0,315.0,611.38,486.75
2017,3,26,17,15,493.0,97.5,4.8,25.0,260.0,526.23,423.58
2017,3,26,17,30,436.0,87.0,4.6,24.0,205.0,451.7,365.68
2017,3,26,17,45,345.5,73.0,4.4,23.5,152.5,353.96,285.94
2017,3,26,18,0,255.0,59.0,4.2,23.0,100.0,264.65,210.44
2017,3,26,18,15,127.5,39.0,4.1,22.5,59.5,142.47,105.86
2017,3,26,18,30,0.0,19.0,4.0,22.0,19.0,18.16,0.0
2017,3,26,18,45,0.0,9.5,3.9,22.0,9.5,8.11,0.0
2017,3,26,19,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,3,26,19,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2017,3,26,19,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,3,26,19,45,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2017,3,26,20,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,26,20,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,26,20,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,26,20,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,3,26,21,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,3,26,21,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,3,26,21,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,26,21,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,26,22,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,26,22,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,3,26,22,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,3,26,22,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,3,26,23,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,3,26,23,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,3,26,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,3,26,23,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,3,27,0,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,3,27,0,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2017,3,27,0,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,27,0,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,3,27,1,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,3,27,1,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,3,27,1,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,27,1,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,27,2,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,27,2,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,3,27,2,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,27,2,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,3,27,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,27,3,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2017,3,27,3,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,27,3,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,3,27,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,27,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,3,27,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,3,27,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,3,27,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,27,5,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,3,27,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,3,27,5,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,3,27,6,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,3,27,6,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2017,3,27,6,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,3,27,6,45,58.0,24.0,2.15,19.5,30.5,18.74,1.39
2017,3,27,7,0,116.0,48.0,2.4,20.0,61.0,36.45,24.79
2017,3,27,7,15,199.0,70.5,2.35,20.5,109.0,52.85,39.86
2017,3,27,7,30,282.0,93.0,2.3,21.0,157.0,68.92,54.19
2017,3,27,7,45,349.0,109.0,2.3,21.5,211.0,78.89,62.91
2017,3,27,8,0,416.0,125.0,2.3,22.0,265.0,89.07,71.5
2017,3,27,8,15,464.5,137.5,2.15,22.5,319.5,96.36,77.39
2017,3,27,8,30,513.0,150.0,2.0,23.0,374.0,103.37,82.88
2017,3,27,8,45,339.0,194.0,1.95,23.5,350.5,147.22,106.12
2017,3,27,9,0,165.0,238.0,1.9,24.0,327.0,188.09,138.49
2017,3,27,9,15,96.5,240.0,1.75,24.5,293.5,198.35,148.22
2017,3,27,9,30,28.0,242.0,1.6,25.0,260.0,193.85,146.89
2017,3,27,9,45,29.0,259.5,1.45,25.5,279.5,212.34,160.49
2017,3,27,10,0,30.0,277.0,1.3,26.0,299.0,231.18,174.11
2017,3,27,10,15,48.5,313.5,1.15,26.0,350.5,272.36,204.4
2017,3,27,10,30,67.0,350.0,1.0,26.0,402.0,316.76,236.57
2017,3,27,10,45,124.0,379.5,0.85,26.5,479.0,382.07,282.89
2017,3,27,11,0,181.0,409.0,0.7,27.0,556.0,453.4,332.11
2017,3,27,11,15,279.5,399.0,0.65,27.5,634.0,530.91,385.47
2017,3,27,11,30,378.0,389.0,0.6,28.0,712.0,613.5,440.87
2017,3,27,11,45,622.5,267.5,0.6,28.5,810.0,725.79,517.86
2017,3,27,12,0,867.0,146.0,0.6,29.0,908.0,830.95,587.0
2017,3,27,12,15,647.0,265.0,0.6,29.0,836.0,809.15,568.76
2017,3,27,12,30,427.0,384.0,0.6,29.0,764.0,753.57,529.08
2017,3,27,12,45,353.0,412.0,0.65,29.5,725.5,723.86,509.24
2017,3,27,13,0,279.0,440.0,0.7,30.0,687.0,699.46,491.93
2017,3,27,13,15,317.5,424.0,0.75,30.0,702.0,734.62,516.81
2017,3,27,13,30,356.0,408.0,0.8,30.0,717.0,769.3,540.66
2017,3,27,13,45,334.0,403.0,0.9,30.0,687.5,754.38,532.21
2017,3,27,14,0,312.0,398.0,1.0,30.0,658.0,737.03,522.62
2017,3,27,14,15,573.0,267.5,1.05,30.0,725.0,891.14,629.64
2017,3,27,14,30,834.0,137.0,1.1,30.0,792.0,1021.59,711.73
2017,3,27,14,45,803.0,144.0,1.2,30.0,751.5,999.4,699.51
2017,3,27,15,0,772.0,151.0,1.3,30.0,711.0,973.44,686.84
2017,3,27,15,15,755.5,147.5,1.4,29.5,668.5,955.79,680.57
2017,3,27,15,30,739.0,144.0,1.5,29.0,626.0,926.91,666.96
2017,3,27,15,45,712.5,141.0,1.6,29.0,577.0,886.05,644.09
2017,3,27,16,0,686.0,138.0,1.7,29.0,528.0,842.92,619.33
2017,3,27,16,15,656.0,131.5,1.75,28.5,476.0,790.67,588.55
2017,3,27,16,30,626.0,125.0,1.8,28.0,424.0,737.13,556.04
2017,3,27,16,45,581.5,118.0,1.85,28.0,369.0,669.75,511.66
2017,3,27,17,0,537.0,111.0,1.9,28.0,314.0,596.11,461.3
2017,3,27,17,15,480.5,100.0,1.75,27.0,259.0,518.55,406.18
2017,3,27,17,30,424.0,89.0,1.6,26.0,204.0,444.37,350.88
2017,3,27,17,45,339.5,74.5,1.5,25.0,152.5,350.79,277.9
2017,3,27,18,0,255.0,60.0,1.4,24.0,101.0,265.02,207.88
2017,3,27,18,15,154.5,39.0,1.5,23.5,60.5,156.88,116.62
2017,3,27,18,30,54.0,18.0,1.6,23.0,20.0,59.31,0.0
2017,3,27,18,45,27.0,9.0,1.75,23.0,10.0,20.31,0.0
2017,3,27,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,3,27,19,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2017,3,27,19,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,3,27,19,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,3,27,20,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,3,27,20,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,3,27,20,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,3,27,20,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,3,27,21,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,3,27,21,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2017,3,27,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,3,27,21,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,3,27,22,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,3,27,22,15,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2017,3,27,22,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,3,27,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,27,23,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,3,27,23,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,3,27,23,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,3,27,23,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,3,28,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,3,28,0,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,3,28,0,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,3,28,0,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,3,28,1,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,3,28,1,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,3,28,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,3,28,1,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,28,2,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,3,28,2,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,3,28,2,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,28,2,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,28,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,28,3,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,28,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,28,3,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,28,4,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,28,4,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,28,4,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,28,4,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,28,5,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,28,5,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,28,5,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,28,5,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,3,28,6,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,3,28,6,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,3,28,6,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,3,28,6,45,66.5,24.0,3.25,20.5,32.0,18.81,3.74
2017,3,28,7,0,133.0,48.0,3.5,21.0,64.0,36.59,24.94
2017,3,28,7,15,213.5,69.5,3.75,21.5,111.0,52.34,39.32
2017,3,28,7,30,294.0,91.0,4.0,22.0,158.0,67.78,53.03
2017,3,28,7,45,147.0,86.5,4.25,22.5,120.0,64.06,49.93
2017,3,28,8,0,0.0,82.0,4.5,23.0,82.0,66.79,52.16
2017,3,28,8,15,59.0,135.5,4.65,23.5,161.5,102.39,82.3
2017,3,28,8,30,118.0,189.0,4.8,24.0,241.0,131.29,106.21
2017,3,28,8,45,59.0,164.5,5.0,24.5,190.5,126.59,95.8
2017,3,28,9,0,0.0,140.0,5.2,25.0,140.0,113.01,85.8
2017,3,28,9,15,5.0,172.5,5.35,25.0,175.5,139.36,106.29
2017,3,28,9,30,10.0,205.0,5.5,25.0,211.0,166.72,127.41
2017,3,28,9,45,15.0,231.0,5.65,25.5,241.0,190.28,145.19
2017,3,28,10,0,20.0,257.0,5.8,26.0,271.0,214.82,163.65
2017,3,28,10,15,20.5,270.0,5.9,26.0,285.0,228.27,173.84
2017,3,28,10,30,21.0,283.0,6.0,26.0,299.0,241.82,184.09
2017,3,28,10,45,43.0,331.5,6.15,26.5,366.5,297.05,225.85
2017,3,28,11,0,65.0,380.0,6.3,27.0,434.0,356.17,270.09
2017,3,28,11,15,77.0,400.0,6.4,27.0,465.5,388.77,294.58
2017,3,28,11,30,89.0,420.0,6.5,27.0,497.0,422.98,320.25
2017,3,28,11,45,144.0,436.0,6.65,27.5,562.5,495.42,374.34
2017,3,28,12,0,199.0,452.0,6.8,28.0,628.0,566.41,426.75
2017,3,28,12,15,201.0,455.5,6.85,28.0,634.0,586.2,441.24
2017,3,28,12,30,203.0,459.0,6.9,28.0,640.0,605.39,455.41
2017,3,28,12,45,487.5,329.5,7.0,28.0,762.5,779.7,588.94
2017,3,28,13,0,772.0,200.0,7.1,28.0,885.0,944.47,710.95
2017,3,28,13,15,769.0,199.0,7.1,28.0,874.0,964.39,724.4
2017,3,28,13,30,766.0,198.0,7.1,28.0,863.0,980.74,736.1
2017,3,28,13,45,752.0,201.0,7.15,28.0,841.5,986.75,741.03
2017,3,28,14,0,738.0,204.0,7.2,28.0,820.0,988.89,743.49
2017,3,28,14,15,728.5,201.0,7.2,27.5,792.0,985.49,743.54
2017,3,28,14,30,719.0,198.0,7.2,27.0,764.0,978.4,741.2
2017,3,28,14,45,685.5,204.5,7.2,27.0,725.0,953.44,724.98
2017,3,28,15,0,652.0,211.0,7.2,27.0,686.0,925.01,706.41
2017,3,28,15,15,633.5,205.0,7.15,27.0,644.0,895.76,687.07
2017,3,28,15,30,615.0,199.0,7.1,27.0,602.0,863.64,665.66
2017,3,28,15,45,593.5,190.5,7.1,27.0,556.0,816.43,633.43
2017,3,28,16,0,572.0,182.0,7.1,27.0,510.0,775.02,605.11
2017,3,28,16,15,541.0,172.5,6.95,26.5,459.0,722.25,568.45
2017,3,28,16,30,510.0,163.0,6.8,26.0,408.0,668.91,530.71
2017,3,28,16,45,481.5,148.0,6.65,25.5,356.5,611.14,489.0
2017,3,28,17,0,453.0,133.0,6.5,25.0,305.0,553.48,446.3
2017,3,28,17,15,398.5,118.5,6.2,24.5,251.5,476.93,386.84
2017,3,28,17,30,344.0,104.0,5.9,24.0,198.0,403.74,328.23
2017,3,28,17,45,282.0,84.0,5.65,23.5,149.0,309.29,250.95
2017,3,28,18,0,220.0,64.0,5.4,23.0,100.0,235.13,187.63
2017,3,28,18,15,131.5,40.5,5.2,22.5,59.5,145.33,109.24
2017,3,28,18,30,43.0,17.0,5.0,22.0,19.0,51.53,0.0
2017,3,28,18,45,21.5,8.5,4.85,22.0,9.5,17.26,0.0
2017,3,28,19,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,3,28,19,15,0.0,0.0,4.65,21.5,0.0,0.0,0.0
2017,3,28,19,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,3,28,19,45,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,3,28,20,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,3,28,20,15,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,3,28,20,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,3,28,20,45,0.0,0.0,4.65,21.0,0.0,0.0,0.0
2017,3,28,21,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2017,3,28,21,15,0.0,0.0,4.75,21.0,0.0,0.0,0.0
2017,3,28,21,30,0.0,0.0,4.8,21.0,0.0,0.0,0.0
2017,3,28,21,45,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,3,28,22,0,0.0,0.0,5.0,21.0,0.0,0.0,0.0
2017,3,28,22,15,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,3,28,22,30,0.0,0.0,5.2,21.0,0.0,0.0,0.0
2017,3,28,22,45,0.0,0.0,5.3,21.0,0.0,0.0,0.0
2017,3,28,23,0,0.0,0.0,5.4,21.0,0.0,0.0,0.0
2017,3,28,23,15,0.0,0.0,5.4,21.0,0.0,0.0,0.0
2017,3,28,23,30,0.0,0.0,5.4,21.0,0.0,0.0,0.0
2017,3,28,23,45,0.0,0.0,5.45,21.0,0.0,0.0,0.0
2017,3,29,0,0,0.0,0.0,5.5,21.0,0.0,0.0,0.0
2017,3,29,0,15,0.0,0.0,5.35,21.0,0.0,0.0,0.0
2017,3,29,0,30,0.0,0.0,5.2,21.0,0.0,0.0,0.0
2017,3,29,0,45,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,3,29,1,0,0.0,0.0,5.0,21.0,0.0,0.0,0.0
2017,3,29,1,15,0.0,0.0,4.8,21.0,0.0,0.0,0.0
2017,3,29,1,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,3,29,1,45,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2017,3,29,2,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,3,29,2,15,0.0,0.0,4.1,20.5,0.0,0.0,0.0
2017,3,29,2,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,3,29,2,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,3,29,3,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,29,3,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,3,29,3,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,3,29,3,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,3,29,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,3,29,4,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2017,3,29,4,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,3,29,4,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,3,29,5,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,3,29,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,3,29,5,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,3,29,5,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,3,29,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,3,29,6,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,3,29,6,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,3,29,6,45,100.0,23.5,1.4,19.0,36.0,18.57,5.37
2017,3,29,7,0,200.0,47.0,1.6,19.0,72.0,35.82,24.68
2017,3,29,7,15,297.0,63.0,1.8,19.0,122.0,47.51,35.64
2017,3,29,7,30,394.0,79.0,2.0,19.0,172.0,58.94,46.04
2017,3,29,7,45,494.5,83.5,2.25,19.0,232.5,64.1,50.71
2017,3,29,8,0,595.0,88.0,2.5,19.0,293.0,66.26,52.55
2017,3,29,8,15,368.0,139.5,2.5,19.5,273.5,96.28,78.27
2017,3,29,8,30,141.0,191.0,2.5,20.0,254.0,132.8,108.95
2017,3,29,8,45,469.5,146.0,2.5,20.5,393.0,118.66,80.89
2017,3,29,9,0,798.0,101.0,2.5,21.0,532.0,166.05,96.52
2017,3,29,9,15,822.0,104.5,2.5,21.5,585.5,228.54,143.62
2017,3,29,9,30,846.0,108.0,2.5,22.0,639.0,293.56,197.76
2017,3,29,9,45,873.0,107.0,2.55,23.0,689.5,358.16,252.42
2017,3,29,10,0,900.0,106.0,2.6,24.0,740.0,427.72,310.13
2017,3,29,10,15,912.0,108.0,2.55,24.0,780.5,491.27,363.13
2017,3,29,10,30,924.0,110.0,2.5,24.0,821.0,554.51,414.2
2017,3,29,10,45,935.0,110.5,2.5,24.5,855.0,615.39,461.13
2017,3,29,11,0,946.0,111.0,2.5,25.0,889.0,675.25,505.62
2017,3,29,11,15,951.0,112.0,2.5,25.0,912.5,730.32,546.29
2017,3,29,11,30,956.0,113.0,2.5,25.0,936.0,783.26,584.38
2017,3,29,11,45,961.5,112.5,2.55,25.5,952.0,832.9,617.31
2017,3,29,12,0,967.0,112.0,2.6,26.0,968.0,879.97,647.14
2017,3,29,12,15,967.0,112.0,2.7,26.0,973.0,920.12,673.82
2017,3,29,12,30,967.0,112.0,2.8,26.0,978.0,956.9,698.29
2017,3,29,12,45,965.5,112.0,2.95,26.5,974.5,988.79,718.58
2017,3,29,13,0,964.0,112.0,3.1,27.0,971.0,1016.93,736.46
2017,3,29,13,15,960.5,111.5,3.15,27.0,958.0,1038.79,751.01
2017,3,29,13,30,957.0,111.0,3.2,27.0,945.0,1056.57,763.11
2017,3,29,13,45,950.0,110.5,3.3,27.0,922.5,1066.76,770.95
2017,3,29,14,0,943.0,110.0,3.4,27.0,900.0,1072.69,776.3
2017,3,29,14,15,935.5,108.5,3.4,27.0,870.0,1072.82,777.3
2017,3,29,14,30,928.0,107.0,3.4,27.0,840.0,1068.74,775.81
2017,3,29,14,45,915.5,106.0,3.45,27.0,802.0,1056.03,769.37
2017,3,29,15,0,903.0,105.0,3.5,27.0,764.0,1039.37,760.55
2017,3,29,15,15,889.0,102.5,3.35,27.0,719.5,1015.73,745.76
2017,3,29,15,30,875.0,100.0,3.2,27.0,675.0,988.51,728.76
2017,3,29,15,45,854.0,97.5,3.05,27.0,624.5,962.28,712.48
2017,3,29,16,0,833.0,95.0,2.9,27.0,574.0,921.72,686.64
2017,3,29,16,15,807.5,91.5,2.6,26.5,519.5,873.28,655.56
2017,3,29,16,30,782.0,88.0,2.3,26.0,465.0,822.88,622.71
2017,3,29,16,45,744.5,83.5,2.05,25.5,407.0,759.48,580.55
2017,3,29,17,0,707.0,79.0,1.8,25.0,349.0,700.93,540.84
2017,3,29,17,15,654.5,72.5,1.65,24.0,290.5,623.92,488.05
2017,3,29,17,30,602.0,66.0,1.5,23.0,232.0,549.08,434.46
2017,3,29,17,45,516.0,57.0,1.4,22.0,176.0,451.24,359.38
2017,3,29,18,0,430.0,48.0,1.3,21.0,120.0,360.1,285.28
2017,3,29,18,15,291.5,34.0,1.3,20.5,74.0,241.53,184.23
2017,3,29,18,30,153.0,20.0,1.3,20.0,28.0,123.46,17.43
2017,3,29,18,45,76.5,10.0,1.35,19.5,14.0,43.98,0.0
2017,3,29,19,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,3,29,19,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,3,29,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,29,19,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,29,20,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,29,20,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,3,29,20,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,29,20,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,29,21,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,29,21,15,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2017,3,29,21,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,29,21,45,0.0,0.0,4.45,16.5,0.0,0.0,0.0
2017,3,29,22,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,3,29,22,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2017,3,29,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,3,29,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,3,29,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,3,29,23,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2017,3,29,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,3,29,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,3,30,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,3,30,0,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2017,3,30,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,3,30,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,3,30,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,3,30,1,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2017,3,30,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,30,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,3,30,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,30,2,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,3,30,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,30,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,30,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,30,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,30,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,30,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,3,30,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,30,4,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,3,30,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,30,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,30,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,30,5,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,30,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,30,5,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,30,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,30,6,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2017,3,30,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,30,6,45,200.5,18.5,2.55,11.5,44.5,14.86,4.42
2017,3,30,7,0,401.0,37.0,2.8,12.0,89.0,30.26,20.73
2017,3,30,7,15,496.0,46.5,3.0,13.0,143.5,37.36,27.61
2017,3,30,7,30,591.0,56.0,3.2,14.0,198.0,44.39,34.08
2017,3,30,7,45,645.5,63.5,3.4,15.0,256.0,49.44,38.54
2017,3,30,8,0,700.0,71.0,3.6,16.0,314.0,54.36,42.7
2017,3,30,8,15,740.0,76.0,3.6,16.5,373.0,62.34,49.5
2017,3,30,8,30,780.0,81.0,3.6,17.0,432.0,65.35,51.86
2017,3,30,8,45,807.0,85.5,3.65,17.5,488.0,99.49,57.78
2017,3,30,9,0,834.0,90.0,3.7,18.0,544.0,162.34,93.21
2017,3,30,9,15,855.0,93.0,3.65,18.5,597.0,226.12,142.32
2017,3,30,9,30,876.0,96.0,3.6,19.0,650.0,296.79,202.22
2017,3,30,9,45,892.5,98.5,3.6,20.0,697.0,361.79,258.66
2017,3,30,10,0,909.0,101.0,3.6,21.0,744.0,427.57,314.91
2017,3,30,10,15,920.0,103.0,3.45,21.0,784.5,491.08,368.98
2017,3,30,10,30,931.0,105.0,3.3,21.0,825.0,554.16,420.92
2017,3,30,10,45,940.0,106.0,3.2,21.5,857.5,614.58,468.35
2017,3,30,11,0,949.0,107.0,3.1,22.0,890.0,673.78,513.04
2017,3,30,11,15,954.0,108.0,2.95,22.5,913.5,728.87,552.91
2017,3,30,11,30,959.0,109.0,2.8,23.0,937.0,781.81,589.75
2017,3,30,11,45,964.5,108.0,2.7,23.5,953.0,830.98,621.75
2017,3,30,12,0,970.0,107.0,2.6,24.0,969.0,877.55,650.52
2017,3,30,12,15,970.5,107.0,2.45,24.0,974.5,918.07,675.6
2017,3,30,12,30,971.0,107.0,2.3,24.0,980.0,955.22,698.1
2017,3,30,12,45,969.5,107.5,2.2,24.5,976.0,987.55,716.25
2017,3,30,13,0,968.0,108.0,2.1,25.0,972.0,1016.12,731.78
2017,3,30,13,15,965.0,107.5,1.95,25.0,959.5,1038.39,743.96
2017,3,30,13,30,962.0,107.0,1.8,25.0,947.0,1056.59,753.49
2017,3,30,13,45,954.5,107.5,1.7,25.5,925.0,1067.25,757.53
2017,3,30,14,0,947.0,108.0,1.6,26.0,903.0,1073.66,759.06
2017,3,30,14,15,940.0,106.5,1.6,26.0,874.0,1074.2,760.26
2017,3,30,14,30,933.0,105.0,1.6,26.0,845.0,1070.53,759.11
2017,3,30,14,45,919.5,105.0,1.6,26.0,806.5,1057.81,752.6
2017,3,30,15,0,906.0,105.0,1.6,26.0,768.0,1041.17,743.89
2017,3,30,15,15,892.5,102.5,1.7,25.5,724.0,1017.94,734.1
2017,3,30,15,30,879.0,100.0,1.8,25.0,680.0,991.11,721.91
2017,3,30,15,45,858.0,98.0,1.9,25.0,629.5,965.33,708.82
2017,3,30,16,0,837.0,96.0,2.0,25.0,579.0,925.26,686.1
2017,3,30,16,15,812.0,92.5,1.95,24.5,524.0,877.15,657.42
2017,3,30,16,30,787.0,89.0,1.9,24.0,469.0,827.02,626.85
2017,3,30,16,45,750.5,84.0,1.85,24.0,411.5,763.72,585.19
2017,3,30,17,0,714.0,79.0,1.8,24.0,354.0,705.1,545.81
2017,3,30,17,15,662.5,72.5,1.75,22.5,295.0,628.63,494.91
2017,3,30,17,30,611.0,66.0,1.7,21.0,236.0,554.22,442.75
2017,3,30,17,45,529.5,57.0,1.65,20.0,179.5,459.14,369.3
2017,3,30,18,0,448.0,48.0,1.6,19.0,123.0,370.32,296.42
2017,3,30,18,15,309.0,34.0,1.75,18.5,76.5,250.73,193.9
2017,3,30,18,30,170.0,20.0,1.9,18.0,30.0,134.31,32.18
2017,3,30,18,45,85.0,10.0,2.05,18.0,15.0,47.74,0.0
2017,3,30,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,30,19,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2017,3,30,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,30,19,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,3,30,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,3,30,20,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2017,3,30,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,30,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,30,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,30,21,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,30,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,30,21,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,3,30,22,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,30,22,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2017,3,30,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,3,30,22,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,3,30,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,3,30,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2017,3,30,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,3,30,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,3,31,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,3,31,0,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2017,3,31,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,31,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,31,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,31,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,3,31,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,3,31,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,3,31,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,3,31,2,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,3,31,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,31,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,3,31,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,31,3,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,3,31,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,31,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,31,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,31,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,3,31,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,31,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,31,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,31,5,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,3,31,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,31,5,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,3,31,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,31,6,15,34.0,5.0,2.65,12.5,5.5,0.0,0.0
2017,3,31,6,30,68.0,10.0,2.9,13.0,11.0,8.54,0.0
2017,3,31,6,45,232.0,24.5,3.2,13.5,51.5,20.09,8.82
2017,3,31,7,0,396.0,39.0,3.5,14.0,92.0,31.86,22.0
2017,3,31,7,15,491.0,49.0,3.55,15.0,147.0,39.3,29.11
2017,3,31,7,30,586.0,59.0,3.6,16.0,202.0,46.65,35.8
2017,3,31,7,45,645.0,65.5,3.7,17.0,260.5,50.86,39.47
2017,3,31,8,0,704.0,72.0,3.8,18.0,319.0,55.04,42.93
2017,3,31,8,15,742.0,77.0,4.1,19.0,377.5,63.03,49.59
2017,3,31,8,30,780.0,82.0,4.4,20.0,436.0,66.0,51.76
2017,3,31,8,45,806.5,86.0,4.75,21.0,491.5,100.37,57.41
2017,3,31,9,0,833.0,90.0,5.1,22.0,547.0,162.74,92.15
2017,3,31,9,15,851.5,93.0,5.2,22.5,598.0,225.96,140.52
2017,3,31,9,30,870.0,96.0,5.3,23.0,649.0,295.79,199.44
2017,3,31,9,45,883.5,98.5,5.4,24.0,694.5,359.41,254.61
2017,3,31,10,0,897.0,101.0,5.5,25.0,740.0,423.45,309.47
2017,3,31,10,15,907.0,103.0,5.55,25.5,779.0,485.73,362.2
2017,3,31,10,30,917.0,105.0,5.6,26.0,818.0,547.47,412.87
2017,3,31,10,45,923.5,107.0,5.7,26.5,849.0,606.47,460.02
2017,3,31,11,0,930.0,109.0,5.8,27.0,880.0,664.04,504.64
2017,3,31,11,15,935.0,110.0,5.8,27.0,903.0,718.08,546.22
2017,3,31,11,30,940.0,111.0,5.8,27.0,926.0,770.03,585.29
2017,3,31,11,45,942.0,111.5,5.8,27.5,940.0,816.98,617.65
2017,3,31,12,0,944.0,112.0,5.8,28.0,954.0,861.14,646.73
2017,3,31,12,15,945.0,112.5,5.8,28.0,960.0,901.5,674.26
2017,3,31,12,30,946.0,113.0,5.8,28.0,966.0,938.67,699.49
2017,3,31,12,45,945.5,112.5,5.8,28.5,962.5,970.16,719.33
2017,3,31,13,0,945.0,112.0,5.8,29.0,959.0,998.02,736.67
2017,3,31,13,15,942.0,111.5,5.75,29.0,947.0,1019.73,751.08
2017,3,31,13,30,939.0,111.0,5.7,29.0,935.0,1037.47,762.94
2017,3,31,13,45,934.0,110.5,5.7,29.0,914.0,1049.19,771.27
2017,3,31,14,0,929.0,110.0,5.7,29.0,893.0,1056.78,777.05
2017,3,31,14,15,922.0,108.5,5.7,29.0,864.0,1057.16,778.23
2017,3,31,14,30,915.0,107.0,5.7,29.0,835.0,1053.4,776.86
2017,3,31,14,45,896.5,109.5,5.7,29.0,796.0,1038.39,768.16
2017,3,31,15,0,878.0,112.0,5.7,29.0,757.0,1019.65,757.13
2017,3,31,15,15,864.5,109.5,5.65,28.5,713.5,1008.83,752.8
2017,3,31,15,30,851.0,107.0,5.6,28.0,670.0,982.1,737.69
2017,3,31,15,45,827.5,105.5,5.6,28.0,619.5,943.58,713.32
2017,3,31,16,0,804.0,104.0,5.6,28.0,569.0,902.36,686.95
2017,3,31,16,15,778.5,100.0,5.45,27.5,515.5,854.02,655.82
2017,3,31,16,30,753.0,96.0,5.3,27.0,462.0,808.99,626.63
2017,3,31,16,45,715.0,91.0,5.15,26.5,405.0,745.83,583.64
2017,3,31,17,0,677.0,86.0,5.0,26.0,348.0,682.6,539.56
2017,3,31,17,15,625.5,79.0,4.75,25.0,290.5,606.95,485.27
2017,3,31,17,30,574.0,72.0,4.5,24.0,233.0,533.38,430.11
2017,3,31,17,45,478.0,63.5,4.3,23.5,176.5,430.62,347.54
2017,3,31,18,0,382.0,55.0,4.1,23.0,120.0,334.99,267.6
2017,3,31,18,15,254.0,38.5,4.05,22.0,74.5,221.87,170.7
2017,3,31,18,30,126.0,22.0,4.0,21.0,29.0,112.89,34.44
2017,3,31,18,45,63.0,11.0,3.95,20.5,14.5,38.31,0.0
2017,3,31,19,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,3,31,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2017,3,31,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,31,19,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,31,20,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,31,20,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2017,3,31,20,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,31,20,45,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2017,3,31,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,31,21,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,31,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,31,21,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,31,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,31,22,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2017,3,31,22,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,31,22,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,3,31,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,31,23,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,3,31,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,31,23,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,4,1,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,4,1,0,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,4,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,4,1,0,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,4,1,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,4,1,1,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,4,1,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,4,1,1,45,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2017,4,1,2,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,1,2,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,4,1,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,1,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,1,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,1,3,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,4,1,3,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,1,3,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,4,1,4,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,4,1,4,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,4,1,4,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,1,4,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,4,1,5,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,1,5,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,1,5,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,1,5,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,4,1,6,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,6,15,0.0,3.5,3.8,17.0,3.5,0.0,0.0
2017,4,1,6,30,0.0,7.0,3.9,17.0,7.0,5.97,0.0
2017,4,1,6,45,75.0,31.5,4.05,17.5,42.0,24.4,12.51
2017,4,1,7,0,150.0,56.0,4.2,18.0,77.0,42.38,30.67
2017,4,1,7,15,227.5,78.0,4.4,18.5,126.0,58.31,45.21
2017,4,1,7,30,305.0,100.0,4.6,19.0,175.0,73.9,59.13
2017,4,1,7,45,371.0,114.5,4.8,19.5,229.5,82.33,66.48
2017,4,1,8,0,437.0,129.0,5.0,20.0,284.0,91.35,74.07
2017,4,1,8,15,218.5,131.5,5.15,20.5,209.0,93.43,75.5
2017,4,1,8,30,0.0,134.0,5.3,21.0,134.0,106.22,86.03
2017,4,1,8,45,0.0,134.5,5.45,21.5,134.5,107.93,83.12
2017,4,1,9,0,0.0,135.0,5.6,22.0,135.0,109.47,83.9
2017,4,1,9,15,0.0,141.0,5.65,22.5,141.0,114.88,87.81
2017,4,1,9,30,0.0,147.0,5.7,23.0,147.0,120.23,91.64
2017,4,1,9,45,0.0,123.0,5.8,23.5,123.0,101.71,76.41
2017,4,1,10,0,0.0,99.0,5.9,24.0,99.0,82.44,60.71
2017,4,1,10,15,3.5,148.5,5.9,24.5,151.0,124.36,93.67
2017,4,1,10,30,7.0,198.0,5.9,25.0,203.0,166.81,126.58
2017,4,1,10,45,8.0,210.5,5.95,25.5,217.0,178.63,135.32
2017,4,1,11,0,9.0,223.0,6.0,26.0,231.0,190.68,144.23
2017,4,1,11,15,7.0,199.0,6.0,26.0,206.0,170.64,128.57
2017,4,1,11,30,5.0,175.0,6.0,26.0,181.0,149.98,112.45
2017,4,1,11,45,7.0,192.0,6.0,26.5,199.5,166.44,124.95
2017,4,1,12,0,9.0,209.0,6.0,27.0,218.0,183.24,137.62
2017,4,1,12,15,12.0,247.0,6.0,27.0,258.5,219.31,165.27
2017,4,1,12,30,15.0,285.0,6.0,27.0,299.0,256.26,193.41
2017,4,1,12,45,13.5,266.5,6.0,27.0,279.0,240.08,181.08
2017,4,1,13,0,12.0,248.0,6.0,27.0,259.0,223.51,168.5
2017,4,1,13,15,12.0,249.0,5.95,26.5,260.0,225.38,170.36
2017,4,1,13,30,12.0,250.0,5.9,26.0,261.0,227.21,172.21
2017,4,1,13,45,14.5,271.0,5.85,26.0,284.5,249.74,189.67
2017,4,1,14,0,17.0,292.0,5.8,26.0,308.0,272.89,207.56
2017,4,1,14,15,37.0,326.5,5.8,26.0,357.0,347.84,265.35
2017,4,1,14,30,57.0,361.0,5.8,26.0,406.0,407.91,311.36
2017,4,1,14,45,56.0,344.0,5.8,26.0,386.5,392.53,300.29
2017,4,1,15,0,55.0,327.0,5.8,26.0,367.0,376.74,289.08
2017,4,1,15,15,48.0,301.5,5.7,26.0,335.5,345.15,265.58
2017,4,1,15,30,41.0,276.0,5.6,26.0,304.0,313.22,241.69
2017,4,1,15,45,106.0,270.5,5.55,26.0,334.5,373.08,290.73
2017,4,1,16,0,171.0,265.0,5.5,26.0,365.0,450.12,352.02
2017,4,1,16,15,367.5,208.0,5.35,25.5,396.0,580.38,457.53
2017,4,1,16,30,564.0,151.0,5.2,25.0,427.0,697.38,550.57
2017,4,1,16,45,518.5,142.5,5.05,24.5,372.5,631.04,502.08
2017,4,1,17,0,473.0,134.0,4.9,24.0,318.0,566.01,454.04
2017,4,1,17,15,416.0,121.0,4.65,23.5,263.5,488.77,394.81
2017,4,1,17,30,359.0,108.0,4.4,23.0,209.0,415.07,336.5
2017,4,1,17,45,280.0,90.0,4.2,23.0,158.0,312.16,252.56
2017,4,1,18,0,201.0,72.0,4.0,23.0,107.0,231.53,184.22
2017,4,1,18,15,116.5,47.0,3.9,22.5,65.5,144.26,109.37
2017,4,1,18,30,32.0,22.0,3.8,22.0,24.0,46.91,14.0
2017,4,1,18,45,16.0,11.0,3.7,21.5,12.0,16.7,0.0
2017,4,1,19,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,4,1,19,15,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2017,4,1,19,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,1,19,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,4,1,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,1,20,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2017,4,1,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,1,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,1,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,1,21,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,1,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,1,21,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,1,22,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,1,22,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,4,1,22,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,1,22,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,1,23,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,1,23,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,4,1,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,1,23,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,4,2,0,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,2,0,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,4,2,0,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,2,0,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,2,1,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,2,1,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2017,4,2,1,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,2,1,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,2,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,2,2,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,2,2,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,2,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,3,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,3,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,4,2,3,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,2,3,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,2,4,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,2,4,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,4,2,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,2,4,45,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2017,4,2,5,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,2,5,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,4,2,5,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,4,2,5,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,4,2,6,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,4,2,6,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,4,2,6,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,2,6,45,0.0,0.5,2.6,19.5,0.5,0.41,0.0
2017,4,2,7,0,0.0,1.0,2.8,20.0,1.0,0.82,0.0
2017,4,2,7,15,0.0,2.0,2.85,20.0,2.0,1.64,0.0
2017,4,2,7,30,0.0,3.0,2.9,20.0,3.0,2.46,0.0
2017,4,2,7,45,0.0,4.0,3.0,20.5,4.0,3.29,0.0
2017,4,2,8,0,0.0,5.0,3.1,21.0,5.0,4.11,0.0
2017,4,2,8,15,0.0,8.5,3.35,21.0,8.5,7.0,0.46
2017,4,2,8,30,0.0,12.0,3.6,21.0,12.0,9.9,2.97
2017,4,2,8,45,0.0,12.0,3.9,21.5,12.0,9.91,2.57
2017,4,2,9,0,0.0,12.0,4.2,22.0,12.0,9.91,2.53
2017,4,2,9,15,0.0,14.0,4.3,22.5,14.0,11.58,3.86
2017,4,2,9,30,0.0,16.0,4.4,23.0,16.0,13.25,5.17
2017,4,2,9,45,0.0,18.5,4.5,23.5,18.5,15.34,6.82
2017,4,2,10,0,0.0,21.0,4.6,24.0,21.0,17.43,8.46
2017,4,2,10,15,0.0,50.5,4.55,24.0,50.5,42.02,28.23
2017,4,2,10,30,0.0,80.0,4.5,24.0,80.0,66.72,47.92
2017,4,2,10,45,164.0,237.0,4.5,24.5,374.5,290.64,223.28
2017,4,2,11,0,328.0,394.0,4.5,25.0,669.0,531.35,402.63
2017,4,2,11,15,568.0,284.0,4.4,25.0,774.5,628.04,475.89
2017,4,2,11,30,808.0,174.0,4.3,25.0,880.0,736.35,557.7
2017,4,2,11,45,800.5,183.5,4.25,25.5,892.0,780.03,587.59
2017,4,2,12,0,793.0,193.0,4.2,26.0,904.0,820.71,614.95
2017,4,2,12,15,795.5,193.0,4.15,26.0,910.5,858.33,640.88
2017,4,2,12,30,798.0,193.0,4.1,26.0,917.0,893.29,664.13
2017,4,2,12,45,812.0,183.0,4.1,26.5,917.5,926.62,685.09
2017,4,2,13,0,826.0,173.0,4.1,27.0,918.0,957.12,704.04
2017,4,2,13,15,824.0,172.0,4.15,27.0,907.0,978.02,718.29
2017,4,2,13,30,822.0,171.0,4.2,27.0,896.0,995.28,730.3
2017,4,2,13,45,828.5,162.5,4.3,27.0,879.0,1009.68,740.87
2017,4,2,14,0,835.0,154.0,4.4,27.0,862.0,1020.21,749.07
2017,4,2,14,15,828.5,152.0,4.45,26.5,835.0,1020.55,751.92
2017,4,2,14,30,822.0,150.0,4.5,26.0,808.0,1016.96,752.4
2017,4,2,14,45,542.5,250.0,4.6,26.0,676.5,843.99,634.62
2017,4,2,15,0,263.0,350.0,4.7,26.0,545.0,652.23,494.15
2017,4,2,15,15,276.0,325.5,4.65,26.0,519.5,639.6,487.62
2017,4,2,15,30,289.0,301.0,4.6,26.0,494.0,624.8,478.74
2017,4,2,15,45,524.0,210.5,4.55,26.0,528.5,766.21,588.2
2017,4,2,16,0,759.0,120.0,4.5,26.0,563.0,881.88,672.17
2017,4,2,16,15,733.0,115.0,4.15,25.5,510.0,833.2,639.2
2017,4,2,16,30,707.0,110.0,3.8,25.0,457.0,782.87,605.66
2017,4,2,16,45,679.0,101.5,3.5,24.5,402.5,725.39,566.54
2017,4,2,17,0,651.0,93.0,3.2,24.0,348.0,667.23,526.02
2017,4,2,17,15,598.0,85.0,2.95,23.0,290.0,590.3,471.27
2017,4,2,17,30,545.0,77.0,2.7,22.0,232.0,515.6,415.27
2017,4,2,17,45,463.5,66.0,2.5,21.0,177.0,421.32,340.75
2017,4,2,18,0,382.0,55.0,2.3,20.0,122.0,333.3,267.84
2017,4,2,18,15,259.5,39.0,2.6,19.5,76.5,223.51,173.94
2017,4,2,18,30,137.0,23.0,2.9,19.0,31.0,120.22,51.84
2017,4,2,18,45,68.5,11.5,3.25,18.5,15.5,40.97,0.0
2017,4,2,19,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,4,2,19,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2017,4,2,19,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,4,2,19,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,4,2,20,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,4,2,20,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2017,4,2,20,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,2,20,45,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2017,4,2,21,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,4,2,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2017,4,2,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,4,2,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,4,2,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,4,2,22,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2017,4,2,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,4,2,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,4,2,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,4,2,23,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,4,2,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,2,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,3,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,3,0,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,4,3,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,3,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,4,3,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,3,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,4,3,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,3,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,4,3,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,3,2,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,4,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,3,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,4,3,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,3,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,4,3,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,3,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,4,3,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,3,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,3,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,3,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,4,3,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,3,5,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,4,3,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,3,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,3,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,3,6,15,45.5,6.5,3.15,10.5,8.0,0.0,0.0
2017,4,3,6,30,91.0,13.0,3.4,11.0,16.0,11.1,0.0
2017,4,3,6,45,239.5,29.0,3.7,12.0,58.5,23.76,13.51
2017,4,3,7,0,388.0,45.0,4.0,13.0,101.0,36.66,26.52
2017,4,3,7,15,477.5,55.5,4.1,14.0,156.5,44.28,33.75
2017,4,3,7,30,567.0,66.0,4.2,15.0,212.0,51.77,40.54
2017,4,3,7,45,627.0,73.0,4.3,16.0,271.0,56.12,44.29
2017,4,3,8,0,687.0,80.0,4.4,17.0,330.0,60.41,47.81
2017,4,3,8,15,725.0,85.5,4.5,18.0,388.5,63.29,49.97
2017,4,3,8,30,763.0,91.0,4.6,19.0,447.0,72.2,57.3
2017,4,3,8,45,791.5,94.5,4.75,20.0,502.5,107.47,62.94
2017,4,3,9,0,820.0,98.0,4.9,21.0,558.0,168.69,97.55
2017,4,3,9,15,839.0,101.5,4.95,21.5,609.5,231.5,145.88
2017,4,3,9,30,858.0,105.0,5.0,22.0,661.0,296.13,200.75
