Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,3,9,45,873.0,107.5,5.1,23.0,706.5,360.27,256.27
2017,4,3,10,0,888.0,110.0,5.2,24.0,752.0,427.97,313.8
2017,4,3,10,15,898.0,112.0,5.2,24.5,790.5,489.62,365.85
2017,4,3,10,30,908.0,114.0,5.2,25.0,829.0,550.73,415.84
2017,4,3,10,45,915.5,115.5,5.25,25.5,860.5,609.24,462.39
2017,4,3,11,0,923.0,117.0,5.3,26.0,892.0,666.42,506.45
2017,4,3,11,15,928.0,118.5,5.2,26.0,915.0,720.36,547.4
2017,4,3,11,30,933.0,120.0,5.1,26.0,938.0,772.25,585.74
2017,4,3,11,45,936.0,120.5,5.1,26.5,952.5,819.49,618.32
2017,4,3,12,0,939.0,121.0,5.1,27.0,967.0,864.06,647.42
2017,4,3,12,15,940.0,121.0,5.0,27.0,972.5,903.65,673.55
2017,4,3,12,30,941.0,121.0,4.9,27.0,978.0,940.05,697.28
2017,4,3,12,45,940.0,121.0,4.8,27.5,974.0,971.3,715.92
2017,4,3,13,0,939.0,121.0,4.7,28.0,970.0,998.92,731.99
2017,4,3,13,15,936.5,120.0,4.55,28.0,957.5,1020.41,745.22
2017,4,3,13,30,934.0,119.0,4.4,28.0,945.0,1037.96,756.18
2017,4,3,13,45,929.0,118.0,4.25,28.5,924.0,1049.01,761.45
2017,4,3,14,0,924.0,117.0,4.1,29.0,903.0,1055.94,764.15
2017,4,3,14,15,916.5,115.5,3.95,29.0,873.5,1055.71,763.89
2017,4,3,14,30,909.0,114.0,3.8,29.0,844.0,1051.36,761.15
2017,4,3,14,45,896.5,113.5,3.7,29.0,806.0,1039.01,753.78
2017,4,3,15,0,884.0,113.0,3.6,29.0,768.0,1022.83,744.12
2017,4,3,15,15,870.0,110.5,3.35,28.5,724.0,999.25,730.16
2017,4,3,15,30,856.0,108.0,3.1,28.0,680.0,983.82,721.6
2017,4,3,15,45,837.0,104.5,2.9,28.0,630.0,947.07,697.93
2017,4,3,16,0,818.0,101.0,2.7,28.0,580.0,907.43,672.43
2017,4,3,16,15,793.0,97.0,2.5,27.5,526.0,859.17,642.26
2017,4,3,16,30,768.0,93.0,2.3,27.0,472.0,808.97,610.37
2017,4,3,16,45,733.5,88.0,2.1,27.0,414.5,752.92,572.66
2017,4,3,17,0,699.0,83.0,1.9,27.0,357.0,691.94,530.74
2017,4,3,17,15,648.5,76.5,1.75,25.5,299.0,617.04,480.8
2017,4,3,17,30,598.0,70.0,1.6,24.0,241.0,544.13,429.68
2017,4,3,17,45,520.5,60.5,1.5,23.0,185.0,452.16,359.3
2017,4,3,18,0,443.0,51.0,1.4,22.0,129.0,366.09,289.78
2017,4,3,18,15,313.5,37.0,1.45,21.5,82.0,252.94,194.86
2017,4,3,18,30,184.0,23.0,1.5,21.0,35.0,144.09,68.97
2017,4,3,18,45,92.0,11.5,1.55,20.5,17.5,51.46,0.0
2017,4,3,19,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,4,3,19,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2017,4,3,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,4,3,19,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,4,3,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,4,3,20,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,4,3,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,4,3,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,3,21,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,4,3,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,3,21,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,4,3,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,3,22,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2017,4,3,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,3,22,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,4,3,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,4,3,23,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,4,3,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,4,3,23,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,4,4,0,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,4,4,0,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2017,4,4,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,4,0,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,4,1,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,4,1,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,4,4,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,4,4,1,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,4,4,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,4,4,2,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,4,4,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,4,4,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,4,4,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,4,4,3,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,4,4,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,4,4,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,4,4,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,4,4,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,4,4,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,4,4,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,4,4,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,4,4,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,4,4,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,4,5,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,4,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,4,6,15,0.0,8.5,1.7,13.5,8.5,0.0,0.0
2017,4,4,6,30,0.0,17.0,2.0,14.0,17.0,14.51,0.0
2017,4,4,6,45,155.0,35.0,2.3,15.0,58.0,26.88,16.21
2017,4,4,7,0,310.0,53.0,2.6,16.0,99.0,40.5,29.58
2017,4,4,7,15,397.5,66.5,2.55,16.5,152.5,50.34,38.75
2017,4,4,7,30,485.0,80.0,2.5,17.0,206.0,62.5,49.66
2017,4,4,7,45,420.5,104.5,2.45,17.5,233.5,75.56,61.06
2017,4,4,8,0,356.0,129.0,2.4,18.0,261.0,90.09,73.46
2017,4,4,8,15,446.0,134.0,2.65,18.5,326.0,92.73,75.36
2017,4,4,8,30,536.0,139.0,2.9,19.0,391.0,95.45,77.28
2017,4,4,8,45,562.0,149.0,3.2,20.0,441.0,127.2,84.57
2017,4,4,9,0,588.0,159.0,3.5,21.0,491.0,179.7,115.78
2017,4,4,9,15,683.0,147.5,3.65,21.5,566.5,231.7,152.12
2017,4,4,9,30,778.0,136.0,3.8,22.0,642.0,295.42,202.29
2017,4,4,9,45,796.0,138.5,4.0,23.0,687.0,360.75,257.56
2017,4,4,10,0,814.0,141.0,4.2,24.0,732.0,422.26,309.28
2017,4,4,10,15,825.0,143.5,4.35,24.5,769.5,481.68,358.85
2017,4,4,10,30,836.0,146.0,4.5,25.0,807.0,540.94,406.94
2017,4,4,10,45,845.0,147.5,4.65,25.5,837.5,597.83,451.91
2017,4,4,11,0,854.0,149.0,4.8,26.0,868.0,653.77,494.89
2017,4,4,11,15,859.5,150.0,4.85,26.5,890.0,705.79,533.52
2017,4,4,11,30,865.0,151.0,4.9,27.0,912.0,756.0,569.82
2017,4,4,11,45,871.0,150.0,5.0,27.5,926.5,795.05,597.98
2017,4,4,12,0,877.0,149.0,5.1,28.0,941.0,838.37,627.13
2017,4,4,12,15,878.0,149.0,5.1,28.0,946.0,875.93,652.54
2017,4,4,12,30,879.0,149.0,5.1,28.0,951.0,910.54,675.87
2017,4,4,12,45,876.5,149.5,5.1,28.5,947.0,939.34,693.81
2017,4,4,13,0,874.0,150.0,5.1,29.0,943.0,964.7,709.41
2017,4,4,13,15,871.0,149.5,5.05,29.0,931.0,985.14,722.84
2017,4,4,13,30,868.0,149.0,5.0,29.0,919.0,1001.89,733.92
2017,4,4,13,45,863.0,147.5,4.95,29.5,898.0,1026.27,748.59
2017,4,4,14,0,858.0,146.0,4.9,30.0,877.0,1032.58,751.38
2017,4,4,14,15,850.0,144.0,4.75,30.0,848.5,1031.34,750.17
2017,4,4,14,30,842.0,142.0,4.6,30.0,820.0,1026.09,746.78
2017,4,4,14,45,826.0,142.0,4.5,30.0,782.5,1011.05,737.66
2017,4,4,15,0,810.0,142.0,4.4,30.0,745.0,992.28,726.28
2017,4,4,15,15,795.5,138.5,4.15,29.5,702.0,967.69,711.77
2017,4,4,15,30,781.0,135.0,3.9,29.0,659.0,939.74,695.05
2017,4,4,15,45,765.5,129.0,3.65,29.0,611.5,911.68,676.88
2017,4,4,16,0,750.0,123.0,3.4,29.0,564.0,874.04,652.22
2017,4,4,16,15,723.5,118.0,3.05,28.5,511.0,825.13,620.44
2017,4,4,16,30,697.0,113.0,2.7,28.0,458.0,774.65,587.16
2017,4,4,16,45,668.0,104.5,2.4,27.5,403.0,716.71,548.33
2017,4,4,17,0,639.0,96.0,2.1,27.0,348.0,658.2,508.2
2017,4,4,17,15,587.5,88.0,1.95,26.0,291.5,582.99,456.37
2017,4,4,17,30,536.0,80.0,1.8,25.0,235.0,509.89,402.92
2017,4,4,17,45,462.0,68.5,1.65,24.0,180.5,420.69,334.19
2017,4,4,18,0,388.0,57.0,1.5,23.0,126.0,334.75,264.76
2017,4,4,18,15,267.5,41.0,1.55,22.5,80.5,228.83,175.96
2017,4,4,18,30,147.0,25.0,1.6,22.0,35.0,128.59,65.77
2017,4,4,18,45,73.5,12.5,1.65,21.5,17.5,43.78,0.0
2017,4,4,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,4,4,19,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2017,4,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,4,4,19,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,4,4,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,4,4,20,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2017,4,4,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,4,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,4,4,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,4,21,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,4,4,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,4,21,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,4,4,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,4,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,4,4,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,4,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,4,4,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,4,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2017,4,4,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,4,4,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,4,5,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,4,5,0,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2017,4,5,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,4,5,0,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2017,4,5,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,4,5,1,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2017,4,5,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,4,5,1,45,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2017,4,5,2,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,4,5,2,15,0.0,0.0,5.0,10.5,0.0,0.0,0.0
2017,4,5,2,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,4,5,2,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,4,5,3,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,4,5,3,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,4,5,3,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,4,5,3,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2017,4,5,4,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,4,5,4,15,0.0,0.0,5.05,9.5,0.0,0.0,0.0
2017,4,5,4,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,4,5,4,45,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2017,4,5,5,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,4,5,5,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,4,5,5,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,4,5,5,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2017,4,5,6,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,4,5,6,15,0.0,11.5,4.8,9.5,11.5,0.0,0.0
2017,4,5,6,30,0.0,23.0,5.0,10.0,23.0,17.92,0.0
2017,4,5,6,45,212.5,34.5,5.2,10.5,67.5,26.64,16.65
2017,4,5,7,0,425.0,46.0,5.4,11.0,112.0,37.41,27.53
2017,4,5,7,15,510.5,56.0,5.55,11.5,168.0,44.63,34.47
2017,4,5,7,30,596.0,66.0,5.7,12.0,224.0,51.73,41.02
2017,4,5,7,45,647.0,73.5,5.9,12.5,282.5,56.44,45.2
2017,4,5,8,0,698.0,81.0,6.1,13.0,341.0,61.03,49.11
2017,4,5,8,15,735.0,86.5,6.1,13.5,399.5,63.87,51.38
2017,4,5,8,30,772.0,92.0,6.1,14.0,458.0,72.81,58.97
2017,4,5,8,45,807.5,93.0,6.2,14.5,515.5,108.2,63.99
2017,4,5,9,0,843.0,94.0,6.3,15.0,573.0,169.38,99.4
2017,4,5,9,15,862.0,97.0,6.25,15.5,624.5,233.17,149.95
2017,4,5,9,30,881.0,100.0,6.2,16.0,676.0,303.72,211.24
2017,4,5,9,45,902.5,99.0,6.2,16.5,724.0,367.65,268.61
2017,4,5,10,0,924.0,98.0,6.2,17.0,772.0,432.81,326.62
2017,4,5,10,15,934.5,99.5,6.15,17.5,811.5,496.11,381.96
2017,4,5,10,30,945.0,101.0,6.1,18.0,851.0,558.84,435.1
2017,4,5,10,45,956.0,100.5,6.05,19.0,884.0,619.35,483.88
2017,4,5,11,0,967.0,100.0,6.0,20.0,917.0,678.76,529.98
2017,4,5,11,15,971.5,101.0,5.95,20.0,940.5,733.78,573.35
2017,4,5,11,30,976.0,102.0,5.9,20.0,964.0,786.55,613.97
2017,4,5,11,45,967.0,110.0,5.85,20.5,975.5,832.89,646.21
2017,4,5,12,0,958.0,118.0,5.8,21.0,987.0,875.54,674.75
2017,4,5,12,15,959.5,118.5,5.75,21.0,993.0,916.5,703.15
2017,4,5,12,30,961.0,119.0,5.7,21.0,999.0,954.25,729.13
2017,4,5,12,45,960.0,119.0,5.7,21.5,995.5,985.91,749.6
2017,4,5,13,0,959.0,119.0,5.7,22.0,992.0,1013.89,767.46
2017,4,5,13,15,956.5,118.5,5.65,22.0,979.5,1036.13,782.58
2017,4,5,13,30,954.0,118.0,5.6,22.0,967.0,1054.37,795.05
2017,4,5,13,45,949.0,117.5,5.6,22.0,945.0,1066.06,803.58
2017,4,5,14,0,944.0,117.0,5.6,22.0,923.0,1073.57,809.45
2017,4,5,14,15,937.0,115.5,5.55,22.0,893.5,1073.84,810.19
2017,4,5,14,30,930.0,114.0,5.5,22.0,864.0,1069.9,808.29
2017,4,5,14,45,918.0,113.5,5.45,22.0,826.0,1057.9,801.07
2017,4,5,15,0,906.0,113.0,5.4,22.0,788.0,1041.96,791.37
2017,4,5,15,15,893.5,110.5,5.25,22.0,744.0,1019.54,776.58
2017,4,5,15,30,881.0,108.0,5.1,22.0,700.0,1005.06,767.46
2017,4,5,15,45,866.5,103.5,4.95,22.0,650.5,970.89,744.73
2017,4,5,16,0,852.0,99.0,4.8,22.0,601.0,933.52,719.88
2017,4,5,16,15,828.5,95.0,4.5,21.5,546.0,885.7,687.81
2017,4,5,16,30,805.0,91.0,4.2,21.0,491.0,835.74,654.44
2017,4,5,16,45,774.5,85.5,3.9,20.5,433.0,776.4,613.85
2017,4,5,17,0,744.0,80.0,3.6,20.0,375.0,716.18,571.69
2017,4,5,17,15,695.5,74.0,3.15,19.0,315.5,646.42,521.5
2017,4,5,17,30,647.0,68.0,2.7,18.0,256.0,573.71,467.05
2017,4,5,17,45,573.5,59.0,2.25,17.0,198.0,483.02,394.46
2017,4,5,18,0,500.0,50.0,1.8,16.0,140.0,397.77,322.77
2017,4,5,18,15,370.0,37.0,1.75,15.5,90.5,282.88,224.07
2017,4,5,18,30,240.0,24.0,1.7,15.0,41.0,175.68,100.19
2017,4,5,18,45,120.0,12.0,1.65,14.5,20.5,64.07,0.0
2017,4,5,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,4,5,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2017,4,5,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,4,5,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,4,5,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,4,5,20,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,4,5,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,5,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,5,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,5,21,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,4,5,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,5,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,4,5,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,1,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,4,6,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,4,6,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,6,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,6,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,6,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,6,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,6,5,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,4,6,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,6,6,15,100.0,8.5,0.65,10.5,13.5,7.26,0.0
2017,4,6,6,30,200.0,17.0,0.6,11.0,27.0,14.0,0.0
2017,4,6,6,45,346.5,30.0,0.6,12.0,74.0,24.6,15.16
2017,4,6,7,0,493.0,43.0,0.6,13.0,121.0,35.02,25.36
2017,4,6,7,15,574.0,51.5,0.5,13.5,178.5,41.22,31.28
2017,4,6,7,30,655.0,60.0,0.4,14.0,236.0,47.36,36.89
2017,4,6,7,45,705.5,65.5,0.35,14.5,296.0,55.38,43.96
2017,4,6,8,0,756.0,71.0,0.3,15.0,356.0,59.13,47.07
2017,4,6,8,15,789.5,76.0,0.55,16.0,415.0,62.23,49.42
2017,4,6,8,30,823.0,81.0,0.8,17.0,474.0,65.22,51.62
2017,4,6,8,45,846.0,85.0,1.05,18.5,530.0,104.97,58.83
2017,4,6,9,0,869.0,89.0,1.3,20.0,586.0,169.28,95.52
2017,4,6,9,15,886.0,91.5,1.25,20.5,637.5,239.9,149.61
2017,4,6,9,30,903.0,94.0,1.2,21.0,689.0,305.22,204.1
2017,4,6,9,45,915.0,97.0,1.2,21.5,734.0,370.39,259.63
2017,4,6,10,0,927.0,100.0,1.2,22.0,779.0,435.74,314.29
2017,4,6,10,15,936.0,102.0,1.15,22.0,818.0,498.91,366.06
2017,4,6,10,30,945.0,104.0,1.1,22.0,857.0,561.34,415.33
2017,4,6,10,45,951.5,105.5,1.05,22.5,888.0,620.97,459.79
2017,4,6,11,0,958.0,107.0,1.0,23.0,919.0,679.06,501.24
2017,4,6,11,15,962.5,108.0,0.95,23.0,942.0,733.63,539.59
2017,4,6,11,30,967.0,109.0,0.9,23.0,965.0,785.96,575.13
2017,4,6,11,45,973.5,107.0,0.9,23.5,980.5,834.72,605.58
2017,4,6,12,0,980.0,105.0,0.9,24.0,996.0,880.9,633.06
2017,4,6,12,15,981.0,105.0,0.9,24.0,1001.0,921.52,657.91
2017,4,6,12,30,982.0,105.0,0.9,24.0,1006.0,958.8,680.54
2017,4,6,12,45,979.0,106.0,0.9,24.5,1001.5,989.93,697.94
2017,4,6,13,0,976.0,107.0,0.9,25.0,997.0,1017.21,712.95
2017,4,6,13,15,973.0,106.5,0.95,25.0,984.5,1039.06,727.13
2017,4,6,13,30,970.0,106.0,1.0,25.0,972.0,1056.81,739.03
2017,4,6,13,45,963.0,106.5,1.05,25.0,949.5,1067.49,746.87
2017,4,6,14,0,956.0,107.0,1.1,25.0,927.0,1073.92,752.39
2017,4,6,14,15,949.5,106.0,1.15,25.0,897.0,1075.03,754.91
2017,4,6,14,30,943.0,105.0,1.2,25.0,867.0,1071.91,755.09
2017,4,6,14,45,926.5,106.5,1.3,25.0,827.5,1057.37,749.41
2017,4,6,15,0,910.0,108.0,1.4,25.0,788.0,1038.95,741.44
2017,4,6,15,15,775.5,147.5,1.35,24.5,704.0,954.68,690.81
2017,4,6,15,30,641.0,187.0,1.3,24.0,620.0,865.6,636.43
2017,4,6,15,45,459.5,222.0,1.3,24.0,521.0,712.43,533.46
2017,4,6,16,0,278.0,257.0,1.3,24.0,422.0,555.58,422.55
2017,4,6,16,15,538.0,173.5,1.2,23.5,455.0,709.1,539.96
2017,4,6,16,30,798.0,90.0,1.1,23.0,488.0,826.8,621.3
2017,4,6,16,45,763.5,85.5,1.05,23.0,430.0,765.56,579.79
2017,4,6,17,0,729.0,81.0,1.0,23.0,372.0,708.5,542.33
2017,4,6,17,15,681.0,74.5,0.95,22.0,313.0,634.47,493.39
2017,4,6,17,30,633.0,68.0,0.9,21.0,254.0,562.22,443.35
2017,4,6,17,45,557.5,59.5,0.9,20.0,196.5,471.61,375.32
2017,4,6,18,0,482.0,51.0,0.9,19.0,139.0,386.63,307.55
2017,4,6,18,15,358.5,38.0,0.95,18.5,90.5,276.51,215.53
2017,4,6,18,30,235.0,25.0,1.0,18.0,42.0,174.28,102.7
2017,4,6,18,45,117.5,12.5,1.1,17.5,21.0,63.12,0.0
2017,4,6,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,6,19,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,6,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2017,4,6,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,6,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,6,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,6,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,6,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,6,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,6,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,6,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,4,6,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,4,6,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,4,6,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,6,23,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,4,6,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,6,23,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,4,7,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,7,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,7,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,7,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,7,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,7,1,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,4,7,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,7,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,7,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,7,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,7,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,7,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,7,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,7,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,4,7,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,7,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,4,7,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,7,4,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,4,7,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,7,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,7,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,7,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,7,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,7,5,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,4,7,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,7,6,15,73.5,9.5,1.05,11.5,13.5,8.11,0.0
2017,4,7,6,30,147.0,19.0,1.2,12.0,27.0,14.83,0.0
2017,4,7,6,45,278.5,34.5,1.4,13.0,72.0,28.25,18.32
2017,4,7,7,0,410.0,50.0,1.6,14.0,117.0,40.53,30.08
2017,4,7,7,15,492.0,60.5,1.55,14.5,172.5,47.99,37.12
2017,4,7,7,30,574.0,71.0,1.5,15.0,228.0,55.3,43.73
2017,4,7,7,45,627.5,78.0,1.45,16.0,286.0,59.45,47.23
2017,4,7,8,0,681.0,85.0,1.4,17.0,344.0,63.53,50.5
2017,4,7,8,15,717.5,91.0,1.75,18.0,402.0,66.57,52.77
2017,4,7,8,30,754.0,97.0,2.1,19.0,460.0,69.49,54.87
2017,4,7,8,45,781.0,101.0,2.5,20.0,515.0,113.57,67.04
2017,4,7,9,0,808.0,105.0,2.9,21.0,570.0,174.19,101.87
2017,4,7,9,15,827.0,108.5,2.95,21.5,621.0,236.08,149.34
2017,4,7,9,30,846.0,112.0,3.0,22.0,672.0,299.79,202.9
2017,4,7,9,45,859.5,115.0,3.1,22.5,717.0,362.92,257.36
2017,4,7,10,0,873.0,118.0,3.2,23.0,762.0,426.6,311.61
2017,4,7,10,15,883.5,120.5,3.25,23.0,800.0,490.37,365.15
2017,4,7,10,30,894.0,123.0,3.3,23.0,838.0,551.03,414.9
2017,4,7,10,45,901.0,125.0,3.35,23.5,869.0,608.64,460.08
2017,4,7,11,0,908.0,127.0,3.4,24.0,900.0,664.89,502.75
2017,4,7,11,15,913.0,128.0,3.4,24.0,922.5,717.41,542.32
2017,4,7,11,30,918.0,129.0,3.4,24.0,945.0,767.88,579.44
2017,4,7,11,45,920.0,130.5,3.45,24.5,958.5,814.28,611.48
2017,4,7,12,0,922.0,132.0,3.5,25.0,972.0,858.01,639.82
2017,4,7,12,15,922.5,132.0,3.5,25.0,977.0,896.34,665.27
2017,4,7,12,30,923.0,132.0,3.5,25.0,982.0,931.52,688.51
2017,4,7,12,45,920.0,133.0,3.5,25.5,977.5,961.16,706.62
2017,4,7,13,0,917.0,134.0,3.5,26.0,973.0,987.19,722.33
2017,4,7,13,15,914.0,133.0,3.45,26.0,960.0,1007.64,735.46
2017,4,7,13,30,911.0,132.0,3.4,26.0,947.0,1024.21,746.18
2017,4,7,13,45,904.0,132.0,3.4,26.0,925.0,1033.89,752.94
2017,4,7,14,0,897.0,132.0,3.4,26.0,903.0,1039.53,757.3
2017,4,7,14,15,889.0,130.5,3.4,26.0,873.5,1038.64,757.6
2017,4,7,14,30,881.0,129.0,3.4,26.0,844.0,1033.73,755.52
2017,4,7,14,45,867.0,128.5,3.4,26.0,805.5,1033.17,756.48
2017,4,7,15,0,853.0,128.0,3.4,26.0,767.0,1015.46,746.35
2017,4,7,15,15,839.0,124.5,3.35,26.0,723.5,990.72,731.45
2017,4,7,15,30,825.0,121.0,3.3,26.0,680.0,962.5,714.35
2017,4,7,15,45,804.0,118.0,3.3,26.0,630.0,924.93,691.31
2017,4,7,16,0,783.0,115.0,3.3,26.0,580.0,884.64,666.29
2017,4,7,16,15,757.5,110.5,3.1,25.5,526.0,841.87,639.37
2017,4,7,16,30,732.0,106.0,2.9,25.0,472.0,791.91,607.05
2017,4,7,16,45,696.0,100.0,2.7,24.5,415.5,730.04,565.66
2017,4,7,17,0,660.0,94.0,2.5,24.0,359.0,668.02,523.18
2017,4,7,17,15,610.0,86.0,2.3,23.0,301.5,593.39,470.92
2017,4,7,17,30,560.0,78.0,2.1,22.0,244.0,520.79,417.12
2017,4,7,17,45,485.0,67.5,1.95,21.0,188.5,431.44,347.46
2017,4,7,18,0,410.0,57.0,1.8,20.0,133.0,347.7,278.9
2017,4,7,18,15,294.0,41.5,2.0,19.5,86.0,240.97,188.86
2017,4,7,18,30,178.0,26.0,2.2,19.0,39.0,145.69,88.81
2017,4,7,18,45,89.0,13.0,2.45,18.5,19.5,50.63,0.0
2017,4,7,19,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,7,19,15,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2017,4,7,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,7,19,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,4,7,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,4,7,20,15,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2017,4,7,20,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,4,7,20,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,4,7,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,4,7,21,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2017,4,7,21,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,7,21,45,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2017,4,7,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,4,7,22,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2017,4,7,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,4,7,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,4,7,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,4,7,23,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,4,7,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,4,7,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,4,8,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,4,8,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2017,4,8,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,8,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,4,8,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,8,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,4,8,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,8,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,4,8,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,4,8,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,4,8,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,8,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,4,8,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,8,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,4,8,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,8,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,8,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,8,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,8,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,8,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,8,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,8,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,8,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,8,5,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,4,8,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,8,6,15,39.0,10.0,2.15,13.5,12.0,8.54,0.0
2017,4,8,6,30,78.0,20.0,2.4,14.0,24.0,15.85,0.0
2017,4,8,6,45,188.0,39.5,2.7,15.0,66.5,30.26,19.97
2017,4,8,7,0,298.0,59.0,3.0,16.0,109.0,44.72,33.49
2017,4,8,7,15,378.0,73.0,3.4,17.0,161.5,54.7,42.62
2017,4,8,7,30,458.0,87.0,3.8,18.0,214.0,64.45,51.21
2017,4,8,7,45,517.0,96.5,4.2,19.0,270.5,72.72,58.21
2017,4,8,8,0,576.0,106.0,4.6,20.0,327.0,77.97,62.4
2017,4,8,8,15,615.5,113.5,4.85,20.5,383.0,81.32,64.94
2017,4,8,8,30,655.0,121.0,5.1,21.0,439.0,84.53,67.31
2017,4,8,8,45,682.0,128.0,5.35,22.0,492.5,120.71,74.78
2017,4,8,9,0,709.0,135.0,5.6,23.0,546.0,177.92,108.42
2017,4,8,9,15,382.0,211.0,5.55,23.0,435.0,219.83,154.8
2017,4,8,9,30,55.0,287.0,5.5,23.0,324.0,231.38,177.23
2017,4,8,9,45,98.5,322.5,5.5,23.5,393.5,278.0,211.97
2017,4,8,10,0,142.0,358.0,5.5,24.0,463.0,328.12,249.61
2017,4,8,10,15,174.0,377.0,5.45,24.5,512.5,371.21,282.1
2017,4,8,10,30,206.0,396.0,5.4,25.0,562.0,418.2,317.36
2017,4,8,10,45,130.0,392.0,5.4,25.5,498.0,391.7,297.24
2017,4,8,11,0,54.0,388.0,5.4,26.0,434.0,353.45,267.53
2017,4,8,11,15,50.0,392.5,5.35,26.0,436.0,361.87,273.74
2017,4,8,11,30,46.0,397.0,5.3,26.0,438.0,369.74,279.39
2017,4,8,11,45,41.0,393.0,5.3,26.5,430.0,369.0,278.12
2017,4,8,12,0,36.0,389.0,5.3,27.0,422.0,367.42,276.24
2017,4,8,12,15,63.0,423.5,5.3,27.0,481.5,426.37,320.41
2017,4,8,12,30,90.0,458.0,5.3,27.0,541.0,488.39,366.24
2017,4,8,12,45,159.0,463.0,5.3,27.5,609.0,576.25,430.69
2017,4,8,13,0,228.0,468.0,5.3,28.0,677.0,655.75,488.06
2017,4,8,13,15,143.5,442.5,5.25,28.0,574.0,562.48,419.58
2017,4,8,13,30,59.0,417.0,5.2,28.0,471.0,446.32,333.71
2017,4,8,13,45,82.0,422.0,5.2,28.0,494.0,479.03,358.97
2017,4,8,14,0,105.0,427.0,5.2,28.0,517.0,512.33,384.19
2017,4,8,14,15,145.5,416.0,5.15,28.0,536.5,566.48,424.84
2017,4,8,14,30,186.0,405.0,5.1,28.0,556.0,600.78,451.16
2017,4,8,14,45,334.0,343.5,5.1,28.0,600.5,707.59,532.62
2017,4,8,15,0,482.0,282.0,5.1,28.0,645.0,810.13,609.31
2017,4,8,15,15,348.5,300.0,5.1,27.5,555.0,676.48,513.88
2017,4,8,15,30,215.0,318.0,5.1,27.0,465.0,545.63,418.09
2017,4,8,15,45,477.5,222.0,5.1,27.0,516.0,727.05,559.07
2017,4,8,16,0,740.0,126.0,5.1,27.0,567.0,861.96,658.85
2017,4,8,16,15,713.0,121.0,5.05,26.5,514.0,812.9,626.43
2017,4,8,16,30,686.0,116.0,5.0,26.0,461.0,762.33,593.39
2017,4,8,16,45,649.0,109.5,4.95,26.0,405.5,700.57,550.26
2017,4,8,17,0,612.0,103.0,4.9,26.0,350.0,638.81,506.2
2017,4,8,17,15,560.5,94.5,4.75,25.0,293.5,564.33,452.3
2017,4,8,17,30,509.0,86.0,4.6,24.0,237.0,492.01,397.27
2017,4,8,17,45,433.5,74.0,4.45,23.5,183.5,398.93,322.74
2017,4,8,18,0,358.0,62.0,4.3,23.0,130.0,318.36,255.31
2017,4,8,18,15,246.5,45.5,4.35,22.5,84.5,219.38,170.95
2017,4,8,18,30,135.0,29.0,4.4,22.0,39.0,129.06,80.0
2017,4,8,18,45,67.5,14.5,4.5,21.5,19.5,42.22,0.0
2017,4,8,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,4,8,19,15,0.0,0.0,4.55,20.5,0.0,0.0,0.0
2017,4,8,19,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,4,8,19,45,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2017,4,8,20,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,4,8,20,15,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2017,4,8,20,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,4,8,20,45,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,4,8,21,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,4,8,21,15,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2017,4,8,21,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,4,8,21,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,4,8,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,8,22,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,4,8,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,8,22,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,4,8,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,8,23,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2017,4,8,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,4,8,23,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,4,9,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,4,9,0,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,4,9,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,4,9,0,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,4,9,1,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,4,9,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,4,9,1,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,4,9,1,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,4,9,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,4,9,2,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,4,9,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,4,9,2,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,4,9,3,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,4,9,3,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,4,9,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,4,9,3,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,4,9,4,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,4,9,4,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,4,9,4,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,4,9,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,4,9,5,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,4,9,5,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,4,9,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,4,9,5,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,4,9,6,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,4,9,6,15,42.5,11.5,3.1,16.5,14.0,9.82,0.0
2017,4,9,6,30,85.0,23.0,3.3,17.0,28.0,18.08,1.82
2017,4,9,6,45,197.5,42.5,3.55,17.5,71.5,32.51,21.77
2017,4,9,7,0,310.0,62.0,3.8,18.0,115.0,46.93,35.17
2017,4,9,7,15,155.0,65.5,4.2,18.5,92.0,49.78,38.07
2017,4,9,7,30,0.0,69.0,4.6,19.0,69.0,56.32,43.9
2017,4,9,7,45,0.0,86.5,5.1,20.0,86.5,70.02,55.64
2017,4,9,8,0,0.0,104.0,5.6,21.0,104.0,83.61,67.0
2017,4,9,8,15,0.0,127.5,5.7,21.5,127.5,101.28,81.78
2017,4,9,8,30,0.0,151.0,5.8,22.0,151.0,118.7,96.09
2017,4,9,8,45,3.5,169.5,5.95,22.5,172.0,133.56,103.21
2017,4,9,9,0,7.0,188.0,6.1,23.0,193.0,149.44,115.16
2017,4,9,9,15,110.0,250.0,6.05,23.5,324.0,204.12,153.51
2017,4,9,9,30,213.0,312.0,6.0,24.0,455.0,283.31,211.59
2017,4,9,9,45,153.0,331.0,6.0,24.5,437.0,297.31,224.73
2017,4,9,10,0,93.0,350.0,6.0,25.0,419.0,306.71,233.29
2017,4,9,10,15,77.0,359.0,5.95,25.5,418.0,317.21,241.22
2017,4,9,10,30,61.0,368.0,5.9,26.0,417.0,325.55,247.13
2017,4,9,10,45,40.5,338.5,5.9,26.5,371.5,299.24,226.69
2017,4,9,11,0,20.0,309.0,5.9,27.0,326.0,267.35,201.86
2017,4,9,11,15,15.5,273.0,5.85,27.5,286.5,237.31,178.57
2017,4,9,11,30,11.0,237.0,5.8,28.0,247.0,205.94,154.25
2017,4,9,11,45,11.5,238.5,5.75,28.5,249.0,208.84,156.11
2017,4,9,12,0,12.0,240.0,5.7,29.0,251.0,211.74,157.95
2017,4,9,12,15,15.0,280.0,5.65,29.0,294.0,249.79,186.66
2017,4,9,12,30,18.0,320.0,5.6,29.0,337.0,288.76,215.82
2017,4,9,12,45,16.0,299.0,5.6,29.0,314.0,270.29,201.97
2017,4,9,13,0,14.0,278.0,5.6,29.0,291.0,251.32,187.8
2017,4,9,13,15,57.0,363.0,5.55,29.0,414.5,386.5,289.84
2017,4,9,13,30,100.0,448.0,5.5,29.0,538.0,516.39,385.21
2017,4,9,13,45,64.5,398.0,5.45,29.5,455.5,437.07,326.07
2017,4,9,14,0,29.0,348.0,5.4,30.0,373.0,355.6,265.18
2017,4,9,14,15,181.5,363.0,5.4,30.0,511.5,546.37,409.92
2017,4,9,14,30,334.0,378.0,5.4,30.0,650.0,739.53,550.34
2017,4,9,14,45,171.0,294.0,5.4,30.0,433.0,470.49,355.56
2017,4,9,15,0,8.0,210.0,5.4,30.0,216.0,190.39,142.18
2017,4,9,15,15,60.5,264.5,5.4,29.5,306.0,313.62,238.81
2017,4,9,15,30,113.0,319.0,5.4,29.0,396.0,427.12,326.16
2017,4,9,15,45,86.5,287.5,5.4,29.0,344.0,368.98,282.55
2017,4,9,16,0,60.0,256.0,5.4,29.0,292.0,311.22,238.99
2017,4,9,16,15,348.0,193.5,5.3,28.5,372.0,536.97,419.54
2017,4,9,16,30,636.0,131.0,5.2,28.0,452.0,734.55,570.7
2017,4,9,16,45,582.5,127.5,5.15,27.5,395.5,663.77,520.66
2017,4,9,17,0,529.0,124.0,5.1,27.0,339.0,588.11,466.09
2017,4,9,17,15,475.5,113.0,4.95,26.5,284.0,514.15,410.67
2017,4,9,17,30,422.0,102.0,4.8,26.0,229.0,443.31,355.79
2017,4,9,17,45,341.5,88.0,4.7,25.5,176.0,354.91,284.91
2017,4,9,18,0,261.0,74.0,4.6,25.0,123.0,262.08,208.46
2017,4,9,18,15,169.0,52.0,4.6,24.5,79.5,173.39,133.46
2017,4,9,18,30,77.0,30.0,4.6,24.0,36.0,90.98,56.02
2017,4,9,18,45,38.5,15.0,4.6,23.5,18.0,29.74,0.0
2017,4,9,19,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,4,9,19,15,0.0,0.0,4.5,22.5,0.0,0.0,0.0
2017,4,9,19,30,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,4,9,19,45,0.0,0.0,4.35,21.5,0.0,0.0,0.0
2017,4,9,20,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,4,9,20,15,0.0,0.0,4.2,20.5,0.0,0.0,0.0
2017,4,9,20,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,9,20,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,9,21,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,9,21,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,4,9,21,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,9,21,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,9,22,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,9,22,15,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,4,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,4,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,4,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,4,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,4,10,0,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,4,10,0,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,4,10,0,45,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,4,10,1,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,10,1,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,4,10,1,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,10,1,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,4,10,2,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,10,2,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2017,4,10,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,10,2,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,10,3,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,10,3,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,10,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,3,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,10,4,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,10,4,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,10,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,10,4,45,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2017,4,10,5,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,10,5,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,10,5,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,10,5,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,4,10,6,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,10,6,15,15.0,11.0,2.95,20.0,12.0,9.39,0.0
2017,4,10,6,30,30.0,22.0,3.0,20.0,24.0,17.7,3.5
2017,4,10,6,45,114.0,47.5,3.15,20.5,66.0,36.19,24.68
2017,4,10,7,0,198.0,73.0,3.3,21.0,108.0,54.57,41.31
2017,4,10,7,15,99.0,50.5,3.4,21.5,68.0,38.88,28.17
2017,4,10,7,30,0.0,28.0,3.5,22.0,28.0,23.08,14.5
2017,4,10,7,45,0.0,45.0,3.6,22.5,45.0,37.19,26.72
2017,4,10,8,0,0.0,62.0,3.7,23.0,62.0,51.36,38.78
2017,4,10,8,15,0.0,81.5,3.8,23.5,81.5,67.57,52.4
2017,4,10,8,30,0.0,101.0,3.9,24.0,101.0,82.82,64.99
2017,4,10,8,45,0.0,69.5,4.05,24.5,69.5,57.68,41.36
2017,4,10,9,0,0.0,38.0,4.2,25.0,38.0,31.48,19.94
2017,4,10,9,15,0.0,87.0,4.15,25.5,87.0,72.38,52.69
2017,4,10,9,30,0.0,136.0,4.1,26.0,136.0,111.75,83.58
2017,4,10,9,45,0.0,132.5,4.1,26.5,132.5,109.35,81.26
2017,4,10,10,0,0.0,129.0,4.1,27.0,129.0,106.82,78.91
2017,4,10,10,15,0.0,91.5,3.95,27.0,91.5,76.36,54.87
2017,4,10,10,30,0.0,54.0,3.8,27.0,54.0,45.0,30.08
2017,4,10,10,45,1.5,105.5,3.7,27.0,106.5,88.84,64.49
2017,4,10,11,0,3.0,157.0,3.6,27.0,159.0,132.54,98.34
2017,4,10,11,15,17.0,261.5,3.45,27.0,276.5,228.75,171.89
2017,4,10,11,30,31.0,366.0,3.3,27.0,394.0,332.47,249.09
2017,4,10,11,45,20.0,283.0,3.2,27.5,301.0,257.98,192.83
2017,4,10,12,0,9.0,200.0,3.1,28.0,208.0,175.38,130.21
2017,4,10,12,15,12.0,242.5,3.0,28.0,253.5,215.02,160.32
2017,4,10,12,30,15.0,285.0,2.9,28.0,299.0,255.56,190.58
2017,4,10,12,45,34.0,354.0,2.8,28.0,385.5,347.93,259.04
2017,4,10,13,0,53.0,423.0,2.7,28.0,472.0,434.94,321.9
2017,4,10,13,15,232.5,407.5,2.65,27.5,618.0,626.91,462.86
2017,4,10,13,30,412.0,392.0,2.6,27.0,764.0,809.24,590.86
2017,4,10,13,45,319.5,413.0,2.6,27.0,697.5,737.98,539.98
2017,4,10,14,0,227.0,434.0,2.6,27.0,631.0,658.3,484.31
2017,4,10,14,15,146.0,405.5,2.6,27.0,531.0,554.47,411.21
2017,4,10,14,30,65.0,377.0,2.6,27.0,431.0,428.18,319.91
2017,4,10,14,45,133.5,372.0,2.65,27.0,475.0,515.68,386.38
2017,4,10,15,0,202.0,367.0,2.7,27.0,519.0,581.8,435.94
2017,4,10,15,15,217.5,342.5,2.75,26.5,498.0,572.36,431.58
2017,4,10,15,30,233.0,318.0,2.8,26.0,477.0,561.13,426.39
2017,4,10,15,45,214.5,295.5,2.85,26.0,433.5,518.15,396.39
2017,4,10,16,0,196.0,273.0,2.9,26.0,390.0,474.81,365.81
2017,4,10,16,15,241.0,241.0,2.85,25.5,372.0,495.78,384.62
2017,4,10,16,30,286.0,209.0,2.8,25.0,354.0,493.07,385.88
2017,4,10,16,45,260.5,189.5,2.8,25.0,310.0,442.39,348.59
2017,4,10,17,0,235.0,170.0,2.8,25.0,266.0,392.56,311.35
2017,4,10,17,15,209.0,147.0,2.8,24.5,222.5,339.12,270.95
2017,4,10,17,30,183.0,124.0,2.8,24.0,179.0,273.34,219.65
2017,4,10,17,45,142.5,100.5,2.85,24.0,137.5,214.05,171.15
2017,4,10,18,0,102.0,77.0,2.9,24.0,96.0,158.04,124.14
2017,4,10,18,15,56.5,52.0,3.05,23.5,62.0,99.94,74.95
2017,4,10,18,30,11.0,27.0,3.2,23.0,28.0,34.86,18.62
2017,4,10,18,45,5.5,13.5,3.4,23.0,14.0,13.93,0.0
2017,4,10,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,4,10,19,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2017,4,10,19,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,4,10,19,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2017,4,10,20,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,4,10,20,15,0.0,0.0,3.6,21.5,0.0,0.0,0.0
2017,4,10,20,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,10,20,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,4,10,21,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,4,10,21,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,4,10,21,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,10,21,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,4,10,22,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,10,22,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,10,22,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,10,22,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,10,23,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,10,23,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,4,10,23,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,10,23,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,4,11,0,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,4,11,0,15,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2017,4,11,0,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,4,11,0,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,4,11,1,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,11,1,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,11,1,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,11,1,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,4,11,2,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,11,2,15,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,4,11,2,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,11,2,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,4,11,3,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,4,11,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,4,11,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,4,11,3,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,4,11,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,4,11,4,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,4,11,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,4,11,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,4,11,5,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,4,11,5,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,4,11,5,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,4,11,5,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,4,11,6,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,11,6,15,0.0,7.5,2.2,20.0,7.5,6.4,0.0
2017,4,11,6,30,0.0,15.0,2.3,20.0,15.0,12.36,1.73
2017,4,11,6,45,0.5,37.5,2.4,20.5,37.5,30.33,19.89
2017,4,11,7,0,1.0,60.0,2.5,21.0,60.0,47.61,35.41
2017,4,11,7,15,16.5,83.5,2.5,21.0,88.0,65.48,51.29
2017,4,11,7,30,32.0,107.0,2.5,21.0,116.0,80.99,64.88
2017,4,11,7,45,16.0,69.0,2.55,21.0,73.5,56.27,43.45
2017,4,11,8,0,0.0,31.0,2.6,21.0,31.0,25.59,16.71
2017,4,11,8,15,0.0,19.5,2.65,21.0,19.5,16.09,8.38
2017,4,11,8,30,0.0,8.0,2.7,21.0,8.0,6.6,0.08
2017,4,11,8,45,0.0,30.5,2.8,21.5,30.5,25.23,15.23
2017,4,11,9,0,0.0,53.0,2.9,22.0,53.0,43.96,30.47
2017,4,11,9,15,0.0,83.5,2.95,22.0,83.5,69.46,51.06
2017,4,11,9,30,0.0,114.0,3.0,22.0,114.0,94.35,70.93
2017,4,11,9,45,0.0,69.0,3.15,22.5,69.0,57.42,40.93
2017,4,11,10,0,0.0,24.0,3.3,23.0,24.0,19.93,10.52
2017,4,11,10,15,0.0,34.0,3.4,23.0,34.0,28.28,17.24
2017,4,11,10,30,0.0,44.0,3.5,23.0,44.0,36.65,23.93
2017,4,11,10,45,0.0,39.5,3.6,23.0,39.5,32.92,20.89
2017,4,11,11,0,0.0,35.0,3.7,23.0,35.0,29.19,17.85
2017,4,11,11,15,0.0,36.0,3.6,23.0,36.0,30.05,18.52
2017,4,11,11,30,0.0,37.0,3.5,23.0,37.0,30.9,19.18
2017,4,11,11,45,0.0,48.0,3.4,23.5,48.0,40.13,26.49
2017,4,11,12,0,0.0,59.0,3.3,24.0,59.0,49.38,33.76
2017,4,11,12,15,0.0,69.5,2.95,24.0,69.5,58.21,40.75
2017,4,11,12,30,0.0,80.0,2.6,24.0,80.0,67.06,47.74
2017,4,11,12,45,0.0,82.0,2.3,24.0,82.0,68.76,49.08
2017,4,11,13,0,0.0,84.0,2.0,24.0,84.0,70.45,50.42
2017,4,11,13,15,0.0,109.0,1.9,24.0,109.0,91.7,67.16
2017,4,11,13,30,0.0,134.0,1.8,24.0,134.0,113.16,83.96
2017,4,11,13,45,0.0,119.5,1.75,24.5,119.5,100.69,74.1
2017,4,11,14,0,0.0,105.0,1.7,25.0,105.0,88.2,64.27
2017,4,11,14,15,0.0,110.0,1.8,24.5,110.0,92.45,67.85
2017,4,11,14,30,0.0,115.0,1.9,24.0,115.0,96.73,71.47
2017,4,11,14,45,0.0,131.5,2.05,24.0,131.5,111.12,82.94
2017,4,11,15,0,0.0,148.0,2.2,24.0,148.0,125.83,94.67
2017,4,11,15,15,21.5,217.5,2.25,23.5,232.5,225.81,173.94
2017,4,11,15,30,43.0,287.0,2.3,23.0,317.0,322.57,249.18
2017,4,11,15,45,64.0,277.0,2.4,23.0,317.5,334.57,259.56
2017,4,11,16,0,85.0,267.0,2.5,23.0,318.0,345.8,269.75
2017,4,11,16,15,55.0,229.5,2.55,22.5,261.5,278.24,218.24
2017,4,11,16,30,25.0,192.0,2.6,22.0,205.0,196.38,154.28
2017,4,11,16,45,19.0,170.5,2.65,22.0,180.0,171.36,134.84
2017,4,11,17,0,13.0,149.0,2.7,22.0,155.0,146.67,115.25
2017,4,11,17,15,7.5,126.5,2.55,21.5,130.0,121.61,95.22
2017,4,11,17,30,2.0,104.0,2.4,21.0,105.0,96.84,75.03
2017,4,11,17,45,1.0,80.5,2.3,21.0,81.0,74.09,56.12
2017,4,11,18,0,0.0,57.0,2.2,21.0,57.0,50.95,36.59
2017,4,11,18,15,0.0,36.5,2.0,20.5,36.5,31.33,19.9
2017,4,11,18,30,0.0,16.0,1.8,20.0,16.0,13.18,3.81
2017,4,11,18,45,0.0,8.0,1.6,19.5,8.0,6.83,0.0
2017,4,11,19,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,11,19,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,11,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,4,11,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,4,11,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,11,20,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2017,4,11,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,4,11,20,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,4,11,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,4,11,21,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,4,11,21,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,4,11,21,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,4,11,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,4,11,22,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,4,11,22,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,4,11,22,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,4,11,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,4,11,23,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2017,4,11,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,4,11,23,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,4,12,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,12,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,12,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,12,0,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,4,12,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,12,1,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,12,1,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,12,1,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,4,12,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,12,2,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,4,12,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,12,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,4,12,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,12,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,4,12,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,12,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,12,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,4,12,4,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,12,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,4,12,4,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,4,12,5,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,12,5,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,4,12,5,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,4,12,5,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,4,12,6,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,4,12,6,15,0.0,6.5,2.6,16.0,6.5,5.55,0.0
2017,4,12,6,30,0.0,13.0,2.7,16.0,13.0,10.7,1.48
2017,4,12,6,45,0.0,30.0,2.8,16.5,30.0,24.79,15.62
2017,4,12,7,0,0.0,47.0,2.9,17.0,47.0,38.44,28.07
2017,4,12,7,15,0.0,67.5,2.9,17.5,67.5,54.41,42.38
2017,4,12,7,30,0.0,88.0,2.9,18.0,88.0,70.2,56.26
2017,4,12,7,45,3.0,112.0,2.95,18.5,113.5,88.27,71.82
2017,4,12,8,0,6.0,136.0,3.0,19.0,139.0,106.1,86.86
2017,4,12,8,15,84.5,177.0,3.0,19.0,219.5,129.49,106.55
2017,4,12,8,30,163.0,218.0,3.0,19.0,300.0,149.0,122.67
2017,4,12,8,45,126.5,241.0,3.0,19.5,309.0,172.29,131.75
2017,4,12,9,0,90.0,264.0,3.0,20.0,318.0,202.66,154.87
2017,4,12,9,15,66.5,273.5,2.95,20.5,315.5,215.97,165.49
2017,4,12,9,30,43.0,283.0,2.9,21.0,313.0,225.71,173.54
2017,4,12,9,45,69.0,319.0,2.9,21.5,370.0,266.16,203.75
2017,4,12,10,0,95.0,355.0,2.9,22.0,427.0,310.74,237.01
2017,4,12,10,15,154.5,378.5,2.9,22.0,502.0,362.88,276.09
2017,4,12,10,30,214.0,402.0,2.9,22.0,577.0,425.5,323.11
2017,4,12,10,45,219.5,414.0,2.95,22.5,599.0,456.6,346.0
2017,4,12,11,0,225.0,426.0,3.0,23.0,621.0,488.0,368.87
2017,4,12,11,15,232.0,440.0,3.05,23.0,645.5,522.25,394.18
2017,4,12,11,30,239.0,454.0,3.1,23.0,670.0,556.94,419.52
2017,4,12,11,45,520.0,327.0,3.15,23.5,805.5,690.06,519.36
2017,4,12,12,0,801.0,200.0,3.2,24.0,941.0,826.23,618.55
2017,4,12,12,15,802.0,200.0,3.2,24.0,945.5,862.22,642.82
2017,4,12,12,30,803.0,200.0,3.2,24.0,950.0,895.46,664.93
2017,4,12,12,45,809.5,194.5,3.2,24.5,947.5,925.78,683.71
2017,4,12,13,0,816.0,189.0,3.2,25.0,945.0,953.07,700.41
2017,4,12,13,15,812.5,187.5,3.2,25.0,932.0,971.41,712.59
2017,4,12,13,30,809.0,186.0,3.2,25.0,919.0,986.07,722.52
2017,4,12,13,45,809.5,180.0,3.25,25.5,899.0,996.56,728.82
2017,4,12,14,0,810.0,174.0,3.3,26.0,879.0,1003.2,732.76
2017,4,12,14,15,634.0,250.5,3.3,26.0,791.0,923.15,679.83
2017,4,12,14,30,458.0,327.0,3.3,26.0,703.0,824.72,610.43
2017,4,12,14,45,376.5,339.5,3.35,26.0,639.5,741.3,553.56
2017,4,12,15,0,295.0,352.0,3.4,26.0,576.0,675.92,507.46
2017,4,12,15,15,520.5,251.5,3.35,25.5,619.5,807.99,608.57
2017,4,12,15,30,746.0,151.0,3.3,25.0,663.0,918.56,688.6
2017,4,12,15,45,455.5,213.5,3.3,25.0,519.5,691.86,528.96
2017,4,12,16,0,165.0,276.0,3.3,25.0,376.0,448.0,346.27
2017,4,12,16,15,107.5,242.0,3.15,24.5,305.0,339.06,265.09
2017,4,12,16,30,50.0,208.0,3.0,24.0,234.0,251.59,197.18
2017,4,12,16,45,45.0,185.0,2.9,24.0,206.5,223.75,176.05
2017,4,12,17,0,40.0,162.0,2.8,24.0,179.0,196.01,154.52
2017,4,12,17,15,33.5,138.0,2.55,23.5,150.5,166.02,131.0
2017,4,12,17,30,27.0,114.0,2.3,23.0,122.0,136.23,107.13
2017,4,12,17,45,15.5,90.5,2.05,22.5,95.0,95.11,73.3
2017,4,12,18,0,4.0,67.0,1.8,22.0,68.0,65.26,48.24
2017,4,12,18,15,2.0,44.5,1.85,21.5,45.0,42.23,28.69
2017,4,12,18,30,0.0,22.0,1.9,21.0,22.0,18.17,7.55
2017,4,12,18,45,0.0,11.0,2.0,21.0,11.0,9.39,0.0
2017,4,12,19,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,4,12,19,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2017,4,12,19,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,4,12,19,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,12,20,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,4,12,20,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,4,12,20,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,4,12,20,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,4,12,21,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,12,21,15,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2017,4,12,21,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,12,21,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,12,22,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,12,22,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,12,22,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,12,22,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,12,23,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,12,23,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,4,12,23,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,12,23,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,4,13,0,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,13,0,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,13,0,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,13,0,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,4,13,1,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,4,13,1,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2017,4,13,1,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,13,1,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,4,13,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,13,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,4,13,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,4,13,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,4,13,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,4,13,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2017,4,13,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,13,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,4,13,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,13,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,4,13,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,13,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,13,5,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,4,13,5,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,4,13,5,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,13,6,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,13,6,15,6.5,12.5,2.1,17.5,13.0,10.67,0.0
2017,4,13,6,30,13.0,25.0,2.4,18.0,26.0,20.3,8.66
2017,4,13,6,45,53.0,47.5,2.75,19.0,56.5,36.84,25.72
2017,4,13,7,0,93.0,70.0,3.1,20.0,87.0,53.29,40.54
2017,4,13,7,15,119.5,93.0,3.15,20.5,123.0,69.63,55.04
2017,4,13,7,30,146.0,116.0,3.2,21.0,159.0,85.57,68.84
2017,4,13,7,45,73.0,101.0,3.3,21.5,122.5,76.58,60.89
2017,4,13,8,0,0.0,86.0,3.4,22.0,86.0,70.62,55.48
2017,4,13,8,15,0.0,99.5,3.45,22.0,99.5,81.3,64.42
2017,4,13,8,30,0.0,113.0,3.5,22.0,113.0,91.88,73.16
2017,4,13,8,45,137.0,186.5,3.6,22.5,268.5,141.5,105.52
2017,4,13,9,0,274.0,260.0,3.7,23.0,424.0,211.37,152.38
2017,4,13,9,15,416.5,238.5,3.7,23.5,511.0,244.65,171.66
2017,4,13,9,30,559.0,217.0,3.7,24.0,598.0,299.13,210.71
2017,4,13,9,45,347.0,291.0,3.75,24.5,533.0,327.35,241.27
2017,4,13,10,0,135.0,365.0,3.8,25.0,468.0,329.46,248.13
2017,4,13,10,15,209.5,377.5,3.85,25.0,545.5,386.11,290.59
2017,4,13,10,30,284.0,390.0,3.9,25.0,623.0,450.06,338.62
2017,4,13,10,45,369.5,372.0,3.95,25.5,686.5,507.22,381.2
2017,4,13,11,0,455.0,354.0,4.0,26.0,750.0,573.4,430.11
2017,4,13,11,15,346.5,404.5,4.0,26.0,711.0,571.12,427.81
2017,4,13,11,30,238.0,455.0,4.0,26.0,672.0,556.53,416.03
2017,4,13,11,45,331.0,427.5,4.05,26.5,733.0,626.52,467.31
2017,4,13,12,0,424.0,400.0,4.1,27.0,794.0,703.89,522.64
2017,4,13,12,15,385.0,423.0,4.1,27.0,782.0,709.76,525.85
2017,4,13,12,30,346.0,446.0,4.1,27.0,770.0,717.98,530.78
2017,4,13,12,45,392.0,421.5,4.15,27.0,787.0,754.99,558.15
