Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,23,12,30,951.0,130.0,4.2,23.0,1038.0,936.42,699.99
2017,4,23,12,45,951.5,129.0,4.2,23.5,1033.5,966.88,719.02
2017,4,23,13,0,952.0,128.0,4.2,24.0,1029.0,993.81,735.64
2017,4,23,13,15,949.0,127.0,4.15,24.0,1015.5,1013.8,748.78
2017,4,23,13,30,946.0,126.0,4.1,24.0,1002.0,1029.82,759.41
2017,4,23,13,45,942.5,124.5,4.1,24.0,980.0,1040.83,767.19
2017,4,23,14,0,939.0,123.0,4.1,24.0,958.0,1047.72,772.44
2017,4,23,14,15,932.0,121.5,4.05,24.0,927.5,1047.05,772.54
2017,4,23,14,30,925.0,120.0,4.0,24.0,897.0,1042.25,770.14
2017,4,23,14,45,913.5,119.0,4.0,24.0,858.5,1029.53,763.02
2017,4,23,15,0,902.0,118.0,4.0,24.0,820.0,1012.94,753.5
2017,4,23,15,15,889.0,115.5,3.9,24.0,775.5,989.61,738.95
2017,4,23,15,30,876.0,113.0,3.8,24.0,731.0,973.8,729.61
2017,4,23,15,45,860.5,109.0,3.75,24.0,681.0,939.2,707.87
2017,4,23,16,0,845.0,105.0,3.7,24.0,631.0,901.58,684.09
2017,4,23,16,15,822.5,101.5,3.55,23.5,576.5,855.68,655.12
2017,4,23,16,30,800.0,98.0,3.4,23.0,522.0,807.72,624.31
2017,4,23,16,45,770.5,92.5,3.3,23.0,464.5,750.15,585.13
2017,4,23,17,0,741.0,87.0,3.2,23.0,407.0,695.86,547.63
2017,4,23,17,15,697.5,81.0,2.75,22.0,348.0,626.64,498.62
2017,4,23,17,30,654.0,75.0,2.3,21.0,289.0,558.78,447.68
2017,4,23,17,45,589.0,67.0,1.9,20.0,231.0,476.87,383.73
2017,4,23,18,0,524.0,59.0,1.5,19.0,173.0,399.47,320.59
2017,4,23,18,15,418.0,47.5,1.45,18.0,121.5,301.85,239.75
2017,4,23,18,30,312.0,36.0,1.4,17.0,70.0,214.84,162.84
2017,4,23,18,45,156.0,18.0,1.35,16.5,35.0,102.55,12.28
2017,4,23,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,23,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,4,23,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,23,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,23,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,23,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,4,23,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,23,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,23,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,23,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,4,23,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,23,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,23,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,23,22,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,4,23,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,23,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,23,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,23,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,23,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,23,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,24,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,24,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,24,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,24,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,24,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,24,1,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,4,24,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,4,24,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,24,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,24,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,24,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,4,24,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,24,5,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,4,24,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,24,6,15,149.5,20.0,0.9,11.5,37.5,15.58,2.23
2017,4,24,6,30,299.0,40.0,1.0,12.0,75.0,30.97,21.13
2017,4,24,6,45,390.5,53.5,1.15,13.0,126.0,43.13,32.63
2017,4,24,7,0,482.0,67.0,1.3,14.0,177.0,53.05,41.74
2017,4,24,7,15,463.0,83.5,1.35,15.0,213.0,61.99,49.67
2017,4,24,7,30,444.0,100.0,1.4,16.0,249.0,72.28,58.51
2017,4,24,7,45,563.5,102.5,1.5,17.0,327.0,74.95,60.45
2017,4,24,8,0,683.0,105.0,1.6,18.0,405.0,75.79,60.73
2017,4,24,8,15,715.0,110.5,1.7,18.5,462.0,77.83,62.12
2017,4,24,8,30,747.0,116.0,1.8,19.0,519.0,79.75,63.4
2017,4,24,8,45,765.0,123.0,1.95,20.0,571.5,125.55,74.27
2017,4,24,9,0,783.0,130.0,2.1,21.0,624.0,185.89,111.08
2017,4,24,9,15,801.0,134.0,2.05,21.5,673.0,252.08,162.07
2017,4,24,9,30,819.0,138.0,2.0,22.0,722.0,313.14,212.72
2017,4,24,9,45,830.5,142.0,2.0,22.5,764.5,373.5,263.88
2017,4,24,10,0,842.0,146.0,2.0,23.0,807.0,434.18,314.48
2017,4,24,10,15,852.0,148.5,2.05,23.5,843.5,493.1,362.52
2017,4,24,10,30,862.0,151.0,2.1,24.0,880.0,551.6,408.66
2017,4,24,10,45,866.0,155.0,2.15,24.5,908.0,607.33,451.24
2017,4,24,11,0,870.0,159.0,2.2,25.0,936.0,661.54,491.31
2017,4,24,11,15,874.5,160.5,2.3,25.0,957.0,712.3,529.09
2017,4,24,11,30,879.0,162.0,2.4,25.0,978.0,761.13,564.7
2017,4,24,11,45,889.0,157.5,2.5,25.5,992.5,798.77,591.28
2017,4,24,12,0,899.0,153.0,2.6,26.0,1007.0,841.39,619.64
2017,4,24,12,15,899.5,153.0,2.7,26.0,1010.5,877.6,643.96
2017,4,24,12,30,900.0,153.0,2.8,26.0,1014.0,910.87,666.34
2017,4,24,12,45,894.0,155.5,2.95,26.5,1007.5,937.39,683.36
2017,4,24,13,0,888.0,158.0,3.1,27.0,1001.0,960.41,698.12
2017,4,24,13,15,884.0,157.5,3.15,27.0,986.5,979.06,710.77
2017,4,24,13,30,880.0,157.0,3.2,27.0,972.0,993.99,721.15
2017,4,24,13,45,871.0,157.5,3.3,27.0,948.5,1015.88,736.57
2017,4,24,14,0,862.0,158.0,3.4,27.0,925.0,1019.38,740.17
2017,4,24,14,15,853.0,155.5,3.45,27.0,894.5,1015.84,739.11
2017,4,24,14,30,844.0,153.0,3.5,27.0,864.0,1008.31,735.65
2017,4,24,14,45,833.0,150.5,3.55,27.0,826.5,994.96,728.53
2017,4,24,15,0,822.0,148.0,3.6,27.0,789.0,977.88,719.09
2017,4,24,15,15,772.5,156.5,3.55,26.5,732.5,931.78,691.09
2017,4,24,15,30,723.0,165.0,3.5,26.0,676.0,891.73,667.07
2017,4,24,15,45,717.5,151.0,3.5,26.0,629.0,858.46,646.39
2017,4,24,16,0,712.0,137.0,3.5,26.0,582.0,822.0,623.3
2017,4,24,16,15,706.5,130.0,3.25,25.5,539.0,790.58,603.53
2017,4,24,16,30,701.0,123.0,3.0,25.0,496.0,756.5,581.64
2017,4,24,16,45,668.0,116.0,2.75,25.0,440.0,697.85,540.79
2017,4,24,17,0,635.0,109.0,2.5,25.0,384.0,638.96,499.08
2017,4,24,17,15,588.5,101.0,2.25,24.0,327.5,569.39,449.33
2017,4,24,17,30,542.0,93.0,2.0,23.0,271.0,501.55,399.07
2017,4,24,17,45,481.0,81.0,1.8,22.5,216.5,422.74,337.76
2017,4,24,18,0,420.0,69.0,1.6,22.0,162.0,345.21,275.14
2017,4,24,18,15,322.0,54.5,1.65,21.0,113.5,255.66,201.4
2017,4,24,18,30,224.0,40.0,1.7,20.0,65.0,176.77,132.78
2017,4,24,18,45,112.0,20.0,1.75,19.5,32.5,84.8,16.67
2017,4,24,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,24,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2017,4,24,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,24,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,4,24,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,24,20,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,24,20,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,24,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,24,21,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,24,21,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2017,4,24,21,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,24,21,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,4,24,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,24,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2017,4,24,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,24,22,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,4,24,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,4,24,23,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,4,24,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,24,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,4,25,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,4,25,0,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2017,4,25,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,4,25,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,4,25,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,4,25,1,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,4,25,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,4,25,1,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,4,25,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,4,25,2,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,4,25,2,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,4,25,2,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,4,25,3,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,4,25,3,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,4,25,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,4,25,3,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,4,25,4,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,4,25,4,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,4,25,4,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,4,25,4,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,4,25,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,4,25,5,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,4,25,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,4,25,5,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2017,4,25,6,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,4,25,6,15,88.0,23.0,3.5,16.5,34.0,18.17,4.69
2017,4,25,6,30,176.0,46.0,3.8,17.0,68.0,35.41,24.44
2017,4,25,6,45,265.0,64.0,4.15,18.0,115.5,48.12,36.25
2017,4,25,7,0,354.0,82.0,4.5,19.0,163.0,60.88,47.69
2017,4,25,7,15,418.0,94.5,4.75,19.5,217.0,69.24,55.07
2017,4,25,7,30,482.0,107.0,5.0,20.0,271.0,77.35,61.99
2017,4,25,7,45,241.0,96.0,5.25,21.0,178.0,70.92,56.03
2017,4,25,8,0,0.0,85.0,5.5,22.0,85.0,70.24,55.03
2017,4,25,8,15,0.0,97.0,5.5,22.5,97.0,79.79,62.85
2017,4,25,8,30,0.0,109.0,5.5,23.0,109.0,89.27,70.49
2017,4,25,8,45,0.0,134.0,5.55,24.0,134.0,108.63,82.34
2017,4,25,9,0,0.0,159.0,5.6,25.0,159.0,128.18,97.26
2017,4,25,9,15,4.0,183.0,5.6,25.5,186.0,147.96,112.17
2017,4,25,9,30,8.0,207.0,5.6,26.0,213.0,168.48,127.54
2017,4,25,9,45,15.5,250.0,5.65,26.5,262.5,205.14,155.22
2017,4,25,10,0,23.0,293.0,5.7,27.0,312.0,243.15,183.67
2017,4,25,10,15,19.0,285.0,5.7,27.5,301.5,238.69,179.74
2017,4,25,10,30,15.0,277.0,5.7,28.0,291.0,233.2,175.08
2017,4,25,10,45,28.5,333.5,5.7,28.5,359.5,285.92,214.34
2017,4,25,11,0,42.0,390.0,5.7,29.0,428.0,343.62,256.73
2017,4,25,11,15,144.5,430.0,5.65,29.5,564.0,450.75,335.99
2017,4,25,11,30,247.0,470.0,5.6,30.0,700.0,567.87,420.76
2017,4,25,11,45,240.0,478.0,5.6,30.5,704.5,587.49,433.65
2017,4,25,12,0,233.0,486.0,5.6,31.0,709.0,605.95,445.84
2017,4,25,12,15,319.5,455.5,5.55,31.0,762.0,673.5,495.3
2017,4,25,12,30,406.0,425.0,5.5,31.0,815.0,739.08,542.84
2017,4,25,12,45,455.0,415.5,5.45,31.5,850.0,801.44,585.27
2017,4,25,13,0,504.0,406.0,5.4,32.0,885.0,857.54,622.92
2017,4,25,13,15,506.0,396.5,5.4,32.0,872.5,869.46,631.38
2017,4,25,13,30,508.0,387.0,5.4,32.0,860.0,878.55,638.21
2017,4,25,13,45,410.5,407.5,5.4,32.0,784.0,804.36,586.72
2017,4,25,14,0,313.0,428.0,5.4,32.0,708.0,739.57,540.89
2017,4,25,14,15,323.0,410.0,5.4,32.0,690.5,738.26,541.51
2017,4,25,14,30,333.0,392.0,5.4,32.0,673.0,734.87,540.5
2017,4,25,14,45,471.5,321.5,5.4,32.0,700.5,817.59,602.33
2017,4,25,15,0,610.0,251.0,5.4,32.0,728.0,884.08,652.29
2017,4,25,15,15,670.0,205.0,5.35,32.0,702.0,891.17,659.43
2017,4,25,15,30,730.0,159.0,5.3,32.0,676.0,889.97,659.87
2017,4,25,15,45,707.0,155.5,5.25,32.0,628.0,852.07,635.37
2017,4,25,16,0,684.0,152.0,5.2,32.0,580.0,811.97,609.39
2017,4,25,16,15,421.0,194.0,5.1,31.5,450.5,603.15,460.14
2017,4,25,16,30,158.0,236.0,5.0,31.0,321.0,384.24,295.04
2017,4,25,16,45,147.5,212.0,4.9,30.5,284.5,346.83,268.58
2017,4,25,17,0,137.0,188.0,4.8,30.0,248.0,309.49,241.16
2017,4,25,17,15,126.0,162.0,4.65,29.5,211.0,269.54,211.07
2017,4,25,17,30,115.0,136.0,4.5,29.0,174.0,229.84,180.45
2017,4,25,17,45,97.0,111.0,4.35,28.5,138.5,187.37,146.66
2017,4,25,18,0,79.0,86.0,4.2,28.0,103.0,145.95,112.88
2017,4,25,18,15,51.0,62.0,4.35,27.0,72.0,92.64,69.05
2017,4,25,18,30,23.0,38.0,4.5,26.0,41.0,50.93,34.08
2017,4,25,18,45,11.5,19.0,4.65,25.5,20.5,23.1,2.07
2017,4,25,19,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2017,4,25,19,15,0.0,0.0,4.8,24.5,0.0,0.0,0.0
2017,4,25,19,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2017,4,25,19,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2017,4,25,20,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2017,4,25,20,15,0.0,0.0,4.7,23.5,0.0,0.0,0.0
2017,4,25,20,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,4,25,20,45,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,4,25,21,0,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,4,25,21,15,0.0,0.0,4.4,22.5,0.0,0.0,0.0
2017,4,25,21,30,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,4,25,21,45,0.0,0.0,4.45,22.0,0.0,0.0,0.0
2017,4,25,22,0,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,4,25,22,15,0.0,0.0,4.55,22.0,0.0,0.0,0.0
2017,4,25,22,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,22,45,0.0,0.0,4.65,22.0,0.0,0.0,0.0
2017,4,25,23,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,4,25,23,15,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2017,4,25,23,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,4,25,23,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2017,4,26,0,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2017,4,26,0,15,0.0,0.0,5.15,22.0,0.0,0.0,0.0
2017,4,26,0,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2017,4,26,0,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2017,4,26,1,0,0.0,0.0,5.0,22.0,0.0,0.0,0.0
2017,4,26,1,15,0.0,0.0,4.85,22.0,0.0,0.0,0.0
2017,4,26,1,30,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,4,26,1,45,0.0,0.0,4.55,22.0,0.0,0.0,0.0
2017,4,26,2,0,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,4,26,2,15,0.0,0.0,4.25,21.5,0.0,0.0,0.0
2017,4,26,2,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,4,26,2,45,0.0,0.0,3.95,21.0,0.0,0.0,0.0
2017,4,26,3,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,4,26,3,15,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,26,3,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,4,26,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,4,26,4,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,4,26,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,4,26,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,4,26,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,4,26,5,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,4,26,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,4,26,5,45,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2017,4,26,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,4,26,6,15,27.0,24.5,2.65,22.0,28.0,19.56,6.36
2017,4,26,6,30,54.0,49.0,2.9,22.0,56.0,37.56,25.78
2017,4,26,6,45,120.0,77.0,3.2,22.5,102.5,57.41,43.51
2017,4,26,7,0,186.0,105.0,3.5,23.0,149.0,76.0,59.86
2017,4,26,7,15,243.5,126.5,3.6,23.5,200.0,90.53,72.37
2017,4,26,7,30,301.0,148.0,3.7,24.0,251.0,104.62,84.16
2017,4,26,7,45,376.0,155.5,3.8,25.0,307.5,110.12,88.23
2017,4,26,8,0,451.0,163.0,3.9,26.0,364.0,110.62,87.98
2017,4,26,8,15,488.5,173.5,3.95,26.5,417.0,115.52,91.55
2017,4,26,8,30,526.0,184.0,4.0,27.0,470.0,120.13,94.83
2017,4,26,8,45,590.5,176.0,4.05,27.5,527.0,150.3,96.51
2017,4,26,9,0,655.0,168.0,4.1,28.0,584.0,195.12,120.7
2017,4,26,9,15,677.0,173.0,4.35,28.5,632.0,248.89,160.93
2017,4,26,9,30,699.0,178.0,4.6,29.0,680.0,305.01,206.39
2017,4,26,9,45,745.0,167.0,4.85,29.5,730.0,359.3,251.01
2017,4,26,10,0,791.0,156.0,5.1,30.0,780.0,421.51,301.75
2017,4,26,10,15,804.5,158.5,5.3,30.0,818.0,478.87,349.32
2017,4,26,10,30,818.0,161.0,5.5,30.0,856.0,536.31,395.96
2017,4,26,10,45,846.0,152.0,5.75,30.5,892.0,592.45,440.0
2017,4,26,11,0,874.0,143.0,6.0,31.0,928.0,646.56,481.68
2017,4,26,11,15,881.5,144.5,6.15,31.0,951.0,697.58,520.8
2017,4,26,11,30,889.0,146.0,6.3,31.0,974.0,746.9,557.97
2017,4,26,11,45,902.0,141.5,6.45,31.5,991.5,793.69,591.71
2017,4,26,12,0,915.0,137.0,6.6,32.0,1009.0,838.63,622.25
2017,4,26,12,15,917.5,137.0,6.6,32.0,1014.5,876.64,648.14
2017,4,26,12,30,920.0,137.0,6.6,32.0,1020.0,911.77,671.99
2017,4,26,12,45,922.5,135.5,6.6,32.0,1017.5,942.56,692.86
2017,4,26,13,0,925.0,134.0,6.6,32.0,1015.0,970.06,711.52
2017,4,26,13,15,924.0,133.5,6.55,32.0,1003.0,991.72,726.05
2017,4,26,13,30,923.0,133.0,6.5,32.0,991.0,1009.63,738.15
2017,4,26,13,45,918.0,132.5,6.45,32.0,970.0,1019.84,745.21
2017,4,26,14,0,913.0,132.0,6.4,32.0,949.0,1026.04,749.76
2017,4,26,14,15,907.0,130.5,6.35,31.5,919.5,1026.28,752.06
2017,4,26,14,30,901.0,129.0,6.3,31.0,890.0,1022.5,751.86
2017,4,26,14,45,895.5,125.5,6.3,31.0,854.5,1013.22,746.87
2017,4,26,15,0,890.0,122.0,6.3,31.0,819.0,1000.01,739.39
2017,4,26,15,15,876.5,119.0,6.25,30.5,774.0,975.87,725.84
2017,4,26,15,30,863.0,116.0,6.2,30.0,729.0,959.3,717.56
2017,4,26,15,45,843.0,113.5,6.2,29.5,678.0,922.6,695.59
2017,4,26,16,0,823.0,111.0,6.2,29.0,627.0,883.14,671.55
2017,4,26,16,15,798.5,107.0,6.05,28.5,572.0,835.66,640.81
2017,4,26,16,30,774.0,103.0,5.9,28.0,517.0,786.32,608.34
2017,4,26,16,45,734.5,99.5,5.8,27.5,458.5,728.53,569.32
2017,4,26,17,0,695.0,96.0,5.7,27.0,400.0,666.63,526.38
2017,4,26,17,15,649.0,89.5,5.5,26.0,341.5,597.11,476.54
2017,4,26,17,30,603.0,83.0,5.3,25.0,283.0,529.23,425.44
2017,4,26,17,45,532.5,74.5,5.1,24.5,226.5,445.93,359.32
2017,4,26,18,0,462.0,66.0,4.9,24.0,170.0,367.64,294.86
2017,4,26,18,15,358.5,53.0,4.75,23.0,119.5,270.73,214.02
2017,4,26,18,30,255.0,40.0,4.6,22.0,69.0,189.37,142.98
2017,4,26,18,45,127.5,20.0,4.45,21.5,34.5,91.08,30.95
2017,4,26,19,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,4,26,19,15,0.0,0.0,4.2,20.5,0.0,0.0,0.0
2017,4,26,19,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,26,19,45,0.0,0.0,4.05,19.5,0.0,0.0,0.0
2017,4,26,20,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,4,26,20,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2017,4,26,20,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,4,26,20,45,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2017,4,26,21,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,26,21,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2017,4,26,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,4,26,21,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,4,26,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,4,26,22,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2017,4,26,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,4,26,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,4,26,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,4,26,23,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2017,4,26,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,4,26,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,4,27,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,4,27,0,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2017,4,27,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,27,0,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2017,4,27,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,27,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,27,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,27,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,27,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,27,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,4,27,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,27,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,27,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,27,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,4,27,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,27,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,4,27,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,27,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,4,27,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,27,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,27,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,27,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,27,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,27,5,45,11.5,4.0,1.25,10.5,4.5,0.0,0.0
2017,4,27,6,0,23.0,8.0,1.4,11.0,9.0,6.83,0.0
2017,4,27,6,15,154.0,25.5,1.65,11.5,44.5,19.77,7.9
2017,4,27,6,30,285.0,43.0,1.9,12.0,80.0,33.12,23.22
2017,4,27,6,45,377.5,56.5,2.2,13.0,130.5,43.16,32.74
2017,4,27,7,0,470.0,70.0,2.5,14.0,181.0,55.1,43.59
2017,4,27,7,15,533.0,79.0,2.55,14.5,237.0,60.72,48.65
2017,4,27,7,30,596.0,88.0,2.6,15.0,293.0,66.2,53.37
2017,4,27,7,45,633.5,96.5,2.7,16.0,349.5,70.85,57.08
2017,4,27,8,0,671.0,105.0,2.8,17.0,406.0,75.25,60.49
2017,4,27,8,15,702.5,110.5,2.8,17.5,461.5,77.26,61.87
2017,4,27,8,30,734.0,116.0,2.8,18.0,517.0,79.16,63.13
2017,4,27,8,45,750.0,123.5,2.8,19.0,568.5,124.9,74.35
2017,4,27,9,0,766.0,131.0,2.8,20.0,620.0,184.09,110.88
2017,4,27,9,15,783.5,135.0,2.7,20.5,668.0,248.9,161.18
2017,4,27,9,30,801.0,139.0,2.6,21.0,716.0,308.45,211.0
2017,4,27,9,45,808.5,145.5,2.55,22.0,756.5,368.02,261.44
2017,4,27,10,0,816.0,152.0,2.5,23.0,797.0,427.48,310.77
2017,4,27,10,15,826.0,154.5,2.5,23.5,833.0,484.63,357.56
2017,4,27,10,30,836.0,157.0,2.5,24.0,869.0,541.42,402.54
2017,4,27,10,45,841.5,159.5,2.5,24.5,897.0,595.12,443.78
2017,4,27,11,0,847.0,162.0,2.5,25.0,925.0,647.49,482.65
2017,4,27,11,15,852.5,163.5,2.65,25.5,946.0,697.51,519.36
2017,4,27,11,30,858.0,165.0,2.8,26.0,967.0,745.75,553.92
2017,4,27,11,45,867.5,161.0,3.0,26.5,981.0,790.33,585.62
2017,4,27,12,0,877.0,157.0,3.2,27.0,995.0,823.61,608.81
2017,4,27,12,15,878.0,157.5,3.35,27.5,999.0,859.62,632.26
2017,4,27,12,30,879.0,158.0,3.5,28.0,1003.0,892.84,653.7
2017,4,27,12,45,880.0,156.5,3.7,28.5,999.0,921.47,672.34
2017,4,27,13,0,881.0,155.0,3.9,29.0,995.0,946.91,688.88
2017,4,27,13,15,877.5,154.0,4.05,29.0,981.5,965.24,701.91
2017,4,27,13,30,874.0,153.0,4.2,29.0,968.0,979.88,712.68
2017,4,27,13,45,669.0,261.0,4.35,29.5,876.5,926.56,676.27
2017,4,27,14,0,464.0,369.0,4.5,30.0,785.0,839.7,612.84
2017,4,27,14,15,463.5,353.0,4.55,30.0,757.0,831.17,608.89
2017,4,27,14,30,463.0,337.0,4.6,30.0,729.0,819.77,602.56
2017,4,27,14,45,512.5,303.5,4.65,30.0,720.0,836.71,617.04
2017,4,27,15,0,562.0,270.0,4.7,30.0,711.0,849.46,628.65
2017,4,27,15,15,525.5,262.5,4.7,29.5,657.0,802.94,598.76
2017,4,27,15,30,489.0,255.0,4.7,29.0,603.0,754.81,567.57
2017,4,27,15,45,594.0,199.0,4.7,29.0,593.0,790.74,597.25
2017,4,27,16,0,699.0,143.0,4.7,29.0,583.0,812.06,614.54
2017,4,27,16,15,704.5,125.5,4.45,28.5,536.0,778.63,592.93
2017,4,27,16,30,710.0,108.0,4.2,28.0,489.0,741.51,569.06
2017,4,27,16,45,669.5,109.0,4.0,28.0,437.0,686.27,530.87
2017,4,27,17,0,629.0,110.0,3.8,28.0,385.0,631.0,491.73
2017,4,27,17,15,582.5,101.5,3.4,27.0,328.5,561.47,441.63
2017,4,27,17,30,536.0,93.0,3.0,26.0,272.0,493.75,391.21
2017,4,27,17,45,471.0,82.5,2.65,25.5,218.0,409.7,325.76
2017,4,27,18,0,406.0,72.0,2.3,25.0,164.0,337.54,267.23
2017,4,27,18,15,311.5,57.0,2.35,24.0,115.5,250.47,195.88
2017,4,27,18,30,217.0,42.0,2.4,23.0,67.0,173.52,130.04
2017,4,27,18,45,108.5,21.0,2.5,22.5,33.5,84.85,32.94
2017,4,27,19,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,4,27,19,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,4,27,19,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,4,27,19,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,4,27,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,4,27,20,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2017,4,27,20,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,27,20,45,0.0,0.0,4.05,20.5,0.0,0.0,0.0
2017,4,27,21,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,27,21,15,0.0,0.0,4.0,19.5,0.0,0.0,0.0
2017,4,27,21,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,27,21,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,4,27,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,27,22,15,0.0,0.0,3.65,18.5,0.0,0.0,0.0
2017,4,27,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,27,22,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,4,27,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,27,23,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,27,23,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,27,23,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,28,0,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,28,0,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,4,28,0,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,28,0,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,28,1,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,28,1,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,28,1,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,28,1,45,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2017,4,28,2,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,28,2,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,28,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,28,2,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,28,3,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,28,3,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,28,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,28,3,45,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2017,4,28,4,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,28,4,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,4,28,4,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,4,28,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,4,28,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,4,28,5,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,4,28,5,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,4,28,5,45,2.0,2.0,2.25,20.0,2.0,0.0,0.0
2017,4,28,6,0,4.0,4.0,2.3,20.0,4.0,3.41,0.0
2017,4,28,6,15,54.0,27.5,2.5,20.5,34.5,21.86,9.57
2017,4,28,6,30,104.0,51.0,2.7,21.0,65.0,39.26,27.5
2017,4,28,6,45,167.0,75.5,2.9,22.0,110.0,56.22,42.68
2017,4,28,7,0,230.0,100.0,3.1,23.0,155.0,73.24,57.55
2017,4,28,7,15,117.5,109.0,3.3,23.5,137.5,81.0,64.23
2017,4,28,7,30,5.0,118.0,3.5,24.0,120.0,92.36,73.72
2017,4,28,7,45,39.0,152.0,3.75,24.5,169.5,112.41,90.32
2017,4,28,8,0,73.0,186.0,4.0,25.0,219.0,134.43,108.25
2017,4,28,8,15,42.0,186.0,4.15,25.5,206.0,135.89,108.82
2017,4,28,8,30,11.0,186.0,4.3,26.0,193.0,144.04,114.93
2017,4,28,8,45,39.5,233.0,4.45,27.0,258.5,170.95,128.93
2017,4,28,9,0,68.0,280.0,4.6,28.0,324.0,210.68,156.97
2017,4,28,9,15,137.5,311.0,4.7,28.5,408.0,246.5,180.73
2017,4,28,9,30,207.0,342.0,4.8,29.0,492.0,299.22,218.19
2017,4,28,9,45,449.5,273.5,4.9,29.5,623.0,340.1,243.69
2017,4,28,10,0,692.0,205.0,5.0,30.0,754.0,415.35,298.42
2017,4,28,10,15,704.5,208.5,5.1,30.5,789.0,468.71,341.4
2017,4,28,10,30,717.0,212.0,5.2,31.0,824.0,522.32,383.53
2017,4,28,10,45,736.5,208.5,5.35,31.5,855.0,574.35,423.6
2017,4,28,11,0,756.0,205.0,5.5,32.0,886.0,626.63,462.91
2017,4,28,11,15,762.0,206.5,5.55,32.0,906.5,674.14,498.57
2017,4,28,11,30,768.0,208.0,5.6,32.0,927.0,716.72,530.17
2017,4,28,11,45,764.5,213.5,5.7,32.5,937.5,760.98,561.1
2017,4,28,12,0,761.0,219.0,5.8,33.0,948.0,799.3,587.4
2017,4,28,12,15,762.0,219.5,5.8,33.0,951.5,834.29,612.0
2017,4,28,12,30,763.0,220.0,5.8,33.0,955.0,866.68,634.56
2017,4,28,12,45,759.0,221.5,5.8,33.5,949.5,892.8,651.24
2017,4,28,13,0,755.0,223.0,5.8,34.0,944.0,915.68,665.27
2017,4,28,13,15,751.0,222.0,5.75,34.0,931.0,932.81,676.62
2017,4,28,13,30,747.0,221.0,5.7,34.0,918.0,946.42,685.73
2017,4,28,13,45,735.5,222.0,5.7,34.0,895.0,951.25,689.42
2017,4,28,14,0,724.0,223.0,5.7,34.0,872.0,952.38,690.84
2017,4,28,14,15,714.5,219.5,5.65,34.0,843.0,947.36,688.04
2017,4,28,14,30,705.0,216.0,5.6,34.0,814.0,938.78,683.03
2017,4,28,14,45,683.0,216.5,5.55,34.0,775.5,918.69,670.47
2017,4,28,15,0,661.0,217.0,5.5,34.0,737.0,895.46,655.93
2017,4,28,15,15,644.0,211.5,5.45,34.0,695.0,868.08,638.49
2017,4,28,15,30,627.0,206.0,5.4,34.0,653.0,837.95,619.11
2017,4,28,15,45,599.5,201.0,5.4,34.0,605.0,796.22,591.74
2017,4,28,16,0,572.0,196.0,5.4,34.0,557.0,746.27,558.55
2017,4,28,16,15,543.5,187.0,5.4,33.5,506.5,697.32,526.59
2017,4,28,16,30,515.0,178.0,5.4,33.0,456.0,647.75,493.5
2017,4,28,16,45,473.5,168.5,5.4,32.5,402.5,587.08,451.35
2017,4,28,17,0,432.0,159.0,5.4,32.0,349.0,527.59,409.0
2017,4,28,17,15,387.0,144.0,5.4,31.0,296.5,461.29,361.1
2017,4,28,17,30,342.0,129.0,5.4,30.0,244.0,384.19,303.41
2017,4,28,17,45,283.0,110.0,5.45,29.5,193.0,311.72,246.46
2017,4,28,18,0,224.0,91.0,5.5,29.0,142.0,244.41,191.88
2017,4,28,18,15,159.0,67.0,5.45,28.5,98.0,172.7,132.63
2017,4,28,18,30,94.0,43.0,5.4,28.0,54.0,106.69,77.23
2017,4,28,18,45,47.0,21.5,5.35,27.5,27.0,45.83,16.99
2017,4,28,19,0,0.0,0.0,5.3,27.0,0.0,0.0,0.0
2017,4,28,19,15,0.0,0.0,5.25,26.5,0.0,0.0,0.0
2017,4,28,19,30,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2017,4,28,19,45,0.0,0.0,5.2,25.5,0.0,0.0,0.0
2017,4,28,20,0,0.0,0.0,5.2,25.0,0.0,0.0,0.0
2017,4,28,20,15,0.0,0.0,5.15,24.5,0.0,0.0,0.0
2017,4,28,20,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2017,4,28,20,45,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2017,4,28,21,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2017,4,28,21,15,0.0,0.0,5.0,23.5,0.0,0.0,0.0
2017,4,28,21,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2017,4,28,21,45,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2017,4,28,22,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2017,4,28,22,15,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2017,4,28,22,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2017,4,28,22,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2017,4,28,23,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2017,4,28,23,15,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2017,4,28,23,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2017,4,28,23,45,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2017,4,29,0,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2017,4,29,0,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2017,4,29,0,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2017,4,29,0,45,0.0,0.0,4.85,23.0,0.0,0.0,0.0
2017,4,29,1,0,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,4,29,1,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,4,29,1,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,4,29,1,45,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,4,29,2,0,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,4,29,2,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,4,29,2,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,4,29,2,45,0.0,0.0,4.85,23.0,0.0,0.0,0.0
2017,4,29,3,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2017,4,29,3,15,0.0,0.0,4.9,22.5,0.0,0.0,0.0
2017,4,29,3,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,4,29,3,45,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,4,29,4,0,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,4,29,4,15,0.0,0.0,4.85,22.0,0.0,0.0,0.0
2017,4,29,4,30,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2017,4,29,4,45,0.0,0.0,4.75,22.5,0.0,0.0,0.0
2017,4,29,5,0,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,4,29,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,4,29,5,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,4,29,5,45,0.0,1.0,4.7,23.0,1.0,0.0,0.0
2017,4,29,6,0,0.0,2.0,4.7,23.0,2.0,1.71,0.0
2017,4,29,6,15,0.0,17.5,4.75,23.0,17.5,14.43,4.68
2017,4,29,6,30,0.0,33.0,4.8,23.0,33.0,27.22,17.22
2017,4,29,6,45,3.5,59.5,4.9,23.5,60.5,47.53,35.05
2017,4,29,7,0,7.0,86.0,5.0,24.0,88.0,67.37,52.33
2017,4,29,7,15,23.5,109.5,5.25,24.5,117.5,82.74,65.5
2017,4,29,7,30,40.0,133.0,5.5,25.0,147.0,99.21,79.29
2017,4,29,7,45,49.0,158.5,5.75,25.5,178.5,116.43,93.43
2017,4,29,8,0,58.0,184.0,6.0,26.0,210.0,133.23,106.97
2017,4,29,8,15,69.5,211.0,6.2,26.5,246.5,150.47,120.66
2017,4,29,8,30,81.0,238.0,6.4,27.0,283.0,167.23,133.76
2017,4,29,8,45,132.0,267.0,6.6,27.5,348.5,188.4,139.86
2017,4,29,9,0,183.0,296.0,6.8,28.0,414.0,227.37,165.57
2017,4,29,9,15,154.5,320.0,6.85,28.5,424.5,255.03,187.23
2017,4,29,9,30,126.0,344.0,6.9,29.0,435.0,279.44,206.88
2017,4,29,9,45,100.5,356.5,6.95,29.5,432.0,300.06,223.27
2017,4,29,10,0,75.0,369.0,7.0,30.0,429.0,310.7,231.61
2017,4,29,10,15,83.5,391.5,6.95,30.0,461.0,340.13,253.65
2017,4,29,10,30,92.0,414.0,6.9,30.0,493.0,370.88,276.56
2017,4,29,10,45,122.5,436.5,6.85,30.5,545.5,413.04,307.25
2017,4,29,11,0,153.0,459.0,6.8,31.0,598.0,461.79,342.54
2017,4,29,11,15,231.5,458.0,6.65,31.0,673.0,526.89,390.71
2017,4,29,11,30,310.0,457.0,6.5,31.0,748.0,600.24,444.42
2017,4,29,11,45,275.0,472.5,6.4,31.5,733.5,609.11,449.2
2017,4,29,12,0,240.0,488.0,6.3,32.0,719.0,610.09,448.35
2017,4,29,12,15,221.5,493.0,6.1,32.0,706.5,615.62,451.67
2017,4,29,12,30,203.0,498.0,5.9,32.0,694.0,619.07,453.41
2017,4,29,12,45,195.0,496.0,5.75,32.5,684.0,623.45,455.27
2017,4,29,13,0,187.0,494.0,5.6,33.0,674.0,626.24,455.99
2017,4,29,13,15,258.0,473.0,5.4,33.0,716.5,695.62,505.59
2017,4,29,13,30,329.0,452.0,5.2,33.0,759.0,754.12,546.92
2017,4,29,13,45,328.5,439.0,5.05,33.0,740.0,751.87,545.24
2017,4,29,14,0,328.0,426.0,4.9,33.0,721.0,747.47,542.43
2017,4,29,14,15,371.0,392.0,4.7,33.0,715.5,762.0,553.65
2017,4,29,14,30,414.0,358.0,4.5,33.0,710.0,789.7,573.65
2017,4,29,14,45,354.0,362.5,4.35,33.0,654.5,723.27,527.82
2017,4,29,15,0,294.0,367.0,4.2,33.0,599.0,671.75,491.85
2017,4,29,15,15,282.0,347.5,3.9,32.5,560.5,640.19,471.47
2017,4,29,15,30,270.0,328.0,3.6,32.0,522.0,607.28,449.86
2017,4,29,15,45,211.0,309.5,3.35,32.0,455.0,512.98,382.89
2017,4,29,16,0,152.0,291.0,3.1,32.0,388.0,439.11,329.32
2017,4,29,16,15,128.5,264.0,2.7,31.5,341.0,388.46,293.24
2017,4,29,16,30,105.0,237.0,2.3,31.0,294.0,322.02,244.86
2017,4,29,16,45,241.0,197.5,1.9,31.0,309.0,417.21,319.08
2017,4,29,17,0,377.0,158.0,1.5,31.0,324.0,483.81,369.3
2017,4,29,17,15,275.5,161.5,1.25,30.0,274.0,386.74,297.33
2017,4,29,17,30,174.0,165.0,1.0,29.0,224.0,303.53,234.43
2017,4,29,17,45,129.5,135.0,0.75,28.5,174.0,236.63,182.96
2017,4,29,18,0,85.0,105.0,0.5,28.0,124.0,173.08,132.7
2017,4,29,18,15,51.0,72.0,1.1,27.0,82.5,104.88,78.57
2017,4,29,18,30,17.0,39.0,1.7,26.0,41.0,47.74,31.93
2017,4,29,18,45,8.5,19.5,2.35,25.0,20.5,21.67,6.11
2017,4,29,19,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,4,29,19,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,4,29,19,30,0.0,0.0,5.0,22.0,0.0,0.0,0.0
2017,4,29,19,45,0.0,0.0,6.0,21.0,0.0,0.0,0.0
2017,4,29,20,0,0.0,0.0,7.0,20.0,0.0,0.0,0.0
2017,4,29,20,15,0.0,0.0,6.85,19.5,0.0,0.0,0.0
2017,4,29,20,30,0.0,0.0,6.7,19.0,0.0,0.0,0.0
2017,4,29,20,45,0.0,0.0,6.55,18.5,0.0,0.0,0.0
2017,4,29,21,0,0.0,0.0,6.4,18.0,0.0,0.0,0.0
2017,4,29,21,15,0.0,0.0,6.15,17.5,0.0,0.0,0.0
2017,4,29,21,30,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2017,4,29,21,45,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2017,4,29,22,0,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2017,4,29,22,15,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2017,4,29,22,30,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2017,4,29,22,45,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2017,4,29,23,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,4,29,23,15,0.0,0.0,4.85,16.5,0.0,0.0,0.0
2017,4,29,23,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,29,23,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,4,30,0,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,4,30,0,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,4,30,0,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,30,0,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,4,30,1,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,4,30,1,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,4,30,1,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,30,1,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,4,30,2,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,30,2,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2017,4,30,2,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,4,30,2,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2017,4,30,3,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,4,30,3,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,4,30,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,30,3,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,4,30,4,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,4,30,4,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2017,4,30,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,4,30,4,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,4,30,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,4,30,5,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2017,4,30,5,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,4,30,5,45,0.0,5.0,4.25,13.0,5.0,0.0,0.0
2017,4,30,6,0,0.0,10.0,4.5,13.0,10.0,8.54,0.0
2017,4,30,6,15,100.5,32.5,4.65,13.0,46.0,25.18,13.62
2017,4,30,6,30,201.0,55.0,4.8,13.0,82.0,41.91,30.91
2017,4,30,6,45,307.5,69.5,4.95,13.0,134.0,52.15,40.77
2017,4,30,7,0,414.0,84.0,5.1,13.0,186.0,62.48,50.38
2017,4,30,7,15,478.0,95.5,5.1,13.0,242.0,70.18,57.38
2017,4,30,7,30,542.0,107.0,5.1,13.0,298.0,77.66,63.99
2017,4,30,7,45,613.0,108.0,5.2,13.5,359.5,78.82,64.7
2017,4,30,8,0,684.0,109.0,5.3,14.0,421.0,77.91,63.54
2017,4,30,8,15,716.5,114.5,5.4,14.5,478.0,79.84,64.86
2017,4,30,8,30,749.0,120.0,5.5,15.0,535.0,81.65,66.06
2017,4,30,8,45,793.0,116.0,5.6,16.0,593.0,129.64,77.88
2017,4,30,9,0,837.0,112.0,5.7,17.0,651.0,186.05,111.11
2017,4,30,9,15,854.5,115.0,5.75,17.5,701.5,247.41,159.83
2017,4,30,9,30,872.0,118.0,5.8,18.0,752.0,310.22,214.15
2017,4,30,9,45,896.5,115.0,5.85,18.5,799.0,376.67,272.32
2017,4,30,10,0,921.0,112.0,5.9,19.0,846.0,439.13,327.06
2017,4,30,10,15,931.0,113.5,5.9,19.5,884.0,499.7,379.36
2017,4,30,10,30,941.0,115.0,5.9,20.0,922.0,559.57,429.53
2017,4,30,10,45,952.5,114.0,5.95,21.0,953.5,617.37,475.79
2017,4,30,11,0,964.0,113.0,6.0,22.0,985.0,674.04,519.61
2017,4,30,11,15,968.5,114.0,5.95,22.0,1007.0,726.38,560.64
2017,4,30,11,30,973.0,115.0,5.9,22.0,1029.0,776.46,599.01
2017,4,30,11,45,968.0,120.5,5.9,22.5,1040.0,820.76,630.98
2017,4,30,12,0,963.0,126.0,5.9,23.0,1051.0,861.79,658.5
2017,4,30,12,15,963.5,126.5,5.85,23.0,1054.5,899.81,684.74
2017,4,30,12,30,964.0,127.0,5.8,23.0,1058.0,934.69,708.67
2017,4,30,12,45,963.0,126.5,5.8,23.5,1052.5,964.11,727.56
2017,4,30,13,0,962.0,126.0,5.8,24.0,1047.0,989.94,743.95
2017,4,30,13,15,959.0,125.5,5.7,24.0,1033.0,1010.19,757.36
2017,4,30,13,30,956.0,125.0,5.6,24.0,1019.0,1026.47,768.13
2017,4,30,13,45,949.5,124.5,5.55,24.5,996.0,1035.38,772.8
2017,4,30,14,0,943.0,124.0,5.5,25.0,973.0,1040.14,774.8
2017,4,30,14,15,936.0,122.5,5.4,25.0,942.0,1039.29,774.38
2017,4,30,14,30,929.0,121.0,5.3,25.0,911.0,1034.33,771.35
2017,4,30,14,45,917.0,120.5,5.2,25.0,872.5,1021.53,763.2
2017,4,30,15,0,905.0,120.0,5.1,25.0,834.0,1004.91,752.66
2017,4,30,15,15,892.5,117.5,4.9,25.0,789.5,982.06,737.24
2017,4,30,15,30,880.0,115.0,4.7,25.0,745.0,966.48,726.93
2017,4,30,15,45,862.5,112.0,4.55,25.0,694.5,931.27,703.62
2017,4,30,16,0,845.0,109.0,4.4,25.0,644.0,893.15,678.73
2017,4,30,16,15,823.0,105.0,4.15,24.5,589.5,847.42,649.28
2017,4,30,16,30,801.0,101.0,3.9,24.0,535.0,799.62,618.04
2017,4,30,16,45,770.0,96.5,3.65,24.0,477.0,742.41,578.38
2017,4,30,17,0,739.0,92.0,3.4,24.0,419.0,688.68,540.66
2017,4,30,17,15,696.5,85.5,2.85,23.0,360.0,620.29,491.66
2017,4,30,17,30,654.0,79.0,2.3,22.0,301.0,553.2,441.03
2017,4,30,17,45,589.5,71.5,1.75,21.5,243.5,473.1,377.66
2017,4,30,18,0,525.0,64.0,1.2,21.0,186.0,397.36,315.47
2017,4,30,18,15,426.0,52.5,1.15,20.5,133.5,304.63,239.55
2017,4,30,18,30,327.0,41.0,1.1,20.0,81.0,221.45,168.31
2017,4,30,18,45,163.5,20.5,1.05,19.5,40.5,106.19,55.54
2017,4,30,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,4,30,19,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,4,30,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,4,30,19,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,4,30,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,4,30,20,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,4,30,20,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,4,30,20,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,4,30,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,4,30,21,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2017,4,30,21,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,4,30,21,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,4,30,22,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,4,30,22,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2017,4,30,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,4,30,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,4,30,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,30,23,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2017,4,30,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,4,30,23,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,5,1,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,1,0,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2017,5,1,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,5,1,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,5,1,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,1,1,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,5,1,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,1,1,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,5,1,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,1,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,5,1,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,1,2,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,5,1,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,1,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,5,1,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,1,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,1,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,1,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,1,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,1,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,1,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,1,5,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,5,1,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,1,5,45,38.0,6.5,3.05,11.5,7.5,0.0,0.0
2017,5,1,6,0,76.0,13.0,3.4,12.0,15.0,11.1,0.0
2017,5,1,6,15,222.0,28.5,3.55,12.5,55.5,22.17,11.75
2017,5,1,6,30,368.0,44.0,3.7,13.0,96.0,35.91,25.76
2017,5,1,6,45,461.0,54.5,3.9,14.0,149.5,43.58,33.07
2017,5,1,7,0,554.0,65.0,4.1,15.0,203.0,51.12,39.93
2017,5,1,7,15,611.5,72.5,4.25,16.0,260.5,55.85,44.05
2017,5,1,7,30,669.0,80.0,4.4,17.0,318.0,60.48,47.89
2017,5,1,7,45,708.5,85.5,4.55,18.5,376.0,63.33,49.94
2017,5,1,8,0,748.0,91.0,4.7,20.0,434.0,66.1,51.83
2017,5,1,8,15,776.0,95.5,4.85,20.5,490.5,74.27,58.53
2017,5,1,8,30,804.0,100.0,5.0,21.0,547.0,76.18,59.82
2017,5,1,8,45,824.0,104.0,5.15,22.0,600.0,123.09,69.8
2017,5,1,9,0,844.0,108.0,5.3,23.0,653.0,183.92,106.48
2017,5,1,9,15,859.5,111.0,5.25,23.5,702.0,245.2,154.05
2017,5,1,9,30,875.0,114.0,5.2,24.0,751.0,313.3,211.13
2017,5,1,9,45,886.0,116.5,5.2,25.0,793.5,373.94,263.11
2017,5,1,10,0,897.0,119.0,5.2,26.0,836.0,434.55,314.32
2017,5,1,10,15,905.5,121.0,5.15,26.5,872.0,493.42,363.43
2017,5,1,10,30,914.0,123.0,5.1,27.0,908.0,551.47,410.35
2017,5,1,10,45,920.0,124.5,5.05,27.5,936.5,606.72,453.64
2017,5,1,11,0,926.0,126.0,5.0,28.0,965.0,660.38,494.32
2017,5,1,11,15,930.0,127.0,4.95,28.5,986.0,710.58,531.21
2017,5,1,11,30,934.0,128.0,4.9,29.0,1007.0,758.59,565.44
2017,5,1,11,45,940.0,126.0,4.85,29.5,1020.0,803.31,596.5
2017,5,1,12,0,946.0,124.0,4.8,30.0,1033.0,845.6,623.49
2017,5,1,12,15,946.5,124.0,4.7,30.0,1036.5,882.47,647.39
2017,5,1,12,30,947.0,124.0,4.6,30.0,1040.0,916.25,669.14
2017,5,1,12,45,945.5,124.0,4.6,30.5,1034.5,945.04,686.75
2017,5,1,13,0,944.0,124.0,4.6,31.0,1029.0,970.32,701.99
2017,5,1,13,15,941.0,123.5,4.5,31.0,1015.5,990.1,714.57
2017,5,1,13,30,938.0,123.0,4.4,31.0,1002.0,1005.98,724.69
2017,5,1,13,45,933.0,122.0,4.35,31.5,979.5,1015.53,729.6
2017,5,1,14,0,928.0,121.0,4.3,32.0,957.0,1021.01,732.03
2017,5,1,14,15,921.0,119.5,4.2,32.0,927.0,1020.01,731.64
2017,5,1,14,30,914.0,118.0,4.1,32.0,897.0,1014.96,728.82
2017,5,1,14,45,903.5,116.5,4.05,32.0,859.0,1002.57,721.73
2017,5,1,15,0,893.0,115.0,4.0,32.0,821.0,986.38,712.35
2017,5,1,15,15,881.0,112.5,3.9,31.5,777.5,964.06,700.23
2017,5,1,15,30,869.0,110.0,3.8,31.0,734.0,938.3,685.88
2017,5,1,15,45,850.0,108.0,3.7,31.0,684.0,913.54,670.85
2017,5,1,16,0,831.0,106.0,3.6,31.0,634.0,875.57,646.97
2017,5,1,16,15,809.0,102.5,3.35,30.5,580.0,830.85,618.89
2017,5,1,16,30,787.0,99.0,3.1,30.0,526.0,784.13,589.13
2017,5,1,16,45,754.5,95.0,2.9,30.0,469.0,726.89,550.68
2017,5,1,17,0,722.0,91.0,2.7,30.0,412.0,673.1,514.08
2017,5,1,17,15,680.0,85.0,2.35,28.5,354.5,606.49,469.07
2017,5,1,17,30,638.0,79.0,2.0,27.0,297.0,541.17,422.4
2017,5,1,17,45,574.5,71.0,1.65,26.0,240.0,462.03,362.45
2017,5,1,18,0,511.0,63.0,1.3,25.0,183.0,387.28,303.42
2017,5,1,18,15,415.0,52.0,1.4,24.0,132.0,297.61,231.59
2017,5,1,18,30,319.0,41.0,1.5,23.0,81.0,217.18,163.81
2017,5,1,18,45,159.5,20.5,1.6,22.0,40.5,104.46,57.01
2017,5,1,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,5,1,19,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,5,1,19,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,5,1,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,5,1,20,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,1,20,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2017,5,1,20,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,1,20,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,5,1,21,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,1,21,15,0.0,0.0,4.25,19.5,0.0,0.0,0.0
2017,5,1,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,1,21,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,5,1,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,5,1,22,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2017,5,1,22,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,5,1,22,45,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2017,5,1,23,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,5,1,23,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2017,5,1,23,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,1,23,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,5,2,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,2,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2017,5,2,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,5,2,0,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,5,2,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,5,2,1,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,5,2,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,5,2,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,2,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,5,2,2,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,5,2,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,2,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,5,2,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,2,3,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,5,2,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,2,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,5,2,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,2,4,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,5,2,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,2,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,5,2,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,2,5,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,5,2,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,2,5,45,34.5,7.0,1.15,14.5,8.0,0.0,0.0
2017,5,2,6,0,69.0,14.0,1.2,15.0,16.0,11.95,0.0
2017,5,2,6,15,202.0,30.0,1.35,15.5,55.0,23.25,12.75
2017,5,2,6,30,335.0,46.0,1.5,16.0,94.0,37.44,26.83
2017,5,2,6,45,421.5,58.0,1.65,17.0,146.0,46.23,35.01
2017,5,2,7,0,508.0,70.0,1.8,18.0,198.0,54.78,42.67
2017,5,2,7,15,566.5,78.0,2.15,19.0,254.0,59.66,46.84
2017,5,2,7,30,625.0,86.0,2.5,20.0,310.0,64.44,50.73
2017,5,2,7,45,665.0,92.5,2.9,21.0,367.0,67.76,53.23
2017,5,2,8,0,705.0,99.0,3.3,22.0,424.0,70.95,55.54
2017,5,2,8,15,734.0,104.0,3.3,22.5,479.5,72.82,56.79
2017,5,2,8,30,763.0,109.0,3.3,23.0,535.0,81.82,64.06
2017,5,2,8,45,783.5,113.0,3.35,24.0,587.0,126.6,73.14
2017,5,2,9,0,804.0,117.0,3.4,25.0,639.0,184.89,107.76
2017,5,2,9,15,820.0,120.5,3.4,25.5,686.5,244.08,152.95
2017,5,2,9,30,836.0,124.0,3.4,26.0,734.0,304.59,203.09
2017,5,2,9,45,845.0,128.5,3.45,27.0,775.5,364.66,253.56
2017,5,2,10,0,854.0,133.0,3.5,28.0,817.0,424.69,303.16
2017,5,2,10,15,863.0,135.0,3.55,28.5,852.5,484.25,351.61
2017,5,2,10,30,872.0,137.0,3.6,29.0,888.0,540.22,396.02
2017,5,2,10,45,874.5,141.5,3.65,30.0,915.0,593.53,436.19
2017,5,2,11,0,877.0,146.0,3.7,31.0,942.0,645.05,473.59
2017,5,2,11,15,881.5,147.0,3.75,31.0,962.5,693.32,509.51
2017,5,2,11,30,886.0,148.0,3.8,31.0,983.0,739.57,543.23
2017,5,2,11,45,891.0,147.0,3.85,31.5,996.0,782.51,572.88
2017,5,2,12,0,896.0,146.0,3.9,32.0,1009.0,823.13,599.57
2017,5,2,12,15,896.5,146.5,3.95,32.0,1012.0,858.85,623.21
2017,5,2,12,30,897.0,147.0,4.0,32.0,1015.0,891.71,644.93
2017,5,2,12,45,893.5,148.0,4.1,32.5,1009.5,918.51,661.56
2017,5,2,13,0,890.0,149.0,4.2,33.0,1004.0,941.96,676.01
2017,5,2,13,15,677.0,274.0,4.25,33.0,919.0,906.34,651.49
2017,5,2,13,30,464.0,399.0,4.3,33.0,834.0,838.41,601.81
2017,5,2,13,45,384.0,416.5,4.4,33.5,771.0,779.3,561.01
2017,5,2,14,0,304.0,434.0,4.5,34.0,708.0,728.83,525.17
2017,5,2,14,15,579.0,288.5,4.55,34.0,789.5,872.9,630.62
2017,5,2,14,30,854.0,143.0,4.6,34.0,871.0,993.29,712.66
2017,5,2,14,45,712.0,206.0,4.7,34.0,795.5,929.29,671.65
2017,5,2,15,0,570.0,269.0,4.8,34.0,720.0,848.52,617.56
2017,5,2,15,15,684.5,202.0,4.85,33.5,714.5,890.22,651.5
2017,5,2,15,30,799.0,135.0,4.9,33.0,709.0,909.59,667.5
2017,5,2,15,45,781.5,131.0,5.0,33.0,661.0,875.0,646.4
2017,5,2,16,0,764.0,127.0,5.1,33.0,613.0,837.76,623.57
2017,5,2,16,15,740.5,122.0,5.05,32.5,560.5,797.14,598.6
2017,5,2,16,30,717.0,117.0,5.0,32.0,508.0,749.69,568.45
2017,5,2,16,45,687.0,110.5,5.0,31.5,453.0,694.09,532.09
2017,5,2,17,0,657.0,104.0,5.0,31.0,398.0,638.05,494.32
2017,5,2,17,15,613.5,97.0,4.7,30.0,342.0,571.83,446.9
2017,5,2,17,30,570.0,90.0,4.4,29.0,286.0,507.12,399.13
2017,5,2,17,45,507.5,80.5,4.15,28.5,231.0,429.98,339.44
2017,5,2,18,0,445.0,71.0,3.9,28.0,176.0,357.16,281.0
2017,5,2,18,15,353.0,57.5,3.7,27.0,126.5,267.83,208.22
2017,5,2,18,30,261.0,44.0,3.5,26.0,77.0,192.18,144.17
2017,5,2,18,45,142.5,26.0,3.3,25.0,42.5,106.22,60.12
2017,5,2,19,0,24.0,8.0,3.1,24.0,8.0,15.07,0.0
2017,5,2,19,15,12.0,4.0,3.15,23.5,4.0,0.0,0.0
2017,5,2,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,5,2,19,45,0.0,0.0,3.25,22.5,0.0,0.0,0.0
2017,5,2,20,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,2,20,15,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,5,2,20,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,2,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,2,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,2,21,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2017,5,2,21,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,2,21,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,5,2,22,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,2,22,15,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,2,22,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,2,22,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,2,23,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,2,23,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,5,2,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,2,23,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,5,3,0,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,3,0,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,5,3,0,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,3,0,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,3,1,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,3,1,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,3,1,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,3,1,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,5,3,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,3,2,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,3,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,3,2,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,3,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,3,3,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,3,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,3,3,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,5,3,4,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,5,3,4,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,5,3,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,5,3,4,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,5,3,5,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,5,3,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,5,3,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,5,3,5,45,5.0,4.0,2.95,21.5,4.5,0.0,0.0
2017,5,3,6,0,10.0,8.0,3.1,22.0,9.0,6.83,0.0
2017,5,3,6,15,59.0,33.0,3.3,22.5,41.5,26.02,14.67
2017,5,3,6,30,108.0,58.0,3.5,23.0,74.0,44.28,31.77
2017,5,3,6,45,179.0,81.5,3.7,23.5,121.0,60.43,46.15
2017,5,3,7,0,250.0,105.0,3.9,24.0,168.0,76.75,60.38
2017,5,3,7,15,209.0,130.5,4.05,24.5,192.5,92.87,74.09
2017,5,3,7,30,168.0,156.0,4.2,25.0,217.0,111.07,89.22
2017,5,3,7,45,204.5,173.0,4.4,25.5,259.0,122.73,98.56
2017,5,3,8,0,241.0,190.0,4.6,26.0,301.0,128.39,102.73
2017,5,3,8,15,252.5,214.5,4.65,26.5,344.0,141.74,113.18
2017,5,3,8,30,264.0,239.0,4.7,27.0,387.0,154.38,122.9
2017,5,3,8,45,285.0,260.0,4.8,27.5,434.0,186.36,133.4
2017,5,3,9,0,306.0,281.0,4.9,28.0,481.0,226.58,159.29
2017,5,3,9,15,195.0,308.5,4.9,28.0,439.5,255.61,185.63
2017,5,3,9,30,84.0,336.0,4.9,28.0,398.0,269.87,200.92
2017,5,3,9,45,148.5,363.0,4.9,28.5,479.5,312.78,231.34
2017,5,3,10,0,213.0,390.0,4.9,29.0,561.0,370.76,273.51
2017,5,3,10,15,243.5,403.5,4.8,29.5,607.0,412.71,304.37
2017,5,3,10,30,274.0,417.0,4.7,30.0,653.0,454.11,334.62
2017,5,3,10,45,238.5,438.5,4.6,30.5,649.0,475.87,350.15
2017,5,3,11,0,203.0,460.0,4.5,31.0,645.0,490.23,359.77
