Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,3,11,15,108.0,360.5,4.4,31.0,459.5,368.74,272.26
2017,5,3,11,30,13.0,261.0,4.3,31.0,274.0,226.18,166.43
2017,5,3,11,45,31.5,350.0,4.2,31.5,381.0,318.83,234.7
2017,5,3,12,0,50.0,439.0,4.1,32.0,488.0,413.48,302.23
2017,5,3,12,15,166.5,461.0,4.0,32.0,623.5,540.63,394.3
2017,5,3,12,30,283.0,483.0,3.9,32.0,759.0,677.65,490.38
2017,5,3,12,45,490.0,370.0,3.8,32.5,843.0,782.8,564.95
2017,5,3,13,0,697.0,257.0,3.7,33.0,927.0,886.92,637.18
2017,5,3,13,15,693.0,255.5,3.6,33.0,914.0,902.75,646.82
2017,5,3,13,30,689.0,254.0,3.5,33.0,901.0,915.22,654.83
2017,5,3,13,45,441.5,355.5,3.45,33.0,766.5,788.1,565.86
2017,5,3,14,0,194.0,457.0,3.4,33.0,632.0,628.83,453.24
2017,5,3,14,15,427.5,348.5,3.3,32.5,718.0,784.05,566.71
2017,5,3,14,30,661.0,240.0,3.2,32.0,804.0,911.66,657.42
2017,5,3,14,45,648.0,235.5,3.15,32.0,769.5,895.57,646.57
2017,5,3,15,0,635.0,231.0,3.1,32.0,735.0,876.34,634.82
2017,5,3,15,15,619.0,225.0,3.2,31.5,694.0,849.86,620.46
2017,5,3,15,30,603.0,219.0,3.3,31.0,653.0,820.69,604.1
2017,5,3,15,45,580.5,212.0,3.45,31.0,607.5,776.02,576.06
2017,5,3,16,0,558.0,205.0,3.6,31.0,562.0,736.34,550.83
2017,5,3,16,15,393.0,220.5,4.05,30.5,461.5,597.76,453.86
2017,5,3,16,30,228.0,236.0,4.5,30.0,361.0,435.6,335.25
2017,5,3,16,45,119.0,194.5,5.0,29.5,259.5,298.49,231.76
2017,5,3,17,0,10.0,153.0,5.5,29.0,158.0,143.68,109.48
2017,5,3,17,15,5.0,132.5,5.8,28.0,135.0,121.49,92.61
2017,5,3,17,30,0.0,112.0,6.1,27.0,112.0,99.65,75.52
2017,5,3,17,45,144.0,101.5,6.45,26.5,136.0,199.38,158.89
2017,5,3,18,0,288.0,91.0,6.8,26.0,160.0,276.17,220.73
2017,5,3,18,15,215.5,70.5,6.65,25.0,114.5,202.5,158.99
2017,5,3,18,30,143.0,50.0,6.5,24.0,69.0,136.04,102.35
2017,5,3,18,45,71.5,29.0,6.35,23.5,38.5,73.77,42.22
2017,5,3,19,0,0.0,8.0,6.2,23.0,8.0,6.83,0.0
2017,5,3,19,15,0.0,4.0,6.0,22.5,4.0,0.0,0.0
2017,5,3,19,30,0.0,0.0,5.8,22.0,0.0,0.0,0.0
2017,5,3,19,45,0.0,0.0,5.6,21.5,0.0,0.0,0.0
2017,5,3,20,0,0.0,0.0,5.4,21.0,0.0,0.0,0.0
2017,5,3,20,15,0.0,0.0,5.35,20.5,0.0,0.0,0.0
2017,5,3,20,30,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2017,5,3,20,45,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2017,5,3,21,0,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2017,5,3,21,15,0.0,0.0,5.3,19.5,0.0,0.0,0.0
2017,5,3,21,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,5,3,21,45,0.0,0.0,5.3,18.5,0.0,0.0,0.0
2017,5,3,22,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2017,5,3,22,15,0.0,0.0,5.2,17.5,0.0,0.0,0.0
2017,5,3,22,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,5,3,22,45,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,5,3,23,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,5,3,23,15,0.0,0.0,4.75,16.5,0.0,0.0,0.0
2017,5,3,23,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,5,3,23,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,5,4,0,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,5,4,0,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2017,5,4,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,5,4,0,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,5,4,1,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,5,4,1,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,5,4,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,5,4,1,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,5,4,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,5,4,2,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,5,4,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,5,4,2,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,5,4,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,5,4,3,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2017,5,4,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,4,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,4,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,4,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,4,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,4,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,5,4,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,5,4,5,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,5,4,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,5,4,5,45,46.5,8.0,3.3,13.5,9.5,6.83,0.0
2017,5,4,6,0,93.0,16.0,3.5,14.0,19.0,12.46,0.0
2017,5,4,6,15,227.5,31.5,3.9,14.5,59.5,24.43,14.23
2017,5,4,6,30,362.0,47.0,4.3,15.0,100.0,38.22,27.68
2017,5,4,6,45,447.0,58.0,4.7,15.5,152.5,46.17,35.2
2017,5,4,7,0,532.0,69.0,5.1,16.0,205.0,53.94,42.28
2017,5,4,7,15,589.5,76.5,5.15,16.5,262.0,58.51,46.31
2017,5,4,7,30,647.0,84.0,5.2,17.0,319.0,62.99,50.08
2017,5,4,7,45,685.5,91.0,5.3,17.5,377.0,66.75,53.11
2017,5,4,8,0,724.0,98.0,5.4,18.0,435.0,70.34,55.92
2017,5,4,8,15,752.5,102.5,5.35,18.5,491.0,71.93,56.96
2017,5,4,8,30,781.0,107.0,5.3,19.0,547.0,80.49,63.98
2017,5,4,8,45,799.0,112.5,5.3,19.5,599.0,126.97,74.43
2017,5,4,9,0,817.0,118.0,5.3,20.0,651.0,186.8,111.17
2017,5,4,9,15,833.0,121.5,5.3,20.5,699.5,246.63,157.98
2017,5,4,9,30,849.0,125.0,5.3,21.0,748.0,307.76,210.03
2017,5,4,9,45,858.5,129.0,5.3,21.5,789.5,368.22,262.86
2017,5,4,10,0,868.0,133.0,5.3,22.0,831.0,428.67,315.13
2017,5,4,10,15,877.0,135.0,5.25,22.5,867.0,488.91,365.88
2017,5,4,10,30,886.0,137.0,5.2,23.0,903.0,545.46,412.35
2017,5,4,10,45,629.5,273.0,5.2,23.5,826.0,559.33,424.6
2017,5,4,11,0,373.0,409.0,5.2,24.0,749.0,550.86,417.19
2017,5,4,11,15,641.5,275.0,5.2,24.0,875.0,643.72,489.79
2017,5,4,11,30,910.0,141.0,5.2,24.0,1001.0,748.4,570.64
2017,5,4,11,45,611.5,305.5,5.25,24.5,886.5,715.51,541.65
2017,5,4,12,0,313.0,470.0,5.3,25.0,772.0,651.58,489.38
2017,5,4,12,15,617.5,304.5,5.3,25.0,903.0,780.4,588.95
2017,5,4,12,30,922.0,139.0,5.3,25.0,1034.0,903.1,678.81
2017,5,4,12,45,922.5,137.5,5.35,25.5,1029.5,931.76,696.83
2017,5,4,13,0,923.0,136.0,5.4,26.0,1025.0,957.07,713.06
2017,5,4,13,15,920.0,135.0,5.45,26.0,1011.0,976.08,726.5
2017,5,4,13,30,917.0,134.0,5.5,26.0,997.0,991.29,737.5
2017,5,4,13,45,914.0,131.5,5.55,26.0,975.0,1001.2,745.06
2017,5,4,14,0,911.0,129.0,5.6,26.0,953.0,1007.1,750.1
2017,5,4,14,15,904.0,127.5,5.6,26.0,923.0,1006.13,750.29
2017,5,4,14,30,897.0,126.0,5.6,26.0,893.0,1001.18,747.98
2017,5,4,14,45,880.5,127.5,5.65,26.0,854.0,986.27,739.37
2017,5,4,15,0,864.0,129.0,5.7,26.0,815.0,979.71,736.65
2017,5,4,15,15,851.5,126.0,5.65,26.0,772.0,956.59,721.96
2017,5,4,15,30,839.0,123.0,5.6,26.0,729.0,930.07,705.06
2017,5,4,15,45,823.5,119.0,5.6,26.0,680.5,896.53,683.56
2017,5,4,16,0,808.0,115.0,5.6,26.0,632.0,860.15,659.97
2017,5,4,16,15,786.0,111.0,5.5,25.5,579.0,815.65,631.18
2017,5,4,16,30,764.0,107.0,5.4,25.0,526.0,769.21,600.61
2017,5,4,16,45,735.5,101.5,5.3,24.5,470.0,718.62,566.47
2017,5,4,17,0,707.0,96.0,5.2,24.0,414.0,663.25,528.04
2017,5,4,17,15,665.5,89.5,4.8,23.5,357.0,597.28,478.65
2017,5,4,17,30,624.0,83.0,4.4,23.0,300.0,532.57,428.57
2017,5,4,17,45,563.5,74.5,4.05,22.5,243.5,455.71,367.71
2017,5,4,18,0,503.0,66.0,3.7,22.0,187.0,382.93,307.99
2017,5,4,18,15,411.0,54.5,3.35,21.0,136.0,295.66,235.15
2017,5,4,18,30,319.0,43.0,3.0,20.0,85.0,217.19,167.29
2017,5,4,18,45,183.5,26.5,2.65,19.5,48.0,123.33,76.83
2017,5,4,19,0,48.0,10.0,2.3,19.0,11.0,24.88,0.0
2017,5,4,19,15,24.0,5.0,2.25,18.5,5.5,0.0,0.0
2017,5,4,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,5,4,19,45,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2017,5,4,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,4,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2017,5,4,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,5,4,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,5,4,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,5,4,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2017,5,4,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,4,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,4,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,4,22,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,5,4,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,4,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,4,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,4,23,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,5,4,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,4,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,5,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,5,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,5,5,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,5,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,5,5,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,5,1,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,5,5,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,5,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,5,5,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,5,2,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,5,5,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,5,5,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,5,5,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,5,5,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,5,5,45,43.5,8.5,1.75,12.5,10.0,7.26,0.0
2017,5,5,6,0,87.0,17.0,1.9,13.0,20.0,13.22,0.0
2017,5,5,6,15,220.0,33.0,2.15,14.0,61.5,25.54,15.39
2017,5,5,6,30,353.0,49.0,2.4,15.0,103.0,39.85,29.16
2017,5,5,6,45,440.0,60.5,2.7,16.0,156.0,48.16,36.91
2017,5,5,7,0,527.0,72.0,3.0,17.0,209.0,56.26,44.17
2017,5,5,7,15,585.0,80.5,3.05,18.0,266.5,61.51,48.66
2017,5,5,7,30,643.0,89.0,3.1,19.0,324.0,66.62,52.82
2017,5,5,7,45,681.5,96.0,3.2,20.0,382.0,70.22,55.55
2017,5,5,8,0,720.0,103.0,3.3,21.0,440.0,73.66,58.06
2017,5,5,8,15,749.0,108.0,3.4,21.5,496.5,75.43,59.23
2017,5,5,8,30,778.0,113.0,3.5,22.0,553.0,84.63,66.68
2017,5,5,8,45,797.5,118.0,3.65,22.5,605.5,130.56,76.4
2017,5,5,9,0,817.0,123.0,3.8,23.0,658.0,190.07,112.19
2017,5,5,9,15,833.5,126.5,3.8,23.5,706.5,249.94,158.14
2017,5,5,9,30,850.0,130.0,3.8,24.0,755.0,311.17,209.21
2017,5,5,9,45,861.5,133.5,3.8,24.5,797.5,371.9,261.05
2017,5,5,10,0,873.0,137.0,3.8,25.0,840.0,432.85,312.45
2017,5,5,10,15,882.5,139.0,3.75,25.0,876.5,493.33,362.83
2017,5,5,10,30,892.0,141.0,3.7,25.0,913.0,550.38,409.3
2017,5,5,10,45,897.5,143.0,3.7,25.5,941.5,604.32,451.41
2017,5,5,11,0,903.0,145.0,3.7,26.0,970.0,656.69,490.98
2017,5,5,11,15,907.5,146.5,3.65,26.5,990.5,706.28,527.16
2017,5,5,11,30,912.0,148.0,3.6,27.0,1011.0,753.8,560.78
2017,5,5,11,45,916.0,147.5,3.6,27.5,1023.5,797.22,590.89
2017,5,5,12,0,920.0,147.0,3.6,28.0,1036.0,838.18,617.89
2017,5,5,12,15,920.5,147.0,3.55,28.0,1039.5,874.16,641.38
2017,5,5,12,30,921.0,147.0,3.5,28.0,1043.0,907.21,662.81
2017,5,5,12,45,920.0,147.0,3.5,28.5,1038.0,935.9,680.22
2017,5,5,13,0,919.0,147.0,3.5,29.0,1033.0,961.25,695.4
2017,5,5,13,15,916.0,146.0,3.45,29.0,1019.0,980.38,707.62
2017,5,5,13,30,913.0,145.0,3.4,29.0,1005.0,995.72,717.49
2017,5,5,13,45,908.0,143.5,3.4,29.0,982.5,1004.83,723.82
2017,5,5,14,0,903.0,142.0,3.4,29.0,960.0,1009.96,727.77
2017,5,5,14,15,896.0,140.5,3.35,29.0,930.0,1009.18,727.72
2017,5,5,14,30,889.0,139.0,3.3,29.0,900.0,1004.46,725.32
2017,5,5,14,45,876.0,138.0,3.25,29.0,862.0,1003.28,725.39
2017,5,5,15,0,863.0,137.0,3.2,29.0,824.0,985.5,714.83
2017,5,5,15,15,849.5,134.0,3.15,29.0,780.0,961.54,700.47
2017,5,5,15,30,836.0,131.0,3.1,29.0,736.0,934.19,683.97
2017,5,5,15,45,821.0,126.5,3.1,29.0,687.0,900.7,663.75
2017,5,5,16,0,806.0,122.0,3.1,29.0,638.0,864.33,641.5
2017,5,5,16,15,783.0,117.5,3.0,28.5,584.5,818.52,613.26
2017,5,5,16,30,760.0,113.0,2.9,28.0,531.0,775.49,586.58
2017,5,5,16,45,735.0,106.0,2.8,27.5,475.5,721.97,552.0
2017,5,5,17,0,710.0,99.0,2.7,27.0,420.0,667.52,516.02
2017,5,5,17,15,667.5,92.5,2.3,26.0,362.0,600.78,468.61
2017,5,5,17,30,625.0,86.0,1.9,25.0,304.0,535.36,420.38
2017,5,5,17,45,572.0,76.0,1.55,24.5,248.0,461.44,363.4
2017,5,5,18,0,519.0,66.0,1.2,24.0,192.0,390.94,306.95
2017,5,5,18,15,425.0,55.0,1.2,22.5,140.0,302.5,236.49
2017,5,5,18,30,331.0,44.0,1.2,21.0,88.0,222.94,170.01
2017,5,5,18,45,195.0,27.5,1.25,20.0,50.5,129.37,82.32
2017,5,5,19,0,59.0,11.0,1.3,19.0,13.0,29.4,0.0
2017,5,5,19,15,29.5,5.5,1.3,18.5,6.5,0.0,0.0
2017,5,5,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,5,5,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,5,5,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,5,5,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2017,5,5,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,5,5,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,5,5,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,5,5,21,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,5,5,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,5,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,5,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,5,22,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,5,5,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,23,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,5,5,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,5,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,6,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,6,0,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,5,6,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,6,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,6,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,6,1,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,5,6,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,6,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,6,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,6,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,5,6,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,6,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,6,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,6,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,5,6,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,6,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,6,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,6,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,6,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,6,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,6,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,6,5,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,5,6,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,6,5,45,53.5,8.5,1.35,13.5,11.0,7.26,0.0
2017,5,6,6,0,107.0,17.0,1.5,14.0,22.0,13.24,0.0
2017,5,6,6,15,233.0,32.5,1.65,14.5,62.5,25.19,15.24
2017,5,6,6,30,359.0,48.0,1.8,15.0,103.0,38.89,28.38
2017,5,6,6,45,442.0,59.0,1.95,16.0,155.0,46.8,35.75
2017,5,6,7,0,525.0,70.0,2.1,17.0,207.0,54.52,42.65
2017,5,6,7,15,580.5,78.0,2.2,18.0,263.5,59.43,46.83
2017,5,6,7,30,636.0,86.0,2.3,19.0,320.0,64.2,50.71
2017,5,6,7,45,675.5,91.5,2.4,20.5,377.0,66.83,52.5
2017,5,6,8,0,715.0,97.0,2.5,22.0,434.0,69.37,54.14
2017,5,6,8,15,743.5,102.0,2.55,22.5,489.5,71.3,55.46
2017,5,6,8,30,772.0,107.0,2.6,23.0,545.0,80.17,62.61
2017,5,6,8,45,793.0,111.0,2.65,24.0,597.0,125.06,71.66
2017,5,6,9,0,814.0,115.0,2.7,25.0,649.0,183.65,106.22
2017,5,6,9,15,830.0,118.0,2.6,25.5,697.0,242.72,151.04
2017,5,6,9,30,846.0,121.0,2.5,26.0,745.0,303.07,200.74
2017,5,6,9,45,857.5,124.0,2.4,26.5,787.0,363.0,251.08
2017,5,6,10,0,869.0,127.0,2.3,27.0,829.0,426.54,303.25
2017,5,6,10,15,878.0,129.0,2.15,27.5,864.5,483.6,349.1
2017,5,6,10,30,887.0,131.0,2.0,28.0,900.0,539.93,392.65
2017,5,6,10,45,893.5,132.5,1.85,28.5,928.0,593.57,432.49
2017,5,6,11,0,900.0,134.0,1.7,29.0,956.0,645.76,469.56
2017,5,6,11,15,904.0,135.0,1.55,29.0,976.5,694.29,503.54
2017,5,6,11,30,908.0,136.0,1.4,29.0,997.0,740.71,534.77
2017,5,6,11,45,919.5,130.5,1.25,29.5,1011.5,785.26,562.61
2017,5,6,12,0,931.0,125.0,1.1,30.0,1026.0,827.78,586.71
2017,5,6,12,15,931.5,125.5,1.0,30.0,1029.5,864.15,607.58
2017,5,6,12,30,932.0,126.0,0.9,30.0,1033.0,897.54,626.25
2017,5,6,12,45,930.5,126.0,0.8,30.5,1027.5,925.67,640.09
2017,5,6,13,0,929.0,126.0,0.7,31.0,1022.0,950.38,651.61
2017,5,6,13,15,926.5,125.0,0.65,31.0,1008.5,969.69,662.06
2017,5,6,13,30,924.0,124.0,0.6,31.0,995.0,985.2,670.33
2017,5,6,13,45,919.0,123.0,0.55,31.5,973.0,994.45,673.65
2017,5,6,14,0,914.0,122.0,0.5,32.0,951.0,999.71,674.79
2017,5,6,14,15,907.5,120.5,0.5,32.0,921.5,999.07,675.13
2017,5,6,14,30,901.0,119.0,0.5,32.0,892.0,994.46,673.39
2017,5,6,14,45,884.0,121.5,0.5,32.0,853.5,980.01,666.06
2017,5,6,15,0,867.0,124.0,0.5,32.0,815.0,962.03,656.86
2017,5,6,15,15,855.0,121.5,0.65,31.5,772.0,951.37,656.57
2017,5,6,15,30,843.0,119.0,0.8,31.0,729.0,925.82,646.95
2017,5,6,15,45,827.5,115.0,0.95,31.0,681.0,892.26,630.78
2017,5,6,16,0,812.0,111.0,1.1,31.0,633.0,855.87,612.29
2017,5,6,16,15,791.0,107.5,1.2,30.5,580.5,812.78,589.38
2017,5,6,16,30,770.0,104.0,1.3,30.0,528.0,767.72,564.44
2017,5,6,16,45,741.0,99.0,1.4,30.0,472.5,716.87,533.63
2017,5,6,17,0,712.0,94.0,1.5,30.0,417.0,661.69,498.84
2017,5,6,17,15,672.0,87.5,1.35,29.0,360.0,596.79,455.17
2017,5,6,17,30,632.0,81.0,1.2,28.0,303.0,533.04,410.31
2017,5,6,17,45,574.5,73.0,1.05,27.0,247.0,458.52,355.47
2017,5,6,18,0,517.0,65.0,0.9,26.0,191.0,387.78,301.04
2017,5,6,18,15,428.0,54.0,0.95,25.0,140.0,302.24,233.47
2017,5,6,18,30,339.0,43.0,1.0,24.0,89.0,225.14,169.6
2017,5,6,18,45,205.0,27.5,1.1,23.0,51.5,133.27,85.53
2017,5,6,19,0,71.0,12.0,1.2,22.0,14.0,34.23,0.0
2017,5,6,19,15,35.5,6.0,1.25,21.5,7.0,0.0,0.0
2017,5,6,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,6,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,6,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,5,6,20,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2017,5,6,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,6,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,5,6,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,5,6,21,15,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2017,5,6,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,5,6,21,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,5,6,22,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,6,22,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2017,5,6,22,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,5,6,22,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,5,6,23,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,6,23,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2017,5,6,23,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,6,23,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,7,0,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,7,0,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2017,5,7,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,7,0,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,7,1,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,7,1,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,5,7,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,5,7,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,5,7,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,5,7,2,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2017,5,7,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,5,7,2,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,5,7,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,7,3,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,5,7,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,5,7,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,7,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,7,4,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,5,7,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,7,4,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,5,7,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,7,5,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,5,7,5,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,7,5,45,57.5,9.0,1.5,15.5,12.0,7.68,0.0
2017,5,7,6,0,115.0,18.0,1.6,16.0,24.0,14.02,0.0
2017,5,7,6,15,240.0,33.5,1.55,16.5,65.0,25.95,15.86
2017,5,7,6,30,365.0,49.0,1.5,17.0,106.0,39.7,28.88
2017,5,7,6,45,450.5,59.5,1.5,17.5,159.0,47.19,35.89
2017,5,7,7,0,536.0,70.0,1.5,18.0,212.0,54.52,42.49
2017,5,7,7,15,591.0,78.0,1.85,19.0,268.5,59.45,46.65
2017,5,7,7,30,646.0,86.0,2.2,20.0,325.0,64.23,50.52
2017,5,7,7,45,686.5,91.0,2.6,21.5,382.0,66.53,52.02
2017,5,7,8,0,727.0,96.0,3.0,23.0,439.0,68.78,53.41
2017,5,7,8,15,754.5,101.0,3.05,23.5,494.5,77.48,60.46
2017,5,7,8,30,782.0,106.0,3.1,24.0,550.0,79.54,61.83
2017,5,7,8,45,801.5,110.0,3.2,25.0,602.5,124.68,70.89
2017,5,7,9,0,821.0,114.0,3.3,26.0,655.0,183.51,105.5
2017,5,7,9,15,836.5,117.5,3.3,26.5,702.5,243.18,150.74
2017,5,7,9,30,852.0,121.0,3.3,27.0,750.0,304.06,200.94
2017,5,7,9,45,863.0,123.5,3.35,27.5,791.5,368.31,254.75
2017,5,7,10,0,874.0,126.0,3.4,28.0,833.0,427.02,303.86
2017,5,7,10,15,882.5,128.0,3.4,28.5,868.5,484.04,350.49
2017,5,7,10,30,891.0,130.0,3.4,29.0,904.0,540.26,395.04
2017,5,7,10,45,896.5,132.0,3.45,29.5,931.5,593.84,436.33
2017,5,7,11,0,902.0,134.0,3.5,30.0,959.0,645.85,475.16
2017,5,7,11,15,906.0,135.0,3.5,30.0,979.0,694.38,511.27
2017,5,7,11,30,910.0,136.0,3.5,30.0,999.0,740.8,545.01
2017,5,7,11,45,901.0,144.0,3.55,30.5,1007.5,780.86,572.54
2017,5,7,12,0,892.0,152.0,3.6,31.0,1016.0,817.61,596.8
2017,5,7,12,15,892.0,152.0,3.6,31.0,1019.0,852.1,619.44
2017,5,7,12,30,892.0,152.0,3.6,31.0,1022.0,883.77,640.13
2017,5,7,12,45,889.0,153.0,3.65,31.5,1015.5,910.7,656.63
2017,5,7,13,0,886.0,154.0,3.7,32.0,1009.0,934.38,671.0
2017,5,7,13,15,882.0,153.0,3.75,32.0,995.0,952.0,682.85
2017,5,7,13,30,878.0,152.0,3.8,32.0,981.0,965.92,692.46
2017,5,7,13,45,872.0,151.0,3.85,32.0,959.0,974.2,698.57
2017,5,7,14,0,866.0,150.0,3.9,32.0,937.0,978.63,702.36
2017,5,7,14,15,858.5,148.5,3.95,31.5,907.0,990.87,712.83
2017,5,7,14,30,851.0,147.0,4.0,31.0,877.0,985.6,712.04
2017,5,7,14,45,838.0,146.0,4.05,31.0,840.0,971.81,704.51
2017,5,7,15,0,825.0,145.0,4.1,31.0,803.0,954.4,694.74
2017,5,7,15,15,811.5,141.5,4.15,31.0,760.0,930.47,680.72
2017,5,7,15,30,798.0,138.0,4.2,31.0,717.0,903.28,664.55
2017,5,7,15,45,785.0,128.5,4.3,31.0,666.5,867.14,642.51
2017,5,7,16,0,772.0,119.0,4.4,31.0,616.0,828.08,618.26
2017,5,7,16,15,720.5,121.0,4.4,30.5,554.5,771.0,581.96
2017,5,7,16,30,669.0,123.0,4.4,30.0,493.0,709.68,541.94
2017,5,7,16,45,658.5,117.0,4.45,29.5,449.5,671.88,518.16
2017,5,7,17,0,648.0,111.0,4.5,29.0,406.0,632.28,491.65
2017,5,7,17,15,606.0,103.0,4.35,28.0,350.0,566.81,445.14
2017,5,7,17,30,564.0,95.0,4.2,27.0,294.0,502.74,398.07
2017,5,7,17,45,506.0,85.0,4.05,26.5,239.5,428.69,340.64
2017,5,7,18,0,448.0,75.0,3.9,26.0,185.0,354.71,281.28
2017,5,7,18,15,363.5,61.5,3.75,25.0,135.5,273.8,214.81
2017,5,7,18,30,279.0,48.0,3.6,24.0,86.0,201.56,153.41
2017,5,7,18,45,139.5,30.5,3.45,23.5,49.5,111.86,72.8
2017,5,7,19,0,0.0,13.0,3.3,23.0,13.0,11.1,0.0
2017,5,7,19,15,0.0,6.5,3.3,22.5,6.5,0.0,0.0
2017,5,7,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,7,19,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,7,20,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,7,20,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2017,5,7,20,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,7,20,45,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2017,5,7,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,7,21,15,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2017,5,7,21,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,5,7,21,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,5,7,22,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,5,7,22,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2017,5,7,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,5,7,22,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,5,7,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,7,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,5,7,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,5,7,23,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,5,8,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,8,0,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2017,5,8,0,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,8,0,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,5,8,1,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,8,1,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,5,8,1,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,8,1,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,5,8,2,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,8,2,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,8,2,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,8,2,45,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2017,5,8,3,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,5,8,3,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,5,8,3,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,8,3,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,5,8,4,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,5,8,4,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,5,8,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,5,8,4,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,5,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,5,8,5,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,5,8,5,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,5,8,5,45,0.0,7.5,2.65,18.0,7.5,6.4,0.0
2017,5,8,6,0,0.0,15.0,2.8,18.0,15.0,12.38,0.0
2017,5,8,6,15,53.0,38.0,2.9,18.5,46.5,29.74,18.92
2017,5,8,6,30,106.0,61.0,3.0,19.0,78.0,46.66,34.6
2017,5,8,6,45,150.0,84.5,3.1,19.5,119.0,63.54,49.76
2017,5,8,7,0,194.0,108.0,3.2,20.0,160.0,78.36,62.82
2017,5,8,7,15,248.0,121.5,3.35,20.5,204.0,87.69,70.8
2017,5,8,7,30,302.0,135.0,3.5,21.0,248.0,96.74,78.3
2017,5,8,7,45,377.0,145.0,3.7,21.5,309.0,98.91,79.75
2017,5,8,8,0,452.0,155.0,3.9,22.0,370.0,104.29,83.87
2017,5,8,8,15,431.5,183.0,3.95,22.5,408.0,119.16,95.91
2017,5,8,8,30,411.0,211.0,4.0,23.0,446.0,132.96,106.89
2017,5,8,8,45,330.5,253.5,4.1,23.5,453.5,185.0,133.01
2017,5,8,9,0,250.0,296.0,4.2,24.0,461.0,226.93,164.13
2017,5,8,9,15,288.0,311.5,4.2,24.5,514.5,266.45,192.28
2017,5,8,9,30,326.0,327.0,4.2,25.0,568.0,310.62,225.49
2017,5,8,9,45,263.5,361.0,4.25,25.5,563.0,339.65,250.63
2017,5,8,10,0,201.0,395.0,4.3,26.0,558.0,367.74,273.82
2017,5,8,10,15,238.5,407.0,4.3,26.0,608.5,410.76,306.35
2017,5,8,10,30,276.0,419.0,4.3,26.0,659.0,453.34,338.55
2017,5,8,10,45,202.5,440.0,4.35,26.5,619.0,454.77,339.68
2017,5,8,11,0,129.0,461.0,4.4,27.0,579.0,444.36,331.38
2017,5,8,11,15,107.5,463.5,4.4,27.0,563.5,446.4,332.84
2017,5,8,11,30,86.0,466.0,4.4,27.0,548.0,444.19,330.98
2017,5,8,11,45,146.5,481.5,4.45,27.5,623.0,512.88,381.03
2017,5,8,12,0,207.0,497.0,4.5,28.0,698.0,585.22,432.77
2017,5,8,12,15,220.5,497.0,4.5,28.0,712.0,611.11,451.24
2017,5,8,12,30,234.0,497.0,4.5,28.0,726.0,636.94,469.8
2017,5,8,12,45,183.0,495.5,4.5,28.5,674.5,605.44,445.83
2017,5,8,13,0,132.0,494.0,4.5,29.0,623.0,570.1,419.22
2017,5,8,13,15,135.0,487.5,4.5,29.0,617.5,575.97,423.93
2017,5,8,13,30,138.0,481.0,4.5,29.0,612.0,580.88,427.84
2017,5,8,13,45,149.5,470.5,4.55,29.0,609.0,588.97,434.51
2017,5,8,14,0,161.0,460.0,4.6,29.0,606.0,596.17,440.61
2017,5,8,14,15,189.0,442.0,4.6,29.0,608.5,610.69,452.37
2017,5,8,14,30,217.0,424.0,4.6,29.0,611.0,623.97,463.3
2017,5,8,14,45,230.0,403.0,4.6,29.0,593.5,618.43,460.7
2017,5,8,15,0,243.0,382.0,4.6,29.0,576.0,611.25,457.09
2017,5,8,15,15,169.5,359.5,4.6,29.0,491.5,520.28,391.14
2017,5,8,15,30,96.0,337.0,4.6,29.0,407.0,412.24,311.58
2017,5,8,15,45,120.0,316.5,4.6,29.0,398.0,431.43,327.62
2017,5,8,16,0,144.0,296.0,4.6,29.0,389.0,430.88,328.89
2017,5,8,16,15,201.0,265.5,4.55,28.5,383.5,445.12,342.84
2017,5,8,16,30,258.0,235.0,4.5,28.0,378.0,471.17,365.28
2017,5,8,16,45,129.0,156.0,4.5,27.5,227.5,260.91,204.56
2017,5,8,17,0,0.0,77.0,4.5,27.0,77.0,63.9,46.13
2017,5,8,17,15,0.0,66.0,4.35,26.5,66.0,54.7,39.03
2017,5,8,17,30,0.0,55.0,4.2,26.0,55.0,45.52,31.74
2017,5,8,17,45,0.0,44.5,4.1,26.0,44.5,36.78,24.62
2017,5,8,18,0,0.0,34.0,4.0,26.0,34.0,28.06,17.41
2017,5,8,18,15,0.0,24.5,3.85,25.5,24.5,20.18,10.85
2017,5,8,18,30,0.0,15.0,3.7,25.0,15.0,12.33,4.25
2017,5,8,18,45,0.0,8.0,3.55,24.5,8.0,6.57,0.0
2017,5,8,19,0,0.0,1.0,3.4,24.0,1.0,0.85,0.0
2017,5,8,19,15,0.0,0.5,3.3,23.5,0.5,0.0,0.0
2017,5,8,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,5,8,19,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,8,20,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,5,8,20,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2017,5,8,20,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,5,8,20,45,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2017,5,8,21,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,5,8,21,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2017,5,8,21,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,5,8,21,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,5,8,22,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,5,8,22,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,5,8,22,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,5,8,22,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,5,8,23,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,5,8,23,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2017,5,8,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,5,8,23,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,5,9,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,5,9,0,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,5,9,0,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,5,9,0,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,5,9,1,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,5,9,1,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2017,5,9,1,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,5,9,1,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,9,2,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,5,9,2,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,5,9,2,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,5,9,2,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,5,9,3,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,5,9,3,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,5,9,3,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,5,9,3,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,5,9,4,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,9,4,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,5,9,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,5,9,4,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,5,9,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,5,9,5,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,5,9,5,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,5,9,5,45,0.0,7.0,2.7,18.5,7.0,5.97,0.0
2017,5,9,6,0,0.0,14.0,2.9,19.0,14.0,11.55,0.0
2017,5,9,6,15,66.0,38.0,3.05,19.5,48.5,29.86,19.04
2017,5,9,6,30,132.0,62.0,3.2,20.0,83.0,46.72,34.54
2017,5,9,6,45,177.0,87.0,3.4,20.5,127.5,64.2,50.14
2017,5,9,7,0,222.0,112.0,3.6,21.0,172.0,81.13,64.96
2017,5,9,7,15,111.0,106.5,3.75,21.5,136.5,80.05,63.95
2017,5,9,7,30,0.0,101.0,3.9,22.0,101.0,81.19,64.67
2017,5,9,7,45,0.0,111.5,4.1,22.5,111.5,89.67,71.57
2017,5,9,8,0,0.0,122.0,4.3,23.0,122.0,98.07,78.28
2017,5,9,8,15,0.0,105.0,4.35,23.5,105.0,86.12,67.73
2017,5,9,8,30,0.0,88.0,4.4,24.0,88.0,73.17,56.46
2017,5,9,8,45,1.0,128.0,4.45,24.5,128.5,104.44,78.58
2017,5,9,9,0,2.0,168.0,4.5,25.0,169.0,135.32,102.53
2017,5,9,9,15,1.0,120.5,4.55,25.5,121.0,99.59,73.89
2017,5,9,9,30,0.0,73.0,4.6,26.0,73.0,60.8,42.92
2017,5,9,9,45,0.0,77.0,4.65,26.5,77.0,64.2,45.43
2017,5,9,10,0,0.0,81.0,4.7,27.0,81.0,67.61,47.91
2017,5,9,10,15,3.0,132.0,4.7,27.0,135.0,110.7,81.5
2017,5,9,10,30,6.0,183.0,4.7,27.0,189.0,153.76,114.68
2017,5,9,10,45,7.0,188.0,4.7,27.5,195.0,159.13,118.42
2017,5,9,11,0,8.0,193.0,4.7,28.0,201.0,164.64,122.29
2017,5,9,11,15,63.0,336.5,4.7,28.0,397.0,317.21,237.84
2017,5,9,11,30,118.0,480.0,4.7,28.0,593.0,477.85,355.36
2017,5,9,11,45,66.5,380.5,4.75,28.5,444.5,368.13,274.21
2017,5,9,12,0,15.0,281.0,4.8,29.0,296.0,247.0,183.45
2017,5,9,12,15,7.5,197.5,4.85,29.0,205.0,172.06,127.13
2017,5,9,12,30,0.0,114.0,4.9,29.0,114.0,95.85,68.79
2017,5,9,12,45,2.0,133.5,4.95,29.0,136.0,114.17,83.01
2017,5,9,13,0,4.0,153.0,5.0,29.0,158.0,132.69,97.29
2017,5,9,13,15,29.5,294.0,5.05,29.0,323.0,288.26,215.57
2017,5,9,13,30,55.0,435.0,5.1,29.0,488.0,445.78,331.45
2017,5,9,13,45,32.0,322.5,5.2,29.0,353.5,321.75,240.3
2017,5,9,14,0,9.0,210.0,5.3,29.0,219.0,187.61,139.51
2017,5,9,14,15,28.5,294.0,5.35,28.5,319.5,295.62,222.4
2017,5,9,14,30,48.0,378.0,5.4,28.0,420.0,398.53,300.01
2017,5,9,14,45,24.0,211.5,5.45,28.0,232.5,215.08,162.27
2017,5,9,15,0,0.0,45.0,5.5,28.0,45.0,37.47,23.99
2017,5,9,15,15,0.0,57.0,5.5,28.0,57.0,47.46,31.98
2017,5,9,15,30,0.0,69.0,5.5,28.0,69.0,57.44,39.96
2017,5,9,15,45,11.5,154.5,5.5,28.0,162.5,141.92,106.96
2017,5,9,16,0,23.0,240.0,5.5,28.0,256.0,232.66,177.96
2017,5,9,16,15,11.5,167.0,5.45,27.5,175.0,154.0,117.13
2017,5,9,16,30,0.0,94.0,5.4,27.0,94.0,78.36,57.39
2017,5,9,16,45,0.0,51.0,5.4,27.0,51.0,42.24,28.58
2017,5,9,17,0,0.0,8.0,5.4,27.0,8.0,6.59,0.0
2017,5,9,17,15,0.0,7.0,5.2,26.5,7.0,5.76,0.0
2017,5,9,17,30,0.0,6.0,5.0,26.0,6.0,4.94,0.0
2017,5,9,17,45,74.5,58.0,4.8,26.0,76.5,104.43,81.32
2017,5,9,18,0,149.0,110.0,4.6,26.0,147.0,208.09,164.51
2017,5,9,18,15,108.0,80.0,4.35,25.5,103.0,147.32,114.02
2017,5,9,18,30,67.0,50.0,4.1,25.0,59.0,89.14,65.52
2017,5,9,18,45,33.5,27.5,3.9,24.5,32.0,47.0,28.5
2017,5,9,19,0,0.0,5.0,3.7,24.0,5.0,4.27,0.0
2017,5,9,19,15,0.0,2.5,3.7,23.5,2.5,0.0,0.0
2017,5,9,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,9,19,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,9,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,9,20,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2017,5,9,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,9,20,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2017,5,9,21,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,9,21,15,0.0,0.0,3.8,21.5,0.0,0.0,0.0
2017,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,5,9,22,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,5,9,22,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,9,22,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,5,9,23,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,9,23,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,5,9,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,9,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,5,10,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,10,0,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2017,5,10,0,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,10,0,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,10,1,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,10,1,15,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,10,1,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,10,1,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,5,10,2,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,10,2,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,5,10,2,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,10,2,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,10,3,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,10,3,15,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,5,10,3,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,10,3,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,5,10,4,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,10,4,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,5,10,4,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,10,4,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,5,10,5,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,5,10,5,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,5,10,5,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,5,10,5,45,0.0,2.0,2.75,20.5,2.0,1.71,0.0
2017,5,10,6,0,0.0,4.0,2.8,21.0,4.0,3.28,0.0
2017,5,10,6,15,0.0,13.0,3.0,21.0,13.0,10.69,3.18
2017,5,10,6,30,0.0,22.0,3.2,21.0,22.0,18.12,9.94
2017,5,10,6,45,0.0,34.0,3.4,21.5,34.0,28.06,18.75
2017,5,10,7,0,0.0,46.0,3.6,22.0,46.0,38.03,27.5
2017,5,10,7,15,0.0,59.5,3.85,22.5,59.5,49.28,37.18
2017,5,10,7,30,0.0,73.0,4.1,23.0,73.0,60.49,46.67
2017,5,10,7,45,0.0,83.0,4.4,23.5,83.0,68.59,53.33
2017,5,10,8,0,0.0,93.0,4.7,24.0,93.0,76.63,59.84
2017,5,10,8,15,0.0,105.0,4.85,24.5,105.0,86.13,67.49
2017,5,10,8,30,0.0,117.0,5.0,25.0,117.0,95.55,74.97
2017,5,10,8,45,0.0,125.0,5.2,25.5,125.0,102.11,76.44
2017,5,10,9,0,0.0,133.0,5.4,26.0,133.0,108.74,81.29
2017,5,10,9,15,0.5,143.0,5.4,26.5,143.5,117.03,87.39
2017,5,10,9,30,1.0,153.0,5.4,27.0,154.0,125.44,93.54
2017,5,10,9,45,39.5,266.0,5.45,27.5,298.5,217.83,163.42
2017,5,10,10,0,78.0,379.0,5.5,28.0,443.0,316.61,236.9
2017,5,10,10,15,80.0,395.0,5.5,28.0,463.0,338.57,253.3
2017,5,10,10,30,82.0,411.0,5.5,28.0,483.0,360.83,269.96
2017,5,10,10,45,47.5,333.0,5.55,28.5,375.0,293.06,219.21
2017,5,10,11,0,13.0,255.0,5.6,29.0,267.0,217.78,162.14
2017,5,10,11,15,22.0,321.0,5.6,29.0,342.0,278.46,207.79
2017,5,10,11,30,31.0,387.0,5.6,29.0,417.0,342.2,254.99
2017,5,10,11,45,22.0,323.5,5.7,29.5,345.0,288.29,214.43
2017,5,10,12,0,13.0,260.0,5.8,30.0,273.0,227.83,168.86
2017,5,10,12,15,38.5,361.5,5.85,30.0,399.5,341.55,254.04
2017,5,10,12,30,64.0,463.0,5.9,30.0,526.0,456.36,337.99
2017,5,10,12,45,35.0,316.5,5.95,30.5,351.5,307.33,228.15
2017,5,10,13,0,6.0,170.0,6.0,31.0,177.0,148.95,108.83
2017,5,10,13,15,29.5,300.5,6.0,31.0,329.5,293.97,218.45
2017,5,10,13,30,53.0,431.0,6.0,31.0,482.0,439.73,325.42
2017,5,10,13,45,33.5,354.0,6.05,31.0,386.0,352.53,261.53
2017,5,10,14,0,14.0,277.0,6.1,31.0,290.0,251.53,186.62
2017,5,10,14,15,18.0,298.0,6.05,30.5,314.0,275.05,205.07
2017,5,10,14,30,22.0,319.0,6.0,30.0,338.0,299.11,223.82
2017,5,10,14,45,17.0,281.5,5.95,30.0,296.0,260.91,195.38
2017,5,10,15,0,12.0,244.0,5.9,30.0,254.0,222.58,166.68
2017,5,10,15,15,61.0,293.0,5.85,29.5,338.0,331.6,251.49
2017,5,10,15,30,110.0,342.0,5.8,29.0,422.0,429.23,326.55
2017,5,10,15,45,75.5,302.5,5.75,29.0,355.5,357.96,272.94
2017,5,10,16,0,41.0,263.0,5.7,29.0,289.0,287.5,219.44
2017,5,10,16,15,20.5,208.5,5.6,28.5,221.5,201.01,153.46
2017,5,10,16,30,0.0,154.0,5.5,28.0,154.0,133.04,100.4
2017,5,10,16,45,17.0,165.0,5.45,27.5,173.0,158.17,121.5
2017,5,10,17,0,34.0,176.0,5.4,27.0,192.0,195.98,152.54
2017,5,10,17,15,24.5,154.0,5.25,26.5,165.0,156.08,121.23
2017,5,10,17,30,15.0,132.0,5.1,26.0,138.0,129.24,99.97
2017,5,10,17,45,8.0,108.5,5.0,26.0,111.5,103.0,78.72
2017,5,10,18,0,1.0,85.0,4.9,26.0,85.0,77.18,57.51
2017,5,10,18,15,0.5,61.0,4.65,25.5,61.0,54.43,38.73
2017,5,10,18,30,0.0,37.0,4.4,25.0,37.0,31.25,19.47
2017,5,10,18,45,0.0,20.5,4.2,24.5,20.5,16.92,6.88
2017,5,10,19,0,0.0,4.0,4.0,24.0,4.0,3.41,0.0
2017,5,10,19,15,0.0,2.0,3.8,23.5,2.0,0.0,0.0
2017,5,10,19,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,5,10,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,10,20,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,5,10,20,15,0.0,0.0,3.15,22.5,0.0,0.0,0.0
2017,5,10,20,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,5,10,20,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,5,10,21,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,10,21,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,5,10,21,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,5,10,21,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,5,10,22,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,5,10,22,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2017,5,10,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,5,10,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,5,10,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,5,10,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,5,10,23,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,5,10,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,5,11,0,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,5,11,0,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,5,11,0,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,11,0,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,11,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,11,1,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,5,11,1,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,11,1,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,11,2,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,11,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,11,2,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,5,11,2,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,5,11,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,11,3,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2017,5,11,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,11,3,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,5,11,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,11,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,5,11,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,11,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,11,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,11,5,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,5,11,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,11,5,45,12.0,7.5,1.35,21.5,8.5,6.4,0.0
2017,5,11,6,0,24.0,15.0,1.6,22.0,17.0,12.47,0.0
2017,5,11,6,15,75.0,41.5,1.8,22.0,53.0,32.35,21.07
2017,5,11,6,30,126.0,68.0,2.0,22.0,89.0,51.39,38.29
2017,5,11,6,45,66.0,81.5,2.25,22.5,93.0,62.61,48.39
2017,5,11,7,0,6.0,95.0,2.5,23.0,97.0,74.44,58.71
2017,5,11,7,15,17.5,117.5,2.55,23.0,124.0,91.4,73.23
2017,5,11,7,30,29.0,140.0,2.6,23.0,151.0,104.35,84.08
2017,5,11,7,45,14.5,93.0,2.65,23.5,98.5,76.34,59.88
2017,5,11,8,0,0.0,46.0,2.7,24.0,46.0,38.07,27.0
2017,5,11,8,15,155.0,141.5,2.65,24.0,231.0,96.93,76.68
2017,5,11,8,30,310.0,237.0,2.6,24.0,416.0,153.64,123.41
2017,5,11,8,45,160.0,224.0,2.6,24.5,317.0,165.78,122.12
2017,5,11,9,0,10.0,211.0,2.6,25.0,218.0,167.42,126.98
2017,5,11,9,15,11.5,224.5,2.65,25.0,233.0,179.95,136.28
2017,5,11,9,30,13.0,238.0,2.7,25.0,248.0,192.69,145.78
2017,5,11,9,45,6.5,175.0,2.8,25.5,180.0,144.9,108.57
2017,5,11,10,0,0.0,112.0,2.9,26.0,112.0,93.06,68.03
2017,5,11,10,15,0.5,128.5,3.0,26.5,129.0,106.78,78.51
2017,5,11,10,30,1.0,145.0,3.1,27.0,146.0,120.64,88.95
2017,5,11,10,45,37.0,291.5,3.25,27.5,325.5,255.35,191.19
2017,5,11,11,0,73.0,438.0,3.4,28.0,505.0,394.56,293.05
2017,5,11,11,15,47.0,391.0,3.45,28.5,434.5,349.82,259.37
2017,5,11,11,30,21.0,344.0,3.5,29.0,364.0,299.11,221.51
2017,5,11,11,45,77.0,421.0,3.6,29.5,495.5,408.54,301.8
2017,5,11,12,0,133.0,498.0,3.7,30.0,627.0,527.36,386.13
2017,5,11,12,15,90.0,468.5,3.75,30.0,556.0,474.38,347.73
2017,5,11,12,30,47.0,439.0,3.8,30.0,485.0,420.76,308.92
2017,5,11,12,45,29.0,327.5,3.85,30.5,356.0,311.71,229.76
2017,5,11,13,0,11.0,216.0,3.9,31.0,227.0,192.72,141.47
2017,5,11,13,15,92.0,350.5,3.9,31.0,438.0,408.58,302.41
2017,5,11,13,30,173.0,485.0,3.9,31.0,649.0,614.68,448.33
2017,5,11,13,45,94.5,391.0,3.9,31.0,481.0,444.25,326.92
2017,5,11,14,0,16.0,297.0,3.9,31.0,313.0,271.19,200.01
2017,5,11,14,15,44.5,351.0,3.9,30.5,390.5,365.14,270.89
2017,5,11,14,30,73.0,405.0,3.9,30.0,468.0,448.4,332.48
2017,5,11,14,45,153.5,395.0,3.9,30.0,520.5,535.38,397.38
2017,5,11,15,0,234.0,385.0,3.9,30.0,573.0,603.25,448.01
2017,5,11,15,15,277.0,354.0,3.85,29.5,565.0,629.75,469.25
2017,5,11,15,30,320.0,323.0,3.8,29.0,557.0,635.34,476.36
2017,5,11,15,45,438.0,260.5,3.75,29.0,558.0,688.2,517.81
2017,5,11,16,0,556.0,198.0,3.7,29.0,559.0,716.33,541.71
2017,5,11,16,15,409.5,217.5,3.6,28.5,471.5,599.81,457.74
2017,5,11,16,30,263.0,237.0,3.5,28.0,384.0,474.87,365.79
2017,5,11,16,45,199.0,216.0,3.4,28.0,320.5,380.1,295.28
2017,5,11,17,0,135.0,195.0,3.3,28.0,257.0,305.38,238.01
2017,5,11,17,15,108.0,175.0,3.0,27.5,221.0,262.09,205.02
2017,5,11,17,30,81.0,155.0,2.7,27.0,185.0,208.94,163.61
2017,5,11,17,45,123.0,135.5,2.45,26.5,171.5,224.15,176.51
2017,5,11,18,0,165.0,116.0,2.2,26.0,158.0,223.45,175.71
2017,5,11,18,15,113.5,88.0,2.05,25.5,113.5,159.86,123.6
2017,5,11,18,30,62.0,60.0,1.9,25.0,69.0,100.38,74.4
2017,5,11,18,45,31.0,33.0,1.8,25.0,37.5,47.09,29.17
2017,5,11,19,0,0.0,6.0,1.7,25.0,6.0,5.12,0.0
2017,5,11,19,15,0.0,3.0,1.7,24.5,3.0,2.56,0.0
2017,5,11,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,5,11,19,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,5,11,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,5,11,20,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,5,11,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,5,11,20,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,5,11,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,5,11,21,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,5,11,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,5,11,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,5,11,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,5,11,22,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2017,5,11,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,11,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,5,11,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,5,11,23,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2017,5,11,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,11,23,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,5,12,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,5,12,0,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,5,12,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,5,12,0,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,5,12,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,12,1,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,5,12,1,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,5,12,1,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,5,12,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,5,12,2,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2017,5,12,2,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,5,12,2,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,5,12,3,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,5,12,3,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2017,5,12,3,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,12,3,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2017,5,12,4,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,12,4,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,12,4,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,12,4,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,12,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,12,5,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,5,12,5,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,12,5,45,69.5,10.5,3.1,16.5,15.0,8.96,0.0
2017,5,12,6,0,139.0,21.0,3.3,17.0,30.0,16.33,1.58
2017,5,12,6,15,255.5,36.0,3.6,17.5,71.5,27.84,17.79
2017,5,12,6,30,372.0,51.0,3.9,18.0,113.0,41.05,30.03
2017,5,12,6,45,449.0,61.5,4.2,18.5,165.0,48.45,36.88
2017,5,12,7,0,526.0,72.0,4.5,19.0,217.0,55.67,43.32
2017,5,12,7,15,579.0,80.0,4.65,19.5,272.5,60.51,47.47
2017,5,12,7,30,632.0,88.0,4.8,20.0,328.0,65.21,51.34
2017,5,12,7,45,671.0,93.5,4.95,21.0,384.0,67.77,53.17
2017,5,12,8,0,710.0,99.0,5.1,22.0,440.0,70.24,54.86
2017,5,12,8,15,738.0,103.5,5.05,22.5,495.0,71.78,55.84
2017,5,12,8,30,766.0,108.0,5.0,23.0,550.0,80.31,62.73
2017,5,12,8,45,788.0,111.0,5.0,23.5,602.0,122.83,70.71
2017,5,12,9,0,810.0,114.0,5.0,24.0,654.0,179.98,104.32
2017,5,12,9,15,825.5,117.5,4.95,24.5,701.0,238.5,149.05
2017,5,12,9,30,841.0,121.0,4.9,25.0,748.0,298.22,198.9
2017,5,12,9,45,853.0,123.0,4.9,25.5,789.5,361.5,252.71
2017,5,12,10,0,865.0,125.0,4.9,26.0,831.0,419.16,301.82
2017,5,12,10,15,873.5,127.0,4.85,26.5,866.0,475.17,348.56
2017,5,12,10,30,882.0,129.0,4.8,27.0,901.0,530.41,393.28
2017,5,12,10,45,888.0,131.0,4.8,27.5,928.5,583.31,434.95
2017,5,12,11,0,894.0,133.0,4.8,28.0,956.0,634.71,474.2
2017,5,12,11,15,898.0,134.0,4.75,28.5,975.5,682.41,509.44
2017,5,12,11,30,902.0,135.0,4.7,29.0,995.0,728.02,542.14
2017,5,12,11,45,909.0,132.0,4.7,29.5,1008.0,770.48,572.08
2017,5,12,12,0,916.0,129.0,4.7,30.0,1021.0,810.71,598.98
2017,5,12,12,15,916.0,129.0,4.7,30.0,1024.0,845.38,622.21
2017,5,12,12,30,916.0,129.0,4.7,30.0,1027.0,877.17,643.42
2017,5,12,12,45,914.0,129.5,4.7,30.5,1021.5,904.64,660.35
2017,5,12,13,0,912.0,130.0,4.7,31.0,1016.0,928.81,675.04
2017,5,12,13,15,909.5,129.5,4.7,31.0,1002.5,948.15,687.97
2017,5,12,13,30,907.0,129.0,4.7,31.0,989.0,963.8,698.57
2017,5,12,13,45,901.5,128.0,4.75,31.0,967.0,972.4,705.06
2017,5,12,14,0,896.0,127.0,4.8,31.0,945.0,977.08,709.16
2017,5,12,14,15,889.5,125.5,4.8,31.0,916.5,976.44,709.54
2017,5,12,14,30,883.0,124.0,4.8,31.0,888.0,971.93,707.54
2017,5,12,14,45,876.5,121.0,4.85,31.0,852.5,962.11,702.58
2017,5,12,15,0,870.0,118.0,4.9,31.0,817.0,948.55,695.25
2017,5,12,15,15,858.5,115.5,4.85,31.0,775.0,927.25,682.15
2017,5,12,15,30,847.0,113.0,4.8,31.0,733.0,902.62,666.91
2017,5,12,15,45,831.0,110.5,4.8,31.0,685.0,880.54,653.78
2017,5,12,16,0,815.0,108.0,4.8,31.0,637.0,845.59,631.81
2017,5,12,16,15,794.5,104.0,4.7,30.5,585.5,802.66,604.9
2017,5,12,16,30,774.0,100.0,4.6,30.0,534.0,757.76,576.27
2017,5,12,16,45,745.5,96.0,4.5,29.5,479.0,705.01,541.65
2017,5,12,17,0,717.0,92.0,4.4,29.0,424.0,654.9,508.26
2017,5,12,17,15,678.5,86.0,4.0,28.5,368.0,592.03,462.68
2017,5,12,17,30,640.0,80.0,3.6,28.0,312.0,530.19,416.4
2017,5,12,17,45,583.0,73.0,3.2,27.5,256.5,457.51,360.29
2017,5,12,18,0,526.0,66.0,2.8,27.0,201.0,388.53,305.12
2017,5,12,18,15,441.5,55.5,2.5,25.5,149.5,306.26,238.9
2017,5,12,18,30,357.0,45.0,2.2,24.0,98.0,231.86,176.67
2017,5,12,18,45,226.5,30.5,1.95,23.0,59.0,142.57,98.89
2017,5,12,19,0,96.0,16.0,1.7,22.0,20.0,59.15,0.0
2017,5,12,19,15,48.0,8.0,1.7,21.5,10.0,6.83,0.0
2017,5,12,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,5,12,19,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,5,12,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,5,12,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2017,5,12,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,5,12,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,5,12,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,5,12,21,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2017,5,12,21,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,5,12,21,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,5,12,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,5,12,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2017,5,12,22,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,5,12,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,5,12,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,5,12,23,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,5,12,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,5,12,23,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,5,13,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,5,13,0,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,5,13,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,13,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,13,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,13,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,5,13,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,5,13,1,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,5,13,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,13,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,5,13,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,5,13,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,5,13,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,5,13,3,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2017,5,13,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,13,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,13,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,13,4,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,5,13,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,13,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,13,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,13,5,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2017,5,13,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,13,5,45,69.5,11.5,1.6,16.5,15.5,9.82,0.0
2017,5,13,6,0,139.0,23.0,1.8,17.0,31.0,17.86,3.3
2017,5,13,6,15,257.0,38.0,1.95,17.5,73.5,29.33,19.14
2017,5,13,6,30,375.0,53.0,2.1,18.0,116.0,42.73,31.53
2017,5,13,6,45,453.0,63.5,2.25,19.0,168.5,50.07,38.24
2017,5,13,7,0,531.0,74.0,2.4,20.0,221.0,57.24,44.52
2017,5,13,7,15,584.0,82.0,2.45,20.5,277.0,62.04,48.59
2017,5,13,7,30,637.0,90.0,2.5,21.0,333.0,66.68,52.39
2017,5,13,7,45,675.0,95.5,2.65,22.0,389.5,69.18,54.13
2017,5,13,8,0,713.0,101.0,2.8,23.0,446.0,71.59,55.75
2017,5,13,8,15,740.5,106.0,2.85,23.5,501.0,73.39,56.94
2017,5,13,8,30,768.0,111.0,2.9,24.0,556.0,82.39,64.16
2017,5,13,8,45,789.0,115.0,2.95,24.5,607.5,125.28,72.33
2017,5,13,9,0,810.0,119.0,3.0,25.0,659.0,183.0,105.99
2017,5,13,9,15,825.5,122.0,3.05,25.5,706.5,241.11,149.84
2017,5,13,9,30,841.0,125.0,3.1,26.0,754.0,300.42,198.73
2017,5,13,9,45,853.5,127.5,3.15,26.5,795.5,359.37,248.55
2017,5,13,10,0,866.0,130.0,3.2,27.0,837.0,422.14,300.68
2017,5,13,10,15,874.5,132.0,3.15,27.5,872.0,478.18,346.57
2017,5,13,10,30,883.0,134.0,3.1,28.0,907.0,533.44,390.4
2017,5,13,10,45,890.5,135.0,3.1,28.5,935.5,586.44,431.25
2017,5,13,11,0,898.0,136.0,3.1,29.0,964.0,638.07,469.76
2017,5,13,11,15,902.5,137.0,3.05,29.5,984.0,686.22,504.44
2017,5,13,11,30,907.0,138.0,3.0,30.0,1004.0,732.33,536.61
2017,5,13,11,45,913.5,136.0,2.95,30.5,1017.0,775.38,565.84
2017,5,13,12,0,920.0,134.0,2.9,31.0,1030.0,816.18,592.15
2017,5,13,12,15,920.5,134.0,2.85,31.0,1033.5,851.41,614.64
2017,5,13,12,30,921.0,134.0,2.8,31.0,1037.0,883.8,635.15
