Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,13,12,45,921.5,133.0,2.75,31.5,1032.5,912.36,651.77
2017,5,13,13,0,922.0,132.0,2.7,32.0,1028.0,937.68,666.21
2017,5,13,13,15,919.5,131.0,2.65,32.0,1014.5,956.82,678.04
2017,5,13,13,30,917.0,130.0,2.6,32.0,1001.0,972.21,687.59
2017,5,13,13,45,913.5,128.5,2.6,32.0,979.5,982.36,694.4
2017,5,13,14,0,910.0,127.0,2.6,32.0,958.0,988.57,698.89
2017,5,13,14,15,903.5,125.0,2.6,32.0,929.0,987.52,698.99
2017,5,13,14,30,897.0,123.0,2.6,32.0,900.0,982.52,696.81
2017,5,13,14,45,879.0,126.0,2.6,32.0,861.0,967.82,688.64
2017,5,13,15,0,861.0,129.0,2.6,32.0,822.0,949.65,678.44
2017,5,13,15,15,849.0,126.5,2.6,31.5,779.5,939.31,674.73
2017,5,13,15,30,837.0,124.0,2.6,31.0,737.0,914.13,661.41
2017,5,13,15,45,822.5,120.0,2.65,31.0,689.5,881.93,642.61
2017,5,13,16,0,808.0,116.0,2.7,31.0,642.0,846.88,621.81
2017,5,13,16,15,787.0,112.0,2.7,30.5,590.0,803.79,596.23
2017,5,13,16,30,766.0,108.0,2.7,30.0,538.0,758.74,568.88
2017,5,13,16,45,739.0,102.5,2.75,30.0,483.0,709.56,537.23
2017,5,13,17,0,712.0,97.0,2.8,30.0,428.0,655.88,501.59
2017,5,13,17,15,673.0,91.0,2.55,29.0,371.5,592.93,457.79
2017,5,13,17,30,634.0,85.0,2.3,28.0,315.0,531.0,413.22
2017,5,13,17,45,580.0,76.5,2.05,27.5,259.5,458.73,358.38
2017,5,13,18,0,526.0,68.0,1.8,27.0,204.0,389.89,304.18
2017,5,13,18,15,442.5,57.5,1.75,25.5,152.5,308.18,239.42
2017,5,13,18,30,359.0,47.0,1.7,24.0,101.0,234.14,178.13
2017,5,13,18,45,233.0,31.5,1.7,23.0,61.0,145.86,101.89
2017,5,13,19,0,107.0,16.0,1.7,22.0,21.0,62.84,0.0
2017,5,13,19,15,53.5,8.0,1.75,21.5,10.5,21.6,0.0
2017,5,13,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,5,13,19,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,13,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,5,13,20,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2017,5,13,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,5,13,20,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,5,13,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,5,13,21,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2017,5,13,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,5,13,21,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,5,13,22,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,13,22,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2017,5,13,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,13,22,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,13,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,13,23,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,5,13,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,5,13,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,5,14,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,5,14,0,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,5,14,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,5,14,0,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,5,14,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,5,14,1,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2017,5,14,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,14,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,14,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,14,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,5,14,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,14,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,14,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,14,3,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2017,5,14,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,14,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,14,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,14,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,5,14,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,14,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,14,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,14,5,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2017,5,14,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,5,14,5,45,62.5,11.5,1.2,16.5,15.5,9.82,0.0
2017,5,14,6,0,125.0,23.0,1.3,17.0,31.0,17.82,4.14
2017,5,14,6,15,233.0,39.5,1.3,17.5,73.0,30.36,20.09
2017,5,14,6,30,341.0,56.0,1.3,18.0,115.0,42.69,31.53
2017,5,14,6,45,419.0,67.5,1.35,19.0,166.5,51.0,39.08
2017,5,14,7,0,497.0,79.0,1.4,20.0,218.0,60.95,47.75
2017,5,14,7,15,550.0,88.0,1.8,21.0,273.0,66.31,52.18
2017,5,14,7,30,603.0,97.0,2.2,22.0,328.0,71.47,56.27
2017,5,14,7,45,644.0,102.5,2.6,23.5,384.0,73.73,57.66
2017,5,14,8,0,685.0,108.0,3.0,25.0,440.0,75.92,58.93
2017,5,14,8,15,712.5,113.5,3.0,25.5,494.0,77.81,60.16
2017,5,14,8,30,740.0,119.0,3.0,26.0,548.0,79.55,61.26
2017,5,14,8,45,762.0,122.5,3.05,26.5,599.5,128.35,75.04
2017,5,14,9,0,784.0,126.0,3.1,27.0,651.0,184.08,107.07
2017,5,14,9,15,800.0,129.5,3.05,27.5,697.5,240.98,149.53
2017,5,14,9,30,816.0,133.0,3.0,28.0,744.0,299.19,196.92
2017,5,14,9,45,829.0,135.5,2.95,29.0,785.5,356.78,244.5
2017,5,14,10,0,842.0,138.0,2.9,30.0,827.0,414.78,291.68
2017,5,14,10,15,850.5,140.5,2.85,30.5,861.5,471.0,336.93
2017,5,14,10,30,859.0,143.0,2.8,31.0,896.0,527.15,380.61
2017,5,14,10,45,866.0,144.0,2.8,31.5,923.5,578.63,419.69
2017,5,14,11,0,873.0,145.0,2.8,32.0,951.0,628.75,456.52
2017,5,14,11,15,877.5,146.5,2.75,32.0,970.5,676.08,491.05
2017,5,14,11,30,882.0,148.0,2.7,32.0,990.0,721.45,523.3
2017,5,14,11,45,882.5,149.5,2.7,32.5,1001.0,761.83,550.55
2017,5,14,12,0,883.0,151.0,2.7,33.0,1012.0,799.66,575.43
2017,5,14,12,15,883.0,151.5,2.7,33.0,1015.0,833.76,597.34
2017,5,14,12,30,883.0,152.0,2.7,33.0,1018.0,865.17,617.43
2017,5,14,12,45,881.5,151.5,2.7,33.5,1013.0,891.68,633.04
2017,5,14,13,0,880.0,151.0,2.7,34.0,1008.0,915.05,646.6
2017,5,14,13,15,877.0,150.5,2.65,34.0,994.0,933.71,658.13
2017,5,14,13,30,874.0,150.0,2.6,34.0,980.0,948.77,667.47
2017,5,14,13,45,868.5,148.5,2.6,34.0,958.5,956.94,673.01
2017,5,14,14,0,863.0,147.0,2.6,34.0,937.0,961.29,676.33
2017,5,14,14,15,856.0,145.5,2.6,34.0,908.0,960.43,676.54
2017,5,14,14,30,849.0,144.0,2.6,34.0,879.0,968.63,682.63
2017,5,14,14,45,843.0,139.5,2.65,34.0,844.0,957.92,677.31
2017,5,14,15,0,837.0,135.0,2.7,34.0,809.0,943.48,669.88
2017,5,14,15,15,824.0,132.0,2.7,33.5,767.0,920.57,658.07
2017,5,14,15,30,811.0,129.0,2.7,33.0,725.0,894.4,644.18
2017,5,14,15,45,795.5,125.0,2.7,33.0,677.5,861.91,624.78
2017,5,14,16,0,780.0,121.0,2.7,33.0,630.0,826.69,603.51
2017,5,14,16,15,758.5,117.0,2.7,32.5,579.0,784.01,578.2
2017,5,14,16,30,737.0,113.0,2.7,32.0,528.0,743.63,554.05
2017,5,14,16,45,709.0,107.5,2.75,32.0,473.5,691.02,520.04
2017,5,14,17,0,681.0,102.0,2.8,32.0,419.0,637.78,484.39
2017,5,14,17,15,642.0,95.5,2.5,31.0,363.5,575.57,441.13
2017,5,14,17,30,603.0,89.0,2.2,30.0,308.0,514.44,397.23
2017,5,14,17,45,549.5,80.0,1.95,29.5,254.0,443.41,343.7
2017,5,14,18,0,496.0,71.0,1.7,29.0,200.0,375.81,290.9
2017,5,14,18,15,415.0,59.5,1.65,28.0,149.5,295.91,227.64
2017,5,14,18,30,334.0,48.0,1.6,27.0,99.0,221.18,166.33
2017,5,14,18,45,217.0,32.5,1.6,26.0,60.0,140.41,97.42
2017,5,14,19,0,100.0,17.0,1.6,25.0,21.0,61.97,0.0
2017,5,14,19,15,50.0,8.5,1.7,24.5,10.5,21.01,0.0
2017,5,14,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,5,14,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,5,14,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,5,14,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2017,5,14,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,5,14,20,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,5,14,21,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,5,14,21,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2017,5,14,21,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,5,14,21,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,5,14,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,14,22,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2017,5,14,22,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,14,22,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,5,14,23,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,5,14,23,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2017,5,14,23,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,5,14,23,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,5,15,0,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,5,15,0,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2017,5,15,0,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,15,0,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,5,15,1,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,5,15,1,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2017,5,15,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,15,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,5,15,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,5,15,2,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,15,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,15,2,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,5,15,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,5,15,3,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2017,5,15,3,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,15,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,5,15,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,5,15,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,5,15,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,5,15,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,5,15,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,15,5,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,5,15,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,5,15,5,45,55.5,12.5,1.55,18.5,16.0,10.67,0.0
2017,5,15,6,0,111.0,25.0,1.8,19.0,32.0,19.32,5.62
2017,5,15,6,15,204.0,42.0,2.05,19.5,71.0,32.12,21.41
2017,5,15,6,30,297.0,59.0,2.3,20.0,110.0,44.64,32.94
2017,5,15,6,45,385.5,66.0,2.6,21.0,158.0,49.69,37.6
2017,5,15,7,0,474.0,73.0,2.9,22.0,206.0,55.84,42.93
2017,5,15,7,15,554.5,81.5,2.95,22.5,270.0,61.23,47.49
2017,5,15,7,30,635.0,90.0,3.0,23.0,334.0,66.53,51.82
2017,5,15,7,45,673.0,95.0,3.1,23.5,389.5,68.68,53.36
2017,5,15,8,0,711.0,100.0,3.2,24.0,445.0,70.76,54.81
2017,5,15,8,15,521.0,167.5,3.25,24.5,436.5,110.44,87.78
2017,5,15,8,30,331.0,235.0,3.3,25.0,428.0,152.74,122.21
2017,5,15,8,45,300.5,266.0,3.35,26.0,453.0,188.45,135.25
2017,5,15,9,0,270.0,297.0,3.4,27.0,478.0,228.14,162.0
2017,5,15,9,15,325.5,307.0,3.4,27.5,540.5,268.4,189.44
2017,5,15,9,30,381.0,317.0,3.4,28.0,603.0,315.12,223.53
2017,5,15,9,45,611.5,225.0,3.45,28.5,712.5,346.94,243.45
2017,5,15,10,0,842.0,133.0,3.5,29.0,822.0,410.19,290.2
2017,5,15,10,15,850.5,135.0,3.5,29.5,856.0,468.15,337.25
2017,5,15,10,30,859.0,137.0,3.5,30.0,890.0,521.95,379.92
2017,5,15,10,45,864.0,138.5,3.5,30.5,916.5,572.57,418.97
2017,5,15,11,0,869.0,140.0,3.5,31.0,943.0,621.64,455.64
2017,5,15,11,15,873.0,141.5,3.5,31.5,962.0,668.34,489.5
2017,5,15,11,30,877.0,143.0,3.5,32.0,981.0,713.04,520.99
2017,5,15,11,45,887.5,137.0,3.55,32.5,994.5,754.61,549.89
2017,5,15,12,0,898.0,131.0,3.6,33.0,1008.0,794.18,576.33
2017,5,15,12,15,898.0,131.5,3.65,33.0,1010.5,828.48,599.0
2017,5,15,12,30,898.0,132.0,3.7,33.0,1013.0,860.0,619.81
2017,5,15,12,45,661.0,278.5,3.75,33.5,925.5,832.28,597.69
2017,5,15,13,0,424.0,425.0,3.8,34.0,838.0,776.18,554.04
2017,5,15,13,15,657.0,276.5,3.8,34.0,906.5,870.19,623.24
2017,5,15,13,30,890.0,128.0,3.8,34.0,975.0,942.35,672.01
2017,5,15,13,45,705.5,246.5,3.85,34.5,908.5,918.65,655.13
2017,5,15,14,0,521.0,365.0,3.9,35.0,842.0,865.26,614.96
2017,5,15,14,15,441.5,377.5,3.95,35.0,773.0,809.11,577.84
2017,5,15,14,30,362.0,390.0,4.0,35.0,704.0,737.52,530.0
2017,5,15,14,45,392.5,358.0,4.1,35.0,686.0,736.79,532.27
2017,5,15,15,0,423.0,326.0,4.2,35.0,668.0,749.21,542.77
2017,5,15,15,15,538.0,264.0,4.25,34.5,675.0,791.22,576.67
2017,5,15,15,30,653.0,202.0,4.3,34.0,682.0,832.35,609.71
2017,5,15,15,45,677.5,174.5,4.4,34.0,644.5,814.42,599.56
2017,5,15,16,0,702.0,147.0,4.5,34.0,607.0,791.39,585.98
2017,5,15,16,15,679.0,141.5,4.6,33.5,557.0,747.97,559.36
2017,5,15,16,30,656.0,136.0,4.7,33.0,507.0,703.06,531.32
2017,5,15,16,45,384.0,166.5,4.8,33.0,378.5,496.81,380.17
2017,5,15,17,0,112.0,197.0,4.9,33.0,250.0,288.64,220.69
2017,5,15,17,15,102.0,173.0,4.85,32.0,216.5,253.52,195.45
2017,5,15,17,30,92.0,149.0,4.8,31.0,183.0,206.94,160.28
2017,5,15,17,45,79.0,124.5,4.8,30.5,150.5,171.27,132.4
2017,5,15,18,0,66.0,100.0,4.8,30.0,118.0,136.35,104.46
2017,5,15,18,15,47.0,76.5,4.7,29.0,88.0,100.45,75.26
2017,5,15,18,30,28.0,53.0,4.6,28.0,58.0,65.78,46.69
2017,5,15,18,45,14.0,32.5,4.5,27.5,35.0,37.99,23.04
2017,5,15,19,0,0.0,12.0,4.4,27.0,12.0,9.89,0.0
2017,5,15,19,15,0.0,6.0,4.4,26.5,6.0,5.12,0.0
2017,5,15,19,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,5,15,19,45,0.0,0.0,4.45,25.5,0.0,0.0,0.0
2017,5,15,20,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,5,15,20,15,0.0,0.0,4.5,24.5,0.0,0.0,0.0
2017,5,15,20,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,5,15,20,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,5,15,21,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,5,15,21,15,0.0,0.0,4.4,23.5,0.0,0.0,0.0
2017,5,15,21,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,15,21,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,5,15,22,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,5,15,22,15,0.0,0.0,4.0,22.5,0.0,0.0,0.0
2017,5,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,15,22,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,15,23,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,15,23,15,0.0,0.0,3.65,21.5,0.0,0.0,0.0
2017,5,15,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,15,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,16,0,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,16,0,15,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,16,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,16,0,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,16,1,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,16,1,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,5,16,1,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,16,1,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,5,16,2,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,16,2,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,16,2,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,16,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,16,3,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,16,3,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,16,3,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,16,3,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,16,4,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,16,4,15,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,16,4,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,16,4,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,5,16,5,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,16,5,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,5,16,5,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,16,5,45,0.0,11.0,3.65,21.0,11.0,9.39,0.0
2017,5,16,6,0,0.0,22.0,3.7,21.0,22.0,17.95,5.3
2017,5,16,6,15,67.5,48.0,3.95,21.5,59.5,36.89,25.21
2017,5,16,6,30,135.0,74.0,4.2,22.0,97.0,55.52,41.94
2017,5,16,6,45,184.5,99.0,4.45,22.5,143.5,72.14,56.65
2017,5,16,7,0,234.0,124.0,4.7,23.0,190.0,88.84,71.1
2017,5,16,7,15,117.0,105.5,4.9,23.5,138.5,79.71,63.13
2017,5,16,7,30,0.0,87.0,5.1,24.0,87.0,71.17,55.56
2017,5,16,7,45,0.0,93.5,5.3,24.5,93.5,76.62,59.9
2017,5,16,8,0,0.0,100.0,5.5,25.0,100.0,82.01,64.1
2017,5,16,8,15,4.0,143.5,5.5,25.5,146.0,114.48,90.89
2017,5,16,8,30,8.0,187.0,5.5,26.0,192.0,145.57,116.07
2017,5,16,8,45,8.5,196.5,5.55,26.5,202.0,154.47,117.11
2017,5,16,9,0,9.0,206.0,5.6,27.0,212.0,163.76,123.63
2017,5,16,9,15,6.5,191.5,5.6,27.0,196.5,154.85,116.45
2017,5,16,9,30,4.0,177.0,5.6,27.0,181.0,144.68,108.37
2017,5,16,9,45,5.5,185.0,5.7,27.5,190.0,152.28,113.81
2017,5,16,10,0,7.0,193.0,5.8,28.0,199.0,160.09,119.4
2017,5,16,10,15,8.5,208.5,5.85,28.5,216.0,173.99,129.66
2017,5,16,10,30,10.0,224.0,5.9,29.0,233.0,188.19,140.08
2017,5,16,10,45,9.0,208.0,5.95,29.5,216.5,176.15,130.52
2017,5,16,11,0,8.0,192.0,6.0,30.0,200.0,163.64,120.67
2017,5,16,11,15,9.5,195.0,6.0,30.0,204.5,167.91,123.88
2017,5,16,11,30,11.0,198.0,6.0,30.0,209.0,172.31,127.2
2017,5,16,11,45,10.5,198.5,6.05,30.5,209.0,173.33,127.67
2017,5,16,12,0,10.0,199.0,6.1,31.0,209.0,174.27,128.09
2017,5,16,12,15,13.5,253.5,6.1,31.0,267.0,223.71,165.3
2017,5,16,12,30,17.0,308.0,6.1,31.0,325.0,274.04,202.78
2017,5,16,12,45,15.0,281.5,6.15,31.5,296.5,251.16,185.38
2017,5,16,13,0,13.0,255.0,6.2,32.0,268.0,227.73,167.67
2017,5,16,13,15,17.5,300.0,6.25,31.5,317.0,271.67,200.96
2017,5,16,13,30,22.0,345.0,6.3,31.0,366.0,316.54,234.79
2017,5,16,13,45,54.5,395.0,6.35,31.0,445.5,408.85,303.69
2017,5,16,14,0,87.0,445.0,6.4,31.0,525.0,490.95,364.24
2017,5,16,14,15,91.5,432.5,6.45,31.0,514.5,487.1,362.01
2017,5,16,14,30,96.0,420.0,6.5,31.0,504.0,482.67,359.61
2017,5,16,14,45,89.0,398.5,6.6,31.0,474.0,457.75,342.1
2017,5,16,15,0,82.0,377.0,6.7,31.0,444.0,432.19,324.05
2017,5,16,15,15,70.5,350.0,6.7,30.5,405.5,396.33,298.67
2017,5,16,15,30,59.0,323.0,6.7,30.0,367.0,360.13,272.73
2017,5,16,15,45,34.5,264.5,6.75,30.0,290.0,279.63,212.12
2017,5,16,16,0,10.0,206.0,6.8,30.0,213.0,187.92,141.76
2017,5,16,16,15,7.0,189.0,6.75,29.5,194.0,170.31,128.79
2017,5,16,16,30,4.0,172.0,6.7,29.0,175.0,152.82,115.71
2017,5,16,16,45,2.0,136.5,6.65,29.0,138.0,118.77,89.23
2017,5,16,17,0,0.0,101.0,6.6,29.0,101.0,85.14,62.76
2017,5,16,17,15,0.0,87.5,6.45,28.5,87.5,73.37,53.69
2017,5,16,17,30,0.0,74.0,6.3,28.0,74.0,61.6,44.46
2017,5,16,17,45,144.5,88.0,6.2,27.5,126.0,188.72,149.54
2017,5,16,18,0,289.0,102.0,6.1,27.0,178.0,280.47,222.82
2017,5,16,18,15,223.5,81.5,5.9,26.5,132.0,211.76,165.69
2017,5,16,18,30,158.0,61.0,5.7,26.0,86.0,149.42,113.23
2017,5,16,18,45,79.0,38.5,5.55,26.0,51.0,78.14,53.32
2017,5,16,19,0,0.0,16.0,5.4,26.0,16.0,13.25,0.0
2017,5,16,19,15,0.0,8.0,5.35,25.5,8.0,6.83,0.0
2017,5,16,19,30,0.0,0.0,5.3,25.0,0.0,0.0,0.0
2017,5,16,19,45,0.0,0.0,5.3,24.5,0.0,0.0,0.0
2017,5,16,20,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2017,5,16,20,15,0.0,0.0,5.25,23.5,0.0,0.0,0.0
2017,5,16,20,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,5,16,20,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,5,16,21,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,5,16,21,15,0.0,0.0,5.15,22.5,0.0,0.0,0.0
2017,5,16,21,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2017,5,16,21,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2017,5,16,22,0,0.0,0.0,5.0,22.0,0.0,0.0,0.0
2017,5,16,22,15,0.0,0.0,4.95,22.0,0.0,0.0,0.0
2017,5,16,22,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,16,22,45,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,16,23,0,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,16,23,15,0.0,0.0,4.85,22.0,0.0,0.0,0.0
2017,5,16,23,30,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2017,5,16,23,45,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2017,5,17,0,0,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2017,5,17,0,15,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,5,17,0,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,17,0,45,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,17,1,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,17,1,15,0.0,0.0,4.45,22.0,0.0,0.0,0.0
2017,5,17,1,30,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,17,1,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2017,5,17,2,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,17,2,15,0.0,0.0,3.65,21.5,0.0,0.0,0.0
2017,5,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,17,2,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,5,17,3,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,5,17,3,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,5,17,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,5,17,3,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,5,17,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,17,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,5,17,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,17,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,5,17,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,5,17,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,5,17,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,17,5,45,0.0,6.0,1.3,21.5,6.0,5.12,0.0
2017,5,17,6,0,0.0,12.0,1.5,22.0,12.0,9.87,0.62
2017,5,17,6,15,24.0,39.0,1.5,22.0,43.5,31.31,20.59
2017,5,17,6,30,48.0,66.0,1.5,22.0,75.0,51.01,38.14
2017,5,17,6,45,24.0,36.5,1.55,22.0,41.0,30.94,21.26
2017,5,17,7,0,0.0,7.0,1.6,22.0,7.0,5.75,0.0
2017,5,17,7,15,0.0,18.5,1.55,22.5,18.5,15.24,7.66
2017,5,17,7,30,0.0,30.0,1.5,23.0,30.0,24.76,15.86
2017,5,17,7,45,0.0,60.0,1.45,23.5,60.0,49.7,37.18
2017,5,17,8,0,0.0,90.0,1.4,24.0,90.0,74.43,57.89
2017,5,17,8,15,0.0,91.5,1.4,24.5,91.5,75.88,58.73
2017,5,17,8,30,0.0,93.0,1.4,25.0,93.0,77.27,59.54
2017,5,17,8,45,0.0,97.0,1.4,25.5,97.0,80.56,59.12
2017,5,17,9,0,0.0,101.0,1.4,26.0,101.0,83.85,61.4
2017,5,17,9,15,6.5,171.0,1.35,26.5,176.5,139.52,104.25
2017,5,17,9,30,13.0,241.0,1.3,27.0,252.0,194.76,145.62
2017,5,17,9,45,17.5,270.0,1.3,28.0,284.5,220.09,163.5
2017,5,17,10,0,22.0,299.0,1.3,29.0,317.0,246.28,181.87
2017,5,17,10,15,15.5,256.0,1.3,29.0,269.0,213.91,157.8
2017,5,17,10,30,9.0,213.0,1.3,29.0,221.0,178.97,131.76
2017,5,17,10,45,10.5,230.0,1.35,29.5,240.0,194.54,143.13
2017,5,17,11,0,12.0,247.0,1.4,30.0,259.0,210.42,154.49
2017,5,17,11,15,40.0,351.5,1.45,30.5,390.0,312.71,228.81
2017,5,17,11,30,68.0,456.0,1.5,31.0,521.0,420.5,304.27
2017,5,17,11,45,103.5,478.5,1.6,31.5,579.5,472.28,339.77
2017,5,17,12,0,139.0,501.0,1.7,32.0,638.0,530.45,379.49
2017,5,17,12,15,133.5,502.0,1.8,32.0,634.0,539.51,385.7
2017,5,17,12,30,128.0,503.0,1.9,32.0,630.0,547.59,391.55
2017,5,17,12,45,138.0,502.0,2.0,32.5,637.5,566.05,404.02
2017,5,17,13,0,148.0,501.0,2.1,33.0,645.0,584.12,416.12
2017,5,17,13,15,198.0,489.5,2.2,33.0,680.0,627.88,447.43
2017,5,17,13,30,248.0,478.0,2.3,33.0,715.0,684.2,486.6
2017,5,17,13,45,306.0,446.5,2.4,33.5,732.5,718.03,510.24
2017,5,17,14,0,364.0,415.0,2.5,34.0,750.0,750.41,533.02
2017,5,17,14,15,582.0,288.0,2.65,34.0,803.5,856.1,609.12
2017,5,17,14,30,800.0,161.0,2.8,34.0,857.0,934.86,663.67
2017,5,17,14,45,783.0,162.0,2.95,34.0,820.0,919.84,655.54
2017,5,17,15,0,766.0,163.0,3.1,34.0,783.0,901.48,645.99
2017,5,17,15,15,493.5,255.0,3.25,33.5,646.5,738.88,538.26
2017,5,17,15,30,221.0,347.0,3.4,33.0,510.0,548.03,403.58
2017,5,17,15,45,451.5,252.0,3.6,33.0,557.5,684.99,507.42
2017,5,17,16,0,682.0,157.0,3.8,33.0,605.0,782.42,580.29
2017,5,17,16,15,388.0,202.0,3.95,32.5,453.0,559.93,422.23
2017,5,17,16,30,94.0,247.0,4.1,32.0,301.0,314.78,238.56
2017,5,17,16,45,65.5,214.5,4.25,31.5,250.0,257.93,196.79
2017,5,17,17,0,37.0,182.0,4.4,31.0,199.0,202.62,154.74
2017,5,17,17,15,31.0,159.5,4.45,30.5,172.5,175.75,134.56
2017,5,17,17,30,25.0,137.0,4.5,30.0,146.0,149.16,114.16
2017,5,17,17,45,187.0,115.5,4.55,29.5,166.5,246.18,193.42
2017,5,17,18,0,349.0,94.0,4.6,29.0,187.0,314.4,246.94
2017,5,17,18,15,273.5,78.0,4.55,28.0,140.0,241.56,187.69
2017,5,17,18,30,198.0,62.0,4.5,27.0,93.0,167.85,126.96
2017,5,17,18,45,99.0,41.0,4.45,26.5,56.5,96.4,67.08
2017,5,17,19,0,0.0,20.0,4.4,26.0,20.0,17.91,0.0
2017,5,17,19,15,0.0,10.0,4.3,25.5,10.0,8.54,0.0
2017,5,17,19,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,5,17,19,45,0.0,0.0,4.15,24.5,0.0,0.0,0.0
2017,5,17,20,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,17,20,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,5,17,20,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,17,20,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,17,21,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2017,5,17,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,17,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,17,22,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,17,22,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,5,17,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,17,22,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,5,17,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,5,17,23,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,5,17,23,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,17,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,0,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,5,18,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,5,18,0,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,5,18,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,5,18,1,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,5,18,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,5,18,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,5,18,2,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,2,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,5,18,3,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,5,18,3,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,5,18,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,3,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,4,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,4,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,5,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,5,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,5,18,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,5,18,5,45,35.5,13.5,3.25,23.0,16.0,11.52,0.0
2017,5,18,6,0,71.0,27.0,3.3,23.0,32.0,21.09,8.16
2017,5,18,6,15,155.5,47.5,3.4,23.5,71.5,36.44,24.71
2017,5,18,6,30,240.0,68.0,3.5,24.0,111.0,51.54,38.27
2017,5,18,6,45,120.0,45.0,3.65,24.5,66.5,35.06,24.53
2017,5,18,7,0,0.0,22.0,3.8,25.0,22.0,18.12,9.99
2017,5,18,7,15,0.0,36.5,4.05,25.5,36.5,30.13,20.29
2017,5,18,7,30,0.0,51.0,4.3,26.0,51.0,42.19,30.48
2017,5,18,7,45,0.0,80.0,4.55,26.5,80.0,66.39,50.77
2017,5,18,8,0,0.0,109.0,4.8,27.0,109.0,88.76,69.19
2017,5,18,8,15,0.0,126.0,4.9,27.5,126.0,101.85,79.64
2017,5,18,8,30,0.0,143.0,5.0,28.0,143.0,114.8,89.84
2017,5,18,8,45,0.0,128.0,5.15,28.5,128.0,104.43,77.25
2017,5,18,9,0,0.0,113.0,5.3,29.0,113.0,93.29,68.14
2017,5,18,9,15,22.0,214.5,5.35,29.5,231.5,167.83,124.63
2017,5,18,9,30,44.0,316.0,5.4,30.0,350.0,245.28,182.19
2017,5,18,9,45,27.0,270.5,5.5,30.5,291.5,216.27,160.33
2017,5,18,10,0,10.0,225.0,5.6,31.0,233.0,185.94,137.41
2017,5,18,10,15,160.0,319.5,5.65,31.0,460.0,312.83,230.84
2017,5,18,10,30,310.0,414.0,5.7,31.0,687.0,459.5,337.97
2017,5,18,10,45,245.5,441.5,5.8,31.5,662.0,468.83,344.91
2017,5,18,11,0,181.0,469.0,5.9,32.0,637.0,475.23,349.13
2017,5,18,11,15,136.0,471.0,5.9,32.0,598.5,464.53,341.36
2017,5,18,11,30,91.0,473.0,5.9,32.0,560.0,449.09,329.8
2017,5,18,11,45,187.5,479.0,5.95,32.5,661.5,533.91,391.56
2017,5,18,12,0,284.0,485.0,6.0,33.0,763.0,627.97,458.68
2017,5,18,12,15,278.5,488.5,6.0,33.0,762.0,645.55,470.86
2017,5,18,12,30,273.0,492.0,6.0,33.0,761.0,661.85,482.32
2017,5,18,12,45,191.0,492.0,6.05,33.5,680.0,601.61,438.1
2017,5,18,13,0,109.0,492.0,6.1,34.0,599.0,531.26,386.4
2017,5,18,13,15,72.0,445.5,6.1,34.0,515.5,462.37,337.31
2017,5,18,13,30,35.0,399.0,6.1,34.0,432.0,390.42,285.22
2017,5,18,13,45,58.5,421.0,6.2,34.0,475.0,436.39,319.46
2017,5,18,14,0,82.0,443.0,6.3,34.0,518.0,483.39,354.04
2017,5,18,14,15,106.0,437.0,6.3,34.0,531.0,504.14,369.96
2017,5,18,14,30,130.0,431.0,6.3,34.0,544.0,541.1,397.37
2017,5,18,14,45,370.0,340.5,6.35,34.0,644.0,695.0,513.78
2017,5,18,15,0,610.0,250.0,6.4,34.0,744.0,849.1,626.86
2017,5,18,15,15,594.0,244.0,6.45,33.5,705.0,823.6,611.13
2017,5,18,15,30,578.0,238.0,6.5,33.0,666.0,790.65,590.91
2017,5,18,15,45,461.5,256.0,6.55,33.0,583.5,696.82,523.82
2017,5,18,16,0,345.0,274.0,6.6,33.0,501.0,590.07,446.41
2017,5,18,16,15,418.0,238.0,6.55,32.5,491.5,621.07,472.86
2017,5,18,16,30,491.0,202.0,6.5,32.0,482.0,630.08,483.19
2017,5,18,16,45,459.0,190.5,6.5,31.5,431.5,577.15,445.93
2017,5,18,17,0,427.0,179.0,6.5,31.0,381.0,524.68,408.34
2017,5,18,17,15,385.5,164.5,6.4,30.5,329.5,450.17,353.1
2017,5,18,17,30,344.0,150.0,6.3,30.0,278.0,392.66,309.33
2017,5,18,17,45,294.0,131.5,6.2,29.5,228.0,328.33,259.02
2017,5,18,18,0,244.0,113.0,6.1,29.0,178.0,268.13,210.69
2017,5,18,18,15,182.5,90.0,5.85,28.5,132.0,201.2,155.92
2017,5,18,18,30,121.0,67.0,5.6,28.0,86.0,132.28,99.1
2017,5,18,18,45,67.5,41.0,5.45,27.5,51.0,76.43,52.25
2017,5,18,19,0,14.0,15.0,5.3,27.0,16.0,17.61,0.0
2017,5,18,19,15,7.0,7.5,5.2,26.5,8.0,8.3,0.0
2017,5,18,19,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2017,5,18,19,45,0.0,0.0,5.0,26.0,0.0,0.0,0.0
2017,5,18,20,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2017,5,18,20,15,0.0,0.0,4.8,25.5,0.0,0.0,0.0
2017,5,18,20,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2017,5,18,20,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2017,5,18,21,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,5,18,21,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2017,5,18,21,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,5,18,21,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2017,5,18,22,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,5,18,22,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2017,5,18,22,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,5,18,22,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,5,18,23,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,5,18,23,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,5,18,23,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,5,18,23,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,5,19,0,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,5,19,0,15,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,5,19,0,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,5,19,0,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2017,5,19,1,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,5,19,1,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,5,19,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,5,19,1,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2017,5,19,2,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,5,19,2,15,0.0,0.0,4.5,23.5,0.0,0.0,0.0
2017,5,19,2,30,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,2,45,0.0,0.0,4.55,23.0,0.0,0.0,0.0
2017,5,19,3,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,3,15,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,3,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,3,45,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,4,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,4,15,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,4,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,4,45,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,5,15,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,5,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,5,45,18.5,12.0,4.6,23.0,13.5,10.24,0.0
2017,5,19,6,0,37.0,24.0,4.6,23.0,27.0,19.34,7.37
2017,5,19,6,15,98.0,49.0,4.75,23.5,65.0,37.84,25.9
2017,5,19,6,30,159.0,74.0,4.9,24.0,103.0,55.11,41.3
2017,5,19,6,45,79.5,65.0,5.05,24.5,79.5,50.98,38.16
2017,5,19,7,0,0.0,56.0,5.2,25.0,56.0,46.37,34.27
2017,5,19,7,15,12.5,99.5,5.3,25.5,104.5,79.5,62.45
2017,5,19,7,30,25.0,143.0,5.4,26.0,153.0,106.56,85.0
2017,5,19,7,45,34.0,168.0,5.55,26.5,183.5,123.28,98.52
2017,5,19,8,0,43.0,193.0,5.7,27.0,214.0,139.59,111.48
2017,5,19,8,15,198.5,212.5,5.75,27.5,327.0,147.36,117.23
2017,5,19,8,30,354.0,232.0,5.8,28.0,440.0,151.36,119.85
2017,5,19,8,45,286.0,270.0,5.85,29.0,447.5,188.61,134.81
2017,5,19,9,0,218.0,308.0,5.9,30.0,455.0,235.68,168.66
2017,5,19,9,15,225.5,331.0,5.95,30.5,492.0,271.03,194.14
2017,5,19,9,30,233.0,354.0,6.0,31.0,529.0,307.52,221.58
2017,5,19,9,45,481.5,270.5,6.05,31.5,658.5,336.26,237.48
2017,5,19,10,0,730.0,187.0,6.1,32.0,788.0,400.45,283.61
2017,5,19,10,15,740.0,190.5,6.1,32.5,821.0,452.84,326.15
2017,5,19,10,30,750.0,194.0,6.1,33.0,854.0,505.08,367.5
2017,5,19,10,45,758.0,196.0,6.2,33.5,880.5,555.64,406.68
2017,5,19,11,0,766.0,198.0,6.3,34.0,907.0,603.25,442.76
2017,5,19,11,15,534.0,332.5,6.35,34.0,832.0,605.62,443.8
2017,5,19,11,30,302.0,467.0,6.4,34.0,757.0,584.65,426.51
2017,5,19,11,45,252.0,484.5,6.45,34.5,729.0,583.91,424.92
2017,5,19,12,0,202.0,502.0,6.5,35.0,701.0,577.32,418.85
2017,5,19,12,15,146.0,495.0,6.5,35.0,639.0,542.23,393.43
2017,5,19,12,30,90.0,488.0,6.5,35.0,577.0,495.72,359.65
2017,5,19,12,45,67.5,461.0,6.5,35.0,528.0,460.44,334.48
2017,5,19,13,0,45.0,434.0,6.5,35.0,479.0,422.59,307.21
2017,5,19,13,15,116.5,460.5,6.5,35.0,573.5,527.26,383.74
2017,5,19,13,30,188.0,487.0,6.5,35.0,668.0,624.13,453.34
2017,5,19,13,45,461.0,349.5,6.5,35.0,777.5,780.63,569.44
2017,5,19,14,0,734.0,212.0,6.5,35.0,887.0,916.96,668.47
2017,5,19,14,15,457.5,323.0,6.45,34.5,739.5,768.37,562.72
2017,5,19,14,30,181.0,434.0,6.4,34.0,592.0,591.18,433.63
2017,5,19,14,45,424.5,323.5,6.4,34.0,673.5,744.11,549.06
2017,5,19,15,0,668.0,213.0,6.4,34.0,755.0,865.94,639.9
2017,5,19,15,15,353.5,258.5,6.35,33.5,544.0,612.33,457.92
2017,5,19,15,30,39.0,304.0,6.3,33.0,333.0,321.48,239.54
2017,5,19,15,45,311.0,250.5,6.25,33.0,457.0,540.22,409.54
2017,5,19,16,0,583.0,197.0,6.2,33.0,581.0,735.94,555.78
2017,5,19,16,15,558.0,189.0,6.05,32.5,533.0,685.23,520.7
2017,5,19,16,30,533.0,181.0,5.9,32.0,485.0,640.49,490.15
2017,5,19,16,45,441.0,178.5,5.8,31.5,413.0,549.97,424.4
2017,5,19,17,0,349.0,176.0,5.7,31.0,341.0,449.37,349.77
2017,5,19,17,15,308.5,163.0,5.5,30.5,295.5,395.02,309.13
2017,5,19,17,30,268.0,150.0,5.3,30.0,250.0,343.28,269.5
2017,5,19,17,45,238.5,128.5,5.1,29.5,206.5,291.17,228.89
2017,5,19,18,0,209.0,107.0,4.9,29.0,163.0,241.13,188.83
2017,5,19,18,15,162.5,84.5,4.65,28.5,122.0,183.78,141.93
2017,5,19,18,30,116.0,62.0,4.4,28.0,81.0,122.52,91.41
2017,5,19,18,45,58.0,40.0,4.2,27.5,49.5,70.71,48.15
2017,5,19,19,0,0.0,18.0,4.0,27.0,18.0,15.16,0.0
2017,5,19,19,15,0.0,9.0,3.95,26.5,9.0,7.68,0.0
2017,5,19,19,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,5,19,19,45,0.0,0.0,3.9,25.5,0.0,0.0,0.0
2017,5,19,20,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,5,19,20,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,5,19,20,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,5,19,20,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,5,19,21,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,5,19,21,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2017,5,19,21,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,21,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,22,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,22,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,22,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,22,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,5,19,23,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,19,23,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,19,23,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,19,23,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,20,0,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,20,0,15,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2017,5,20,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,20,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,20,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,20,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,5,20,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,5,20,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,5,20,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,20,2,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,5,20,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,5,20,2,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,20,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,5,20,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,5,20,3,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,5,20,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,5,20,4,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,5,20,4,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2017,5,20,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,5,20,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,5,20,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,20,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,5,20,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,20,5,45,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2017,5,20,6,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,5,20,6,15,0.0,1.0,2.05,23.0,1.0,0.82,0.0
2017,5,20,6,30,0.0,2.0,2.1,23.0,2.0,1.64,0.0
2017,5,20,6,45,0.0,2.5,2.2,23.5,2.5,2.05,0.0
2017,5,20,7,0,0.0,3.0,2.3,24.0,3.0,2.46,0.0
2017,5,20,7,15,0.0,43.5,2.35,24.0,43.5,35.95,25.48
2017,5,20,7,30,0.0,84.0,2.4,24.0,84.0,68.99,53.7
2017,5,20,7,45,0.0,116.0,2.5,24.5,116.0,93.2,73.84
2017,5,20,8,0,0.0,148.0,2.6,25.0,148.0,116.7,93.05
2017,5,20,8,15,0.0,80.0,2.7,25.0,80.0,66.45,50.67
2017,5,20,8,30,0.0,12.0,2.8,25.0,12.0,9.92,2.78
2017,5,20,8,45,0.0,35.0,2.9,25.5,35.0,29.01,17.84
2017,5,20,9,0,0.0,58.0,3.0,26.0,58.0,48.2,33.1
2017,5,20,9,15,0.0,68.0,3.25,26.5,68.0,56.59,39.58
2017,5,20,9,30,0.0,78.0,3.5,27.0,78.0,65.0,46.04
2017,5,20,9,45,0.0,103.5,3.75,27.5,103.5,86.1,62.37
2017,5,20,10,0,0.0,129.0,4.0,28.0,129.0,106.77,78.18
2017,5,20,10,15,0.0,117.5,3.8,28.0,117.5,97.61,70.91
2017,5,20,10,30,0.0,106.0,3.6,28.0,106.0,88.31,63.58
2017,5,20,10,45,0.0,117.0,3.4,28.5,117.0,97.42,70.41
2017,5,20,11,0,0.0,128.0,3.2,29.0,128.0,106.6,77.21
2017,5,20,11,15,2.0,140.5,2.85,29.0,142.5,118.33,86.13
2017,5,20,11,30,4.0,153.0,2.5,29.0,157.0,130.33,95.22
2017,5,20,11,45,17.0,275.0,2.2,29.5,292.5,241.09,178.08
2017,5,20,12,0,30.0,397.0,1.9,30.0,428.0,357.54,261.58
2017,5,20,12,15,21.0,317.0,2.0,30.0,338.5,287.37,210.7
2017,5,20,12,30,12.0,237.0,2.1,30.0,249.0,209.48,153.78
2017,5,20,12,45,46.5,357.5,2.25,30.0,403.5,350.96,258.3
2017,5,20,13,0,81.0,478.0,2.4,30.0,558.0,493.24,359.21
2017,5,20,13,15,49.0,391.5,2.45,29.5,439.5,391.75,287.42
2017,5,20,13,30,17.0,305.0,2.5,29.0,321.0,276.32,204.18
2017,5,20,13,45,11.5,240.0,2.55,29.0,251.0,215.19,159.34
2017,5,20,14,0,6.0,175.0,2.6,29.0,181.0,153.92,113.37
2017,5,20,14,15,5.5,173.0,2.55,29.0,178.5,151.85,112.02
2017,5,20,14,30,5.0,171.0,2.5,29.0,176.0,149.75,110.55
2017,5,20,14,45,31.5,266.5,2.45,29.0,292.5,272.75,204.16
2017,5,20,15,0,58.0,362.0,2.4,29.0,409.0,393.06,292.76
2017,5,20,15,15,33.5,290.5,2.1,28.5,317.5,300.8,224.99
2017,5,20,15,30,9.0,219.0,1.8,28.0,226.0,197.31,147.75
2017,5,20,15,45,179.5,246.0,1.55,28.0,365.0,403.03,306.56
2017,5,20,16,0,350.0,273.0,1.3,28.0,504.0,591.62,442.2
2017,5,20,16,15,387.0,250.5,1.0,27.5,487.0,591.02,440.89
2017,5,20,16,30,424.0,228.0,0.7,27.0,470.0,601.48,448.01
2017,5,20,16,45,378.0,218.5,0.45,27.0,418.5,528.8,395.75
2017,5,20,17,0,332.0,209.0,0.2,27.0,367.0,473.25,355.4
2017,5,20,17,15,294.5,190.0,0.65,26.0,317.0,415.47,319.28
2017,5,20,17,30,257.0,171.0,1.1,25.0,267.0,359.96,281.41
2017,5,20,17,45,205.5,148.0,1.6,24.5,217.0,283.37,223.91
2017,5,20,18,0,154.0,125.0,2.1,24.0,167.0,223.1,176.44
2017,5,20,18,15,112.0,95.0,2.55,23.0,122.0,162.99,127.75
2017,5,20,18,30,70.0,65.0,3.0,22.0,77.0,105.95,80.41
2017,5,20,18,45,35.0,39.0,3.55,21.5,45.0,53.49,36.27
2017,5,20,19,0,0.0,13.0,4.1,21.0,13.0,10.71,0.0
2017,5,20,19,15,0.0,6.5,4.25,20.5,6.5,5.55,0.0
2017,5,20,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,20,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2017,5,20,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,5,20,20,15,0.0,0.0,4.55,19.5,0.0,0.0,0.0
2017,5,20,20,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,5,20,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2017,5,20,21,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,20,21,15,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,5,20,21,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,5,20,21,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,5,20,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,5,20,22,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,5,20,22,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,5,20,22,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,20,23,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,20,23,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,20,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,20,23,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,21,0,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,21,0,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,21,0,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,21,0,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,5,21,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,21,1,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,21,1,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,21,1,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,5,21,2,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,5,21,2,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,5,21,2,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,21,2,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,5,21,3,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,21,3,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,5,21,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,5,21,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,5,21,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,5,21,4,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,5,21,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,21,4,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,5,21,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,5,21,5,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,5,21,5,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,5,21,5,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,21,6,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,5,21,6,15,0.0,1.5,2.9,19.0,1.5,1.23,0.0
2017,5,21,6,30,0.0,3.0,3.0,19.0,3.0,2.46,0.0
2017,5,21,6,45,0.0,4.5,3.1,19.0,4.5,3.69,0.0
2017,5,21,7,0,0.0,6.0,3.2,19.0,6.0,4.93,0.0
2017,5,21,7,15,0.0,25.5,3.25,19.5,25.5,21.02,12.88
2017,5,21,7,30,0.0,45.0,3.3,20.0,45.0,37.2,26.96
2017,5,21,7,45,0.0,53.0,3.4,20.5,53.0,43.88,32.57
2017,5,21,8,0,0.0,61.0,3.5,21.0,61.0,50.56,38.13
2017,5,21,8,15,1.0,113.5,3.5,21.0,114.5,92.66,73.93
2017,5,21,8,30,2.0,166.0,3.5,21.0,168.0,131.2,106.11
2017,5,21,8,45,4.0,181.0,3.55,21.5,184.5,143.39,110.48
2017,5,21,9,0,6.0,196.0,3.6,22.0,201.0,156.23,119.95
2017,5,21,9,15,7.5,208.0,3.6,22.0,214.5,167.12,128.12
2017,5,21,9,30,9.0,220.0,3.6,22.0,228.0,178.22,136.48
2017,5,21,9,45,9.0,233.0,3.6,22.5,241.0,189.84,145.03
2017,5,21,10,0,9.0,246.0,3.6,23.0,254.0,201.54,153.58
2017,5,21,10,15,35.5,324.5,3.5,23.0,356.0,267.54,203.65
2017,5,21,10,30,62.0,403.0,3.4,23.0,458.0,342.58,259.81
2017,5,21,10,45,50.5,398.5,3.35,23.5,444.5,341.41,258.19
2017,5,21,11,0,39.0,394.0,3.3,24.0,431.0,338.44,255.34
2017,5,21,11,15,80.0,439.0,3.3,24.0,516.0,405.08,304.98
2017,5,21,11,30,121.0,484.0,3.3,24.0,601.0,476.2,357.08
2017,5,21,11,45,214.5,480.0,3.3,24.5,690.0,551.91,412.23
2017,5,21,12,0,308.0,476.0,3.3,25.0,779.0,635.88,472.29
2017,5,21,12,15,193.0,477.5,3.45,24.5,667.5,563.25,420.11
2017,5,21,12,30,78.0,479.0,3.6,24.0,556.0,477.24,357.29
2017,5,21,12,45,71.5,470.5,3.8,24.0,541.0,471.44,353.77
2017,5,21,13,0,65.0,462.0,4.0,24.0,526.0,464.48,349.05
2017,5,21,13,15,91.5,471.5,4.3,24.0,559.5,502.35,378.0
2017,5,21,13,30,118.0,481.0,4.6,24.0,593.0,553.7,416.6
2017,5,21,13,45,111.5,467.5,4.9,24.0,572.0,528.02,398.92
2017,5,21,14,0,105.0,454.0,5.2,24.0,551.0,513.99,389.71
2017,5,21,14,15,98.5,436.5,5.35,23.5,525.5,495.18,377.35
2017,5,21,14,30,92.0,419.0,5.5,23.0,500.0,475.53,364.25
2017,5,21,14,45,152.5,405.5,5.65,23.0,532.5,538.35,413.72
2017,5,21,15,0,213.0,392.0,5.8,23.0,565.0,583.12,449.56
2017,5,21,15,15,147.5,365.0,5.75,22.5,482.0,496.98,385.22
2017,5,21,15,30,82.0,338.0,5.7,22.0,399.0,394.4,307.34
2017,5,21,15,45,41.0,230.0,5.7,22.0,260.5,249.22,194.93
2017,5,21,16,0,0.0,122.0,5.7,22.0,122.0,102.69,77.69
2017,5,21,16,15,0.5,142.5,5.6,21.5,143.0,121.65,93.52
2017,5,21,16,30,1.0,163.0,5.5,21.0,164.0,141.57,110.14
2017,5,21,16,45,0.5,86.0,5.45,20.5,86.5,71.84,53.78
2017,5,21,17,0,0.0,9.0,5.4,20.0,9.0,7.42,0.54
2017,5,21,17,15,0.0,7.5,5.15,19.5,7.5,6.18,0.0
2017,5,21,17,30,0.0,6.0,4.9,19.0,6.0,4.94,0.0
2017,5,21,17,45,0.0,4.5,4.7,19.0,4.5,3.7,0.0
2017,5,21,18,0,0.0,3.0,4.5,19.0,3.0,2.46,0.0
2017,5,21,18,15,0.0,2.0,4.5,18.5,2.0,1.64,0.0
2017,5,21,18,30,0.0,1.0,4.5,18.0,1.0,0.82,0.0
2017,5,21,18,45,0.0,0.5,4.5,18.0,0.5,0.41,0.0
2017,5,21,19,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,5,21,19,15,0.0,0.0,4.45,17.5,0.0,0.0,0.0
2017,5,21,19,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,5,21,19,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,5,21,20,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,5,21,20,15,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,5,21,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,5,21,20,45,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,5,21,21,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,5,21,21,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2017,5,21,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,5,21,21,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,5,21,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,21,22,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,5,21,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,21,22,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,21,23,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,21,23,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,5,21,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,5,21,23,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,22,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,22,0,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,22,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,22,0,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,22,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,22,1,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,5,22,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,22,1,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,5,22,2,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,5,22,2,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,5,22,2,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,22,2,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,5,22,3,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,22,3,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,22,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,22,3,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,5,22,4,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,5,22,4,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,5,22,4,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,22,4,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,22,5,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,22,5,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,22,5,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,22,5,45,22.5,13.0,3.5,16.0,15.0,11.1,0.0
2017,5,22,6,0,45.0,26.0,3.5,16.0,30.0,20.87,9.68
2017,5,22,6,15,106.0,51.0,3.45,16.0,68.0,38.74,27.69
2017,5,22,6,30,167.0,76.0,3.4,16.0,106.0,56.53,44.03
2017,5,22,6,45,83.5,57.0,3.4,16.5,72.0,45.49,34.67
2017,5,22,7,0,0.0,38.0,3.4,17.0,38.0,31.37,22.24
2017,5,22,7,15,0.0,46.5,3.35,17.0,46.5,38.44,28.48
2017,5,22,7,30,0.0,55.0,3.3,17.0,55.0,45.52,34.65
2017,5,22,7,45,0.0,72.5,3.25,17.5,72.5,60.14,47.23
2017,5,22,8,0,0.0,90.0,3.2,18.0,90.0,74.47,59.36
2017,5,22,8,15,0.0,96.0,3.1,18.5,96.0,79.38,63.23
2017,5,22,8,30,0.0,102.0,3.0,19.0,102.0,84.25,67.03
2017,5,22,8,45,3.5,150.5,2.9,19.5,153.0,121.41,93.67
2017,5,22,9,0,7.0,199.0,2.8,20.0,204.0,158.49,122.56
2017,5,22,9,15,18.5,247.0,2.8,20.5,261.0,197.09,151.85
2017,5,22,9,30,30.0,295.0,2.8,21.0,318.0,227.78,174.64
2017,5,22,9,45,18.5,246.5,2.85,21.5,261.5,202.8,155.12
2017,5,22,10,0,7.0,198.0,2.9,22.0,205.0,163.86,124.69
2017,5,22,10,15,6.5,189.0,2.95,22.0,195.5,157.64,119.76
2017,5,22,10,30,6.0,180.0,3.0,22.0,186.0,151.11,114.55
2017,5,22,10,45,20.0,281.5,3.15,22.5,300.0,237.03,180.65
2017,5,22,11,0,34.0,383.0,3.3,23.0,414.0,326.96,248.04
2017,5,22,11,15,23.5,315.5,3.5,23.0,337.5,272.93,207.17
2017,5,22,11,30,13.0,248.0,3.7,23.0,261.0,214.49,162.7
2017,5,22,11,45,13.0,251.5,3.95,23.5,264.5,218.74,165.77
2017,5,22,12,0,13.0,255.0,4.2,24.0,268.0,222.98,168.71
2017,5,22,12,15,16.5,301.0,4.1,24.0,318.0,265.6,201.1
2017,5,22,12,30,20.0,347.0,4.0,24.0,368.0,309.04,233.72
2017,5,22,12,45,16.0,292.5,3.95,24.5,309.5,260.97,197.05
2017,5,22,13,0,12.0,238.0,3.9,25.0,251.0,211.95,159.62
2017,5,22,13,15,13.5,261.0,3.6,25.0,274.5,233.82,176.36
2017,5,22,13,30,15.0,284.0,3.3,25.0,298.0,255.97,193.09
2017,5,22,13,45,13.5,261.0,3.05,25.0,273.5,235.27,177.43
2017,5,22,14,0,12.0,238.0,2.8,25.0,249.0,214.29,161.61
2017,5,22,14,15,14.5,263.5,2.75,25.0,276.5,239.65,181.15
2017,5,22,14,30,17.0,289.0,2.7,25.0,304.0,265.52,200.9
2017,5,22,14,45,14.0,263.0,2.7,25.0,275.0,239.98,181.76
2017,5,22,15,0,11.0,237.0,2.7,25.0,246.0,214.28,162.49
2017,5,22,15,15,17.5,256.5,2.7,25.0,270.0,238.62,181.71
2017,5,22,15,30,24.0,276.0,2.7,25.0,294.0,263.51,201.22
2017,5,22,15,45,13.5,224.5,2.75,25.0,235.0,206.88,157.98
2017,5,22,16,0,3.0,173.0,2.8,25.0,176.0,150.96,114.69
2017,5,22,16,15,1.5,149.0,2.8,25.0,150.5,128.34,97.27
2017,5,22,16,30,0.0,125.0,2.8,25.0,125.0,105.83,79.7
2017,5,22,16,45,0.0,118.0,2.8,25.0,118.0,99.94,75.31
2017,5,22,17,0,0.0,111.0,2.8,25.0,111.0,94.13,70.93
2017,5,22,17,15,281.5,103.5,2.75,24.5,210.0,322.97,259.19
2017,5,22,17,30,563.0,96.0,2.7,24.0,309.0,490.02,390.16
2017,5,22,17,45,509.5,87.5,2.65,23.5,256.5,422.09,336.61
2017,5,22,18,0,456.0,79.0,2.6,23.0,204.0,352.66,281.33
2017,5,22,18,15,383.0,67.0,2.35,22.5,155.5,280.31,221.58
2017,5,22,18,30,310.0,55.0,2.1,22.0,107.0,215.0,166.06
2017,5,22,18,45,206.0,38.5,1.85,21.5,68.0,140.05,102.17
2017,5,22,19,0,102.0,22.0,1.6,21.0,29.0,70.35,26.16
2017,5,22,19,15,51.0,11.0,1.65,20.5,14.5,23.14,0.0
2017,5,22,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,5,22,19,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,5,22,20,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,5,22,20,15,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2017,5,22,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,5,22,20,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,5,22,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,5,22,21,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2017,5,22,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,5,22,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,5,22,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,5,22,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,5,22,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,5,22,22,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,5,22,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,5,22,23,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,5,22,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,5,22,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,5,23,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,5,23,0,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,5,23,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,5,23,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,5,23,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,5,23,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,5,23,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,5,23,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,5,23,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,23,2,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,5,23,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,5,23,2,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,5,23,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,23,3,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2017,5,23,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,4,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2017,5,23,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,23,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,5,23,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,23,5,45,62.5,14.0,1.05,17.5,19.0,11.95,0.0
2017,5,23,6,0,125.0,28.0,1.2,18.0,38.0,21.57,10.33
2017,5,23,6,15,216.0,45.5,1.35,18.5,79.0,34.68,24.0
2017,5,23,6,30,307.0,63.0,1.5,19.0,120.0,47.49,35.7
2017,5,23,6,45,370.5,77.0,1.65,19.5,168.5,57.3,44.53
2017,5,23,7,0,434.0,91.0,1.8,20.0,217.0,66.82,52.85
2017,5,23,7,15,483.5,101.0,1.85,20.5,269.5,73.18,58.21
2017,5,23,7,30,533.0,111.0,1.9,21.0,322.0,80.72,64.41
2017,5,23,7,45,313.5,160.0,1.95,21.5,288.5,111.82,90.52
2017,5,23,8,0,94.0,209.0,2.0,22.0,255.0,149.37,121.45
2017,5,23,8,15,173.0,231.5,2.0,22.5,329.0,157.18,127.15
2017,5,23,8,30,252.0,254.0,2.0,23.0,403.0,161.41,129.91
2017,5,23,8,45,475.0,204.0,2.05,23.5,515.0,151.76,103.34
2017,5,23,9,0,698.0,154.0,2.1,24.0,627.0,179.45,108.33
2017,5,23,9,15,449.5,256.5,2.05,24.5,569.0,249.1,171.07
2017,5,23,9,30,201.0,359.0,2.0,25.0,511.0,301.21,220.55
2017,5,23,9,45,128.0,362.5,1.95,25.5,461.5,300.29,222.32
2017,5,23,10,0,55.0,366.0,1.9,26.0,412.0,296.75,221.22
2017,5,23,10,15,48.5,372.0,1.85,26.0,414.0,306.24,228.31
2017,5,23,10,30,42.0,378.0,1.8,26.0,416.0,314.73,234.48
2017,5,23,10,45,32.0,359.0,1.8,26.5,389.0,301.91,224.55
2017,5,23,11,0,22.0,340.0,1.8,27.0,362.0,289.81,215.16
2017,5,23,11,15,410.0,262.5,1.8,27.0,657.0,470.9,351.03
2017,5,23,11,30,798.0,185.0,1.8,27.0,952.0,687.38,505.37
2017,5,23,11,45,805.0,183.0,1.8,27.5,964.5,727.62,531.34
2017,5,23,12,0,812.0,181.0,1.8,28.0,977.0,766.02,556.88
