Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,23,12,15,812.5,181.0,1.8,28.0,980.0,799.03,579.36
2017,5,23,12,30,813.0,181.0,1.8,28.0,983.0,829.57,599.57
2017,5,23,12,45,597.5,310.0,1.85,28.5,898.0,793.21,570.67
2017,5,23,13,0,382.0,439.0,1.9,29.0,813.0,736.14,527.73
2017,5,23,13,15,337.0,453.5,1.9,28.5,780.5,724.22,520.72
2017,5,23,13,30,292.0,468.0,1.9,28.0,748.0,709.28,511.19
2017,5,23,13,45,210.0,465.0,1.95,28.0,664.5,628.67,456.21
2017,5,23,14,0,128.0,462.0,2.0,28.0,581.0,556.72,406.03
2017,5,23,14,15,255.5,421.0,2.05,27.5,648.0,655.94,479.93
2017,5,23,14,30,383.0,380.0,2.1,27.0,715.0,739.21,540.98
2017,5,23,14,45,194.0,279.0,2.2,27.0,449.0,465.5,348.96
2017,5,23,15,0,5.0,178.0,2.3,27.0,183.0,156.04,116.02
2017,5,23,15,15,2.5,126.5,2.55,26.5,129.0,108.74,80.36
2017,5,23,15,30,0.0,75.0,2.8,26.0,75.0,62.48,44.22
2017,5,23,15,45,6.5,147.0,3.1,25.5,151.5,130.29,98.36
2017,5,23,16,0,13.0,219.0,3.4,25.0,228.0,202.02,155.11
2017,5,23,16,15,42.0,232.0,4.05,24.0,257.0,253.51,197.36
2017,5,23,16,30,71.0,245.0,4.7,23.0,286.0,291.98,229.86
2017,5,23,16,45,35.5,126.5,5.35,22.5,147.0,142.03,111.25
2017,5,23,17,0,0.0,8.0,6.0,22.0,8.0,6.6,0.0
2017,5,23,17,15,0.0,7.0,6.2,21.0,7.0,5.77,0.0
2017,5,23,17,30,0.0,6.0,6.4,20.0,6.0,4.94,0.0
2017,5,23,17,45,0.0,5.0,6.65,19.5,5.0,4.11,0.0
2017,5,23,18,0,0.0,4.0,6.9,19.0,4.0,3.28,0.0
2017,5,23,18,15,0.0,3.0,6.35,18.5,3.0,2.46,0.0
2017,5,23,18,30,0.0,2.0,5.8,18.0,2.0,1.64,0.0
2017,5,23,18,45,0.0,1.0,5.3,17.5,1.0,0.82,0.0
2017,5,23,19,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,5,23,19,15,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2017,5,23,19,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,5,23,19,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,5,23,20,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,5,23,20,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2017,5,23,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,5,23,20,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,5,23,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,5,23,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2017,5,23,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,5,23,21,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,5,23,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,23,22,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2017,5,23,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,5,23,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,5,23,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,5,23,23,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,5,23,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,5,23,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,5,24,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,5,24,0,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,5,24,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,24,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,5,24,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,24,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,24,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,24,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,5,24,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,24,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,24,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,24,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,5,24,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,24,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,24,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,24,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,5,24,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,24,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,5,24,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,5,24,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,5,24,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,24,5,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,5,24,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,5,24,5,45,84.0,14.5,3.15,13.5,21.5,12.38,0.0
2017,5,24,6,0,168.0,29.0,3.4,14.0,43.0,22.43,11.39
2017,5,24,6,15,277.0,44.0,3.35,14.5,87.0,33.79,23.66
2017,5,24,6,30,386.0,59.0,3.3,15.0,131.0,44.99,34.11
2017,5,24,6,45,454.5,70.5,3.25,16.0,183.0,55.28,43.4
2017,5,24,7,0,523.0,82.0,3.2,17.0,235.0,62.99,50.15
2017,5,24,7,15,574.5,90.0,3.35,18.0,290.5,67.52,53.88
2017,5,24,7,30,626.0,98.0,3.5,19.0,346.0,71.91,57.33
2017,5,24,7,45,664.0,104.0,3.65,20.0,402.0,74.53,59.15
2017,5,24,8,0,702.0,110.0,3.8,21.0,458.0,77.02,60.82
2017,5,24,8,15,729.0,115.0,3.85,22.0,512.0,78.55,61.63
2017,5,24,8,30,756.0,120.0,3.9,23.0,566.0,79.94,62.32
2017,5,24,8,45,779.5,122.5,4.0,24.0,618.0,123.88,73.57
2017,5,24,9,0,803.0,125.0,4.1,25.0,670.0,179.33,103.98
2017,5,24,9,15,818.5,128.5,4.1,25.0,716.5,236.47,146.62
2017,5,24,9,30,834.0,132.0,4.1,25.0,763.0,294.82,194.92
2017,5,24,9,45,847.0,133.5,4.1,25.5,804.0,351.93,243.49
2017,5,24,10,0,860.0,135.0,4.1,26.0,845.0,409.41,292.1
2017,5,24,10,15,868.5,137.0,4.1,26.5,879.5,467.95,340.49
2017,5,24,10,30,877.0,139.0,4.1,27.0,914.0,522.08,384.3
2017,5,24,10,45,887.0,138.5,4.1,27.5,942.5,574.26,425.33
2017,5,24,11,0,897.0,138.0,4.1,28.0,971.0,625.32,464.27
2017,5,24,11,15,901.0,139.0,4.1,28.0,991.0,672.4,500.19
2017,5,24,11,30,905.0,140.0,4.1,28.0,1011.0,717.4,533.77
2017,5,24,11,45,917.0,134.0,4.1,28.5,1025.5,760.6,564.42
2017,5,24,12,0,929.0,128.0,4.1,29.0,1040.0,801.88,592.8
2017,5,24,12,15,929.5,128.0,4.1,29.0,1043.0,836.83,616.16
2017,5,24,12,30,930.0,128.0,4.1,29.0,1046.0,869.01,637.6
2017,5,24,12,45,931.5,125.5,4.1,29.5,1041.5,897.1,654.95
2017,5,24,13,0,933.0,123.0,4.1,30.0,1037.0,921.98,670.11
2017,5,24,13,15,930.0,122.5,4.05,30.0,1023.5,941.15,682.6
2017,5,24,13,30,927.0,122.0,4.0,30.0,1010.0,956.55,692.71
2017,5,24,13,45,925.0,119.5,3.95,30.0,989.5,967.19,699.81
2017,5,24,14,0,923.0,117.0,3.9,30.0,969.0,973.88,704.48
2017,5,24,14,15,916.5,115.5,3.8,30.0,940.0,973.39,704.3
2017,5,24,14,30,910.0,114.0,3.7,30.0,911.0,968.98,701.74
2017,5,24,14,45,902.0,112.0,3.65,30.0,875.0,958.83,695.9
2017,5,24,15,0,894.0,110.0,3.6,30.0,839.0,944.93,687.77
2017,5,24,15,15,883.0,107.5,3.45,30.0,797.0,924.17,674.63
2017,5,24,15,30,872.0,105.0,3.3,30.0,755.0,900.03,659.35
2017,5,24,15,45,859.0,102.0,3.15,30.0,708.0,870.4,640.49
2017,5,24,16,0,846.0,99.0,3.0,30.0,661.0,837.87,619.69
2017,5,24,16,15,827.0,95.5,2.75,29.5,609.5,805.07,599.26
2017,5,24,16,30,808.0,92.0,2.5,29.0,558.0,761.79,571.44
2017,5,24,16,45,784.5,88.0,2.3,29.0,504.0,712.72,538.51
2017,5,24,17,0,761.0,84.0,2.1,29.0,450.0,662.47,504.34
2017,5,24,17,15,726.5,79.0,1.75,28.5,394.0,602.77,461.81
2017,5,24,17,30,692.0,74.0,1.4,28.0,338.0,545.92,419.79
2017,5,24,17,45,643.5,68.0,1.1,27.5,282.5,478.38,368.85
2017,5,24,18,0,595.0,62.0,0.8,27.0,227.0,413.62,318.25
2017,5,24,18,15,521.0,54.0,0.8,26.0,175.0,337.3,258.98
2017,5,24,18,30,447.0,46.0,0.8,25.0,123.0,267.44,202.12
2017,5,24,18,45,325.0,34.5,0.85,24.5,79.5,182.72,131.86
2017,5,24,19,0,203.0,23.0,0.9,24.0,36.0,106.54,48.81
2017,5,24,19,15,101.5,11.5,0.95,23.0,18.0,37.1,0.0
2017,5,24,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,5,24,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2017,5,24,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,24,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2017,5,24,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,24,20,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,5,24,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,24,21,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2017,5,24,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,5,24,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,5,24,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,24,22,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2017,5,24,22,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,5,24,22,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,5,24,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,24,23,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,5,24,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,24,23,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,5,25,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,5,25,0,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2017,5,25,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,25,0,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,5,25,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,25,1,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,5,25,1,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,5,25,1,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,25,2,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,25,2,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,5,25,2,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,25,2,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,5,25,3,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,25,3,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2017,5,25,3,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,25,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,25,4,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,5,25,4,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,5,25,4,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,5,25,4,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,5,25,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,5,25,5,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,5,25,5,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,25,5,45,117.5,14.0,3.6,16.5,23.5,11.95,0.0
2017,5,25,6,0,235.0,28.0,3.8,17.0,47.0,23.06,11.84
2017,5,25,6,15,346.0,39.5,3.9,17.5,92.0,32.01,21.83
2017,5,25,6,30,457.0,51.0,4.0,18.0,137.0,40.8,30.03
2017,5,25,6,45,527.5,58.5,4.1,19.0,189.5,45.9,34.68
2017,5,25,7,0,598.0,66.0,4.2,20.0,242.0,50.96,39.05
2017,5,25,7,15,644.0,72.0,4.7,21.0,297.0,54.57,41.99
2017,5,25,7,30,690.0,78.0,5.2,22.0,352.0,58.09,44.73
2017,5,25,7,45,723.0,83.0,5.7,23.0,407.5,66.18,51.32
2017,5,25,8,0,756.0,88.0,6.2,24.0,463.0,68.87,53.18
2017,5,25,8,15,779.5,91.5,6.3,24.5,516.0,70.21,54.0
2017,5,25,8,30,803.0,95.0,6.4,25.0,569.0,71.47,54.74
2017,5,25,8,45,818.5,99.0,6.55,26.0,618.5,109.46,60.88
2017,5,25,9,0,834.0,103.0,6.7,27.0,668.0,167.17,92.75
2017,5,25,9,15,847.0,105.5,6.7,27.5,713.5,232.39,141.51
2017,5,25,9,30,860.0,108.0,6.7,28.0,759.0,289.99,189.13
2017,5,25,9,45,865.5,112.5,6.75,28.5,797.5,347.18,238.3
2017,5,25,10,0,871.0,117.0,6.8,29.0,836.0,403.77,286.84
2017,5,25,10,15,878.5,118.5,6.7,29.5,869.5,458.25,332.7
2017,5,25,10,30,886.0,120.0,6.6,30.0,903.0,511.86,376.62
2017,5,25,10,45,887.5,124.0,6.55,30.5,928.5,563.03,417.45
2017,5,25,11,0,889.0,128.0,6.5,31.0,954.0,612.31,455.59
2017,5,25,11,15,893.0,129.0,6.4,31.5,973.5,658.86,490.54
2017,5,25,11,30,897.0,130.0,6.3,32.0,993.0,703.37,522.99
2017,5,25,11,45,894.5,133.5,6.25,32.5,1003.0,742.97,551.19
2017,5,25,12,0,892.0,137.0,6.2,33.0,1013.0,779.81,576.76
2017,5,25,12,15,892.5,137.5,6.1,33.0,1016.5,813.93,599.85
2017,5,25,12,30,893.0,138.0,6.0,33.0,1020.0,845.48,620.86
2017,5,25,12,45,890.5,138.5,5.95,33.5,1015.0,871.82,637.15
2017,5,25,13,0,888.0,139.0,5.9,34.0,1010.0,895.06,651.29
2017,5,25,13,15,885.5,138.5,5.85,34.0,997.0,914.11,663.97
2017,5,25,13,30,883.0,138.0,5.8,34.0,984.0,929.59,674.34
2017,5,25,13,45,877.5,137.0,5.75,34.5,963.0,938.22,678.82
2017,5,25,14,0,872.0,136.0,5.7,35.0,942.0,943.06,680.91
2017,5,25,14,15,865.5,134.5,5.65,35.0,913.5,942.75,681.16
2017,5,25,14,30,859.0,133.0,5.6,35.0,885.0,938.69,679.09
2017,5,25,14,45,846.5,132.5,5.55,35.0,849.0,926.4,671.69
2017,5,25,15,0,834.0,132.0,5.5,35.0,813.0,921.86,669.62
2017,5,25,15,15,822.0,129.5,5.4,34.5,772.0,900.92,657.78
2017,5,25,15,30,810.0,127.0,5.3,34.0,731.0,876.76,643.87
2017,5,25,15,45,793.5,124.0,5.25,34.0,684.5,845.12,623.81
2017,5,25,16,0,777.0,121.0,5.2,34.0,638.0,810.86,601.92
2017,5,25,16,15,756.5,116.5,5.15,33.5,588.0,769.34,576.08
2017,5,25,16,30,736.0,112.0,5.1,33.0,538.0,729.52,551.1
2017,5,25,16,45,707.0,107.5,5.05,33.0,484.5,678.21,516.39
2017,5,25,17,0,678.0,103.0,5.0,33.0,431.0,626.34,479.88
2017,5,25,17,15,641.0,97.0,4.85,32.0,376.5,567.17,438.44
2017,5,25,17,30,604.0,91.0,4.7,31.0,322.0,508.89,396.29
2017,5,25,17,45,550.0,83.5,4.6,30.5,268.5,440.25,344.04
2017,5,25,18,0,496.0,76.0,4.5,30.0,215.0,374.95,292.63
2017,5,25,18,15,421.5,65.5,4.5,29.0,165.0,300.36,232.9
2017,5,25,18,30,347.0,55.0,4.5,28.0,115.0,229.99,174.74
2017,5,25,18,45,236.5,40.0,4.5,27.5,74.0,152.46,109.9
2017,5,25,19,0,126.0,25.0,4.5,27.0,33.0,82.7,39.22
2017,5,25,19,15,63.0,12.5,4.5,26.5,16.5,27.58,0.0
2017,5,25,19,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,5,25,19,45,0.0,0.0,4.55,25.5,0.0,0.0,0.0
2017,5,25,20,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,5,25,20,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2017,5,25,20,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,5,25,20,45,0.0,0.0,4.45,23.5,0.0,0.0,0.0
2017,5,25,21,0,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,5,25,21,15,0.0,0.0,4.4,22.5,0.0,0.0,0.0
2017,5,25,21,30,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,5,25,21,45,0.0,0.0,4.45,22.0,0.0,0.0,0.0
2017,5,25,22,0,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,25,22,15,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,25,22,30,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,25,22,45,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,25,23,0,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,25,23,15,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,5,25,23,30,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,23,45,0.0,0.0,4.25,22.0,0.0,0.0,0.0
2017,5,26,0,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2017,5,26,0,15,0.0,0.0,4.15,22.0,0.0,0.0,0.0
2017,5,26,0,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,26,0,45,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2017,5,26,1,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,5,26,1,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2017,5,26,1,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,26,1,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2017,5,26,2,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,26,2,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,26,2,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,26,2,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,26,3,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,26,3,15,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2017,5,26,3,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,26,3,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,5,26,4,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,26,4,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,5,26,4,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,26,4,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,5,26,5,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,5,26,5,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,5,26,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,26,5,45,0.0,11.5,3.1,22.5,11.5,9.82,0.0
2017,5,26,6,0,0.0,23.0,3.2,23.0,23.0,18.96,8.54
2017,5,26,6,15,13.5,46.0,3.45,23.5,48.5,36.38,24.91
2017,5,26,6,30,27.0,69.0,3.7,24.0,74.0,53.29,39.87
2017,5,26,6,45,55.0,90.5,3.95,24.5,105.5,69.07,53.65
2017,5,26,7,0,83.0,112.0,4.2,25.0,137.0,82.54,65.16
2017,5,26,7,15,86.0,139.5,4.35,25.5,170.0,103.32,82.57
2017,5,26,7,30,89.0,167.0,4.5,26.0,203.0,121.5,97.44
2017,5,26,7,45,98.5,192.5,4.7,26.5,237.5,138.21,110.81
2017,5,26,8,0,108.0,218.0,4.9,27.0,272.0,154.51,123.65
2017,5,26,8,15,55.0,193.0,4.95,27.5,221.0,141.44,112.21
2017,5,26,8,30,2.0,168.0,5.0,28.0,170.0,132.66,104.42
2017,5,26,8,45,4.5,182.5,5.1,28.5,186.0,144.46,108.38
2017,5,26,9,0,7.0,197.0,5.2,29.0,202.0,157.0,117.38
2017,5,26,9,15,8.5,209.5,5.2,29.5,216.5,168.3,125.42
2017,5,26,9,30,10.0,222.0,5.2,30.0,231.0,179.82,133.63
2017,5,26,9,45,6.0,186.0,5.2,30.5,191.5,153.05,112.85
2017,5,26,10,0,2.0,150.0,5.2,31.0,152.0,124.25,90.57
2017,5,26,10,15,3.0,155.5,5.15,31.0,158.5,129.47,94.43
2017,5,26,10,30,4.0,161.0,5.1,31.0,165.0,134.84,98.38
2017,5,26,10,45,5.5,164.5,5.05,31.5,170.0,138.99,101.22
2017,5,26,11,0,7.0,168.0,5.0,32.0,175.0,143.3,104.19
2017,5,26,11,15,8.0,182.0,4.95,32.0,190.5,156.05,113.75
2017,5,26,11,30,9.0,196.0,4.9,32.0,206.0,169.01,123.42
2017,5,26,11,45,9.0,195.0,4.85,32.5,204.5,169.04,123.13
2017,5,26,12,0,9.0,194.0,4.8,33.0,203.0,169.03,122.84
2017,5,26,12,15,10.5,193.5,4.7,33.5,204.0,170.54,123.74
2017,5,26,12,30,12.0,193.0,4.6,34.0,205.0,172.08,124.67
2017,5,26,12,45,159.0,335.5,4.55,34.5,491.5,432.91,317.32
2017,5,26,13,0,306.0,478.0,4.5,35.0,778.0,702.08,503.44
2017,5,26,13,15,369.0,445.0,4.45,35.0,802.5,741.96,530.88
2017,5,26,13,30,432.0,412.0,4.4,35.0,827.0,790.27,564.73
2017,5,26,13,45,283.0,438.0,4.35,35.0,707.5,680.67,488.28
2017,5,26,14,0,134.0,464.0,4.3,35.0,588.0,562.43,404.58
2017,5,26,14,15,156.0,450.0,4.25,35.0,590.0,574.62,414.61
2017,5,26,14,30,178.0,436.0,4.2,35.0,592.0,585.78,423.46
2017,5,26,14,45,468.5,298.0,4.2,35.0,686.5,753.28,546.45
2017,5,26,15,0,759.0,160.0,4.2,35.0,781.0,880.49,636.32
2017,5,26,15,15,746.0,156.5,4.15,35.0,741.0,858.72,622.12
2017,5,26,15,30,733.0,153.0,4.1,35.0,701.0,839.68,610.74
2017,5,26,15,45,709.5,151.5,4.1,35.0,655.0,805.16,589.17
2017,5,26,16,0,686.0,150.0,4.1,35.0,609.0,768.59,566.13
2017,5,26,16,15,653.5,147.5,4.05,34.5,557.0,721.79,536.75
2017,5,26,16,30,621.0,145.0,4.0,34.0,505.0,674.07,505.45
2017,5,26,16,45,544.0,150.0,4.0,34.0,443.0,592.28,447.88
2017,5,26,17,0,467.0,155.0,4.0,34.0,381.0,522.71,397.72
2017,5,26,17,15,432.5,142.5,3.85,33.0,332.0,467.31,358.9
2017,5,26,17,30,398.0,130.0,3.7,32.0,283.0,413.32,319.84
2017,5,26,17,45,344.0,116.5,3.6,31.5,234.0,348.59,270.62
2017,5,26,18,0,290.0,103.0,3.5,31.0,185.0,276.99,214.86
2017,5,26,18,15,235.0,84.5,3.55,30.5,141.0,216.3,166.15
2017,5,26,18,30,180.0,66.0,3.6,30.0,97.0,160.85,120.56
2017,5,26,18,45,106.5,44.5,3.7,29.5,61.0,99.81,70.43
2017,5,26,19,0,33.0,23.0,3.8,29.0,25.0,37.42,15.84
2017,5,26,19,15,16.5,11.5,3.95,28.5,12.5,14.24,0.0
2017,5,26,19,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,5,26,19,45,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2017,5,26,20,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2017,5,26,20,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2017,5,26,20,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,5,26,20,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,5,26,21,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,5,26,21,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2017,5,26,21,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,5,26,21,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,5,26,22,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,5,26,22,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2017,5,26,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,5,26,22,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,5,26,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,5,26,23,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,5,26,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,5,26,23,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,27,0,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,27,0,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,5,27,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,27,0,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,5,27,1,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,5,27,1,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,5,27,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,5,27,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,5,27,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,5,27,2,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,5,27,2,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,5,27,2,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,5,27,3,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,5,27,3,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,5,27,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,5,27,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,5,27,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,5,27,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,5,27,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,5,27,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,5,27,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,5,27,5,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,5,27,5,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,5,27,5,45,37.0,14.0,3.25,24.0,17.5,11.95,0.0
2017,5,27,6,0,74.0,28.0,3.3,24.0,35.0,21.96,10.84
2017,5,27,6,15,142.0,50.5,3.45,24.5,74.0,38.63,26.68
2017,5,27,6,30,210.0,73.0,3.6,25.0,113.0,54.88,41.05
2017,5,27,6,45,105.0,66.5,3.8,25.5,86.5,52.33,39.19
2017,5,27,7,0,0.0,60.0,4.0,26.0,60.0,49.7,36.98
2017,5,27,7,15,0.0,74.5,4.2,26.5,74.5,61.32,46.75
2017,5,27,7,30,0.0,89.0,4.4,27.0,89.0,72.81,56.21
2017,5,27,7,45,66.0,151.0,4.6,27.5,183.5,113.74,90.1
2017,5,27,8,0,132.0,213.0,4.8,28.0,278.0,145.85,116.04
2017,5,27,8,15,81.0,219.5,4.9,28.5,261.5,157.01,124.47
2017,5,27,8,30,30.0,226.0,5.0,29.0,245.0,161.25,127.22
2017,5,27,8,45,31.5,247.0,5.1,29.5,268.0,178.21,133.29
2017,5,27,9,0,33.0,268.0,5.2,30.0,291.0,197.77,147.05
2017,5,27,9,15,43.5,298.5,5.2,30.5,330.5,225.28,166.71
2017,5,27,9,30,54.0,329.0,5.2,31.0,370.0,254.68,187.87
2017,5,27,9,45,34.5,298.0,5.25,31.5,325.0,236.39,174.37
2017,5,27,10,0,15.0,267.0,5.3,32.0,280.0,219.32,161.66
2017,5,27,10,15,17.0,277.0,5.25,32.0,292.0,230.14,169.57
2017,5,27,10,30,19.0,287.0,5.2,32.0,304.0,241.19,177.62
2017,5,27,10,45,50.5,367.5,5.2,32.5,414.5,317.09,233.01
2017,5,27,11,0,82.0,448.0,5.2,33.0,525.0,402.05,293.91
2017,5,27,11,15,60.0,430.0,5.15,33.0,487.0,383.88,280.48
2017,5,27,11,30,38.0,412.0,5.1,33.0,449.0,362.55,264.83
2017,5,27,11,45,122.0,457.0,5.05,33.5,577.0,464.93,338.79
2017,5,27,12,0,206.0,502.0,5.0,34.0,705.0,574.74,415.94
2017,5,27,12,15,285.0,477.5,4.95,34.0,758.5,633.28,457.79
2017,5,27,12,30,364.0,453.0,4.9,34.0,812.0,694.21,501.11
2017,5,27,12,45,297.5,475.0,4.9,34.5,768.0,675.88,486.22
2017,5,27,13,0,231.0,497.0,4.9,35.0,724.0,645.48,463.4
2017,5,27,13,15,210.0,493.0,4.9,35.0,697.5,634.45,455.93
2017,5,27,13,30,189.0,489.0,4.9,35.0,671.0,621.33,446.9
2017,5,27,13,45,234.0,469.5,4.9,35.0,689.5,652.03,469.72
2017,5,27,14,0,279.0,450.0,4.9,35.0,708.0,695.66,500.92
2017,5,27,14,15,468.5,346.0,4.95,35.0,764.0,791.71,571.79
2017,5,27,14,30,658.0,242.0,5.0,35.0,820.0,876.3,633.94
2017,5,27,14,45,435.0,319.0,5.05,35.0,695.0,741.7,539.08
2017,5,27,15,0,212.0,396.0,5.1,35.0,570.0,582.42,425.22
2017,5,27,15,15,445.5,289.0,5.1,35.0,630.5,719.38,527.96
2017,5,27,15,30,679.0,182.0,5.1,35.0,691.0,821.29,603.48
2017,5,27,15,45,664.0,175.0,5.15,35.0,646.5,789.49,582.94
2017,5,27,16,0,649.0,168.0,5.2,35.0,602.0,755.36,561.11
2017,5,27,16,15,625.5,162.0,5.15,34.5,553.5,713.21,533.88
2017,5,27,16,30,602.0,156.0,5.1,34.0,505.0,669.71,505.23
2017,5,27,16,45,567.5,149.5,5.05,33.5,453.5,616.34,468.79
2017,5,27,17,0,533.0,143.0,5.0,33.0,402.0,556.55,426.97
2017,5,27,17,15,494.5,133.0,4.75,32.5,350.5,498.53,384.83
2017,5,27,17,30,456.0,123.0,4.5,32.0,299.0,442.09,342.86
2017,5,27,17,45,383.5,114.5,4.25,31.5,246.5,369.3,287.16
2017,5,27,18,0,311.0,106.0,4.0,31.0,194.0,291.52,226.35
2017,5,27,18,15,249.5,87.5,3.7,30.5,148.0,226.72,174.28
2017,5,27,18,30,188.0,69.0,3.4,30.0,102.0,167.85,125.96
2017,5,27,18,45,94.0,46.0,3.1,29.5,62.5,89.64,62.83
2017,5,27,19,0,0.0,23.0,2.8,29.0,23.0,19.98,6.53
2017,5,27,19,15,0.0,11.5,3.05,28.5,11.5,9.82,0.0
2017,5,27,19,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,5,27,19,45,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2017,5,27,20,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,5,27,20,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2017,5,27,20,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,5,27,20,45,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2017,5,27,21,0,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2017,5,27,21,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2017,5,27,21,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,5,27,21,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,5,27,22,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,5,27,22,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2017,5,27,22,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,5,27,22,45,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,5,27,23,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,5,27,23,15,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,27,23,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,27,23,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,28,0,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,5,28,0,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,5,28,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,5,28,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,5,28,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,5,28,1,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2017,5,28,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,5,28,1,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,5,28,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,5,28,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,5,28,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,5,28,2,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,5,28,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,5,28,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,5,28,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,5,28,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,5,28,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,5,28,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,5,28,4,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,5,28,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,5,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,5,28,5,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,5,28,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,5,28,5,45,30.5,14.5,1.55,23.5,17.0,12.38,0.0
2017,5,28,6,0,61.0,29.0,1.7,24.0,34.0,23.16,11.87
2017,5,28,6,15,125.0,52.0,1.75,24.0,72.5,39.6,27.59
2017,5,28,6,30,189.0,75.0,1.8,24.0,111.0,56.1,42.28
2017,5,28,6,45,241.0,95.5,1.85,24.5,157.0,70.49,54.85
2017,5,28,7,0,293.0,116.0,1.9,25.0,203.0,84.49,66.77
2017,5,28,7,15,239.5,138.0,1.8,25.5,218.5,97.94,77.89
2017,5,28,7,30,186.0,160.0,1.7,26.0,234.0,114.8,91.59
2017,5,28,7,45,190.0,185.0,1.65,26.5,270.5,130.26,103.85
2017,5,28,8,0,194.0,210.0,1.6,27.0,307.0,145.16,115.42
2017,5,28,8,15,338.0,203.5,1.6,27.0,395.0,136.15,107.61
2017,5,28,8,30,482.0,197.0,1.6,27.0,483.0,124.4,97.67
2017,5,28,8,45,448.5,230.5,1.6,27.5,515.0,163.51,112.09
2017,5,28,9,0,415.0,264.0,1.6,28.0,547.0,213.24,143.68
2017,5,28,9,15,303.0,312.0,1.65,28.0,526.0,261.52,183.4
2017,5,28,9,30,191.0,360.0,1.7,28.0,505.0,297.59,215.07
2017,5,28,9,45,257.5,368.0,1.75,28.5,574.5,332.45,239.25
2017,5,28,10,0,324.0,376.0,1.8,29.0,644.0,383.36,275.85
2017,5,28,10,15,394.0,365.0,1.85,29.0,704.0,429.96,310.26
2017,5,28,10,30,464.0,354.0,1.9,29.0,764.0,478.13,346.13
2017,5,28,10,45,360.0,406.5,1.95,29.5,730.5,496.76,360.29
2017,5,28,11,0,256.0,459.0,2.0,30.0,697.0,500.77,362.94
2017,5,28,11,15,222.5,475.0,2.05,30.0,685.0,515.48,373.57
2017,5,28,11,30,189.0,491.0,2.1,30.0,673.0,522.69,378.59
2017,5,28,11,45,215.0,493.5,2.15,30.5,703.0,558.2,403.06
2017,5,28,12,0,241.0,496.0,2.2,31.0,733.0,595.15,428.12
2017,5,28,12,15,255.0,494.5,2.2,31.0,746.5,623.07,447.33
2017,5,28,12,30,269.0,493.0,2.2,31.0,760.0,650.25,465.99
2017,5,28,12,45,205.5,497.5,2.25,31.5,700.5,611.59,438.18
2017,5,28,13,0,142.0,502.0,2.3,32.0,641.0,572.75,410.25
2017,5,28,13,15,126.0,491.5,2.3,32.0,614.0,558.56,400.8
2017,5,28,13,30,110.0,481.0,2.3,32.0,587.0,530.52,381.79
2017,5,28,13,45,183.5,468.0,2.3,32.0,640.0,604.04,434.39
2017,5,28,14,0,257.0,455.0,2.3,32.0,693.0,679.39,486.75
2017,5,28,14,15,362.5,402.0,2.3,32.0,726.5,732.63,525.28
2017,5,28,14,30,468.0,349.0,2.3,32.0,760.0,797.55,570.95
2017,5,28,14,45,435.5,344.0,2.3,32.0,715.0,764.97,549.39
2017,5,28,15,0,403.0,339.0,2.3,32.0,670.0,730.36,527.1
2017,5,28,15,15,374.0,331.5,2.25,32.0,626.0,680.42,494.4
2017,5,28,15,30,345.0,324.0,2.2,32.0,582.0,644.22,470.46
2017,5,28,15,45,236.5,315.5,2.2,32.0,488.0,537.39,395.82
2017,5,28,16,0,128.0,307.0,2.2,32.0,394.0,417.74,310.18
2017,5,28,16,15,64.0,192.5,2.05,31.5,236.0,230.32,173.31
2017,5,28,16,30,0.0,78.0,1.9,31.0,78.0,64.81,45.5
2017,5,28,16,45,0.0,89.0,1.8,31.0,89.0,74.0,53.06
2017,5,28,17,0,0.0,100.0,1.7,31.0,100.0,83.99,61.12
2017,5,28,17,15,0.0,87.0,1.65,30.5,87.0,72.69,52.53
2017,5,28,17,30,0.0,74.0,1.6,30.0,74.0,61.41,43.83
2017,5,28,17,45,0.0,61.5,1.55,29.5,61.5,50.94,35.63
2017,5,28,18,0,0.0,49.0,1.5,29.0,49.0,40.53,27.31
2017,5,28,18,15,0.0,37.0,1.55,28.5,37.0,30.55,19.19
2017,5,28,18,30,0.0,25.0,1.6,28.0,25.0,20.6,10.98
2017,5,28,18,45,0.0,16.0,1.7,27.5,16.0,13.16,4.73
2017,5,28,19,0,0.0,7.0,1.8,27.0,7.0,5.74,0.0
2017,5,28,19,15,0.0,3.5,1.9,26.5,3.5,2.99,0.0
2017,5,28,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,5,28,19,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,5,28,20,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,5,28,20,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2017,5,28,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,5,28,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,5,28,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,5,28,21,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2017,5,28,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,5,28,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,5,28,22,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,5,28,22,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,5,28,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,5,28,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,5,28,23,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,5,28,23,15,0.0,0.0,0.45,23.5,0.0,0.0,0.0
2017,5,28,23,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,5,28,23,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2017,5,29,0,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2017,5,29,0,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,5,29,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,5,29,0,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,5,29,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,5,29,1,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2017,5,29,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,5,29,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,29,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,29,2,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,5,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,29,2,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,5,29,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,29,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,29,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,29,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,29,4,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2017,5,29,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,5,29,4,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,29,5,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,5,29,5,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,5,29,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,5,29,5,45,0.0,5.5,2.2,21.0,5.5,4.69,0.0
2017,5,29,6,0,0.0,11.0,2.3,21.0,11.0,9.04,1.3
2017,5,29,6,15,0.0,25.0,2.35,21.0,25.0,20.62,11.9
2017,5,29,6,30,0.0,39.0,2.4,21.0,39.0,32.24,22.3
2017,5,29,6,45,0.0,55.0,2.5,21.0,55.0,45.35,33.93
2017,5,29,7,0,0.0,71.0,2.6,21.0,71.0,58.03,45.04
2017,5,29,7,15,0.0,81.5,2.85,20.5,81.5,66.57,52.49
2017,5,29,7,30,0.0,92.0,3.1,20.0,92.0,75.05,59.79
2017,5,29,7,45,0.0,103.5,3.35,20.0,103.5,84.21,67.46
2017,5,29,8,0,0.0,115.0,3.6,20.0,115.0,93.3,74.99
2017,5,29,8,15,0.0,135.5,3.75,20.0,135.5,108.87,87.95
2017,5,29,8,30,0.0,156.0,3.9,20.0,156.0,124.22,100.61
2017,5,29,8,45,6.5,190.5,4.1,20.5,195.5,150.13,116.29
2017,5,29,9,0,13.0,225.0,4.3,21.0,235.0,177.37,136.96
2017,5,29,9,15,14.0,238.0,4.2,21.0,249.0,189.68,146.17
2017,5,29,9,30,15.0,251.0,4.1,21.0,263.0,202.11,155.56
2017,5,29,9,45,53.0,321.0,4.0,21.5,365.0,257.03,196.47
2017,5,29,10,0,91.0,391.0,3.9,22.0,467.0,324.94,247.01
2017,5,29,10,15,119.0,415.0,3.65,22.0,518.5,356.71,270.58
2017,5,29,10,30,147.0,439.0,3.4,22.0,570.0,399.38,302.4
2017,5,29,10,45,173.0,453.5,3.2,22.5,611.5,437.73,330.22
2017,5,29,11,0,199.0,468.0,3.0,23.0,653.0,478.64,359.56
2017,5,29,11,15,142.5,469.0,2.85,23.0,603.5,461.36,346.51
2017,5,29,11,30,86.0,470.0,2.7,23.0,554.0,439.24,329.65
2017,5,29,11,45,142.5,486.0,2.55,23.5,626.5,501.0,374.33
2017,5,29,12,0,199.0,502.0,2.4,24.0,699.0,568.27,421.63
2017,5,29,12,15,282.0,476.5,2.2,24.0,756.0,628.45,464.5
2017,5,29,12,30,365.0,451.0,2.0,24.0,813.0,691.48,508.5
2017,5,29,12,45,358.5,452.5,1.85,24.5,806.5,705.64,515.92
2017,5,29,13,0,352.0,454.0,1.7,25.0,800.0,717.84,522.19
2017,5,29,13,15,263.0,471.5,1.45,25.0,728.0,669.86,486.34
2017,5,29,13,30,174.0,489.0,1.2,25.0,656.0,606.65,440.43
2017,5,29,13,45,241.0,465.0,0.95,25.5,691.0,652.88,471.45
2017,5,29,14,0,308.0,441.0,0.7,26.0,726.0,712.21,508.42
2017,5,29,14,15,529.0,316.0,0.8,26.0,788.5,817.48,583.67
2017,5,29,14,30,750.0,191.0,0.9,26.0,851.0,909.2,647.18
2017,5,29,14,45,723.0,198.0,1.0,26.0,813.5,892.13,637.84
2017,5,29,15,0,696.0,205.0,1.1,26.0,776.0,871.99,627.88
2017,5,29,15,15,681.5,200.5,1.2,26.0,736.0,848.88,615.86
2017,5,29,15,30,667.0,196.0,1.3,26.0,696.0,822.99,601.63
2017,5,29,15,45,647.0,191.0,1.4,26.5,651.0,789.25,580.68
2017,5,29,16,0,627.0,186.0,1.5,27.0,606.0,753.4,557.99
2017,5,29,16,15,602.0,179.0,1.5,26.5,557.5,709.63,530.73
2017,5,29,16,30,577.0,172.0,1.5,26.0,509.0,657.77,497.44
2017,5,29,16,45,540.0,165.5,1.5,26.0,457.0,604.2,460.86
2017,5,29,17,0,503.0,159.0,1.5,26.0,405.0,551.22,423.81
2017,5,29,17,15,461.5,148.0,1.5,25.5,353.0,491.43,381.6
2017,5,29,17,30,420.0,137.0,1.5,25.0,301.0,433.52,339.43
2017,5,29,17,45,356.5,125.0,1.55,25.0,249.0,363.95,286.29
2017,5,29,18,0,293.0,113.0,1.6,25.0,197.0,289.36,227.78
2017,5,29,18,15,228.0,94.0,1.8,24.5,150.5,223.47,174.93
2017,5,29,18,30,163.0,75.0,2.0,24.0,104.0,163.96,125.79
2017,5,29,18,45,94.5,50.0,2.25,23.5,65.5,94.73,68.59
2017,5,29,19,0,26.0,25.0,2.5,23.0,27.0,37.71,18.87
2017,5,29,19,15,13.0,12.5,2.5,22.5,13.5,14.15,0.0
2017,5,29,19,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,5,29,19,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,5,29,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,5,29,20,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,5,29,20,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,5,29,20,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,5,29,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,29,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,5,29,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,29,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,5,29,22,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,29,22,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,5,29,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,29,22,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,5,29,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,29,23,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2017,5,29,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,29,23,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,30,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,30,0,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,5,30,0,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,0,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,1,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,1,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,1,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,5,30,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,30,2,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,5,30,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,5,30,3,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2017,5,30,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,5,30,3,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2017,5,30,4,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,5,30,4,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,5,30,4,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,5,30,4,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,5,30,5,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,5,30,5,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,5,30,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,5,30,5,45,25.0,16.0,0.65,20.5,18.5,13.66,0.0
2017,5,30,6,0,50.0,32.0,0.8,21.0,37.0,25.23,13.88
2017,5,30,6,15,117.0,56.0,0.9,21.5,76.5,42.3,30.24
2017,5,30,6,30,184.0,80.0,1.0,22.0,116.0,59.37,45.46
2017,5,30,6,45,255.5,97.5,1.1,22.5,164.0,71.89,56.51
2017,5,30,7,0,327.0,115.0,1.2,23.0,212.0,84.17,67.01
2017,5,30,7,15,378.0,129.0,1.35,23.5,263.0,90.95,72.56
2017,5,30,7,30,429.0,143.0,1.5,24.0,314.0,99.12,79.12
2017,5,30,7,45,474.5,151.5,1.7,24.5,367.0,103.32,82.22
2017,5,30,8,0,520.0,160.0,1.9,25.0,420.0,107.34,85.11
2017,5,30,8,15,551.0,168.5,1.95,25.5,471.0,110.94,87.6
2017,5,30,8,30,582.0,177.0,2.0,26.0,522.0,114.28,89.86
2017,5,30,8,45,393.0,244.0,2.15,26.5,486.0,176.32,124.31
2017,5,30,9,0,204.0,311.0,2.3,27.0,450.0,232.49,167.7
2017,5,30,9,15,215.0,333.5,2.35,27.5,489.0,266.89,191.87
2017,5,30,9,30,226.0,356.0,2.4,28.0,528.0,302.83,218.37
2017,5,30,9,45,471.0,277.5,2.5,28.5,660.0,329.92,232.47
2017,5,30,10,0,716.0,199.0,2.6,29.0,792.0,393.22,277.06
2017,5,30,10,15,726.5,202.5,2.6,29.0,825.5,444.48,318.72
2017,5,30,10,30,737.0,206.0,2.6,29.0,859.0,495.69,359.42
2017,5,30,10,45,748.0,206.5,2.65,29.5,886.0,544.66,396.86
2017,5,30,11,0,759.0,207.0,2.7,30.0,913.0,593.1,432.84
2017,5,30,11,15,538.0,336.5,2.75,30.0,842.5,599.48,437.02
2017,5,30,11,30,317.0,466.0,2.8,30.0,772.0,584.5,424.7
2017,5,30,11,45,522.0,357.0,2.85,30.0,868.0,664.52,484.19
2017,5,30,12,0,727.0,248.0,2.9,30.0,964.0,752.61,548.33
2017,5,30,12,15,569.5,341.0,2.9,30.0,903.0,741.95,538.13
2017,5,30,12,30,412.0,434.0,2.9,30.0,842.0,714.03,516.43
2017,5,30,12,45,444.0,430.5,2.95,30.0,868.5,761.16,549.37
2017,5,30,13,0,476.0,427.0,3.0,30.0,895.0,805.21,579.57
2017,5,30,13,15,454.5,419.0,3.0,30.0,861.5,797.47,574.42
2017,5,30,13,30,433.0,411.0,3.0,30.0,828.0,786.25,567.33
2017,5,30,13,45,270.5,434.5,3.0,30.0,693.0,662.98,481.54
2017,5,30,14,0,108.0,458.0,3.0,30.0,558.0,516.65,377.46
2017,5,30,14,15,59.5,345.0,2.95,29.5,400.0,367.97,272.56
2017,5,30,14,30,11.0,232.0,2.9,29.0,242.0,208.52,154.78
2017,5,30,14,45,31.0,295.0,2.9,29.0,321.0,297.81,222.62
2017,5,30,15,0,51.0,358.0,2.9,29.0,400.0,379.49,283.09
2017,5,30,15,15,27.5,267.5,2.85,29.0,290.5,270.7,202.71
2017,5,30,15,30,4.0,177.0,2.8,29.0,181.0,154.43,114.76
2017,5,30,15,45,2.0,134.5,2.75,29.0,136.5,115.22,84.91
2017,5,30,16,0,0.0,92.0,2.7,29.0,92.0,76.62,54.98
2017,5,30,16,15,0.0,84.5,2.6,28.5,84.5,70.29,50.32
2017,5,30,16,30,0.0,77.0,2.5,28.0,77.0,63.98,45.59
2017,5,30,16,45,0.0,42.5,2.45,28.0,42.5,35.19,22.73
2017,5,30,17,0,0.0,8.0,2.4,28.0,8.0,6.6,0.0
2017,5,30,17,15,0.0,7.0,2.1,27.5,7.0,5.77,0.0
2017,5,30,17,30,0.0,6.0,1.8,27.0,6.0,4.94,0.0
2017,5,30,17,45,0.0,5.0,1.5,26.5,5.0,4.11,0.0
2017,5,30,18,0,0.0,4.0,1.2,26.0,4.0,3.29,0.0
2017,5,30,18,15,0.0,3.0,1.15,25.5,3.0,2.46,0.0
2017,5,30,18,30,0.0,2.0,1.1,25.0,2.0,1.64,0.0
2017,5,30,18,45,0.0,1.0,1.05,24.5,1.0,0.82,0.0
2017,5,30,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,5,30,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2017,5,30,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,5,30,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,5,30,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,5,30,20,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,5,30,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,5,30,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,5,30,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,5,30,21,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2017,5,30,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,5,30,21,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,5,30,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,30,22,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,30,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,30,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,5,30,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,30,23,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,30,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,30,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,31,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,31,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2017,5,31,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,31,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,31,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,5,31,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,31,1,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,5,31,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,31,2,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,31,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,5,31,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,5,31,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,5,31,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,5,31,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,5,31,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2017,5,31,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,5,31,4,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2017,5,31,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,5,31,4,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,5,31,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,5,31,5,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2017,5,31,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2017,5,31,5,45,0.0,10.5,0.3,21.5,10.5,8.96,0.0
2017,5,31,6,0,0.0,21.0,0.3,22.0,21.0,17.34,7.81
2017,5,31,6,15,2.5,43.0,0.4,22.0,43.5,34.66,23.79
2017,5,31,6,30,5.0,65.0,0.5,22.0,66.0,51.48,38.76
2017,5,31,6,45,21.0,87.0,0.6,22.5,93.0,66.8,52.15
2017,5,31,7,0,37.0,109.0,0.7,23.0,120.0,82.59,65.63
2017,5,31,7,15,73.5,135.5,0.9,23.5,163.0,101.01,81.03
2017,5,31,7,30,110.0,162.0,1.1,24.0,206.0,115.09,92.46
2017,5,31,7,45,106.0,186.5,1.3,24.5,234.5,130.02,104.4
2017,5,31,8,0,102.0,211.0,1.5,25.0,263.0,150.79,120.95
2017,5,31,8,15,138.5,237.5,1.65,25.5,315.5,159.84,127.65
2017,5,31,8,30,175.0,264.0,1.8,26.0,368.0,174.73,139.05
2017,5,31,8,45,109.0,271.0,1.95,26.5,338.0,185.72,138.15
2017,5,31,9,0,43.0,278.0,2.1,27.0,308.0,204.46,152.68
2017,5,31,9,15,41.5,295.5,2.15,27.0,326.0,222.59,165.99
2017,5,31,9,30,40.0,313.0,2.2,27.0,344.0,240.66,179.45
2017,5,31,9,45,33.5,315.5,2.3,27.5,342.5,247.31,184.21
2017,5,31,10,0,27.0,318.0,2.4,28.0,341.0,252.72,187.98
2017,5,31,10,15,37.5,353.5,2.4,28.0,386.5,287.28,213.34
2017,5,31,10,30,48.0,389.0,2.4,28.0,432.0,323.74,239.88
2017,5,31,10,45,32.0,344.5,2.4,28.0,374.0,289.67,214.82
2017,5,31,11,0,16.0,300.0,2.4,28.0,316.0,254.21,188.62
2017,5,31,11,15,27.0,355.0,2.35,28.0,381.5,304.63,225.82
2017,5,31,11,30,38.0,410.0,2.3,28.0,447.0,360.02,265.86
2017,5,31,11,45,41.5,423.5,2.25,28.5,464.0,379.18,278.8
2017,5,31,12,0,45.0,437.0,2.2,29.0,481.0,398.88,292.17
2017,5,31,12,15,191.5,452.0,2.15,29.0,641.5,534.77,390.65
2017,5,31,12,30,338.0,467.0,2.1,29.0,802.0,681.45,492.42
2017,5,31,12,45,228.0,482.0,2.05,29.0,707.5,615.06,444.46
2017,5,31,13,0,118.0,497.0,2.0,29.0,613.0,546.18,395.22
2017,5,31,13,15,90.5,473.5,2.0,29.0,561.5,499.24,363.0
2017,5,31,13,30,63.0,450.0,2.0,29.0,510.0,458.73,334.6
2017,5,31,13,45,78.5,451.0,2.0,29.0,524.5,478.22,349.25
2017,5,31,14,0,94.0,452.0,2.0,29.0,539.0,497.74,363.59
2017,5,31,14,15,73.0,421.0,2.0,28.5,487.5,452.67,332.55
2017,5,31,14,30,52.0,390.0,2.0,28.0,436.0,406.5,300.51
2017,5,31,14,45,29.5,290.5,2.0,28.0,316.0,291.97,217.64
2017,5,31,15,0,7.0,191.0,2.0,28.0,196.0,169.12,125.75
2017,5,31,15,15,3.5,161.0,2.0,28.0,163.5,139.66,103.61
2017,5,31,15,30,0.0,131.0,2.0,28.0,131.0,110.35,81.12
2017,5,31,15,45,2.5,159.0,2.0,28.0,160.5,137.29,102.35
2017,5,31,16,0,5.0,187.0,2.0,28.0,190.0,165.04,124.09
2017,5,31,16,15,9.5,194.0,1.85,27.5,199.5,175.89,133.13
2017,5,31,16,30,14.0,201.0,1.7,27.0,209.0,187.04,142.49
2017,5,31,16,45,7.0,154.0,1.6,27.0,158.0,138.09,104.62
2017,5,31,17,0,0.0,107.0,1.5,27.0,107.0,90.25,67.04
2017,5,31,17,15,0.0,93.0,1.35,26.5,93.0,78.06,57.72
2017,5,31,17,30,0.0,79.0,1.2,26.0,79.0,65.88,48.21
2017,5,31,17,45,0.0,66.0,1.1,25.5,66.0,54.7,39.34
2017,5,31,18,0,0.0,53.0,1.0,25.0,53.0,43.86,30.57
2017,5,31,18,15,0.0,40.5,0.95,24.5,40.5,33.46,22.0
2017,5,31,18,30,0.0,28.0,0.9,24.0,28.0,23.09,13.31
2017,5,31,18,45,0.0,18.0,0.9,24.0,18.0,14.82,6.26
2017,5,31,19,0,0.0,8.0,0.9,24.0,8.0,6.57,0.0
2017,5,31,19,15,0.0,4.0,0.9,23.5,4.0,3.41,0.0
2017,5,31,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,5,31,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,5,31,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,5,31,20,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,5,31,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,5,31,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,5,31,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,5,31,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2017,5,31,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,5,31,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,5,31,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,5,31,22,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,5,31,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,5,31,22,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,5,31,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,5,31,23,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2017,5,31,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,5,31,23,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,1,0,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,1,0,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,6,1,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,1,0,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,1,1,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,1,1,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,1,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,1,1,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,6,1,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,1,2,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,6,1,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,1,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,1,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,1,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,6,1,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,1,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,1,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,1,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,1,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,1,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,1,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,1,5,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,1,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,1,5,45,92.0,15.5,1.3,20.5,23.5,13.23,0.0
2017,6,1,6,0,184.0,31.0,1.5,21.0,47.0,23.95,13.02
2017,6,1,6,15,287.5,43.5,1.6,21.5,89.5,33.42,22.75
2017,6,1,6,30,391.0,56.0,1.7,22.0,132.0,44.48,32.73
2017,6,1,6,45,464.5,64.5,1.85,22.5,182.5,50.15,37.85
2017,6,1,7,0,538.0,73.0,2.0,23.0,233.0,55.73,42.68
2017,6,1,7,15,269.0,81.5,2.1,23.5,161.5,57.69,44.22
2017,6,1,7,30,0.0,90.0,2.2,24.0,90.0,73.58,57.56
2017,6,1,7,45,2.5,125.0,2.3,24.5,126.0,99.8,79.34
2017,6,1,8,0,5.0,160.0,2.4,25.0,162.0,125.17,100.01
2017,6,1,8,15,3.0,161.0,2.4,25.5,162.5,126.96,100.87
2017,6,1,8,30,1.0,162.0,2.4,26.0,163.0,128.49,101.57
2017,6,1,8,45,21.5,220.0,2.4,26.5,235.0,170.97,129.14
2017,6,1,9,0,42.0,278.0,2.4,27.0,307.0,204.23,152.71
2017,6,1,9,15,28.5,265.5,2.4,27.5,285.5,201.48,150.31
2017,6,1,9,30,15.0,253.0,2.4,28.0,264.0,203.42,151.78
2017,6,1,9,45,12.0,235.0,2.4,28.5,244.5,191.88,142.63
2017,6,1,10,0,9.0,217.0,2.4,29.0,225.0,179.01,132.54
2017,6,1,10,15,28.0,301.5,2.4,29.0,326.5,246.35,182.6
2017,6,1,10,30,47.0,386.0,2.4,29.0,428.0,320.94,237.03
2017,6,1,10,45,78.0,423.5,2.4,29.5,495.5,371.15,272.57
2017,6,1,11,0,109.0,461.0,2.4,30.0,563.0,425.34,310.63
2017,6,1,11,15,120.5,474.5,2.35,30.0,589.5,450.56,328.37
2017,6,1,11,30,132.0,488.0,2.3,30.0,616.0,480.85,349.65
2017,6,1,11,45,510.5,304.5,2.25,30.5,806.0,613.57,447.42
2017,6,1,12,0,889.0,121.0,2.2,31.0,996.0,756.13,548.9
2017,6,1,12,15,548.0,313.5,2.15,31.0,854.0,700.71,504.71
2017,6,1,12,30,207.0,506.0,2.1,31.0,712.0,604.52,432.89
2017,6,1,12,45,216.0,502.0,2.1,31.5,716.0,621.65,444.69
2017,6,1,13,0,225.0,498.0,2.1,32.0,720.0,637.93,455.1
2017,6,1,13,15,554.0,308.5,2.1,32.0,844.5,786.08,561.88
2017,6,1,13,30,883.0,119.0,2.1,32.0,969.0,903.86,641.04
2017,6,1,13,45,878.0,118.5,2.1,32.0,948.5,913.2,646.32
2017,6,1,14,0,873.0,118.0,2.1,32.0,928.0,918.82,650.39
2017,6,1,14,15,507.5,277.5,2.1,32.0,745.0,758.18,543.71
2017,6,1,14,30,142.0,437.0,2.1,32.0,562.0,550.39,396.32
2017,6,1,14,45,211.5,410.5,2.15,32.0,588.5,591.6,428.7
2017,6,1,15,0,281.0,384.0,2.2,32.0,615.0,646.74,468.58
2017,6,1,15,15,230.5,370.5,2.25,31.5,554.0,571.78,418.19
2017,6,1,15,30,180.0,357.0,2.3,31.0,493.0,513.18,378.51
2017,6,1,15,45,462.5,241.5,2.35,31.0,560.5,671.65,497.39
2017,6,1,16,0,745.0,126.0,2.4,31.0,628.0,783.33,578.01
2017,6,1,16,15,373.5,146.0,2.45,30.5,398.0,478.02,363.17
2017,6,1,16,30,2.0,166.0,2.5,30.0,168.0,144.57,107.52
2017,6,1,16,45,321.5,138.5,2.55,30.0,297.0,408.89,317.0
2017,6,1,17,0,641.0,111.0,2.6,30.0,426.0,604.71,463.68
2017,6,1,17,15,604.5,104.5,2.55,29.5,373.5,547.24,421.73
2017,6,1,17,30,568.0,98.0,2.5,29.0,321.0,490.67,380.77
2017,6,1,17,45,508.5,92.0,2.45,29.0,268.5,422.37,328.77
2017,6,1,18,0,449.0,86.0,2.4,29.0,216.0,353.18,274.67
2017,6,1,18,15,379.0,74.0,2.25,28.0,167.5,283.22,219.2
2017,6,1,18,30,309.0,62.0,2.1,27.0,119.0,219.8,167.24
2017,6,1,18,45,207.0,46.0,2.0,26.5,78.5,146.71,106.95
2017,6,1,19,0,105.0,30.0,1.9,26.0,38.0,76.57,45.33
2017,6,1,19,15,52.5,15.0,1.95,25.5,19.0,26.87,0.0
2017,6,1,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,6,1,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,6,1,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,1,20,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,1,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,1,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,6,1,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,1,21,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,6,1,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,1,21,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,1,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,1,22,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,6,1,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,1,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,1,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,1,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,1,23,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,1,23,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,2,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,2,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2017,6,2,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,6,2,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,6,2,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,2,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,6,2,1,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,2,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,2,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,2,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,6,2,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,2,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,2,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,2,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,2,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,2,3,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,6,2,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,2,4,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2017,6,2,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,2,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,2,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,2,5,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,6,2,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,2,5,45,0.0,14.0,1.05,22.5,14.0,11.95,0.0
2017,6,2,6,0,0.0,28.0,1.2,23.0,28.0,22.73,11.99
2017,6,2,6,15,22.5,49.0,1.25,23.0,53.5,38.59,26.95
2017,6,2,6,30,45.0,70.0,1.3,23.0,79.0,54.22,40.91
2017,6,2,6,45,68.5,92.0,1.4,23.5,110.5,70.29,54.92
2017,6,2,7,0,92.0,114.0,1.5,24.0,142.0,83.95,66.56
2017,6,2,7,15,181.5,133.0,1.5,24.0,201.0,97.66,78.1
2017,6,2,7,30,271.0,152.0,1.5,24.0,260.0,106.76,85.54
2017,6,2,7,45,224.5,182.0,1.5,24.5,280.5,123.66,99.17
2017,6,2,8,0,178.0,212.0,1.5,25.0,301.0,146.04,117.05
2017,6,2,8,15,252.0,226.5,1.55,25.5,368.0,147.65,117.66
2017,6,2,8,30,326.0,241.0,1.6,26.0,435.0,155.55,123.45
2017,6,2,8,45,381.5,248.0,1.65,26.5,493.5,176.57,124.96
2017,6,2,9,0,437.0,255.0,1.7,27.0,552.0,207.53,139.27
2017,6,2,9,15,434.0,275.0,1.7,27.0,587.0,251.81,171.46
2017,6,2,9,30,431.0,295.0,1.7,27.0,622.0,295.82,205.92
2017,6,2,9,45,389.0,331.5,1.75,27.5,639.0,345.53,245.9
2017,6,2,10,0,347.0,368.0,1.8,28.0,656.0,383.26,276.1
2017,6,2,10,15,291.5,400.5,1.8,28.5,649.5,408.55,296.33
2017,6,2,10,30,236.0,433.0,1.8,29.0,643.0,434.65,315.88
2017,6,2,10,45,220.0,450.5,1.8,29.5,650.5,457.85,332.36
2017,6,2,11,0,204.0,468.0,1.8,30.0,658.0,479.35,347.14
2017,6,2,11,15,236.5,472.0,1.8,30.0,697.5,518.91,375.21
