Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,2,11,30,269.0,476.0,1.8,30.0,737.0,558.37,402.92
2017,6,2,11,45,369.0,454.0,1.8,30.5,815.0,630.41,452.56
2017,6,2,12,0,469.0,432.0,1.8,31.0,893.0,708.06,504.78
2017,6,2,12,15,396.5,454.0,1.75,31.0,845.5,694.92,494.52
2017,6,2,12,30,324.0,476.0,1.7,31.0,798.0,676.1,480.92
2017,6,2,12,45,233.5,489.0,1.7,31.5,720.5,624.41,444.47
2017,6,2,13,0,143.0,502.0,1.7,32.0,643.0,570.91,406.35
2017,6,2,13,15,188.0,493.0,1.7,32.0,675.5,611.52,435.37
2017,6,2,13,30,233.0,484.0,1.7,32.0,708.0,652.43,463.73
2017,6,2,13,45,233.0,473.0,1.7,32.0,693.0,650.65,462.81
2017,6,2,14,0,233.0,462.0,1.7,32.0,678.0,647.35,461.26
2017,6,2,14,15,495.0,320.5,1.75,32.0,762.5,786.91,560.89
2017,6,2,14,30,757.0,179.0,1.8,32.0,847.0,892.42,633.44
2017,6,2,14,45,745.5,177.0,1.85,32.0,813.5,880.57,626.31
2017,6,2,15,0,734.0,175.0,1.9,32.0,780.0,872.34,622.73
2017,6,2,15,15,528.0,253.5,1.95,31.5,678.0,753.95,545.31
2017,6,2,15,30,322.0,332.0,2.0,31.0,576.0,629.07,459.69
2017,6,2,15,45,497.5,245.5,2.1,31.0,594.5,705.37,518.57
2017,6,2,16,0,673.0,159.0,2.2,31.0,613.0,761.84,561.9
2017,6,2,16,15,391.0,209.0,2.2,30.5,468.0,559.21,419.14
2017,6,2,16,30,109.0,259.0,2.2,30.0,323.0,333.99,252.72
2017,6,2,16,45,338.0,197.5,2.2,30.0,369.5,468.47,358.55
2017,6,2,17,0,567.0,136.0,2.2,30.0,416.0,577.76,441.1
2017,6,2,17,15,529.5,127.0,2.05,29.5,364.0,513.09,394.28
2017,6,2,17,30,492.0,118.0,1.9,29.0,312.0,457.21,353.61
2017,6,2,17,45,438.5,108.0,1.8,28.5,261.0,392.65,305.17
2017,6,2,18,0,385.0,98.0,1.7,28.0,210.0,331.9,258.12
2017,6,2,18,15,319.0,83.5,1.75,27.5,163.0,264.45,204.62
2017,6,2,18,30,253.0,69.0,1.8,27.0,116.0,203.19,154.52
2017,6,2,18,45,172.0,49.5,1.85,27.0,77.0,129.29,93.81
2017,6,2,19,0,91.0,30.0,1.9,27.0,38.0,72.03,42.97
2017,6,2,19,15,45.5,15.0,2.05,26.5,19.0,25.0,0.0
2017,6,2,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,2,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,6,2,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,6,2,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2017,6,2,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,2,20,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,6,2,21,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,2,21,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2017,6,2,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,2,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,6,2,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,2,22,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2017,6,2,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,2,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,2,23,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,2,23,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,6,2,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,2,23,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,3,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,3,0,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,3,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,3,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,3,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,3,1,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2017,6,3,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,3,1,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,3,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,3,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,3,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,3,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,3,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,3,3,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2017,6,3,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,3,3,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,6,3,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,3,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,3,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,3,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,3,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,3,5,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,6,3,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,3,5,45,0.0,1.0,1.2,22.5,1.0,0.85,0.0
2017,6,3,6,0,0.0,2.0,1.4,23.0,2.0,1.64,0.0
2017,6,3,6,15,0.0,4.5,1.4,23.0,4.5,3.69,0.0
2017,6,3,6,30,0.0,7.0,1.4,23.0,7.0,5.74,0.0
2017,6,3,6,45,0.0,10.0,1.4,23.5,10.0,8.22,1.48
2017,6,3,7,0,0.0,13.0,1.4,24.0,13.0,10.69,3.64
2017,6,3,7,15,129.5,83.0,1.35,24.5,135.0,61.28,47.15
2017,6,3,7,30,259.0,153.0,1.3,25.0,257.0,107.22,85.62
2017,6,3,7,45,274.0,176.0,1.3,25.5,300.0,120.79,96.34
2017,6,3,8,0,289.0,199.0,1.3,26.0,343.0,133.71,106.4
2017,6,3,8,15,236.0,231.0,1.3,26.5,357.5,149.87,118.94
2017,6,3,8,30,183.0,263.0,1.3,27.0,372.0,174.38,137.99
2017,6,3,8,45,322.5,253.5,1.35,27.5,465.5,176.11,125.36
2017,6,3,9,0,462.0,244.0,1.4,28.0,559.0,203.12,134.27
2017,6,3,9,15,375.5,293.5,1.4,28.5,561.0,260.34,178.9
2017,6,3,9,30,289.0,343.0,1.4,29.0,563.0,299.09,211.23
2017,6,3,9,45,204.0,371.5,1.45,29.5,531.0,324.61,233.35
2017,6,3,10,0,119.0,400.0,1.5,30.0,499.0,331.48,240.69
2017,6,3,10,15,173.0,417.5,1.45,30.0,567.5,378.45,273.97
2017,6,3,10,30,227.0,435.0,1.4,30.0,636.0,431.36,311.33
2017,6,3,10,45,130.0,408.5,1.4,30.5,524.5,381.97,276.81
2017,6,3,11,0,33.0,382.0,1.4,31.0,413.0,323.21,234.68
2017,6,3,11,15,240.5,399.0,1.35,31.0,631.0,463.14,335.26
2017,6,3,11,30,448.0,416.0,1.3,31.0,849.0,626.74,447.37
2017,6,3,11,45,405.0,433.0,1.3,31.0,827.5,638.24,453.81
2017,6,3,12,0,362.0,450.0,1.3,31.0,806.0,643.53,457.12
2017,6,3,12,15,385.0,443.0,1.25,31.0,823.5,676.26,479.09
2017,6,3,12,30,408.0,436.0,1.2,31.0,841.0,708.97,500.53
2017,6,3,12,45,405.0,434.0,1.2,31.5,834.5,724.02,509.34
2017,6,3,13,0,402.0,432.0,1.2,32.0,828.0,737.01,516.92
2017,6,3,13,15,565.0,328.5,1.15,32.0,877.5,811.65,568.28
2017,6,3,13,30,728.0,225.0,1.1,32.0,927.0,879.39,613.88
2017,6,3,13,45,536.0,327.0,1.1,32.0,838.0,812.67,567.48
2017,6,3,14,0,344.0,429.0,1.1,32.0,749.0,730.16,511.54
2017,6,3,14,15,302.5,427.5,1.1,31.5,703.0,697.55,492.16
2017,6,3,14,30,261.0,426.0,1.1,31.0,657.0,663.09,470.75
2017,6,3,14,45,407.0,357.0,1.15,31.0,700.5,746.34,530.35
2017,6,3,15,0,553.0,288.0,1.2,31.0,744.0,813.49,577.78
2017,6,3,15,15,520.0,279.0,1.2,31.0,691.0,771.46,550.76
2017,6,3,15,30,487.0,270.0,1.2,31.0,638.0,727.73,523.44
2017,6,3,15,45,521.0,239.0,1.25,31.0,610.5,718.53,520.54
2017,6,3,16,0,555.0,208.0,1.3,31.0,583.0,704.89,514.31
2017,6,3,16,15,487.0,211.5,1.3,30.5,522.5,639.58,471.46
2017,6,3,16,30,419.0,215.0,1.3,30.0,462.0,575.88,429.0
2017,6,3,16,45,298.0,212.0,1.3,30.0,379.5,453.74,342.44
2017,6,3,17,0,177.0,209.0,1.3,30.0,297.0,341.27,259.87
2017,6,3,17,15,158.5,188.0,1.2,29.5,260.0,301.7,231.55
2017,6,3,17,30,140.0,167.0,1.1,29.0,223.0,263.11,202.92
2017,6,3,17,45,124.0,142.5,1.05,28.5,186.5,223.1,172.63
2017,6,3,18,0,108.0,118.0,1.0,28.0,150.0,184.04,142.24
2017,6,3,18,15,84.0,94.5,0.95,27.5,116.0,143.3,109.66
2017,6,3,18,30,60.0,71.0,0.9,27.0,82.0,97.12,72.14
2017,6,3,18,45,30.0,48.5,0.9,26.5,54.0,60.1,41.69
2017,6,3,19,0,0.0,26.0,0.9,26.0,26.0,22.67,10.49
2017,6,3,19,15,0.0,13.0,0.9,25.5,13.0,11.1,0.0
2017,6,3,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,6,3,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,6,3,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,6,3,20,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,6,3,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,6,3,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,6,3,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,6,3,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2017,6,3,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,3,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,3,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,3,22,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,3,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,3,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,3,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,3,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,6,3,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,3,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,4,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,4,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,4,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,4,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,4,1,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2017,6,4,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,4,1,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,4,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,4,2,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,4,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,4,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,4,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,4,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,6,4,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,4,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,4,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,4,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,4,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,4,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,4,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,4,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,6,4,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,4,5,45,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,6,4,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,4,6,15,0.0,1.0,1.75,23.0,1.0,0.82,0.0
2017,6,4,6,30,0.0,2.0,1.8,23.0,2.0,1.64,0.0
2017,6,4,6,45,0.0,2.5,1.9,23.5,2.5,2.05,0.0
2017,6,4,7,0,0.0,3.0,2.0,24.0,3.0,2.46,0.0
2017,6,4,7,15,0.0,15.0,2.1,24.0,15.0,12.35,5.06
2017,6,4,7,30,0.0,27.0,2.2,24.0,27.0,22.28,13.61
2017,6,4,7,45,0.0,80.5,2.3,24.5,80.5,66.83,51.54
2017,6,4,8,0,0.0,134.0,2.4,25.0,134.0,107.07,84.97
2017,6,4,8,15,136.0,193.0,2.45,25.5,274.0,135.54,107.99
2017,6,4,8,30,272.0,252.0,2.5,26.0,414.0,160.53,127.78
2017,6,4,8,45,320.0,265.0,2.6,26.5,471.5,181.89,131.01
2017,6,4,9,0,368.0,278.0,2.7,27.0,529.0,220.76,152.62
2017,6,4,9,15,303.0,316.0,2.7,27.0,532.0,260.6,184.07
2017,6,4,9,30,238.0,354.0,2.7,27.0,535.0,302.49,218.68
2017,6,4,9,45,151.0,364.0,2.75,27.5,481.0,304.19,223.27
2017,6,4,10,0,64.0,374.0,2.8,28.0,427.0,302.89,224.5
2017,6,4,10,15,56.5,381.5,2.7,28.0,429.5,313.68,232.6
2017,6,4,10,30,49.0,389.0,2.6,28.0,432.0,323.41,239.71
2017,6,4,10,45,40.5,383.5,2.55,28.0,419.5,322.17,238.74
2017,6,4,11,0,32.0,378.0,2.5,28.0,407.0,319.46,236.62
2017,6,4,11,15,54.0,421.0,2.45,28.0,472.5,371.26,274.31
2017,6,4,11,30,76.0,464.0,2.4,28.0,538.0,426.13,313.55
2017,6,4,11,45,194.5,470.0,2.35,28.5,661.5,521.62,381.89
2017,6,4,12,0,313.0,476.0,2.3,29.0,785.0,627.58,455.53
2017,6,4,12,15,576.5,314.5,2.2,29.0,885.5,715.42,520.2
2017,6,4,12,30,840.0,153.0,2.1,29.0,986.0,801.43,581.89
2017,6,4,12,45,840.0,152.0,2.05,29.0,982.0,827.55,597.95
2017,6,4,13,0,840.0,151.0,2.0,29.0,978.0,850.96,612.68
2017,6,4,13,15,837.5,150.5,1.9,29.0,966.0,869.53,623.8
2017,6,4,13,30,835.0,150.0,1.8,29.0,954.0,884.73,632.74
2017,6,4,13,45,833.0,146.5,1.75,29.0,935.0,894.33,638.66
2017,6,4,14,0,831.0,143.0,1.7,29.0,916.0,900.29,642.39
2017,6,4,14,15,824.5,141.5,1.6,29.0,889.5,900.31,641.89
2017,6,4,14,30,818.0,140.0,1.5,29.0,863.0,896.77,639.26
2017,6,4,14,45,450.5,263.0,1.45,29.0,659.0,695.52,504.5
2017,6,4,15,0,83.0,386.0,1.4,29.0,455.0,435.18,318.42
2017,6,4,15,15,41.5,228.5,1.25,28.5,263.0,245.0,182.81
2017,6,4,15,30,0.0,71.0,1.1,28.0,71.0,59.15,40.99
2017,6,4,15,45,0.0,104.5,1.0,28.0,104.5,87.38,63.44
2017,6,4,16,0,0.0,138.0,0.9,28.0,138.0,116.66,86.36
2017,6,4,16,15,32.0,193.0,0.75,28.0,212.0,203.81,154.37
2017,6,4,16,30,64.0,248.0,0.6,28.0,286.0,286.47,216.78
2017,6,4,16,45,37.5,208.0,0.5,28.0,230.0,225.09,170.25
2017,6,4,17,0,11.0,168.0,0.4,28.0,174.0,155.16,116.99
2017,6,4,17,15,7.0,149.0,0.4,27.5,153.0,135.38,102.47
2017,6,4,17,30,3.0,130.0,0.4,27.0,132.0,115.89,87.67
2017,6,4,17,45,1.5,110.0,0.45,27.0,111.0,97.17,73.09
2017,6,4,18,0,0.0,90.0,0.5,27.0,90.0,78.51,58.24
2017,6,4,18,15,0.0,70.0,0.5,26.5,70.0,60.6,43.82
2017,6,4,18,30,0.0,50.0,0.5,26.0,50.0,42.53,28.96
2017,6,4,18,45,0.0,33.5,0.55,25.5,33.5,27.79,16.62
2017,6,4,19,0,0.0,17.0,0.6,25.0,17.0,14.01,4.49
2017,6,4,19,15,0.0,8.5,0.65,24.5,8.5,7.26,0.0
2017,6,4,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,6,4,19,45,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2017,6,4,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,4,20,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2017,6,4,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,20,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,4,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,4,21,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,4,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,4,21,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,4,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,4,22,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,6,4,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,4,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,6,4,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,4,23,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,4,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,4,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,5,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,5,0,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,6,5,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,5,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,6,5,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,5,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,5,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,5,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,5,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,5,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,6,5,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,5,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,5,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,5,3,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2017,6,5,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,6,5,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,5,4,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,6,5,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,6,5,5,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,5,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,6,5,5,45,84.5,15.5,1.45,19.5,23.5,13.23,0.0
2017,6,5,6,0,169.0,31.0,1.7,20.0,47.0,23.9,13.22
2017,6,5,6,15,262.0,45.5,1.75,20.5,88.0,34.79,24.04
2017,6,5,6,30,355.0,60.0,1.8,21.0,129.0,45.48,33.75
2017,6,5,6,45,427.5,69.0,1.85,22.0,178.5,53.52,40.85
2017,6,5,7,0,500.0,78.0,1.9,23.0,228.0,59.29,45.74
2017,6,5,7,15,547.0,85.5,2.0,23.5,280.0,63.52,49.22
2017,6,5,7,30,594.0,93.0,2.1,24.0,332.0,67.6,52.45
2017,6,5,7,45,634.5,97.0,2.25,25.0,385.5,68.97,53.2
2017,6,5,8,0,675.0,101.0,2.4,26.0,439.0,70.34,53.92
2017,6,5,8,15,700.0,105.5,2.4,26.5,490.0,71.73,54.76
2017,6,5,8,30,725.0,110.0,2.4,27.0,541.0,80.21,61.47
2017,6,5,8,45,748.0,112.5,2.45,27.5,590.0,106.62,63.04
2017,6,5,9,0,771.0,115.0,2.5,28.0,639.0,159.22,89.21
2017,6,5,9,15,785.0,118.0,2.45,28.5,683.5,212.97,127.21
2017,6,5,9,30,799.0,121.0,2.4,29.0,728.0,267.78,170.87
2017,6,5,9,45,608.0,228.5,2.4,29.5,705.0,331.07,228.12
2017,6,5,10,0,417.0,336.0,2.4,30.0,682.0,378.45,270.02
2017,6,5,10,15,374.5,374.5,2.35,30.0,694.5,423.04,304.91
2017,6,5,10,30,332.0,413.0,2.3,30.0,707.0,456.85,330.83
2017,6,5,10,45,310.0,432.0,2.25,30.5,713.0,483.49,350.07
2017,6,5,11,0,288.0,451.0,2.2,31.0,719.0,507.77,366.95
2017,6,5,11,15,288.5,461.0,2.2,31.0,735.0,536.88,387.73
2017,6,5,11,30,289.0,471.0,2.2,31.0,751.0,565.61,407.89
2017,6,5,11,45,324.0,461.5,2.2,31.5,778.5,602.77,433.27
2017,6,5,12,0,359.0,452.0,2.2,32.0,806.0,641.4,459.28
2017,6,5,12,15,392.0,445.5,2.25,32.0,833.5,682.06,487.47
2017,6,5,12,30,425.0,439.0,2.3,32.0,861.0,725.29,517.1
2017,6,5,12,45,364.0,459.5,2.35,32.0,819.5,710.43,506.46
2017,6,5,13,0,303.0,480.0,2.4,32.0,778.0,693.25,494.44
2017,6,5,13,15,355.5,449.0,2.45,32.0,795.0,725.43,518.0
2017,6,5,13,30,408.0,418.0,2.5,32.0,812.0,764.84,545.8
2017,6,5,13,45,361.0,430.0,2.6,32.0,773.0,736.45,526.94
2017,6,5,14,0,314.0,442.0,2.7,32.0,734.0,713.77,511.96
2017,6,5,14,15,391.5,397.5,2.75,31.5,751.0,749.16,539.92
2017,6,5,14,30,469.0,353.0,2.8,31.0,768.0,795.76,574.72
2017,6,5,14,45,243.5,318.0,2.85,31.0,533.5,543.51,400.11
2017,6,5,15,0,18.0,283.0,2.9,31.0,299.0,261.41,192.98
2017,6,5,15,15,49.0,314.0,2.9,30.5,352.0,334.69,249.5
2017,6,5,15,30,80.0,345.0,2.9,30.0,405.0,395.02,295.15
2017,6,5,15,45,41.0,254.5,2.9,30.0,285.5,271.08,203.51
2017,6,5,16,0,2.0,164.0,2.9,30.0,166.0,141.51,104.88
2017,6,5,16,15,31.0,205.5,2.85,29.5,224.5,215.35,163.26
2017,6,5,16,30,60.0,247.0,2.8,29.0,283.0,282.08,215.34
2017,6,5,16,45,30.0,194.0,2.8,28.5,212.0,204.67,156.33
2017,6,5,17,0,0.0,141.0,2.8,28.0,141.0,121.46,91.45
2017,6,5,17,15,0.0,124.0,2.6,27.5,124.0,106.58,80.25
2017,6,5,17,30,0.0,107.0,2.4,27.0,107.0,91.68,68.75
2017,6,5,17,45,0.0,90.0,2.2,27.0,90.0,76.75,56.91
2017,6,5,18,0,0.0,73.0,2.0,27.0,73.0,61.79,44.86
2017,6,5,18,15,0.0,57.0,1.85,26.5,57.0,47.75,33.43
2017,6,5,18,30,0.0,41.0,1.7,26.0,41.0,33.91,21.98
2017,6,5,18,45,0.0,27.5,1.55,25.5,27.5,22.7,12.55
2017,6,5,19,0,0.0,14.0,1.4,25.0,14.0,11.52,2.76
2017,6,5,19,15,0.0,7.0,1.45,24.5,7.0,5.97,0.0
2017,6,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,6,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,5,20,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2017,6,5,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,5,20,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,6,5,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,5,21,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,6,5,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,5,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,5,22,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,5,22,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2017,6,5,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,5,22,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,5,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,5,23,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,6,5,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,5,23,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,6,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,6,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,6,6,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,6,0,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,6,6,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,6,1,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,6,6,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,6,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,6,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,6,2,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2017,6,6,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,6,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,6,6,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,4,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,4,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,4,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,6,6,5,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,6,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,6,6,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,6,6,5,45,81.0,16.0,2.95,21.0,23.5,12.45,0.0
2017,6,6,6,0,162.0,32.0,3.1,21.0,47.0,24.64,13.73
2017,6,6,6,15,252.5,47.5,3.25,21.5,88.5,36.23,25.13
2017,6,6,6,30,343.0,63.0,3.4,22.0,130.0,47.59,35.39
2017,6,6,6,45,416.0,72.5,3.55,22.5,179.5,54.31,41.43
2017,6,6,7,0,489.0,82.0,3.7,23.0,229.0,62.38,48.4
2017,6,6,7,15,536.5,90.5,3.8,23.5,281.0,67.24,52.41
2017,6,6,7,30,584.0,99.0,3.9,24.0,333.0,71.9,56.13
2017,6,6,7,45,623.5,103.5,4.0,25.0,386.5,73.4,56.96
2017,6,6,8,0,663.0,108.0,4.1,26.0,440.0,74.87,57.74
2017,6,6,8,15,689.5,113.0,4.1,26.5,492.0,76.4,58.68
2017,6,6,8,30,716.0,118.0,4.1,27.0,544.0,77.79,59.5
2017,6,6,8,45,408.5,213.5,4.2,27.5,461.0,146.67,101.95
2017,6,6,9,0,101.0,309.0,4.3,28.0,378.0,227.76,168.38
2017,6,6,9,15,128.5,335.0,4.35,28.5,429.0,250.48,183.21
2017,6,6,9,30,156.0,361.0,4.4,29.0,480.0,286.88,209.25
2017,6,6,9,45,131.0,378.5,4.45,29.5,482.0,306.62,224.9
2017,6,6,10,0,106.0,396.0,4.5,30.0,484.0,331.45,243.92
2017,6,6,10,15,207.5,405.5,4.55,30.0,586.5,383.32,281.04
2017,6,6,10,30,309.0,415.0,4.6,30.0,689.0,447.1,327.64
2017,6,6,10,45,314.0,428.0,4.65,30.5,713.5,482.12,353.38
2017,6,6,11,0,319.0,441.0,4.7,31.0,738.0,517.3,378.84
2017,6,6,11,15,310.5,454.0,4.75,31.0,748.5,544.42,398.87
2017,6,6,11,30,302.0,467.0,4.8,31.0,759.0,570.39,417.77
2017,6,6,11,45,290.0,477.0,4.9,31.5,760.0,590.56,431.58
2017,6,6,12,0,278.0,487.0,5.0,32.0,761.0,609.33,444.18
2017,6,6,12,15,562.0,323.5,5.1,32.0,880.5,714.81,524.26
2017,6,6,12,30,846.0,160.0,5.2,32.0,1000.0,809.24,595.39
2017,6,6,12,45,851.0,155.5,5.3,32.0,997.0,837.15,614.45
2017,6,6,13,0,856.0,151.0,5.4,32.0,994.0,862.44,632.12
2017,6,6,13,15,533.0,319.5,5.45,32.0,842.5,773.16,566.68
2017,6,6,13,30,210.0,488.0,5.5,32.0,691.0,633.53,462.52
2017,6,6,13,45,530.5,314.0,5.55,32.0,811.5,793.35,583.19
2017,6,6,14,0,851.0,140.0,5.6,32.0,932.0,914.01,669.94
2017,6,6,14,15,844.5,138.0,5.6,32.0,904.5,913.71,669.83
2017,6,6,14,30,838.0,136.0,5.6,32.0,877.0,909.76,668.02
2017,6,6,14,45,834.0,131.0,5.65,32.0,844.5,901.65,663.81
2017,6,6,15,0,830.0,126.0,5.7,32.0,812.0,889.9,657.25
2017,6,6,15,15,818.5,123.5,5.7,32.0,772.5,880.53,652.17
2017,6,6,15,30,807.0,121.0,5.7,32.0,733.0,857.53,637.81
2017,6,6,15,45,797.5,116.0,5.7,32.0,689.0,830.55,620.78
2017,6,6,16,0,788.0,111.0,5.7,32.0,645.0,800.65,601.68
2017,6,6,16,15,769.5,107.5,5.6,31.5,596.5,762.35,577.35
2017,6,6,16,30,751.0,104.0,5.5,31.0,548.0,722.06,551.36
2017,6,6,16,45,729.5,98.5,5.4,31.0,497.0,675.64,519.48
2017,6,6,17,0,708.0,93.0,5.3,31.0,446.0,630.49,487.59
2017,6,6,17,15,675.5,88.0,5.05,30.5,393.0,575.21,447.41
2017,6,6,17,30,643.0,83.0,4.8,30.0,340.0,520.37,406.56
2017,6,6,17,45,598.0,76.5,4.55,29.5,287.5,457.31,358.26
2017,6,6,18,0,553.0,70.0,4.3,29.0,235.0,396.67,310.41
2017,6,6,18,15,487.0,61.5,3.85,28.5,185.0,326.43,253.45
2017,6,6,18,30,421.0,53.0,3.4,28.0,135.0,261.7,199.35
2017,6,6,18,45,319.5,41.0,3.0,27.5,92.0,185.97,136.21
2017,6,6,19,0,218.0,29.0,2.6,27.0,49.0,119.38,76.62
2017,6,6,19,15,109.0,14.5,2.45,26.5,24.5,41.68,0.0
2017,6,6,19,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,6,19,45,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2017,6,6,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,6,20,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,6,6,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,6,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,6,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,6,21,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2017,6,6,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,6,21,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,6,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,6,22,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,6,6,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,6,22,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,6,6,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,6,23,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2017,6,6,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,6,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,7,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,7,0,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2017,6,7,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,7,0,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,6,7,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,1,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,1,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2017,6,7,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,7,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,7,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,7,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,6,7,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,7,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,7,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,7,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,6,7,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,7,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,7,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,7,5,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,6,7,5,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,7,5,45,109.0,15.0,1.15,21.5,25.0,11.71,0.0
2017,6,7,6,0,218.0,30.0,1.3,22.0,50.0,23.28,12.63
2017,6,7,6,15,317.5,42.5,1.3,22.5,93.5,34.25,23.38
2017,6,7,6,30,417.0,55.0,1.3,23.0,137.0,43.71,31.95
2017,6,7,6,45,484.5,64.0,1.3,23.5,187.5,49.83,37.43
2017,6,7,7,0,552.0,73.0,1.3,24.0,238.0,55.81,42.56
2017,6,7,7,15,545.5,88.5,1.3,25.0,279.5,65.79,50.83
2017,6,7,7,30,539.0,104.0,1.3,26.0,321.0,75.1,58.32
2017,6,7,7,45,625.5,100.5,1.3,27.5,387.0,71.31,54.56
2017,6,7,8,0,712.0,97.0,1.3,29.0,453.0,68.22,51.44
2017,6,7,8,15,736.5,101.0,1.4,29.5,505.0,76.11,57.63
2017,6,7,8,30,761.0,105.0,1.5,30.0,557.0,77.4,58.35
2017,6,7,8,45,778.5,109.5,1.65,30.5,606.0,104.55,60.63
2017,6,7,9,0,796.0,114.0,1.8,31.0,655.0,159.64,87.55
2017,6,7,9,15,810.0,117.0,1.85,31.0,700.0,214.81,125.98
2017,6,7,9,30,824.0,120.0,1.9,31.0,745.0,271.01,170.44
2017,6,7,9,45,833.5,123.0,2.0,31.5,784.5,332.36,220.3
2017,6,7,10,0,843.0,126.0,2.1,32.0,824.0,386.99,265.17
2017,6,7,10,15,851.0,128.0,2.15,32.0,857.5,440.0,308.62
2017,6,7,10,30,859.0,130.0,2.2,32.0,891.0,492.26,350.49
2017,6,7,10,45,864.5,131.5,2.25,32.5,917.5,541.95,388.64
2017,6,7,11,0,870.0,133.0,2.3,33.0,944.0,590.19,424.54
2017,6,7,11,15,874.0,134.0,2.3,33.0,963.5,635.54,458.07
2017,6,7,11,30,878.0,135.0,2.3,33.0,983.0,678.91,489.39
2017,6,7,11,45,882.5,134.0,2.3,33.5,995.5,719.03,516.77
2017,6,7,12,0,887.0,133.0,2.3,34.0,1008.0,756.92,541.96
2017,6,7,12,15,887.5,133.5,2.3,34.0,1011.5,790.62,564.31
2017,6,7,12,30,888.0,134.0,2.3,34.0,1015.0,821.85,584.24
2017,6,7,12,45,511.5,318.0,2.3,34.5,825.5,715.82,508.38
2017,6,7,13,0,135.0,502.0,2.3,35.0,636.0,561.83,397.03
2017,6,7,13,15,506.5,317.5,2.3,35.0,808.5,747.58,530.97
2017,6,7,13,30,878.0,133.0,2.3,35.0,981.0,905.49,636.24
2017,6,7,13,45,871.5,133.5,2.35,35.0,960.5,914.84,641.6
2017,6,7,14,0,865.0,134.0,2.4,35.0,940.0,920.5,646.09
2017,6,7,14,15,858.5,132.0,2.4,34.5,912.5,920.2,647.88
2017,6,7,14,30,852.0,130.0,2.4,34.0,885.0,916.19,647.51
2017,6,7,14,45,824.5,139.0,2.45,34.0,846.0,911.41,645.88
2017,6,7,15,0,797.0,148.0,2.5,34.0,807.0,892.47,635.31
2017,6,7,15,15,784.5,145.0,2.55,34.0,767.5,871.85,623.77
2017,6,7,15,30,772.0,142.0,2.6,34.0,728.0,848.13,610.22
2017,6,7,15,45,755.0,139.0,2.65,34.0,682.5,817.63,592.16
2017,6,7,16,0,738.0,136.0,2.7,34.0,637.0,789.13,575.34
2017,6,7,16,15,717.0,131.5,2.7,33.5,588.5,749.05,551.38
2017,6,7,16,30,696.0,127.0,2.7,33.0,540.0,707.27,525.93
2017,6,7,16,45,669.0,121.5,2.7,33.0,488.5,658.5,493.4
2017,6,7,17,0,642.0,116.0,2.7,33.0,437.0,609.08,459.55
2017,6,7,17,15,606.5,109.0,2.5,32.0,384.0,552.01,420.38
2017,6,7,17,30,571.0,102.0,2.3,31.0,331.0,495.71,380.54
2017,6,7,17,45,525.5,93.0,2.1,30.5,279.0,432.63,333.55
2017,6,7,18,0,480.0,84.0,1.9,30.0,227.0,372.1,286.98
2017,6,7,18,15,413.5,72.5,1.8,29.0,178.0,297.64,228.96
2017,6,7,18,30,347.0,61.0,1.7,28.0,129.0,234.53,177.8
2017,6,7,18,45,256.5,46.0,1.6,27.5,87.5,164.76,120.34
2017,6,7,19,0,166.0,31.0,1.5,27.0,46.0,104.94,67.67
2017,6,7,19,15,83.0,15.5,1.5,26.5,23.0,35.57,0.0
2017,6,7,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,6,7,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,6,7,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,6,7,20,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2017,6,7,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,7,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,7,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,7,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,6,7,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,7,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,7,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,7,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,6,7,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,7,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,6,7,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,7,23,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,6,7,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,7,23,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,8,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,8,0,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2017,6,8,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,8,0,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,8,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,1,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2017,6,8,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,8,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,8,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,8,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,8,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,8,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,6,8,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,8,5,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,8,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,6,8,5,45,60.0,16.5,2.0,21.5,22.0,13.1,0.0
2017,6,8,6,0,120.0,33.0,2.3,22.0,44.0,25.73,14.54
2017,6,8,6,15,200.5,51.5,2.4,22.5,84.5,38.98,27.34
2017,6,8,6,30,281.0,70.0,2.5,23.0,125.0,52.31,39.28
2017,6,8,6,45,347.0,83.5,2.65,24.0,172.5,61.61,47.41
2017,6,8,7,0,413.0,97.0,2.8,25.0,220.0,70.65,55.03
2017,6,8,7,15,460.5,107.5,2.75,25.5,271.0,77.19,60.41
2017,6,8,7,30,508.0,118.0,2.7,26.0,322.0,83.51,65.44
2017,6,8,7,45,543.0,127.0,2.65,27.0,373.5,88.45,69.06
2017,6,8,8,0,578.0,136.0,2.6,28.0,425.0,93.15,72.4
2017,6,8,8,15,606.0,143.0,2.4,28.5,475.5,95.12,73.58
2017,6,8,8,30,634.0,150.0,2.2,29.0,526.0,96.89,74.6
2017,6,8,8,45,651.5,157.5,2.0,29.5,573.5,121.11,76.63
2017,6,8,9,0,669.0,165.0,1.8,30.0,621.0,171.44,101.88
2017,6,8,9,15,686.5,169.5,1.6,30.0,665.0,221.71,136.56
2017,6,8,9,30,704.0,174.0,1.4,30.0,709.0,273.64,176.81
2017,6,8,9,45,712.0,181.5,1.25,30.5,747.0,326.32,218.95
2017,6,8,10,0,720.0,189.0,1.1,31.0,785.0,379.17,260.78
2017,6,8,10,15,730.5,192.0,1.05,31.0,818.0,429.82,300.83
2017,6,8,10,30,741.0,195.0,1.0,31.0,851.0,480.41,339.71
2017,6,8,10,45,748.5,197.5,1.0,31.5,878.0,530.23,376.38
2017,6,8,11,0,756.0,200.0,1.0,32.0,905.0,576.59,409.52
2017,6,8,11,15,761.5,201.5,1.0,32.0,924.5,619.97,440.51
2017,6,8,11,30,767.0,203.0,1.0,32.0,944.0,661.91,469.74
2017,6,8,11,45,769.0,205.5,1.0,32.5,956.0,700.62,495.12
2017,6,8,12,0,771.0,208.0,1.0,33.0,968.0,737.37,518.57
2017,6,8,12,15,772.0,208.0,1.0,33.0,972.0,769.43,539.63
2017,6,8,12,30,773.0,208.0,1.0,33.0,976.0,799.42,559.05
2017,6,8,12,45,519.0,349.0,1.05,33.5,864.0,747.49,520.55
2017,6,8,13,0,265.0,490.0,1.1,34.0,752.0,667.81,464.03
2017,6,8,13,15,517.5,346.0,1.15,34.0,848.5,781.57,544.46
2017,6,8,13,30,770.0,202.0,1.2,34.0,945.0,882.47,612.61
2017,6,8,13,45,766.0,199.0,1.25,34.0,926.0,890.94,617.79
2017,6,8,14,0,762.0,196.0,1.3,34.0,907.0,895.86,621.96
2017,6,8,14,15,754.5,193.5,1.35,34.0,880.0,894.52,622.4
2017,6,8,14,30,747.0,191.0,1.4,34.0,853.0,897.4,625.64
2017,6,8,14,45,752.5,178.5,1.5,34.0,823.0,883.93,619.36
2017,6,8,15,0,758.0,166.0,1.6,34.0,793.0,874.39,615.7
2017,6,8,15,15,745.0,162.5,1.65,33.5,754.0,853.41,605.46
2017,6,8,15,30,732.0,159.0,1.7,33.0,715.0,835.31,597.1
2017,6,8,15,45,719.5,153.0,1.75,33.0,672.0,806.3,580.37
2017,6,8,16,0,707.0,147.0,1.8,33.0,629.0,774.72,561.88
2017,6,8,16,15,686.0,142.0,1.8,32.5,581.0,734.96,538.44
2017,6,8,16,30,665.0,137.0,1.8,32.0,533.0,693.58,513.13
2017,6,8,16,45,641.5,130.0,1.85,32.0,482.5,646.85,482.59
2017,6,8,17,0,618.0,123.0,1.9,32.0,432.0,599.29,450.7
2017,6,8,17,15,582.5,115.5,1.8,31.5,380.0,542.6,411.48
2017,6,8,17,30,547.0,108.0,1.7,31.0,328.0,486.72,371.71
2017,6,8,17,45,503.0,98.0,1.6,30.5,277.0,424.51,325.98
2017,6,8,18,0,459.0,88.0,1.5,30.0,226.0,359.98,277.01
2017,6,8,18,15,393.5,76.5,1.4,29.0,177.5,292.43,224.42
2017,6,8,18,30,328.0,65.0,1.3,28.0,129.0,230.84,174.72
2017,6,8,18,45,241.5,49.0,1.25,27.5,88.0,162.58,118.76
2017,6,8,19,0,155.0,33.0,1.2,27.0,47.0,103.82,67.48
2017,6,8,19,15,77.5,16.5,1.3,26.5,23.5,46.01,0.0
2017,6,8,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,6,8,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,6,8,20,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,6,8,20,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2017,6,8,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,6,8,20,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,6,8,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,8,21,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2017,6,8,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,8,21,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,8,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,8,22,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2017,6,8,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,8,22,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,6,8,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,8,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,6,8,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,8,23,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,9,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,9,0,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2017,6,9,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,9,0,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,9,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,9,1,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,9,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,9,1,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,6,9,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,9,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,6,9,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,9,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,9,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,6,9,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,6,9,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,6,9,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,6,9,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,9,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,9,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,9,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,9,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,9,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,6,9,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,9,5,45,0.0,9.5,2.3,22.5,9.5,7.82,0.0
2017,6,9,6,0,0.0,19.0,2.6,23.0,19.0,15.67,6.61
2017,6,9,6,15,0.0,38.0,2.85,23.5,38.0,31.1,20.6
2017,6,9,6,30,0.0,57.0,3.1,24.0,57.0,45.94,33.69
2017,6,9,6,45,1.5,78.5,3.4,24.5,79.0,62.39,47.98
2017,6,9,7,0,3.0,100.0,3.7,25.0,101.0,78.67,61.88
2017,6,9,7,15,17.0,124.5,3.75,25.0,131.5,96.94,77.3
2017,6,9,7,30,31.0,149.0,3.8,25.0,162.0,110.62,88.61
2017,6,9,7,45,111.0,180.0,3.9,25.5,234.5,126.49,101.4
2017,6,9,8,0,191.0,211.0,4.0,26.0,307.0,145.7,116.72
2017,6,9,8,15,392.0,188.0,3.95,26.5,412.0,120.19,95.0
2017,6,9,8,30,593.0,165.0,3.9,27.0,517.0,106.22,82.99
2017,6,9,8,45,373.0,239.5,3.85,27.5,467.5,168.18,119.91
2017,6,9,9,0,153.0,314.0,3.8,28.0,418.0,225.4,164.43
2017,6,9,9,15,205.5,332.0,3.7,28.0,482.0,260.92,188.05
2017,6,9,9,30,258.0,350.0,3.6,28.0,546.0,293.37,210.72
2017,6,9,9,45,270.5,360.0,3.5,28.5,575.5,325.4,235.03
2017,6,9,10,0,283.0,370.0,3.4,29.0,605.0,358.54,260.26
2017,6,9,10,15,149.0,323.0,3.35,29.0,447.5,303.52,223.47
2017,6,9,10,30,15.0,276.0,3.3,29.0,290.0,230.15,170.65
2017,6,9,10,45,51.0,363.0,3.25,29.5,411.0,311.59,230.5
2017,6,9,11,0,87.0,450.0,3.2,30.0,532.0,402.63,295.69
2017,6,9,11,15,221.0,446.0,3.15,30.0,658.5,486.91,356.72
2017,6,9,11,30,355.0,442.0,3.1,30.0,785.0,583.96,426.15
2017,6,9,11,45,383.0,436.5,3.1,30.5,810.5,621.35,451.7
2017,6,9,12,0,411.0,431.0,3.1,31.0,836.0,659.66,477.85
2017,6,9,12,15,580.5,324.0,3.0,31.0,898.5,726.7,526.94
2017,6,9,12,30,750.0,217.0,2.9,31.0,961.0,794.71,576.1
2017,6,9,12,45,400.0,331.5,2.85,31.0,729.0,634.27,461.62
2017,6,9,13,0,50.0,446.0,2.8,31.0,497.0,431.71,313.33
2017,6,9,13,15,219.5,435.0,2.65,31.0,649.0,583.93,424.58
2017,6,9,13,30,389.0,424.0,2.5,31.0,801.0,742.64,534.03
2017,6,9,13,45,565.0,313.5,2.4,31.0,847.5,821.77,589.64
2017,6,9,14,0,741.0,203.0,2.3,31.0,894.0,890.69,637.55
2017,6,9,14,15,733.5,200.5,2.15,31.0,868.0,889.33,635.44
2017,6,9,14,30,726.0,198.0,2.0,31.0,842.0,884.56,631.81
2017,6,9,14,45,530.5,285.0,1.95,31.0,746.0,787.31,565.56
2017,6,9,15,0,335.0,372.0,1.9,31.0,650.0,679.89,490.84
2017,6,9,15,15,275.0,365.0,1.85,30.5,585.5,619.1,450.97
2017,6,9,15,30,215.0,358.0,1.8,30.0,521.0,542.27,398.94
2017,6,9,15,45,265.0,325.0,1.8,30.0,514.0,566.73,418.68
2017,6,9,16,0,315.0,292.0,1.8,30.0,507.0,571.2,424.08
2017,6,9,16,15,163.5,245.5,1.75,29.5,357.0,378.09,285.34
2017,6,9,16,30,12.0,199.0,1.7,29.0,207.0,182.93,137.5
2017,6,9,16,45,87.5,206.5,1.65,29.0,251.5,260.36,199.59
2017,6,9,17,0,163.0,214.0,1.6,29.0,296.0,335.47,257.76
2017,6,9,17,15,296.5,176.5,1.55,28.5,304.5,393.89,304.35
2017,6,9,17,30,430.0,139.0,1.5,28.0,313.0,439.55,340.24
2017,6,9,17,45,384.0,125.5,1.5,28.0,263.0,378.66,293.82
2017,6,9,18,0,338.0,112.0,1.5,28.0,213.0,320.92,249.1
2017,6,9,18,15,278.5,94.5,1.6,27.5,166.5,246.43,190.73
2017,6,9,18,30,219.0,77.0,1.7,27.0,120.0,188.3,143.47
2017,6,9,18,45,151.0,55.5,1.8,26.5,81.0,127.78,93.69
2017,6,9,19,0,83.0,34.0,1.9,26.0,42.0,73.84,47.64
2017,6,9,19,15,41.5,17.0,2.15,25.5,21.0,32.93,0.0
2017,6,9,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,9,19,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,6,9,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,9,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2017,6,9,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,9,20,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,6,9,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,9,21,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,6,9,21,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,9,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,9,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,9,22,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2017,6,9,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,9,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,6,9,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,9,23,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2017,6,9,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,9,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,6,10,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,10,0,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,10,0,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,10,0,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,10,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,10,1,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2017,6,10,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,6,10,1,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,10,2,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,6,10,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,10,2,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,10,2,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,6,10,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,10,3,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,6,10,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,10,3,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,6,10,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,10,4,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2017,6,10,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,6,10,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,6,10,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,6,10,5,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,6,10,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,6,10,5,45,42.5,17.0,2.0,20.5,21.0,13.45,0.0
2017,6,10,6,0,85.0,34.0,2.2,21.0,42.0,26.34,15.11
2017,6,10,6,15,158.5,54.5,2.4,21.5,81.5,41.51,29.61
2017,6,10,6,30,232.0,75.0,2.6,22.0,121.0,56.41,42.96
2017,6,10,6,45,298.0,90.5,2.8,23.0,168.0,66.22,51.57
2017,6,10,7,0,364.0,106.0,3.0,24.0,215.0,76.46,60.23
2017,6,10,7,15,413.0,118.5,3.05,24.5,265.5,84.15,66.58
2017,6,10,7,30,462.0,131.0,3.1,25.0,316.0,91.54,72.51
2017,6,10,7,45,505.5,138.5,3.2,25.5,368.5,95.34,75.3
2017,6,10,8,0,549.0,146.0,3.3,26.0,421.0,98.99,77.9
2017,6,10,8,15,578.0,153.5,3.25,26.5,471.0,101.98,79.93
2017,6,10,8,30,607.0,161.0,3.2,27.0,521.0,103.78,80.96
2017,6,10,8,45,635.5,164.0,3.2,27.5,570.0,123.2,79.94
2017,6,10,9,0,664.0,167.0,3.2,28.0,619.0,170.73,102.84
2017,6,10,9,15,451.0,260.0,3.15,28.5,576.5,240.64,162.1
2017,6,10,9,30,238.0,353.0,3.1,29.0,534.0,299.55,214.95
2017,6,10,9,45,222.0,376.5,3.1,29.5,552.5,330.14,238.62
2017,6,10,10,0,206.0,400.0,3.1,30.0,571.0,359.09,260.83
2017,6,10,10,15,480.5,292.5,3.1,30.5,712.5,401.24,288.57
2017,6,10,10,30,755.0,185.0,3.1,31.0,854.0,480.33,345.8
2017,6,10,10,45,527.0,315.5,3.15,31.5,789.5,503.76,365.04
2017,6,10,11,0,299.0,446.0,3.2,32.0,725.0,507.4,367.45
2017,6,10,11,15,245.0,468.0,3.2,32.5,700.0,512.89,370.91
2017,6,10,11,30,191.0,490.0,3.2,33.0,675.0,516.6,372.5
2017,6,10,11,45,290.5,463.0,3.25,33.5,747.5,577.71,415.86
2017,6,10,12,0,390.0,436.0,3.3,34.0,820.0,647.76,464.59
2017,6,10,12,15,321.0,467.0,3.35,34.0,784.5,641.99,459.62
2017,6,10,12,30,252.0,498.0,3.4,34.0,749.0,631.66,451.64
2017,6,10,12,45,245.0,497.5,3.45,34.0,740.5,636.88,455.61
2017,6,10,13,0,238.0,497.0,3.5,34.0,732.0,643.34,460.28
2017,6,10,13,15,213.0,494.0,3.55,34.0,702.5,630.35,451.44
2017,6,10,13,30,188.0,491.0,3.6,34.0,673.0,615.09,441.1
2017,6,10,13,45,268.0,459.5,3.7,34.5,713.0,677.33,485.14
2017,6,10,14,0,348.0,428.0,3.8,35.0,753.0,728.84,521.27
2017,6,10,14,15,555.5,304.0,3.85,35.0,805.0,821.24,588.87
2017,6,10,14,30,763.0,180.0,3.9,35.0,857.0,892.85,640.18
2017,6,10,14,45,509.0,286.5,3.95,35.0,731.0,768.73,554.66
2017,6,10,15,0,255.0,393.0,4.0,35.0,605.0,628.0,454.39
2017,6,10,15,15,492.5,276.5,4.05,34.5,660.5,740.89,540.57
2017,6,10,15,30,730.0,160.0,4.1,34.0,716.0,833.78,609.52
2017,6,10,15,45,472.0,235.5,4.2,34.0,586.5,669.9,494.84
2017,6,10,16,0,214.0,311.0,4.3,34.0,457.0,490.11,364.2
2017,6,10,16,15,428.5,229.0,4.4,33.5,493.5,607.6,455.58
2017,6,10,16,30,643.0,147.0,4.5,33.0,530.0,686.54,517.62
2017,6,10,16,45,610.5,142.0,4.6,33.0,479.0,635.9,482.18
2017,6,10,17,0,578.0,137.0,4.7,33.0,428.0,585.03,446.54
2017,6,10,17,15,541.0,128.5,4.7,32.5,376.0,521.06,401.18
2017,6,10,17,30,504.0,120.0,4.7,32.0,324.0,465.86,360.89
2017,6,10,17,45,455.5,109.5,4.75,31.5,273.0,403.41,313.84
2017,6,10,18,0,407.0,99.0,4.8,31.0,222.0,344.18,267.78
2017,6,10,18,15,341.5,85.5,4.65,30.0,174.5,277.08,214.48
2017,6,10,18,30,276.0,72.0,4.5,29.0,127.0,215.98,164.56
2017,6,10,18,45,195.0,54.0,4.4,28.5,86.5,142.55,104.3
2017,6,10,19,0,114.0,36.0,4.3,28.0,46.0,86.71,56.45
2017,6,10,19,15,57.0,18.0,4.15,27.5,23.0,38.51,0.0
2017,6,10,19,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,10,19,45,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2017,6,10,20,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,10,20,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2017,6,10,20,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,10,20,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,10,21,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,6,10,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2017,6,10,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,10,21,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,6,10,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,10,22,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2017,6,10,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,10,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,6,10,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,10,23,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2017,6,10,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,10,23,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,11,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,11,0,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,6,11,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,11,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,11,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,11,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,6,11,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,11,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,6,11,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,11,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,11,2,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,11,2,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,6,11,3,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,11,3,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2017,6,11,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,6,11,3,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,6,11,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,6,11,4,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,11,4,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,11,4,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,6,11,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,11,5,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,11,5,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,11,5,45,61.5,17.5,2.75,21.5,23.0,13.84,0.0
2017,6,11,6,0,123.0,35.0,2.9,22.0,46.0,27.14,15.64
2017,6,11,6,15,217.5,51.5,3.05,22.5,87.5,39.05,27.4
2017,6,11,6,30,312.0,68.0,3.2,23.0,129.0,51.04,38.19
2017,6,11,6,45,387.0,78.5,3.35,24.0,178.0,58.36,44.63
2017,6,11,7,0,462.0,89.0,3.5,25.0,227.0,65.54,50.69
2017,6,11,7,15,512.0,97.5,3.55,25.5,279.5,72.45,56.4
2017,6,11,7,30,562.0,106.0,3.6,26.0,332.0,76.9,59.89
2017,6,11,7,45,608.0,109.5,3.7,26.5,386.0,77.5,60.05
2017,6,11,8,0,654.0,113.0,3.8,27.0,440.0,78.18,60.26
2017,6,11,8,15,426.0,187.0,3.75,27.5,409.5,120.16,94.65
2017,6,11,8,30,198.0,261.0,3.7,28.0,379.0,173.62,137.6
2017,6,11,8,45,202.0,285.5,3.65,28.5,415.0,195.07,143.51
2017,6,11,9,0,206.0,310.0,3.6,29.0,451.0,228.31,163.91
2017,6,11,9,15,502.5,219.0,3.55,29.5,592.5,223.19,146.16
2017,6,11,9,30,799.0,128.0,3.5,30.0,734.0,267.33,169.82
2017,6,11,9,45,815.0,128.0,3.5,30.5,775.0,321.24,214.42
2017,6,11,10,0,831.0,128.0,3.5,31.0,816.0,380.48,263.08
2017,6,11,10,15,839.5,130.0,3.5,31.5,849.5,432.97,306.16
2017,6,11,10,30,848.0,132.0,3.5,32.0,883.0,484.8,347.61
2017,6,11,10,45,857.5,131.0,3.5,32.5,911.0,534.16,386.06
2017,6,11,11,0,867.0,130.0,3.5,33.0,939.0,582.46,422.55
2017,6,11,11,15,498.5,308.5,3.5,33.0,776.0,544.54,395.56
2017,6,11,11,30,130.0,487.0,3.5,33.0,613.0,474.7,343.01
2017,6,11,11,45,273.0,458.5,3.5,33.5,726.5,561.72,405.47
2017,6,11,12,0,416.0,430.0,3.5,34.0,840.0,660.41,474.22
2017,6,11,12,15,647.5,283.0,3.5,34.0,924.5,738.63,531.97
2017,6,11,12,30,879.0,136.0,3.5,34.0,1009.0,812.43,585.29
2017,6,11,12,45,878.0,136.0,3.5,34.5,1005.5,839.42,601.4
2017,6,11,13,0,877.0,136.0,3.5,35.0,1002.0,863.58,615.88
2017,6,11,13,15,874.5,135.5,3.5,35.0,990.0,882.84,628.45
2017,6,11,13,30,872.0,135.0,3.5,35.0,978.0,898.63,638.87
2017,6,11,13,45,868.0,134.0,3.5,35.0,958.5,909.05,645.93
2017,6,11,14,0,864.0,133.0,3.5,35.0,939.0,915.79,650.78
2017,6,11,14,15,857.5,131.5,3.5,35.0,912.0,916.12,651.64
2017,6,11,14,30,851.0,130.0,3.5,35.0,885.0,912.79,650.31
2017,6,11,14,45,841.5,128.5,3.55,35.0,851.5,903.13,645.32
2017,6,11,15,0,832.0,127.0,3.6,35.0,818.0,890.0,638.2
2017,6,11,15,15,821.0,124.5,3.6,35.0,778.5,881.34,633.84
2017,6,11,15,30,810.0,122.0,3.6,35.0,739.0,859.03,620.57
2017,6,11,15,45,793.5,120.0,3.65,35.0,694.0,829.5,602.84
2017,6,11,16,0,777.0,118.0,3.7,35.0,649.0,797.37,583.29
2017,6,11,16,15,758.0,114.0,3.7,34.5,600.0,758.71,560.09
2017,6,11,16,30,739.0,110.0,3.7,34.0,551.0,718.1,535.2
2017,6,11,16,45,711.5,106.5,3.75,34.0,499.0,673.02,505.86
2017,6,11,17,0,684.0,103.0,3.8,34.0,447.0,624.26,472.34
2017,6,11,17,15,650.0,97.0,3.65,33.5,394.0,567.95,432.9
2017,6,11,17,30,616.0,91.0,3.5,33.0,341.0,512.22,392.77
2017,6,11,17,45,568.0,84.5,3.4,32.5,288.5,448.68,345.57
2017,6,11,18,0,520.0,78.0,3.3,32.0,236.0,387.79,298.8
2017,6,11,18,15,453.5,68.5,3.1,31.0,186.0,317.79,243.91
2017,6,11,18,30,387.0,59.0,2.9,30.0,136.0,249.74,188.86
2017,6,11,18,45,290.0,46.0,2.7,29.5,93.5,177.5,129.47
2017,6,11,19,0,193.0,33.0,2.5,29.0,51.0,115.97,76.35
2017,6,11,19,15,96.5,16.5,2.7,28.5,25.5,51.62,0.0
2017,6,11,19,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,6,11,19,45,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2017,6,11,20,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,6,11,20,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,6,11,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,11,20,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,11,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,11,21,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2017,6,11,21,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,11,21,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,6,11,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,11,22,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,6,11,22,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,11,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,11,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,11,23,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2017,6,11,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,11,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,6,12,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,12,0,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2017,6,12,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,12,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,6,12,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,6,12,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,12,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,12,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,12,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,12,2,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2017,6,12,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,12,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,12,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,12,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,6,12,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,12,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,12,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,12,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,12,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,12,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,12,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,12,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2017,6,12,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,12,5,45,97.5,16.5,1.8,22.5,25.0,12.85,0.0
2017,6,12,6,0,195.0,33.0,2.1,23.0,50.0,25.49,14.27
2017,6,12,6,15,297.0,45.5,2.2,23.5,93.0,34.94,23.82
2017,6,12,6,30,399.0,58.0,2.3,24.0,136.0,46.17,33.89
2017,6,12,6,45,199.5,60.5,2.45,24.5,99.5,44.24,32.46
2017,6,12,7,0,0.0,63.0,2.6,25.0,63.0,52.07,39.18
2017,6,12,7,15,50.0,112.5,2.6,25.5,132.5,86.65,68.44
2017,6,12,7,30,100.0,162.0,2.6,26.0,202.0,114.98,91.85
2017,6,12,7,45,115.0,187.0,2.6,27.0,240.0,130.42,103.91
2017,6,12,8,0,130.0,212.0,2.6,28.0,278.0,145.32,115.29
2017,6,12,8,15,451.0,156.0,2.6,28.5,418.0,101.73,78.98
2017,6,12,8,30,772.0,100.0,2.6,29.0,558.0,74.23,56.01
2017,6,12,8,45,796.5,100.5,2.6,29.5,608.5,95.39,55.36
2017,6,12,9,0,821.0,101.0,2.6,30.0,659.0,149.33,79.8
2017,6,12,9,15,835.0,103.5,2.6,30.0,704.0,213.46,124.68
2017,6,12,9,30,849.0,106.0,2.6,30.0,749.0,269.66,169.25
2017,6,12,9,45,862.0,106.5,2.6,30.5,790.0,324.85,214.93
2017,6,12,10,0,875.0,107.0,2.6,31.0,831.0,380.28,260.93
2017,6,12,10,15,882.5,108.5,2.65,31.5,865.0,434.23,305.2
2017,6,12,10,30,890.0,110.0,2.7,32.0,899.0,487.36,347.62
2017,6,12,10,45,897.5,110.5,2.75,32.5,926.5,538.7,387.46
2017,6,12,11,0,905.0,111.0,2.8,33.0,954.0,588.74,425.09
2017,6,12,11,15,908.5,112.0,2.85,33.0,973.5,635.23,460.05
2017,6,12,11,30,912.0,113.0,2.9,33.0,993.0,679.64,492.72
2017,6,12,11,45,906.5,119.0,3.0,33.5,1003.0,719.43,520.56
2017,6,12,12,0,901.0,125.0,3.1,34.0,1013.0,756.2,545.72
