Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,12,12,15,901.5,125.0,3.15,34.0,1017.0,789.97,568.71
2017,6,12,12,30,902.0,125.0,3.2,34.0,1021.0,821.19,589.26
2017,6,12,12,45,902.0,124.5,3.25,34.5,1017.5,849.07,606.35
2017,6,12,13,0,902.0,124.0,3.3,35.0,1014.0,874.04,621.51
2017,6,12,13,15,899.5,123.5,3.35,35.0,1002.0,893.59,634.47
2017,6,12,13,30,897.0,123.0,3.4,35.0,990.0,909.58,645.26
2017,6,12,13,45,893.0,122.0,3.5,35.5,970.5,920.11,651.61
2017,6,12,14,0,889.0,121.0,3.6,36.0,951.0,926.88,655.68
2017,6,12,14,15,883.0,119.5,3.65,36.0,924.0,927.61,657.09
2017,6,12,14,30,877.0,118.0,3.7,36.0,897.0,924.59,656.25
2017,6,12,14,45,854.5,125.0,3.75,36.0,860.0,911.14,648.83
2017,6,12,15,0,832.0,132.0,3.8,36.0,823.0,905.25,646.45
2017,6,12,15,15,820.5,129.5,3.85,35.5,783.0,885.81,636.61
2017,6,12,15,30,809.0,127.0,3.9,35.0,743.0,863.16,624.71
2017,6,12,15,45,793.5,124.0,3.95,35.0,698.5,833.53,606.83
2017,6,12,16,0,778.0,121.0,4.0,35.0,654.0,801.23,587.09
2017,6,12,16,15,758.5,117.5,4.05,34.5,605.0,762.72,564.11
2017,6,12,16,30,739.0,114.0,4.1,34.0,556.0,722.28,539.41
2017,6,12,16,45,712.5,109.5,4.2,34.0,504.0,677.14,510.02
2017,6,12,17,0,686.0,105.0,4.3,34.0,452.0,627.96,476.13
2017,6,12,17,15,652.0,99.5,4.25,33.5,398.5,572.15,437.14
2017,6,12,17,30,618.0,94.0,4.2,33.0,345.0,516.89,397.37
2017,6,12,17,45,571.0,86.5,4.2,32.5,292.0,452.73,349.69
2017,6,12,18,0,524.0,79.0,4.2,32.0,239.0,391.15,302.3
2017,6,12,18,15,458.0,69.5,4.1,31.0,189.0,321.18,247.27
2017,6,12,18,30,392.0,60.0,4.0,30.0,139.0,253.2,192.07
2017,6,12,18,45,297.0,47.0,3.9,29.5,96.0,181.45,132.79
2017,6,12,19,0,202.0,34.0,3.8,29.0,53.0,120.17,79.7
2017,6,12,19,15,101.0,17.0,3.75,28.5,26.5,53.66,0.0
2017,6,12,19,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,6,12,19,45,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2017,6,12,20,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,6,12,20,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2017,6,12,20,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,6,12,20,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,12,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,6,12,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,6,12,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,12,21,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,6,12,22,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,12,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,6,12,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,12,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,6,12,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,12,23,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2017,6,12,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,12,23,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,13,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,13,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,13,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,13,0,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,13,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,13,1,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,13,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,13,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,13,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,13,2,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,13,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,13,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,13,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,13,3,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,13,3,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,13,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,13,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,13,4,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,13,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,13,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,6,13,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,13,5,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,6,13,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,13,5,45,90.0,16.5,2.2,23.5,24.5,12.84,0.0
2017,6,13,6,0,180.0,33.0,2.5,24.0,49.0,25.45,14.14
2017,6,13,6,15,279.5,46.0,2.65,24.5,91.0,35.24,23.95
2017,6,13,6,30,379.0,59.0,2.8,25.0,133.0,44.89,32.65
2017,6,13,6,45,470.0,64.0,3.0,25.5,185.0,49.75,37.02
2017,6,13,7,0,561.0,69.0,3.2,26.0,237.0,52.81,39.63
2017,6,13,7,15,305.0,111.5,3.3,26.5,205.5,78.33,61.14
2017,6,13,7,30,49.0,154.0,3.4,27.0,174.0,113.74,90.51
2017,6,13,7,45,180.5,173.5,3.5,28.0,261.5,123.71,98.05
2017,6,13,8,0,312.0,193.0,3.6,29.0,349.0,130.61,102.94
2017,6,13,8,15,301.0,220.0,3.6,29.5,384.0,144.85,113.92
2017,6,13,8,30,290.0,247.0,3.6,30.0,419.0,158.21,124.04
2017,6,13,8,45,553.0,172.5,3.65,30.5,536.0,123.2,81.31
2017,6,13,9,0,816.0,98.0,3.7,31.0,653.0,154.87,84.15
2017,6,13,9,15,829.0,100.5,3.7,31.5,697.5,209.66,121.54
2017,6,13,9,30,842.0,103.0,3.7,32.0,742.0,265.21,165.25
2017,6,13,9,45,451.0,236.0,3.75,32.5,580.5,287.92,198.78
2017,6,13,10,0,60.0,369.0,3.8,33.0,419.0,296.58,216.14
2017,6,13,10,15,470.5,238.0,3.85,33.0,653.0,358.07,255.78
2017,6,13,10,30,881.0,107.0,3.9,33.0,887.0,480.25,343.56
2017,6,13,10,45,889.0,106.5,3.95,33.5,914.0,530.61,382.79
2017,6,13,11,0,897.0,106.0,4.0,34.0,941.0,579.72,420.17
2017,6,13,11,15,482.0,280.5,4.05,34.0,730.0,512.44,372.82
2017,6,13,11,30,67.0,455.0,4.1,34.0,519.0,411.17,297.22
2017,6,13,11,45,159.5,474.0,4.2,34.5,630.5,496.89,358.67
2017,6,13,12,0,252.0,493.0,4.3,35.0,742.0,591.23,424.47
2017,6,13,12,15,552.0,322.0,4.35,35.0,869.5,700.46,505.45
2017,6,13,12,30,852.0,151.0,4.4,35.0,997.0,800.83,578.99
2017,6,13,12,45,857.0,146.0,4.5,35.5,994.5,828.45,595.99
2017,6,13,13,0,862.0,141.0,4.6,36.0,992.0,853.45,611.61
2017,6,13,13,15,859.5,140.5,4.6,36.0,980.0,872.6,624.29
2017,6,13,13,30,857.0,140.0,4.6,36.0,968.0,888.32,634.83
2017,6,13,13,45,858.0,135.0,4.7,36.0,950.0,899.72,643.05
2017,6,13,14,0,859.0,130.0,4.8,36.0,932.0,907.41,649.01
2017,6,13,14,15,852.5,128.5,4.85,36.0,905.5,907.76,650.21
2017,6,13,14,30,846.0,127.0,4.9,36.0,879.0,904.46,649.18
2017,6,13,14,45,844.0,121.5,5.0,36.0,847.5,897.82,646.4
2017,6,13,15,0,842.0,116.0,5.1,36.0,816.0,887.48,641.28
2017,6,13,15,15,831.5,113.5,5.1,35.5,777.0,868.97,631.55
2017,6,13,15,30,821.0,111.0,5.1,35.0,738.0,847.26,619.72
2017,6,13,15,45,802.0,111.0,5.2,35.0,692.5,826.67,607.86
2017,6,13,16,0,783.0,111.0,5.3,35.0,647.0,794.54,588.02
2017,6,13,16,15,764.5,107.5,5.3,34.5,599.0,756.77,564.87
2017,6,13,16,30,746.0,104.0,5.3,34.0,551.0,717.01,540.02
2017,6,13,16,45,714.0,102.5,5.35,34.0,498.5,670.27,508.85
2017,6,13,17,0,682.0,101.0,5.4,34.0,446.0,620.62,474.08
2017,6,13,17,15,649.0,96.0,5.35,33.5,394.0,566.28,435.57
2017,6,13,17,30,616.0,91.0,5.3,33.0,342.0,512.43,396.31
2017,6,13,17,45,562.5,85.5,5.3,32.5,289.0,446.8,346.91
2017,6,13,18,0,509.0,80.0,5.3,32.0,236.0,384.26,298.3
2017,6,13,18,15,441.5,70.5,5.15,31.5,186.5,314.28,242.33
2017,6,13,18,30,374.0,61.0,5.0,31.0,137.0,246.59,186.82
2017,6,13,18,45,275.0,48.0,4.85,30.5,95.0,174.25,127.27
2017,6,13,19,0,176.0,35.0,4.7,30.0,53.0,112.84,74.85
2017,6,13,19,15,88.0,17.5,4.5,29.5,26.5,50.91,0.0
2017,6,13,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,6,13,19,45,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2017,6,13,20,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,6,13,20,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2017,6,13,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,6,13,20,45,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2017,6,13,21,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,6,13,21,15,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,13,21,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,6,13,21,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,6,13,22,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,13,22,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,6,13,22,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,13,22,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,13,23,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,13,23,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,13,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,13,23,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,14,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,14,0,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,14,0,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,14,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,6,14,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,14,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,14,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,14,1,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,14,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,14,2,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,14,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,14,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,14,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,14,3,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2017,6,14,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,14,3,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,6,14,4,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,14,4,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,6,14,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,14,4,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,14,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,14,5,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,14,5,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,14,5,45,53.5,17.5,3.3,24.5,22.0,13.82,0.0
2017,6,14,6,0,107.0,35.0,3.4,25.0,44.0,27.09,15.29
2017,6,14,6,15,196.5,52.0,3.6,25.5,84.5,39.96,27.76
2017,6,14,6,30,286.0,69.0,3.8,26.0,125.0,51.63,38.18
2017,6,14,6,45,356.0,81.5,4.05,26.5,173.0,60.27,45.78
2017,6,14,7,0,426.0,94.0,4.3,27.0,221.0,68.71,52.94
2017,6,14,7,15,476.0,103.5,4.4,27.5,272.5,74.68,57.82
2017,6,14,7,30,526.0,113.0,4.5,28.0,324.0,80.46,62.39
2017,6,14,7,45,404.0,155.5,4.6,28.5,331.5,104.97,82.44
2017,6,14,8,0,282.0,198.0,4.7,29.0,339.0,133.06,105.07
2017,6,14,8,15,476.5,166.0,4.7,29.5,435.5,108.25,84.14
2017,6,14,8,30,671.0,134.0,4.7,30.0,532.0,87.23,66.49
2017,6,14,8,45,505.0,209.0,4.7,30.5,523.0,144.08,98.71
2017,6,14,9,0,339.0,284.0,4.7,31.0,514.0,216.35,149.09
2017,6,14,9,15,552.0,212.5,4.7,31.5,617.0,225.41,144.92
2017,6,14,9,30,765.0,141.0,4.7,32.0,720.0,266.29,169.12
2017,6,14,9,45,782.5,140.5,4.7,32.5,760.5,318.3,211.82
2017,6,14,10,0,800.0,140.0,4.7,33.0,801.0,371.31,255.59
2017,6,14,10,15,809.0,142.0,4.7,33.5,834.5,423.5,298.32
2017,6,14,10,30,818.0,144.0,4.7,34.0,868.0,475.26,339.64
2017,6,14,10,45,826.5,144.5,4.75,34.5,895.5,525.29,378.64
2017,6,14,11,0,835.0,145.0,4.8,35.0,923.0,572.71,414.69
2017,6,14,11,15,493.0,317.5,4.8,35.0,779.5,545.96,395.57
2017,6,14,11,30,151.0,490.0,4.8,35.0,636.0,489.43,352.62
2017,6,14,11,45,228.0,487.0,4.85,35.5,710.5,553.29,397.92
2017,6,14,12,0,305.0,484.0,4.9,36.0,785.0,621.94,445.64
2017,6,14,12,15,583.0,313.0,4.9,36.0,891.0,710.73,512.36
2017,6,14,12,30,861.0,142.0,4.9,36.0,997.0,800.4,578.16
2017,6,14,12,45,858.5,143.0,4.9,36.5,993.0,826.63,593.95
2017,6,14,13,0,856.0,144.0,4.9,37.0,989.0,850.11,608.19
2017,6,14,13,15,440.5,255.5,4.9,37.0,690.5,630.36,456.22
2017,6,14,13,30,25.0,367.0,4.9,37.0,392.0,346.76,248.75
2017,6,14,13,45,60.5,412.0,4.9,37.0,469.5,422.66,304.23
2017,6,14,14,0,96.0,457.0,4.9,37.0,547.0,500.61,359.53
2017,6,14,14,15,87.0,438.0,4.9,37.0,517.5,478.48,344.16
2017,6,14,14,30,78.0,419.0,4.9,37.0,488.0,455.48,328.44
2017,6,14,14,45,82.5,405.0,4.95,37.0,476.0,448.93,324.71
2017,6,14,15,0,87.0,391.0,5.0,37.0,464.0,441.81,320.54
2017,6,14,15,15,122.0,377.0,5.0,37.0,474.0,477.36,347.27
2017,6,14,15,30,157.0,363.0,5.0,37.0,484.0,495.41,361.65
2017,6,14,15,45,94.5,315.0,5.05,37.0,386.5,376.91,276.77
2017,6,14,16,0,32.0,267.0,5.1,37.0,289.0,276.22,202.77
2017,6,14,16,15,337.5,208.0,5.05,36.5,412.0,511.79,383.09
2017,6,14,16,30,643.0,149.0,5.0,36.0,535.0,688.36,514.43
2017,6,14,16,45,382.5,182.5,5.0,35.5,406.5,499.61,377.04
2017,6,14,17,0,122.0,216.0,5.0,35.0,278.0,307.78,232.59
2017,6,14,17,15,328.0,165.5,4.9,34.5,305.5,402.81,308.95
2017,6,14,17,30,534.0,115.0,4.8,34.0,333.0,479.58,368.98
2017,6,14,17,45,496.5,103.0,4.7,33.5,282.5,420.63,324.46
2017,6,14,18,0,459.0,91.0,4.6,33.0,232.0,363.77,280.58
2017,6,14,18,15,394.0,79.5,4.35,32.0,183.0,296.47,227.63
2017,6,14,18,30,329.0,68.0,4.1,31.0,134.0,235.0,177.78
2017,6,14,18,45,248.0,51.5,3.9,30.5,93.0,168.07,122.73
2017,6,14,19,0,167.0,35.0,3.7,30.0,52.0,109.85,73.02
2017,6,14,19,15,83.5,17.5,3.65,29.5,26.0,49.84,0.0
2017,6,14,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,6,14,19,45,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2017,6,14,20,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,6,14,20,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2017,6,14,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,14,20,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,14,21,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,14,21,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2017,6,14,21,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,6,14,21,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,6,14,22,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,6,14,22,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,6,14,22,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,14,22,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,14,23,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,14,23,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2017,6,14,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,14,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,6,15,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,15,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,6,15,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,15,0,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,6,15,1,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,15,1,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2017,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,15,2,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,6,15,2,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,15,2,45,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2017,6,15,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,15,3,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,6,15,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,15,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,6,15,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,15,4,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,15,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,15,4,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,15,5,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,15,5,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,15,5,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,15,5,45,0.5,14.5,3.05,24.5,14.5,12.38,0.0
2017,6,15,6,0,1.0,29.0,3.2,25.0,29.0,23.48,12.48
2017,6,15,6,15,27.5,51.0,3.35,25.5,56.0,39.93,27.73
2017,6,15,6,30,54.0,73.0,3.5,26.0,83.0,56.16,42.0
2017,6,15,6,45,86.0,93.5,3.65,26.5,116.0,69.81,53.85
2017,6,15,7,0,118.0,114.0,3.8,27.0,149.0,84.15,65.98
2017,6,15,7,15,97.5,136.5,3.9,27.5,169.5,98.83,78.1
2017,6,15,7,30,77.0,159.0,4.0,28.0,190.0,116.93,92.81
2017,6,15,7,45,109.5,185.5,4.15,28.5,236.5,129.49,102.67
2017,6,15,8,0,142.0,212.0,4.3,29.0,283.0,145.47,115.17
2017,6,15,8,15,139.0,237.0,4.35,29.5,313.0,159.56,125.94
2017,6,15,8,30,136.0,262.0,4.4,30.0,343.0,173.03,136.07
2017,6,15,8,45,125.0,285.5,4.45,30.5,365.0,190.68,140.83
2017,6,15,9,0,114.0,309.0,4.5,31.0,387.0,217.13,157.95
2017,6,15,9,15,239.5,314.5,4.45,31.5,491.5,244.51,172.01
2017,6,15,9,30,365.0,320.0,4.4,32.0,596.0,296.59,206.06
2017,6,15,9,45,282.5,359.5,4.35,32.5,580.5,325.86,231.56
2017,6,15,10,0,200.0,399.0,4.3,33.0,565.0,354.65,255.47
2017,6,15,10,15,226.5,413.0,4.2,33.5,608.5,392.25,282.58
2017,6,15,10,30,253.0,427.0,4.1,34.0,652.0,425.44,306.42
2017,6,15,10,45,290.0,431.5,4.1,34.5,696.0,467.73,336.62
2017,6,15,11,0,327.0,436.0,4.1,35.0,740.0,513.16,368.71
2017,6,15,11,15,569.0,304.0,4.05,35.0,847.0,576.0,415.71
2017,6,15,11,30,811.0,172.0,4.0,35.0,954.0,660.56,478.1
2017,6,15,11,45,560.0,324.0,3.95,35.5,867.5,651.6,468.09
2017,6,15,12,0,309.0,476.0,3.9,36.0,781.0,618.09,440.42
2017,6,15,12,15,564.0,324.5,3.9,36.0,884.5,710.3,508.59
2017,6,15,12,30,819.0,173.0,3.9,36.0,988.0,801.61,575.13
2017,6,15,12,45,821.0,171.0,3.9,36.5,985.0,829.4,591.79
2017,6,15,13,0,823.0,169.0,3.9,37.0,982.0,854.46,606.85
2017,6,15,13,15,820.5,168.5,3.85,37.0,970.5,873.86,619.27
2017,6,15,13,30,818.0,168.0,3.8,37.0,959.0,889.83,629.55
2017,6,15,13,45,815.0,165.5,3.8,37.5,940.5,899.99,635.11
2017,6,15,14,0,812.0,163.0,3.8,38.0,922.0,906.54,638.46
2017,6,15,14,15,805.5,161.0,3.8,38.0,896.0,906.76,639.24
2017,6,15,14,30,799.0,159.0,3.8,38.0,870.0,903.38,637.87
2017,6,15,14,45,809.5,145.0,3.8,38.0,841.5,900.01,636.65
2017,6,15,15,0,820.0,131.0,3.8,38.0,813.0,892.5,632.88
2017,6,15,15,15,524.0,244.5,3.8,37.5,672.5,735.92,529.38
2017,6,15,15,30,228.0,358.0,3.8,37.0,532.0,552.52,400.19
2017,6,15,15,45,252.5,330.5,3.8,37.0,512.5,560.45,408.01
2017,6,15,16,0,277.0,303.0,3.8,37.0,493.0,549.73,402.31
2017,6,15,16,15,504.0,207.5,3.8,36.5,522.5,646.49,476.86
2017,6,15,16,30,731.0,112.0,3.8,36.0,552.0,713.96,528.83
2017,6,15,16,45,706.0,108.0,3.8,36.0,501.0,670.72,500.15
2017,6,15,17,0,681.0,104.0,3.8,36.0,450.0,623.53,467.81
2017,6,15,17,15,648.0,98.5,3.7,35.5,397.0,568.71,429.9
2017,6,15,17,30,615.0,93.0,3.6,35.0,344.0,514.37,391.22
2017,6,15,17,45,568.5,86.0,3.5,34.5,292.0,451.27,344.8
2017,6,15,18,0,522.0,79.0,3.4,34.0,240.0,390.68,298.71
2017,6,15,18,15,456.5,69.5,3.3,33.0,190.0,321.07,244.74
2017,6,15,18,30,391.0,60.0,3.2,32.0,140.0,253.17,190.35
2017,6,15,18,45,293.5,47.5,3.1,31.5,97.5,180.95,131.47
2017,6,15,19,0,196.0,35.0,3.0,31.0,55.0,119.44,79.4
2017,6,15,19,15,98.0,17.5,3.2,30.5,27.5,53.98,0.0
2017,6,15,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2017,6,15,19,45,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2017,6,15,20,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,6,15,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,6,15,20,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,15,20,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2017,6,15,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,6,15,21,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2017,6,15,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,6,15,21,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2017,6,15,22,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,6,15,22,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2017,6,15,22,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,6,15,22,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,6,15,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,15,23,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2017,6,15,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,15,23,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,6,16,0,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,6,16,0,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2017,6,16,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,16,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,16,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,16,1,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2017,6,16,1,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,16,1,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,16,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,16,2,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,6,16,2,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,16,2,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,16,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,6,16,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,16,3,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,6,16,4,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,16,4,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,16,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,16,4,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,16,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,16,5,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,5,45,69.0,16.5,3.3,23.5,23.0,14.08,0.0
2017,6,16,6,0,138.0,33.0,3.4,24.0,46.0,25.34,13.95
2017,6,16,6,15,233.5,48.5,3.6,24.5,87.0,36.91,25.32
2017,6,16,6,30,329.0,64.0,3.8,25.0,128.0,48.25,35.48
2017,6,16,6,45,403.5,74.0,4.0,25.5,177.0,55.31,41.74
2017,6,16,7,0,478.0,84.0,4.2,26.0,226.0,63.99,49.16
2017,6,16,7,15,527.0,92.0,4.3,26.5,278.0,68.41,52.75
2017,6,16,7,30,576.0,100.0,4.4,27.0,330.0,72.67,56.09
2017,6,16,7,45,622.0,103.0,4.5,28.0,384.5,73.14,56.05
2017,6,16,8,0,668.0,106.0,4.6,29.0,439.0,73.71,56.07
2017,6,16,8,15,694.0,110.5,4.6,29.5,490.5,74.98,56.78
2017,6,16,8,30,720.0,115.0,4.6,30.0,542.0,76.13,57.4
2017,6,16,8,45,742.0,118.0,4.6,30.5,591.0,101.76,62.67
2017,6,16,9,0,764.0,121.0,4.6,31.0,640.0,153.77,85.73
2017,6,16,9,15,779.0,124.5,4.55,31.5,684.5,207.29,121.92
2017,6,16,9,30,794.0,128.0,4.5,32.0,729.0,262.02,164.65
2017,6,16,9,45,806.0,130.0,4.45,32.5,768.5,315.83,208.96
2017,6,16,10,0,818.0,132.0,4.4,33.0,808.0,369.99,253.8
2017,6,16,10,15,826.5,134.0,4.3,33.5,841.5,426.24,299.42
2017,6,16,10,30,835.0,136.0,4.2,34.0,875.0,477.4,340.2
2017,6,16,10,45,841.5,137.5,4.15,34.5,902.0,526.37,378.25
2017,6,16,11,0,848.0,139.0,4.1,35.0,929.0,574.08,414.19
2017,6,16,11,15,852.5,140.5,4.05,35.0,949.0,619.13,448.06
2017,6,16,11,30,857.0,142.0,4.0,35.0,969.0,662.34,479.81
2017,6,16,11,45,871.0,134.5,3.95,35.5,984.5,703.5,508.55
2017,6,16,12,0,885.0,127.0,3.9,36.0,1000.0,743.02,535.49
2017,6,16,12,15,886.0,127.5,3.85,36.0,1004.5,777.09,558.63
2017,6,16,12,30,887.0,128.0,3.8,36.0,1009.0,808.73,579.11
2017,6,16,12,45,887.0,127.5,3.8,36.5,1005.5,836.36,595.86
2017,6,16,13,0,887.0,127.0,3.8,37.0,1002.0,861.19,610.71
2017,6,16,13,15,884.5,126.0,3.75,37.0,991.0,880.25,622.87
2017,6,16,13,30,882.0,125.0,3.7,37.0,980.0,895.79,632.83
2017,6,16,13,45,879.0,124.0,3.65,37.5,961.0,907.26,638.92
2017,6,16,14,0,876.0,123.0,3.6,38.0,942.0,915.05,642.76
2017,6,16,14,15,870.0,121.0,3.55,38.0,915.5,915.5,643.39
2017,6,16,14,30,864.0,119.0,3.5,38.0,889.0,912.22,641.82
2017,6,16,14,45,842.0,125.5,3.5,38.0,852.0,899.0,634.31
2017,6,16,15,0,820.0,132.0,3.5,38.0,815.0,893.34,631.83
2017,6,16,15,15,809.0,129.5,3.5,37.5,776.0,874.69,622.32
2017,6,16,15,30,798.0,127.0,3.5,37.0,737.0,852.87,610.83
2017,6,16,15,45,782.5,124.0,3.5,37.0,692.5,823.64,593.2
2017,6,16,16,0,767.0,121.0,3.5,37.0,648.0,791.79,573.78
2017,6,16,16,15,748.0,117.0,3.5,36.5,600.0,753.65,551.14
2017,6,16,16,30,729.0,113.0,3.5,36.0,552.0,713.56,526.84
2017,6,16,16,45,703.0,109.0,3.5,36.0,500.5,669.74,498.45
2017,6,16,17,0,677.0,105.0,3.5,36.0,449.0,621.98,465.81
2017,6,16,17,15,644.0,99.0,3.4,35.5,396.5,566.77,427.74
2017,6,16,17,30,611.0,93.0,3.3,35.0,344.0,512.06,388.92
2017,6,16,17,45,564.0,86.5,3.2,34.5,291.5,449.4,342.92
2017,6,16,18,0,517.0,80.0,3.1,34.0,239.0,389.28,297.29
2017,6,16,18,15,452.5,70.5,3.1,33.0,189.5,320.38,244.08
2017,6,16,18,30,388.0,61.0,3.1,32.0,140.0,253.21,190.4
2017,6,16,18,45,291.0,48.0,3.15,31.5,97.5,180.71,131.41
2017,6,16,19,0,194.0,35.0,3.2,31.0,55.0,118.81,79.23
2017,6,16,19,15,97.0,17.5,3.5,30.5,27.5,53.88,0.0
2017,6,16,19,30,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2017,6,16,19,45,0.0,0.0,4.15,30.0,0.0,0.0,0.0
2017,6,16,20,0,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2017,6,16,20,15,0.0,0.0,4.55,29.5,0.0,0.0,0.0
2017,6,16,20,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2017,6,16,20,45,0.0,0.0,4.65,28.5,0.0,0.0,0.0
2017,6,16,21,0,0.0,0.0,4.7,28.0,0.0,0.0,0.0
2017,6,16,21,15,0.0,0.0,4.7,27.5,0.0,0.0,0.0
2017,6,16,21,30,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2017,6,16,21,45,0.0,0.0,4.75,27.0,0.0,0.0,0.0
2017,6,16,22,0,0.0,0.0,4.8,27.0,0.0,0.0,0.0
2017,6,16,22,15,0.0,0.0,4.7,26.5,0.0,0.0,0.0
2017,6,16,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,6,16,22,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,6,16,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,16,23,15,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2017,6,16,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,16,23,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2017,6,17,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,17,0,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,6,17,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,17,0,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,6,17,1,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,17,1,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,6,17,1,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,17,1,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,17,2,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,17,2,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2017,6,17,2,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,17,2,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,17,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,17,3,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,6,17,3,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,17,3,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,17,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,17,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,17,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,17,4,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,17,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,17,5,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,17,5,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,17,5,45,46.5,17.0,3.95,24.5,21.5,14.51,0.0
2017,6,17,6,0,93.0,34.0,4.1,25.0,43.0,26.33,14.58
2017,6,17,6,15,178.0,53.0,4.3,25.5,83.0,40.54,28.22
2017,6,17,6,30,263.0,72.0,4.5,26.0,123.0,53.69,39.91
2017,6,17,6,45,346.5,83.0,4.7,26.5,172.5,61.29,46.64
2017,6,17,7,0,430.0,94.0,4.9,27.0,222.0,68.77,53.0
2017,6,17,7,15,480.5,103.5,4.95,27.5,273.5,74.76,57.89
2017,6,17,7,30,531.0,113.0,5.0,28.0,325.0,80.55,62.48
2017,6,17,7,45,582.0,116.0,5.1,28.5,379.5,82.0,63.34
2017,6,17,8,0,633.0,119.0,5.2,29.0,434.0,82.14,63.09
2017,6,17,8,15,660.5,124.5,5.2,29.5,485.5,83.67,63.97
2017,6,17,8,30,688.0,130.0,5.2,30.0,537.0,85.05,64.74
2017,6,17,8,45,716.5,131.0,5.2,30.5,587.0,100.61,62.55
2017,6,17,9,0,745.0,132.0,5.2,31.0,637.0,158.68,90.41
2017,6,17,9,15,760.5,135.5,5.15,31.5,681.5,211.16,125.75
2017,6,17,9,30,776.0,139.0,5.1,32.0,726.0,264.95,167.68
2017,6,17,9,45,790.5,140.0,5.1,32.5,766.0,317.77,211.16
2017,6,17,10,0,805.0,141.0,5.1,33.0,806.0,371.25,255.5
2017,6,17,10,15,814.0,143.5,5.05,33.0,839.5,424.08,299.42
2017,6,17,10,30,823.0,146.0,5.0,33.0,873.0,476.5,342.1
2017,6,17,10,45,830.5,146.5,5.0,33.5,900.5,526.27,381.14
2017,6,17,11,0,838.0,147.0,5.0,34.0,928.0,573.38,417.15
2017,6,17,11,15,842.5,148.0,4.95,34.5,947.0,617.7,449.99
2017,6,17,11,30,847.0,149.0,4.9,35.0,966.0,660.19,480.56
2017,6,17,11,45,827.0,165.5,4.9,35.5,972.0,701.92,509.38
2017,6,17,12,0,807.0,182.0,4.9,36.0,978.0,735.82,532.19
2017,6,17,12,15,807.5,182.5,4.85,36.0,982.0,768.95,555.31
2017,6,17,12,30,808.0,183.0,4.8,36.0,986.0,799.85,576.53
2017,6,17,12,45,808.0,181.5,4.8,36.0,982.0,826.38,594.5
2017,6,17,13,0,808.0,180.0,4.8,36.0,978.0,850.17,610.23
2017,6,17,13,15,805.0,179.5,4.75,36.0,966.5,869.13,622.58
2017,6,17,13,30,802.0,179.0,4.7,36.0,955.0,884.69,632.84
2017,6,17,13,45,798.0,176.5,4.7,36.5,936.0,894.06,638.0
2017,6,17,14,0,794.0,174.0,4.7,37.0,917.0,899.82,640.94
2017,6,17,14,15,687.0,244.5,4.65,36.5,874.0,885.28,632.29
2017,6,17,14,30,580.0,315.0,4.6,36.0,831.0,856.15,612.11
2017,6,17,14,45,525.0,317.0,4.6,36.0,770.5,810.38,581.99
2017,6,17,15,0,470.0,319.0,4.6,36.0,710.0,762.49,550.18
2017,6,17,15,15,524.0,281.5,4.6,36.0,698.5,772.34,559.63
2017,6,17,15,30,578.0,244.0,4.6,36.0,687.0,777.29,565.55
2017,6,17,15,45,567.5,228.0,4.6,36.0,641.0,743.42,543.85
2017,6,17,16,0,557.0,212.0,4.6,36.0,595.0,707.31,520.59
2017,6,17,16,15,565.0,190.0,4.55,35.5,554.0,677.93,503.02
2017,6,17,16,30,573.0,168.0,4.5,35.0,513.0,653.04,488.08
2017,6,17,16,45,548.5,158.0,4.5,35.0,464.0,598.56,450.61
2017,6,17,17,0,524.0,148.0,4.5,35.0,415.0,551.25,417.5
2017,6,17,17,15,546.5,126.5,4.4,34.5,377.0,530.29,404.03
2017,6,17,17,30,569.0,105.0,4.3,34.0,339.0,498.59,382.05
2017,6,17,17,45,522.5,96.5,4.25,33.5,287.5,435.76,335.34
2017,6,17,18,0,476.0,88.0,4.2,33.0,236.0,370.2,285.24
2017,6,17,18,15,411.0,77.5,4.2,32.5,187.0,303.12,232.3
2017,6,17,18,30,346.0,67.0,4.2,32.0,138.0,241.82,182.42
2017,6,17,18,45,253.5,52.0,4.2,31.5,96.0,171.08,124.75
2017,6,17,19,0,161.0,37.0,4.2,31.0,54.0,110.4,73.9
2017,6,17,19,15,80.5,18.5,4.25,30.5,27.0,46.04,0.0
2017,6,17,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2017,6,17,19,45,0.0,0.0,4.35,29.5,0.0,0.0,0.0
2017,6,17,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2017,6,17,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2017,6,17,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,6,17,20,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,6,17,21,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,6,17,21,15,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2017,6,17,21,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,6,17,21,45,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2017,6,17,22,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,6,17,22,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2017,6,17,22,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,17,22,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,17,23,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,17,23,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,17,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,17,23,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,18,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,18,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,18,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,18,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2017,6,18,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,18,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,18,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,18,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,18,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,18,2,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,18,2,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,18,2,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,6,18,3,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,18,3,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2017,6,18,3,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,18,3,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,18,4,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,18,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,6,18,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,18,4,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,6,18,5,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,18,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,18,5,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,18,5,45,54.0,17.0,4.0,24.5,22.0,14.51,0.0
2017,6,18,6,0,108.0,34.0,4.2,25.0,44.0,26.36,14.55
2017,6,18,6,15,198.5,51.5,4.35,25.0,84.5,39.0,26.98
2017,6,18,6,30,289.0,69.0,4.5,25.0,125.0,51.67,38.36
2017,6,18,6,45,372.5,79.0,4.65,25.5,174.5,58.65,44.58
2017,6,18,7,0,456.0,89.0,4.8,26.0,224.0,65.54,50.47
2017,6,18,7,15,506.0,98.0,4.85,26.5,276.0,71.31,55.22
2017,6,18,7,30,556.0,107.0,4.9,27.0,328.0,77.75,60.39
2017,6,18,7,45,603.0,110.0,4.95,27.5,382.5,77.95,60.21
2017,6,18,8,0,650.0,113.0,5.0,28.0,437.0,78.27,60.13
2017,6,18,8,15,677.0,118.5,5.0,28.5,488.0,79.99,61.19
2017,6,18,8,30,704.0,124.0,5.0,29.0,539.0,81.55,62.12
2017,6,18,8,45,730.0,125.5,5.0,30.0,589.0,97.01,60.04
2017,6,18,9,0,756.0,127.0,5.0,31.0,639.0,155.58,87.74
2017,6,18,9,15,771.0,130.5,4.95,31.5,683.5,208.61,123.34
2017,6,18,9,30,786.0,134.0,4.9,32.0,728.0,262.88,165.62
2017,6,18,9,45,800.0,135.0,4.85,32.5,768.0,316.1,209.4
2017,6,18,10,0,814.0,136.0,4.8,33.0,808.0,369.92,253.97
2017,6,18,10,15,822.5,138.5,4.7,33.5,841.5,423.01,297.39
2017,6,18,10,30,831.0,141.0,4.6,34.0,875.0,477.46,340.55
2017,6,18,10,45,837.5,142.5,4.6,34.5,902.0,526.29,378.69
2017,6,18,11,0,844.0,144.0,4.6,35.0,929.0,573.88,414.76
2017,6,18,11,15,848.0,145.0,4.55,35.0,949.0,618.17,448.3
2017,6,18,11,30,852.0,146.0,4.5,35.0,969.0,660.59,479.69
2017,6,18,11,45,859.0,143.5,4.5,35.5,982.0,700.52,507.81
2017,6,18,12,0,866.0,141.0,4.5,36.0,995.0,738.46,533.91
2017,6,18,12,15,866.5,141.5,4.5,36.0,999.5,771.68,557.3
2017,6,18,12,30,867.0,142.0,4.5,36.0,1004.0,802.56,577.69
2017,6,18,12,45,633.0,288.0,4.55,36.5,916.5,779.56,557.54
2017,6,18,13,0,399.0,434.0,4.6,37.0,829.0,727.58,516.83
2017,6,18,13,15,422.5,427.0,4.6,37.0,840.5,763.3,541.65
2017,6,18,13,30,446.0,420.0,4.6,37.0,852.0,792.99,562.04
2017,6,18,13,45,449.5,406.0,4.7,37.0,834.0,796.9,565.62
2017,6,18,14,0,453.0,392.0,4.8,37.0,816.0,798.07,567.61
2017,6,18,14,15,438.5,379.0,4.85,37.0,780.0,781.06,557.23
2017,6,18,14,30,424.0,366.0,4.9,37.0,744.0,761.3,545.08
2017,6,18,14,45,447.5,342.0,4.95,37.0,727.5,763.35,548.39
2017,6,18,15,0,471.0,318.0,5.0,37.0,711.0,762.35,549.63
2017,6,18,15,15,505.0,288.0,5.0,36.5,691.5,761.67,552.43
2017,6,18,15,30,539.0,258.0,5.0,36.0,672.0,757.04,552.62
2017,6,18,15,45,520.5,244.5,5.0,36.0,624.5,719.72,528.19
2017,6,18,16,0,502.0,231.0,5.0,36.0,577.0,680.68,502.46
2017,6,18,16,15,511.5,208.5,4.95,35.5,538.5,653.76,486.36
2017,6,18,16,30,521.0,186.0,4.9,35.0,500.0,623.9,467.84
2017,6,18,16,45,478.0,179.5,4.9,34.5,447.5,568.51,429.75
2017,6,18,17,0,435.0,173.0,4.9,34.0,395.0,514.19,391.64
2017,6,18,17,15,413.0,157.0,4.8,33.5,348.5,465.76,357.21
2017,6,18,17,30,391.0,141.0,4.7,33.0,302.0,417.62,322.1
2017,6,18,17,45,361.5,124.0,4.6,33.0,256.0,364.59,281.67
2017,6,18,18,0,332.0,107.0,4.5,33.0,210.0,313.16,241.48
2017,6,18,18,15,287.5,90.0,4.25,32.0,166.5,256.27,196.78
2017,6,18,18,30,243.0,73.0,4.0,31.0,123.0,193.92,146.65
2017,6,18,18,45,175.5,55.0,3.8,30.5,85.5,136.09,99.18
2017,6,18,19,0,108.0,37.0,3.6,30.0,48.0,85.22,56.56
2017,6,18,19,15,54.0,18.5,3.5,29.5,24.0,38.78,0.0
2017,6,18,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,6,18,19,45,0.0,0.0,3.35,29.0,0.0,0.0,0.0
2017,6,18,20,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,6,18,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2017,6,18,20,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,6,18,20,45,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2017,6,18,21,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,6,18,21,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2017,6,18,21,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,6,18,21,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2017,6,18,22,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,6,18,22,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2017,6,18,22,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,6,18,22,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,6,18,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,6,18,23,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,6,18,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,6,18,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,6,19,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,19,0,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,19,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,19,0,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,6,19,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,6,19,1,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,6,19,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,19,1,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,19,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,19,2,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,6,19,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,19,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,6,19,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,19,3,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,6,19,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,19,3,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,6,19,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,19,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,6,19,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,19,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,19,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,19,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,19,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,19,5,45,50.5,17.0,2.0,24.5,21.5,14.51,0.0
2017,6,19,6,0,101.0,34.0,2.2,25.0,43.0,26.33,14.48
2017,6,19,6,15,188.0,52.5,2.4,25.5,83.5,40.22,27.94
2017,6,19,6,30,275.0,71.0,2.6,26.0,124.0,53.05,39.36
2017,6,19,6,45,285.0,85.5,2.85,26.5,155.5,62.65,47.77
2017,6,19,7,0,295.0,100.0,3.1,27.0,187.0,74.25,57.61
2017,6,19,7,15,332.0,117.0,3.05,27.5,234.0,82.41,64.31
2017,6,19,7,30,369.0,134.0,3.0,28.0,281.0,92.56,72.48
2017,6,19,7,45,343.0,162.5,3.0,28.5,314.5,113.69,89.58
2017,6,19,8,0,317.0,191.0,3.0,29.0,348.0,129.58,102.07
2017,6,19,8,15,158.5,168.5,2.75,29.5,247.0,121.5,94.85
2017,6,19,8,30,0.0,146.0,2.5,30.0,146.0,117.03,90.67
2017,6,19,8,45,8.0,189.0,2.3,30.5,194.5,148.61,110.36
2017,6,19,9,0,16.0,232.0,2.1,31.0,243.0,181.61,134.27
2017,6,19,9,15,19.0,253.5,1.95,31.5,267.5,200.38,147.36
2017,6,19,9,30,22.0,275.0,1.8,32.0,292.0,219.71,160.85
2017,6,19,9,45,19.5,277.5,1.65,32.5,293.5,224.44,163.72
2017,6,19,10,0,17.0,280.0,1.5,33.0,295.0,228.57,166.16
2017,6,19,10,15,15.5,276.0,1.4,33.0,290.0,227.66,165.26
2017,6,19,10,30,14.0,272.0,1.3,33.0,285.0,226.22,164.01
2017,6,19,10,45,14.0,272.5,1.2,33.5,286.0,228.61,165.18
2017,6,19,11,0,14.0,273.0,1.1,34.0,287.0,230.87,166.25
2017,6,19,11,15,49.5,370.5,0.9,34.0,419.0,327.47,234.58
2017,6,19,11,30,85.0,468.0,0.7,34.0,551.0,431.67,304.97
2017,6,19,11,45,103.5,483.0,0.5,34.0,585.0,464.92,325.52
2017,6,19,12,0,122.0,498.0,0.3,34.0,619.0,500.34,347.37
2017,6,19,12,15,99.5,489.0,0.55,34.0,588.0,485.5,339.04
2017,6,19,12,30,77.0,480.0,0.8,34.0,557.0,468.86,329.44
2017,6,19,12,45,53.0,436.0,1.05,34.5,488.5,418.62,296.04
2017,6,19,13,0,29.0,392.0,1.3,35.0,420.0,365.24,259.61
2017,6,19,13,15,75.0,439.5,1.4,35.0,512.0,450.95,320.24
2017,6,19,13,30,121.0,487.0,1.5,35.0,604.0,550.25,387.93
2017,6,19,13,45,182.0,474.5,1.6,35.0,647.0,600.33,422.91
2017,6,19,14,0,243.0,462.0,1.7,35.0,690.0,662.86,466.0
2017,6,19,14,15,340.0,412.0,1.8,35.0,720.5,710.77,500.67
2017,6,19,14,30,437.0,362.0,1.9,35.0,751.0,769.35,541.93
2017,6,19,14,45,438.0,345.0,2.0,35.0,723.0,757.41,535.54
2017,6,19,15,0,439.0,328.0,2.1,35.0,695.0,742.88,528.01
2017,6,19,15,15,492.0,292.0,2.15,35.0,684.5,753.93,538.13
2017,6,19,15,30,545.0,256.0,2.2,35.0,674.0,760.34,545.11
2017,6,19,15,45,538.0,238.0,2.25,35.0,630.5,728.28,525.55
2017,6,19,16,0,531.0,220.0,2.3,35.0,587.0,693.89,504.44
2017,6,19,16,15,608.0,173.5,2.3,34.5,564.0,703.75,515.31
2017,6,19,16,30,685.0,127.0,2.3,34.0,541.0,698.4,515.6
2017,6,19,16,45,664.5,120.0,2.35,34.0,491.5,653.75,486.24
2017,6,19,17,0,644.0,113.0,2.4,34.0,442.0,608.0,455.57
2017,6,19,17,15,610.0,107.0,2.35,33.5,390.5,553.41,418.15
2017,6,19,17,30,576.0,101.0,2.3,33.0,339.0,499.41,380.06
2017,6,19,17,45,535.5,92.0,2.3,32.5,288.0,439.37,336.37
2017,6,19,18,0,495.0,83.0,2.3,32.0,237.0,381.38,292.6
2017,6,19,18,15,431.0,73.0,2.05,31.5,188.5,308.34,235.51
2017,6,19,18,30,367.0,63.0,1.8,31.0,140.0,246.93,185.8
2017,6,19,18,45,279.5,49.5,1.6,30.5,98.0,178.52,130.1
2017,6,19,19,0,192.0,36.0,1.4,30.0,56.0,119.6,80.52
2017,6,19,19,15,96.0,18.0,1.45,29.5,28.0,54.77,2.04
2017,6,19,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,6,19,19,45,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,6,19,20,0,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2017,6,19,20,15,0.0,0.0,1.8,28.5,0.0,0.0,0.0
2017,6,19,20,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,6,19,20,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,6,19,21,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,6,19,21,15,0.0,0.0,2.15,27.5,0.0,0.0,0.0
2017,6,19,21,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,6,19,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2017,6,19,22,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,6,19,22,15,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,6,19,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,6,19,22,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2017,6,19,23,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,6,19,23,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2017,6,19,23,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,19,23,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,6,20,0,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,6,20,0,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,6,20,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,20,0,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,6,20,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,20,1,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,6,20,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,1,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,6,20,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,20,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2017,6,20,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,20,2,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,20,3,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,20,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,20,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,20,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,20,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,20,4,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2017,6,20,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,20,4,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,20,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,20,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,20,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,20,5,45,88.5,15.0,2.5,23.5,23.0,12.8,0.0
2017,6,20,6,0,177.0,30.0,2.6,24.0,46.0,23.18,12.08
2017,6,20,6,15,275.0,43.5,2.7,24.5,87.0,33.38,22.34
2017,6,20,6,30,373.0,57.0,2.8,25.0,128.0,43.43,31.38
2017,6,20,6,45,444.0,65.5,2.95,26.0,177.5,50.92,37.92
2017,6,20,7,0,515.0,74.0,3.1,27.0,227.0,56.43,42.53
2017,6,20,7,15,562.5,81.5,3.15,27.5,279.0,60.82,46.12
2017,6,20,7,30,610.0,89.0,3.2,28.0,331.0,65.06,49.46
2017,6,20,7,45,645.5,94.0,3.3,29.0,384.0,67.22,50.87
2017,6,20,8,0,681.0,99.0,3.4,30.0,437.0,69.28,52.16
2017,6,20,8,15,706.5,103.5,3.45,30.5,488.5,70.76,53.07
2017,6,20,8,30,732.0,108.0,3.5,31.0,540.0,79.18,59.64
2017,6,20,8,45,754.0,111.0,3.6,31.5,589.0,94.57,58.2
2017,6,20,9,0,776.0,114.0,3.7,32.0,638.0,147.19,80.37
2017,6,20,9,15,790.5,117.0,3.75,32.5,683.0,200.91,115.99
2017,6,20,9,30,805.0,120.0,3.8,33.0,728.0,255.76,158.45
2017,6,20,9,45,565.0,245.5,3.9,33.5,683.5,321.89,219.02
2017,6,20,10,0,325.0,371.0,4.0,34.0,639.0,368.56,261.41
2017,6,20,10,15,587.0,248.5,4.0,34.0,757.5,403.92,285.35
2017,6,20,10,30,849.0,126.0,4.0,34.0,876.0,473.79,337.07
2017,6,20,10,45,856.0,127.0,4.05,34.5,903.0,523.36,375.74
2017,6,20,11,0,863.0,128.0,4.1,35.0,930.0,571.68,412.41
2017,6,20,11,15,867.5,129.0,4.1,35.5,950.5,617.08,445.85
2017,6,20,11,30,872.0,130.0,4.1,36.0,971.0,660.62,477.01
2017,6,20,11,45,870.5,133.5,4.2,36.5,982.5,699.88,504.64
2017,6,20,12,0,869.0,137.0,4.3,37.0,994.0,736.55,529.88
2017,6,20,12,15,869.5,137.5,4.3,37.0,998.5,769.9,553.18
2017,6,20,12,30,870.0,138.0,4.3,37.0,1003.0,800.89,573.51
2017,6,20,12,45,870.0,137.5,4.35,37.0,999.5,828.37,591.67
2017,6,20,13,0,870.0,137.0,4.4,37.0,996.0,853.16,608.09
2017,6,20,13,15,602.5,295.5,4.45,37.0,887.5,802.57,571.59
2017,6,20,13,30,335.0,454.0,4.5,37.0,779.0,718.02,509.47
2017,6,20,13,45,259.0,462.5,4.55,37.5,711.0,669.01,475.01
2017,6,20,14,0,183.0,471.0,4.6,38.0,643.0,604.62,429.7
2017,6,20,14,15,512.5,301.0,4.6,37.5,762.5,776.11,555.74
2017,6,20,14,30,842.0,131.0,4.6,37.0,882.0,902.91,644.69
2017,6,20,14,45,832.5,129.5,4.7,37.0,849.0,893.77,639.28
2017,6,20,15,0,823.0,128.0,4.8,37.0,816.0,881.19,632.49
2017,6,20,15,15,571.0,233.5,4.75,37.0,700.0,772.39,558.87
2017,6,20,15,30,319.0,339.0,4.7,37.0,584.0,628.97,456.57
2017,6,20,15,45,547.0,227.5,4.7,37.0,618.0,725.47,530.13
2017,6,20,16,0,775.0,116.0,4.7,37.0,652.0,793.71,580.09
2017,6,20,16,15,464.0,193.0,4.6,36.5,507.0,599.31,444.43
2017,6,20,16,30,153.0,270.0,4.5,36.0,362.0,392.44,292.01
2017,6,20,16,45,423.5,185.0,4.45,35.5,408.5,533.6,402.03
2017,6,20,17,0,694.0,100.0,4.4,35.0,455.0,629.58,476.32
2017,6,20,17,15,662.5,94.5,4.3,34.5,402.5,575.42,437.92
2017,6,20,17,30,631.0,89.0,4.2,34.0,350.0,521.57,399.35
2017,6,20,17,45,586.5,82.5,4.1,34.0,298.0,459.6,352.74
2017,6,20,18,0,542.0,76.0,4.0,34.0,246.0,399.92,306.51
2017,6,20,18,15,480.0,67.5,3.65,33.0,196.0,332.13,253.61
2017,6,20,18,30,418.0,59.0,3.3,32.0,146.0,269.29,202.86
2017,6,20,18,45,323.5,47.0,2.95,31.5,102.5,192.83,140.55
2017,6,20,19,0,229.0,35.0,2.6,31.0,59.0,130.81,88.15
2017,6,20,19,15,114.5,17.5,2.55,30.5,29.5,59.42,4.47
2017,6,20,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,6,20,19,45,0.0,0.0,2.45,29.5,0.0,0.0,0.0
2017,6,20,20,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,6,20,20,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2017,6,20,20,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,6,20,20,45,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2017,6,20,21,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,6,20,21,15,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2017,6,20,21,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,6,20,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2017,6,20,22,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,20,22,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2017,6,20,22,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,20,22,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,6,20,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,6,20,23,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2017,6,20,23,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,20,23,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,6,21,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,21,0,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,6,21,0,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,21,0,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,6,21,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,21,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2017,6,21,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,21,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,21,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,21,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,6,21,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,21,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,21,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,21,3,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,6,21,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,21,3,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,21,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,6,21,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,21,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,6,21,4,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,6,21,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,21,5,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2017,6,21,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,6,21,5,45,107.0,14.5,2.8,23.5,24.0,12.38,0.0
2017,6,21,6,0,214.0,29.0,3.1,24.0,48.0,22.52,11.5
2017,6,21,6,15,316.5,41.0,3.15,24.5,90.5,33.1,22.09
2017,6,21,6,30,419.0,53.0,3.2,25.0,133.0,42.2,30.32
2017,6,21,6,45,490.5,61.0,3.3,26.0,184.0,47.61,35.1
2017,6,21,7,0,562.0,69.0,3.4,27.0,235.0,52.95,39.58
2017,6,21,7,15,608.5,75.5,3.6,27.5,288.5,56.81,42.73
2017,6,21,7,30,655.0,82.0,3.8,28.0,342.0,60.55,45.67
2017,6,21,7,45,691.5,86.0,4.0,29.0,396.5,62.31,46.78
2017,6,21,8,0,728.0,90.0,4.2,30.0,451.0,69.98,52.76
2017,6,21,8,15,752.0,94.5,4.25,30.5,503.5,71.96,54.06
2017,6,21,8,30,776.0,99.0,4.3,31.0,556.0,73.79,55.25
2017,6,21,8,45,796.5,101.5,4.4,31.5,606.0,89.02,53.8
2017,6,21,9,0,817.0,104.0,4.5,32.0,656.0,143.67,76.39
2017,6,21,9,15,831.0,106.5,4.55,32.5,701.5,207.47,119.45
2017,6,21,9,30,845.0,109.0,4.6,33.0,747.0,263.38,162.8
2017,6,21,9,45,856.5,111.0,4.7,33.5,787.5,318.92,208.55
2017,6,21,10,0,868.0,113.0,4.8,34.0,828.0,374.6,254.85
2017,6,21,10,15,876.0,114.5,4.85,34.0,862.5,428.46,299.87
2017,6,21,10,30,884.0,116.0,4.9,34.0,897.0,481.59,343.43
2017,6,21,10,45,890.5,117.0,5.0,34.5,925.0,532.65,383.76
2017,6,21,11,0,897.0,118.0,5.1,35.0,953.0,582.36,421.94
2017,6,21,11,15,901.5,119.0,5.15,35.0,973.5,629.31,457.93
2017,6,21,11,30,906.0,120.0,5.2,35.0,994.0,674.31,491.71
2017,6,21,11,45,906.5,122.0,5.3,35.5,1006.0,715.22,521.03
2017,6,21,12,0,907.0,124.0,5.4,36.0,1018.0,753.56,547.94
2017,6,21,12,15,727.0,261.0,5.45,36.0,979.5,774.96,559.43
2017,6,21,12,30,547.0,398.0,5.5,36.0,941.0,779.05,558.6
2017,6,21,12,45,728.0,260.5,5.55,36.5,981.0,833.06,599.15
2017,6,21,13,0,909.0,123.0,5.6,37.0,1021.0,874.11,627.69
2017,6,21,13,15,906.5,122.5,5.6,37.0,1009.5,894.22,641.02
2017,6,21,13,30,904.0,122.0,5.6,37.0,998.0,910.76,652.16
2017,6,21,13,45,690.5,256.0,5.65,37.0,917.5,877.75,629.64
2017,6,21,14,0,477.0,390.0,5.7,37.0,837.0,817.43,584.68
2017,6,21,14,15,488.5,370.5,5.7,37.0,817.0,818.41,586.83
2017,6,21,14,30,500.0,351.0,5.7,37.0,797.0,816.44,586.82
2017,6,21,14,45,502.0,331.0,5.7,37.0,764.5,802.39,578.65
2017,6,21,15,0,504.0,311.0,5.7,37.0,732.0,785.4,568.58
2017,6,21,15,15,457.0,309.0,5.7,36.5,677.0,739.14,538.53
2017,6,21,15,30,410.0,307.0,5.7,36.0,622.0,691.69,507.29
2017,6,21,15,45,357.5,303.0,5.7,36.0,566.0,622.54,459.54
2017,6,21,16,0,305.0,299.0,5.7,36.0,510.0,569.08,421.94
2017,6,21,16,15,371.5,258.5,5.7,35.5,496.5,575.61,430.53
2017,6,21,16,30,438.0,218.0,5.7,35.0,483.0,592.22,445.79
2017,6,21,16,45,456.0,191.5,5.7,34.5,445.5,565.02,428.64
2017,6,21,17,0,474.0,165.0,5.7,34.0,408.0,534.44,408.72
2017,6,21,17,15,537.0,129.0,5.55,33.5,375.0,520.58,400.96
2017,6,21,17,30,600.0,93.0,5.4,33.0,342.0,506.71,392.25
2017,6,21,17,45,555.5,87.0,5.3,32.5,291.5,446.6,346.8
2017,6,21,18,0,511.0,81.0,5.2,32.0,241.0,388.76,301.83
2017,6,21,18,15,456.0,70.0,4.95,31.0,192.5,323.23,249.92
2017,6,21,18,30,401.0,59.0,4.7,30.0,144.0,262.1,199.83
2017,6,21,18,45,320.0,46.5,4.5,29.5,101.5,191.09,140.89
2017,6,21,19,0,239.0,34.0,4.3,29.0,59.0,133.03,90.72
2017,6,21,19,15,119.5,17.0,4.1,28.5,29.5,60.32,6.43
2017,6,21,19,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,6,21,19,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2017,6,21,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,6,21,20,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2017,6,21,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,21,20,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2017,6,21,21,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,21,21,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2017,6,21,21,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,6,21,21,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,6,21,22,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,6,21,22,15,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,6,21,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,21,22,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,21,23,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,21,23,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,6,21,23,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,6,21,23,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,6,22,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,6,22,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2017,6,22,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,22,0,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,6,22,1,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,6,22,1,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,6,22,1,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,22,1,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,22,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,22,2,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2017,6,22,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,22,2,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,6,22,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,22,3,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,22,3,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,22,3,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,22,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,22,4,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2017,6,22,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,22,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,22,5,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,22,5,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,6,22,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,22,5,45,74.5,14.0,2.9,23.5,20.5,11.95,0.0
2017,6,22,6,0,149.0,28.0,3.0,24.0,41.0,21.6,10.72
2017,6,22,6,15,217.0,43.5,3.05,24.5,77.5,33.16,22.13
2017,6,22,6,30,285.0,59.0,3.1,25.0,114.0,44.41,32.19
2017,6,22,6,45,325.5,75.0,3.15,26.0,156.0,55.51,41.81
2017,6,22,7,0,366.0,91.0,3.2,27.0,198.0,66.2,50.81
2017,6,22,7,15,256.5,125.0,3.15,27.5,208.0,90.02,70.72
2017,6,22,7,30,147.0,159.0,3.1,28.0,218.0,113.67,90.08
2017,6,22,7,45,123.5,183.5,3.1,28.5,237.5,128.46,101.76
2017,6,22,8,0,100.0,208.0,3.1,29.0,257.0,148.88,117.85
2017,6,22,8,15,55.0,199.5,3.0,29.5,227.0,145.15,114.11
2017,6,22,8,30,10.0,191.0,2.9,30.0,197.0,148.43,116.1
