Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,22,8,45,40.0,242.5,2.85,30.5,269.5,173.46,129.03
2017,6,22,9,0,70.0,294.0,2.8,31.0,342.0,213.4,156.48
2017,6,22,9,15,179.0,317.0,2.85,31.5,449.5,244.32,173.84
2017,6,22,9,30,288.0,340.0,2.9,32.0,557.0,288.95,202.35
2017,6,22,9,45,568.0,224.5,2.95,32.5,682.0,305.49,207.08
2017,6,22,10,0,848.0,109.0,3.0,33.0,807.0,364.52,247.54
2017,6,22,10,15,856.5,110.5,3.0,33.5,841.0,417.44,290.8
2017,6,22,10,30,865.0,112.0,3.0,34.0,875.0,469.71,332.45
2017,6,22,10,45,873.0,112.0,3.05,34.5,902.5,519.79,371.37
2017,6,22,11,0,881.0,112.0,3.1,35.0,930.0,568.69,408.24
2017,6,22,11,15,885.5,112.5,3.0,35.5,950.5,614.5,441.4
2017,6,22,11,30,890.0,113.0,2.9,36.0,971.0,658.39,472.12
2017,6,22,11,45,871.5,129.0,2.85,36.5,978.0,696.23,497.64
2017,6,22,12,0,853.0,145.0,2.8,37.0,985.0,730.02,519.68
2017,6,22,12,15,854.0,145.0,2.65,37.0,990.0,762.97,541.55
2017,6,22,12,30,855.0,145.0,2.5,37.0,995.0,793.64,560.46
2017,6,22,12,45,857.5,143.0,2.4,37.5,993.0,821.77,576.45
2017,6,22,13,0,860.0,141.0,2.3,38.0,991.0,847.36,590.64
2017,6,22,13,15,858.0,140.0,2.15,38.0,980.0,866.9,601.73
2017,6,22,13,30,856.0,139.0,2.0,38.0,969.0,883.04,610.63
2017,6,22,13,45,854.5,136.5,1.85,38.5,951.5,894.82,615.46
2017,6,22,14,0,853.0,134.0,1.7,39.0,934.0,902.96,618.02
2017,6,22,14,15,847.5,132.5,1.55,39.0,908.0,904.74,617.99
2017,6,22,14,30,842.0,131.0,1.4,39.0,882.0,902.9,615.8
2017,6,22,14,45,837.5,127.0,1.25,39.0,850.5,896.02,610.6
2017,6,22,15,0,833.0,123.0,1.1,39.0,819.0,885.54,603.28
2017,6,22,15,15,823.0,120.5,1.0,38.5,781.0,868.15,593.8
2017,6,22,15,30,813.0,118.0,0.9,38.0,743.0,857.04,588.24
2017,6,22,15,45,799.5,115.0,0.8,38.0,699.5,829.49,571.37
2017,6,22,16,0,786.0,112.0,0.7,38.0,656.0,799.19,552.97
2017,6,22,16,15,768.5,108.5,0.75,38.0,608.0,762.55,532.75
2017,6,22,16,30,751.0,105.0,0.8,38.0,560.0,723.83,510.89
2017,6,22,16,45,727.0,101.0,0.85,38.0,509.0,677.86,483.86
2017,6,22,17,0,703.0,97.0,0.9,38.0,458.0,633.39,456.62
2017,6,22,17,15,543.0,118.5,1.0,37.5,378.5,521.26,381.63
2017,6,22,17,30,383.0,140.0,1.1,37.0,299.0,412.42,305.93
2017,6,22,17,45,358.0,122.5,1.2,36.5,254.5,361.87,270.9
2017,6,22,18,0,333.0,105.0,1.3,36.0,210.0,312.47,234.86
2017,6,22,18,15,296.0,88.0,1.2,35.0,167.5,259.14,194.44
2017,6,22,18,30,259.0,71.0,1.1,34.0,125.0,208.83,154.91
2017,6,22,18,45,199.5,53.5,1.05,33.0,88.0,152.54,109.96
2017,6,22,19,0,140.0,36.0,1.0,32.0,51.0,94.57,62.68
2017,6,22,19,15,70.0,18.0,1.2,31.5,25.5,42.87,3.92
2017,6,22,19,30,0.0,0.0,1.4,31.0,0.0,0.0,0.0
2017,6,22,19,45,0.0,0.0,1.6,30.5,0.0,0.0,0.0
2017,6,22,20,0,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2017,6,22,20,15,0.0,0.0,1.95,29.5,0.0,0.0,0.0
2017,6,22,20,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,6,22,20,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,6,22,21,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,6,22,21,15,0.0,0.0,2.6,28.5,0.0,0.0,0.0
2017,6,22,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,6,22,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2017,6,22,22,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,6,22,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2017,6,22,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,6,22,22,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2017,6,22,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,22,23,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,6,22,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,22,23,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,23,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,23,0,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,6,23,0,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,23,0,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,6,23,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,6,23,1,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2017,6,23,1,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,23,1,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,6,23,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,6,23,2,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,6,23,2,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,23,2,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,6,23,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,6,23,3,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,6,23,3,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,23,3,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,23,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,23,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,23,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,23,4,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,23,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,23,5,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2017,6,23,5,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,23,5,45,0.0,9.5,3.3,25.5,9.5,8.11,0.0
2017,6,23,6,0,0.0,19.0,3.6,26.0,19.0,15.67,6.07
2017,6,23,6,15,0.0,39.5,3.75,26.5,39.5,32.06,20.99
2017,6,23,6,30,0.0,60.0,3.9,27.0,60.0,47.88,34.8
2017,6,23,6,45,12.0,82.0,4.1,27.5,85.5,64.65,49.25
2017,6,23,7,0,24.0,104.0,4.3,28.0,111.0,79.19,61.54
2017,6,23,7,15,212.5,115.5,4.3,28.5,198.5,83.55,65.02
2017,6,23,7,30,401.0,127.0,4.3,29.0,286.0,88.4,68.77
2017,6,23,7,45,496.0,127.5,4.35,30.0,353.0,88.36,68.21
2017,6,23,8,0,591.0,128.0,4.4,31.0,420.0,88.1,67.45
2017,6,23,8,15,619.5,134.5,4.35,31.5,471.0,90.0,68.6
2017,6,23,8,30,648.0,141.0,4.3,32.0,522.0,91.72,69.6
2017,6,23,8,45,675.5,143.5,4.3,33.0,571.0,102.87,66.48
2017,6,23,9,0,703.0,146.0,4.3,34.0,620.0,151.9,86.3
2017,6,23,9,15,719.5,150.0,4.2,34.5,664.5,203.23,119.73
2017,6,23,9,30,736.0,154.0,4.1,35.0,709.0,256.06,159.82
2017,6,23,9,45,750.5,156.5,4.05,35.5,748.5,314.19,206.06
2017,6,23,10,0,765.0,159.0,4.0,36.0,788.0,366.58,248.43
2017,6,23,10,15,774.5,161.5,3.85,36.5,821.5,417.57,289.26
2017,6,23,10,30,784.0,164.0,3.7,37.0,855.0,468.31,328.81
2017,6,23,10,45,604.0,276.5,3.6,37.5,819.0,502.87,355.88
2017,6,23,11,0,424.0,389.0,3.5,38.0,783.0,524.87,371.43
2017,6,23,11,15,616.5,278.5,3.4,38.0,865.5,581.44,413.03
2017,6,23,11,30,809.0,168.0,3.3,38.0,948.0,651.29,463.76
2017,6,23,11,45,791.5,183.0,3.2,38.5,954.5,688.17,488.12
2017,6,23,12,0,774.0,198.0,3.1,39.0,961.0,721.57,509.54
2017,6,23,12,15,589.0,317.5,3.05,39.0,899.5,714.37,501.73
2017,6,23,12,30,404.0,437.0,3.0,39.0,838.0,695.87,485.93
2017,6,23,12,45,404.0,435.0,2.95,39.5,835.5,713.69,496.88
2017,6,23,13,0,404.0,433.0,2.9,40.0,833.0,729.71,506.32
2017,6,23,13,15,404.0,426.5,2.95,40.0,823.0,739.74,513.44
2017,6,23,13,30,404.0,420.0,3.0,40.0,813.0,747.54,519.19
2017,6,23,13,45,400.5,412.0,3.05,40.5,794.5,748.61,519.53
2017,6,23,14,0,397.0,404.0,3.1,41.0,776.0,747.37,518.46
2017,6,23,14,15,425.5,382.0,3.15,40.5,770.5,771.51,536.58
2017,6,23,14,30,454.0,360.0,3.2,40.0,765.0,782.86,546.65
2017,6,23,14,45,455.5,341.5,3.3,40.0,735.5,770.07,539.89
2017,6,23,15,0,457.0,323.0,3.4,40.0,706.0,754.55,531.51
2017,6,23,15,15,523.0,282.0,3.45,40.0,700.0,772.2,546.08
2017,6,23,15,30,589.0,241.0,3.5,40.0,694.0,789.42,560.14
2017,6,23,15,45,600.0,217.0,3.6,40.0,655.0,767.24,547.63
2017,6,23,16,0,611.0,193.0,3.7,40.0,616.0,741.33,532.75
2017,6,23,16,15,588.5,186.5,3.75,39.5,569.5,701.75,508.56
2017,6,23,16,30,566.0,180.0,3.8,39.0,523.0,654.12,478.57
2017,6,23,16,45,533.0,173.0,3.85,38.5,473.0,604.36,446.12
2017,6,23,17,0,500.0,166.0,3.9,38.0,423.0,554.79,412.99
2017,6,23,17,15,463.5,155.5,3.9,37.5,372.5,499.78,375.0
2017,6,23,17,30,427.0,145.0,3.9,37.0,322.0,446.09,336.91
2017,6,23,17,45,379.0,132.0,3.95,37.0,272.5,384.69,291.39
2017,6,23,18,0,331.0,119.0,4.0,37.0,223.0,315.85,239.27
2017,6,23,18,15,273.0,101.5,3.95,36.0,176.0,253.01,191.07
2017,6,23,18,30,215.0,84.0,3.9,35.0,129.0,195.54,145.71
2017,6,23,18,45,148.5,62.0,3.85,34.5,89.0,134.87,97.09
2017,6,23,19,0,82.0,40.0,3.8,34.0,49.0,74.35,48.48
2017,6,23,19,15,41.0,20.0,3.8,33.5,24.5,33.7,2.6
2017,6,23,19,30,0.0,0.0,3.8,33.0,0.0,0.0,0.0
2017,6,23,19,45,0.0,0.0,3.85,32.5,0.0,0.0,0.0
2017,6,23,20,0,0.0,0.0,3.9,32.0,0.0,0.0,0.0
2017,6,23,20,15,0.0,0.0,4.0,31.5,0.0,0.0,0.0
2017,6,23,20,30,0.0,0.0,4.1,31.0,0.0,0.0,0.0
2017,6,23,20,45,0.0,0.0,4.25,31.0,0.0,0.0,0.0
2017,6,23,21,0,0.0,0.0,4.4,31.0,0.0,0.0,0.0
2017,6,23,21,15,0.0,0.0,4.35,30.5,0.0,0.0,0.0
2017,6,23,21,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2017,6,23,21,45,0.0,0.0,4.25,29.5,0.0,0.0,0.0
2017,6,23,22,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2017,6,23,22,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2017,6,23,22,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,6,23,22,45,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,6,23,23,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,23,23,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2017,6,23,23,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,23,23,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2017,6,24,0,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,6,24,0,15,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,6,24,0,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,6,24,0,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,6,24,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,6,24,1,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2017,6,24,1,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,6,24,1,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2017,6,24,2,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,6,24,2,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,6,24,2,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,6,24,2,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,6,24,3,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,6,24,3,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2017,6,24,3,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,6,24,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,6,24,4,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,6,24,4,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,6,24,4,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,6,24,4,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,24,5,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,6,24,5,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,6,24,5,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,6,24,5,45,0.0,4.0,1.6,25.5,4.0,3.41,0.0
2017,6,24,6,0,0.0,8.0,1.7,26.0,8.0,6.57,0.0
2017,6,24,6,15,0.0,17.0,1.6,26.0,17.0,13.99,6.02
2017,6,24,6,30,0.0,26.0,1.5,26.0,26.0,21.43,12.59
2017,6,24,6,45,0.0,37.0,1.45,26.5,37.0,30.55,20.51
2017,6,24,7,0,0.0,48.0,1.4,27.0,48.0,39.69,28.33
2017,6,24,7,15,0.0,77.0,1.65,27.5,77.0,63.15,48.1
2017,6,24,7,30,0.0,106.0,1.9,28.0,106.0,85.15,66.28
2017,6,24,7,45,0.0,97.5,2.2,28.5,97.5,79.68,61.35
2017,6,24,8,0,0.0,89.0,2.5,29.0,89.0,73.69,56.04
2017,6,24,8,15,0.5,125.0,2.7,29.5,125.0,101.15,78.31
2017,6,24,8,30,1.0,161.0,2.9,30.0,161.0,127.66,99.4
2017,6,24,8,45,12.5,205.0,3.1,30.5,213.5,159.46,118.8
2017,6,24,9,0,24.0,249.0,3.3,31.0,266.0,193.5,143.35
2017,6,24,9,15,66.0,299.5,3.1,31.0,349.0,225.82,165.22
2017,6,24,9,30,108.0,350.0,2.9,31.0,432.0,274.75,199.58
2017,6,24,9,45,83.5,357.5,2.75,31.5,423.0,285.1,207.6
2017,6,24,10,0,59.0,365.0,2.6,32.0,414.0,292.13,212.99
2017,6,24,10,15,45.0,357.5,2.3,32.0,395.5,289.85,211.38
2017,6,24,10,30,31.0,350.0,2.0,32.0,377.0,285.08,207.77
2017,6,24,10,45,96.0,407.5,1.75,32.5,496.0,364.13,263.3
2017,6,24,11,0,161.0,465.0,1.5,33.0,615.0,445.93,319.06
2017,6,24,11,15,139.0,473.0,1.35,33.0,604.5,453.55,323.5
2017,6,24,11,30,117.0,481.0,1.2,33.0,594.0,458.92,326.49
2017,6,24,11,45,81.5,459.5,1.05,33.0,539.0,430.91,306.47
2017,6,24,12,0,46.0,438.0,0.9,33.0,484.0,396.38,281.9
2017,6,24,12,15,126.0,471.5,1.05,32.5,597.5,493.01,350.75
2017,6,24,12,30,206.0,505.0,1.2,32.0,711.0,594.24,420.75
2017,6,24,12,45,159.5,500.5,1.4,32.0,660.0,565.99,401.72
2017,6,24,13,0,113.0,496.0,1.6,32.0,609.0,526.62,375.67
2017,6,24,13,15,147.5,494.0,1.8,31.5,639.0,570.79,408.53
2017,6,24,13,30,182.0,492.0,2.0,31.0,669.0,607.83,436.14
2017,6,24,13,45,208.0,478.0,2.2,31.0,676.5,626.32,450.44
2017,6,24,14,0,234.0,464.0,2.4,31.0,684.0,643.89,464.31
2017,6,24,14,15,158.0,443.5,2.45,30.5,590.5,561.58,407.99
2017,6,24,14,30,82.0,423.0,2.5,30.0,497.0,462.32,338.73
2017,6,24,14,45,64.5,391.5,2.6,29.5,448.5,418.82,309.27
2017,6,24,15,0,47.0,360.0,2.7,29.0,400.0,374.63,278.42
2017,6,24,15,15,55.5,350.5,2.75,28.5,395.0,375.01,280.34
2017,6,24,15,30,64.0,341.0,2.8,28.0,390.0,374.97,281.82
2017,6,24,15,45,130.5,329.5,2.9,28.0,422.0,438.34,330.94
2017,6,24,16,0,197.0,318.0,3.0,28.0,454.0,482.47,365.53
2017,6,24,16,15,278.0,278.0,3.05,27.5,455.5,520.29,396.67
2017,6,24,16,30,359.0,238.0,3.1,27.0,457.0,536.08,411.99
2017,6,24,16,45,327.5,220.5,3.2,27.0,406.0,484.04,374.44
2017,6,24,17,0,296.0,203.0,3.3,27.0,355.0,432.82,337.06
2017,6,24,17,15,323.0,174.5,3.35,27.0,323.5,410.62,321.89
2017,6,24,17,30,350.0,146.0,3.4,27.0,292.0,384.86,303.28
2017,6,24,17,45,309.5,131.5,3.45,27.0,247.0,330.89,261.24
2017,6,24,18,0,269.0,117.0,3.5,27.0,202.0,279.85,220.59
2017,6,24,18,15,227.5,98.0,3.5,26.5,160.0,226.43,177.49
2017,6,24,18,30,186.0,79.0,3.5,26.0,118.0,176.65,136.31
2017,6,24,18,45,128.5,58.5,3.55,26.0,82.0,122.61,91.14
2017,6,24,19,0,71.0,38.0,3.6,26.0,46.0,67.81,45.45
2017,6,24,19,15,35.5,19.0,3.6,25.5,23.0,30.86,2.84
2017,6,24,19,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,19,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,20,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,20,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,6,24,20,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,6,24,20,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,6,24,21,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,24,21,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,6,24,21,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,24,21,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,6,24,22,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,24,22,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2017,6,24,22,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,24,22,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,6,24,23,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,24,23,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,6,24,23,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,24,23,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,25,0,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,25,0,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2017,6,25,0,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,25,0,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,25,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,25,1,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,25,1,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,25,1,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,25,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,6,25,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,25,2,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,25,3,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,25,3,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,25,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,25,3,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,25,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,25,4,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2017,6,25,4,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,25,4,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,6,25,5,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,25,5,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,25,5,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,25,5,45,66.0,15.0,3.65,22.5,20.5,12.8,0.0
2017,6,25,6,0,132.0,30.0,3.7,23.0,41.0,23.09,11.58
2017,6,25,6,15,226.0,44.5,3.65,23.0,80.0,33.96,22.9
2017,6,25,6,30,320.0,59.0,3.6,23.0,119.0,44.63,32.63
2017,6,25,6,45,174.0,81.5,3.55,23.0,115.5,60.8,46.88
2017,6,25,7,0,28.0,104.0,3.5,23.0,112.0,79.16,62.8
2017,6,25,7,15,17.5,118.0,3.45,23.5,123.5,92.31,73.85
2017,6,25,7,30,7.0,132.0,3.4,24.0,135.0,103.23,82.76
2017,6,25,7,45,6.0,144.5,3.4,24.5,147.0,113.13,90.63
2017,6,25,8,0,5.0,157.0,3.4,25.0,159.0,122.92,98.28
2017,6,25,8,15,36.5,201.5,3.3,25.0,223.0,145.94,116.97
2017,6,25,8,30,68.0,246.0,3.2,25.0,287.0,172.65,138.41
2017,6,25,8,45,71.5,267.5,3.15,25.5,313.0,187.82,142.59
2017,6,25,9,0,75.0,289.0,3.1,26.0,339.0,210.63,157.5
2017,6,25,9,15,52.0,285.5,3.0,26.5,321.5,215.15,160.63
2017,6,25,9,30,29.0,282.0,2.9,27.0,304.0,215.65,161.3
2017,6,25,9,45,28.0,298.5,2.85,27.5,321.0,231.85,173.08
2017,6,25,10,0,27.0,315.0,2.8,28.0,338.0,248.12,184.78
2017,6,25,10,15,428.5,221.0,2.75,28.0,598.0,324.46,235.53
2017,6,25,10,30,830.0,127.0,2.7,28.0,858.0,463.09,335.75
2017,6,25,10,45,839.5,126.5,2.65,28.5,886.0,512.0,373.92
2017,6,25,11,0,849.0,126.0,2.6,29.0,914.0,559.93,410.52
2017,6,25,11,15,637.0,267.5,2.6,29.5,866.5,584.75,427.6
2017,6,25,11,30,425.0,409.0,2.6,30.0,819.0,593.98,431.69
2017,6,25,11,45,323.5,452.5,2.6,30.5,767.5,586.49,425.01
2017,6,25,12,0,222.0,496.0,2.6,31.0,716.0,569.34,411.11
2017,6,25,12,15,245.5,493.5,2.6,31.0,737.5,600.31,433.15
2017,6,25,12,30,269.0,491.0,2.6,31.0,759.0,634.3,456.81
2017,6,25,12,45,343.0,460.0,2.6,31.0,800.0,685.03,492.86
2017,6,25,13,0,417.0,429.0,2.6,31.0,841.0,741.51,532.25
2017,6,25,13,15,332.0,455.0,2.55,31.0,781.5,702.9,504.53
2017,6,25,13,30,247.0,481.0,2.5,31.0,722.0,664.5,477.14
2017,6,25,13,45,284.5,460.5,2.5,31.5,732.0,689.58,494.75
2017,6,25,14,0,322.0,440.0,2.5,32.0,742.0,713.32,510.96
2017,6,25,14,15,347.0,404.0,2.45,32.0,721.5,709.36,509.6
2017,6,25,14,30,372.0,368.0,2.4,32.0,701.0,702.79,506.77
2017,6,25,14,45,530.0,287.5,2.4,32.0,742.0,786.8,567.34
2017,6,25,15,0,688.0,207.0,2.4,32.0,783.0,856.41,617.05
2017,6,25,15,15,674.5,202.5,2.4,31.5,745.0,835.68,605.09
2017,6,25,15,30,661.0,198.0,2.4,31.0,707.0,812.15,591.94
2017,6,25,15,45,649.5,190.0,2.4,31.0,665.0,784.24,574.7
2017,6,25,16,0,638.0,182.0,2.4,31.0,623.0,753.84,555.65
2017,6,25,16,15,616.0,175.5,2.4,30.5,576.5,714.09,530.91
2017,6,25,16,30,594.0,169.0,2.4,30.0,530.0,672.84,504.69
2017,6,25,16,45,533.5,166.5,2.4,30.0,469.0,598.61,453.25
2017,6,25,17,0,473.0,164.0,2.4,30.0,408.0,534.01,407.49
2017,6,25,17,15,311.0,166.5,2.2,29.5,320.0,393.96,303.9
2017,6,25,17,30,149.0,169.0,2.0,29.0,232.0,269.76,208.79
2017,6,25,17,45,126.5,148.5,1.85,29.0,196.0,230.02,178.33
2017,6,25,18,0,104.0,128.0,1.7,29.0,160.0,191.94,148.32
2017,6,25,18,15,179.5,104.0,1.55,28.5,147.0,209.72,162.12
2017,6,25,18,30,255.0,80.0,1.4,28.0,134.0,208.92,159.43
2017,6,25,18,45,181.5,60.0,1.25,27.5,93.0,145.53,107.49
2017,6,25,19,0,108.0,40.0,1.1,27.0,52.0,89.53,61.06
2017,6,25,19,15,54.0,20.0,1.15,26.5,26.0,41.34,6.22
2017,6,25,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,6,25,19,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2017,6,25,20,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,6,25,20,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2017,6,25,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,6,25,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,6,25,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,25,21,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2017,6,25,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,25,21,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,25,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,25,22,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,25,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,25,22,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,25,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,25,23,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,25,23,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,25,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,6,26,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,26,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,26,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,26,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,26,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,26,1,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,26,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,26,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,6,26,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,26,2,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,26,4,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,26,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,26,4,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,26,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,26,5,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,26,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,26,5,45,0.0,11.0,1.65,23.5,11.0,9.39,0.0
2017,6,26,6,0,0.0,22.0,1.9,24.0,22.0,18.18,7.78
2017,6,26,6,15,6.5,42.5,1.9,24.0,43.5,34.16,22.97
2017,6,26,6,30,13.0,63.0,1.9,24.0,65.0,49.93,37.0
2017,6,26,6,45,26.0,84.5,1.95,24.5,91.0,64.97,50.13
2017,6,26,7,0,39.0,106.0,2.0,25.0,117.0,80.45,63.34
2017,6,26,7,15,103.5,131.0,1.95,25.5,169.5,95.42,75.81
2017,6,26,7,30,168.0,156.0,1.9,26.0,222.0,112.1,89.41
2017,6,26,7,45,156.0,181.5,1.85,26.5,250.0,127.69,101.82
2017,6,26,8,0,144.0,207.0,1.8,27.0,278.0,142.65,113.49
2017,6,26,8,15,202.5,227.0,1.75,27.5,339.0,155.2,123.0
2017,6,26,8,30,261.0,247.0,1.7,28.0,400.0,157.96,124.5
2017,6,26,8,45,368.0,239.5,1.7,29.0,476.0,160.71,116.42
2017,6,26,9,0,475.0,232.0,1.7,30.0,552.0,184.83,120.88
2017,6,26,9,15,302.5,292.5,1.75,30.0,501.5,237.94,164.52
2017,6,26,9,30,130.0,353.0,1.8,30.0,451.0,271.37,196.15
2017,6,26,9,45,76.5,328.0,1.9,30.5,387.0,264.19,192.64
2017,6,26,10,0,23.0,303.0,2.0,31.0,323.0,247.12,181.34
2017,6,26,10,15,170.0,354.5,2.05,31.0,504.5,329.19,238.87
2017,6,26,10,30,317.0,406.0,2.1,31.0,686.0,436.08,314.38
2017,6,26,10,45,382.0,394.0,2.2,31.5,742.0,483.36,348.02
2017,6,26,11,0,447.0,382.0,2.3,32.0,798.0,531.57,382.58
2017,6,26,11,15,419.5,400.5,2.4,32.0,797.5,557.36,401.66
2017,6,26,11,30,392.0,419.0,2.5,32.0,797.0,583.14,420.24
2017,6,26,11,45,410.0,423.5,2.6,32.5,823.5,620.38,445.94
2017,6,26,12,0,428.0,428.0,2.7,33.0,850.0,661.2,473.56
2017,6,26,12,15,264.5,461.0,2.75,33.0,722.5,589.14,422.74
2017,6,26,12,30,101.0,494.0,2.8,33.0,595.0,498.89,358.28
2017,6,26,12,45,257.5,462.0,2.9,33.0,717.0,617.24,443.76
2017,6,26,13,0,414.0,430.0,3.0,33.0,839.0,739.76,529.1
2017,6,26,13,15,407.0,425.0,3.0,33.0,823.5,740.82,529.52
2017,6,26,13,30,400.0,420.0,3.0,33.0,808.0,743.95,532.03
2017,6,26,13,45,330.5,439.0,3.05,33.0,756.0,710.98,509.18
2017,6,26,14,0,261.0,458.0,3.1,33.0,704.0,675.07,484.26
2017,6,26,14,15,521.0,310.0,3.15,33.0,782.0,792.43,570.97
2017,6,26,14,30,781.0,162.0,3.2,33.0,860.0,889.52,639.45
2017,6,26,14,45,541.5,273.5,3.25,33.0,749.0,783.86,566.93
2017,6,26,15,0,302.0,385.0,3.3,33.0,638.0,661.12,479.63
2017,6,26,15,15,373.5,338.5,3.3,32.5,636.0,679.28,496.81
2017,6,26,15,30,445.0,292.0,3.3,32.0,634.0,708.99,520.86
2017,6,26,15,45,320.5,305.0,3.35,32.0,544.0,593.49,439.62
2017,6,26,16,0,196.0,318.0,3.4,32.0,454.0,481.88,359.34
2017,6,26,16,15,241.5,286.5,3.4,31.5,442.0,499.75,375.47
2017,6,26,16,30,287.0,255.0,3.4,31.0,430.0,497.82,376.99
2017,6,26,16,45,194.0,236.5,3.4,30.5,350.0,386.13,295.06
2017,6,26,17,0,101.0,218.0,3.4,30.0,270.0,281.71,216.25
2017,6,26,17,15,186.0,188.0,3.2,29.5,271.0,319.35,247.88
2017,6,26,17,30,271.0,158.0,3.0,29.0,272.0,348.11,271.71
2017,6,26,17,45,236.5,141.0,2.85,29.0,230.0,298.57,233.1
2017,6,26,18,0,202.0,124.0,2.7,29.0,188.0,251.55,195.96
2017,6,26,18,15,170.0,102.5,2.6,28.5,149.5,203.38,157.57
2017,6,26,18,30,138.0,81.0,2.5,28.0,111.0,149.65,113.95
2017,6,26,18,45,96.5,59.5,2.4,27.5,77.5,104.22,76.4
2017,6,26,19,0,55.0,38.0,2.3,27.0,44.0,62.42,41.49
2017,6,26,19,15,27.5,19.0,2.35,26.5,22.0,28.66,3.04
2017,6,26,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,26,19,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,6,26,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,6,26,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2017,6,26,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,26,20,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,26,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,26,21,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2017,6,26,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,26,21,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,26,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,6,26,22,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,6,26,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,6,26,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,6,26,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,26,23,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,6,26,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,6,26,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,6,27,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,6,27,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2017,6,27,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,27,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,6,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,27,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,6,27,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,27,1,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,6,27,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,6,27,2,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,6,27,2,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2017,6,27,2,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2017,6,27,3,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2017,6,27,3,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2017,6,27,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,6,27,3,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,6,27,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,6,27,4,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,27,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,27,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,6,27,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,27,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,27,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,27,5,45,0.0,6.0,1.75,23.0,6.0,5.12,0.0
2017,6,27,6,0,0.0,12.0,2.0,23.0,12.0,9.87,1.6
2017,6,27,6,15,0.0,24.5,2.1,23.0,24.5,20.21,11.35
2017,6,27,6,30,0.0,37.0,2.2,23.0,37.0,30.58,20.62
2017,6,27,6,45,0.0,51.5,2.3,23.5,51.5,42.61,31.18
2017,6,27,7,0,0.0,66.0,2.4,24.0,66.0,54.2,41.18
2017,6,27,7,15,0.0,82.5,2.4,24.5,82.5,67.18,52.16
2017,6,27,7,30,0.0,99.0,2.4,25.0,99.0,80.05,62.83
2017,6,27,7,45,20.0,144.0,2.45,25.5,154.0,112.92,90.06
2017,6,27,8,0,40.0,189.0,2.5,26.0,209.0,137.23,109.65
2017,6,27,8,15,28.0,195.5,2.5,26.5,210.5,142.29,113.13
2017,6,27,8,30,16.0,202.0,2.5,27.0,212.0,155.71,123.43
2017,6,27,8,45,96.5,254.5,2.5,27.5,319.0,181.28,136.14
2017,6,27,9,0,177.0,307.0,2.5,28.0,426.0,219.32,159.06
2017,6,27,9,15,217.0,325.0,2.55,28.5,481.5,253.4,181.09
2017,6,27,9,30,257.0,343.0,2.6,29.0,537.0,282.69,201.07
2017,6,27,9,45,223.5,369.5,2.65,29.5,544.5,321.11,231.26
2017,6,27,10,0,190.0,396.0,2.7,30.0,552.0,346.37,251.23
2017,6,27,10,15,164.5,414.5,2.75,30.0,554.0,366.13,266.97
2017,6,27,10,30,139.0,433.0,2.8,30.0,556.0,383.15,280.21
2017,6,27,10,45,94.0,421.5,2.9,30.5,506.0,372.87,272.96
2017,6,27,11,0,49.0,410.0,3.0,31.0,456.0,349.87,256.07
2017,6,27,11,15,441.0,278.0,3.05,31.0,702.0,480.65,353.61
2017,6,27,11,30,833.0,146.0,3.1,31.0,948.0,644.37,472.91
2017,6,27,11,45,532.0,320.5,3.2,31.5,835.5,625.19,455.21
2017,6,27,12,0,231.0,495.0,3.3,32.0,723.0,574.81,415.12
2017,6,27,12,15,534.5,323.0,3.35,32.0,853.0,682.72,496.29
2017,6,27,12,30,838.0,151.0,3.4,32.0,983.0,783.8,570.85
2017,6,27,12,45,838.5,150.0,3.45,32.0,980.5,810.89,588.54
2017,6,27,13,0,839.0,149.0,3.5,32.0,978.0,835.49,605.06
2017,6,27,13,15,509.0,320.5,3.55,32.0,822.0,745.06,539.68
2017,6,27,13,30,179.0,492.0,3.6,32.0,666.0,605.21,437.02
2017,6,27,13,45,206.0,478.5,3.7,32.5,675.0,625.06,451.88
2017,6,27,14,0,233.0,465.0,3.8,33.0,684.0,644.06,465.36
2017,6,27,14,15,524.5,303.0,3.85,32.5,777.0,789.2,573.41
2017,6,27,14,30,816.0,141.0,3.9,32.0,870.0,889.37,645.76
2017,6,27,14,45,807.0,139.0,3.95,32.0,837.5,892.22,648.13
2017,6,27,15,0,798.0,137.0,4.0,32.0,805.0,879.97,641.26
2017,6,27,15,15,408.0,202.0,4.0,31.5,543.5,589.8,440.78
2017,6,27,15,30,18.0,267.0,4.0,31.0,282.0,247.7,184.0
2017,6,27,15,45,223.0,264.5,4.05,31.0,420.5,468.0,353.69
2017,6,27,16,0,428.0,262.0,4.1,31.0,559.0,651.43,488.85
2017,6,27,16,15,303.0,266.0,4.05,30.5,469.0,528.83,400.08
2017,6,27,16,30,178.0,270.0,4.0,30.0,379.0,412.78,314.56
2017,6,27,16,45,89.0,165.0,4.0,30.0,219.5,231.67,177.84
2017,6,27,17,0,0.0,60.0,4.0,30.0,60.0,49.74,34.08
2017,6,27,17,15,216.5,95.5,3.85,29.5,186.0,266.31,209.6
2017,6,27,17,30,433.0,131.0,3.7,29.0,312.0,436.62,341.95
2017,6,27,17,45,408.0,115.0,3.6,28.5,266.0,385.31,302.38
2017,6,27,18,0,383.0,99.0,3.5,28.0,220.0,335.03,263.22
2017,6,27,18,15,394.5,79.5,3.15,27.5,183.0,300.45,234.8
2017,6,27,18,30,406.0,60.0,2.8,27.0,146.0,267.77,206.1
2017,6,27,18,45,322.0,47.5,2.45,26.5,103.5,194.88,145.38
2017,6,27,19,0,238.0,35.0,2.1,26.0,61.0,135.25,94.0
2017,6,27,19,15,119.0,17.5,2.0,25.5,30.5,61.96,13.17
2017,6,27,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,27,19,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,6,27,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,6,27,20,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2017,6,27,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,27,20,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,27,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,27,21,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,6,27,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,27,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,27,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,27,22,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,6,27,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,6,27,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,6,27,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,27,23,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2017,6,27,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,27,23,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,6,28,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,28,0,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,28,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,28,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,28,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,28,1,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,28,1,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,6,28,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,28,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,6,28,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,28,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,28,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,28,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,28,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,28,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,28,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,28,4,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,6,28,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,28,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,6,28,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,28,5,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,6,28,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,28,5,45,76.0,14.5,2.1,22.5,20.5,12.38,0.0
2017,6,28,6,0,152.0,29.0,2.3,23.0,41.0,22.39,10.64
2017,6,28,6,15,253.0,42.5,2.35,23.0,81.0,32.6,21.72
2017,6,28,6,30,354.0,56.0,2.4,23.0,121.0,42.66,30.93
2017,6,28,6,45,420.5,67.0,2.5,23.5,169.5,52.28,39.47
2017,6,28,7,0,487.0,78.0,2.6,24.0,218.0,59.66,45.85
2017,6,28,7,15,536.0,85.5,2.6,24.5,269.5,63.89,49.35
2017,6,28,7,30,585.0,93.0,2.6,25.0,321.0,67.98,52.6
2017,6,28,7,45,334.0,147.5,2.65,26.0,282.0,104.52,82.9
2017,6,28,8,0,83.0,202.0,2.7,27.0,243.0,145.12,115.75
2017,6,28,8,15,138.0,228.5,2.7,27.5,305.5,154.94,123.03
2017,6,28,8,30,193.0,255.0,2.7,28.0,368.0,170.34,134.79
2017,6,28,8,45,230.5,274.5,2.7,28.5,421.0,185.41,137.57
2017,6,28,9,0,268.0,294.0,2.7,29.0,474.0,210.04,148.29
2017,6,28,9,15,531.0,208.5,2.75,29.5,596.5,212.18,136.49
2017,6,28,9,30,794.0,123.0,2.8,30.0,719.0,250.35,155.94
2017,6,28,9,45,808.5,124.0,2.85,30.5,759.5,304.18,200.14
2017,6,28,10,0,823.0,125.0,2.9,31.0,800.0,363.65,248.91
2017,6,28,10,15,441.5,261.5,2.9,31.0,625.5,356.4,255.24
2017,6,28,10,30,60.0,398.0,2.9,31.0,451.0,331.33,242.57
2017,6,28,10,45,72.0,421.5,2.95,31.5,487.0,362.03,264.34
2017,6,28,11,0,84.0,445.0,3.0,32.0,523.0,394.37,286.94
2017,6,28,11,15,94.5,461.0,3.05,32.5,551.0,421.81,305.89
2017,6,28,11,30,105.0,477.0,3.1,33.0,579.0,450.37,325.49
2017,6,28,11,45,120.0,488.0,3.15,33.5,605.5,478.1,344.46
2017,6,28,12,0,135.0,499.0,3.2,34.0,632.0,509.39,365.73
2017,6,28,12,15,181.5,500.5,3.2,34.0,680.0,557.77,399.88
2017,6,28,12,30,228.0,502.0,3.2,34.0,728.0,608.76,435.46
2017,6,28,12,45,123.0,413.0,3.25,34.0,535.0,461.98,333.42
2017,6,28,13,0,18.0,324.0,3.3,34.0,342.0,289.23,209.36
2017,6,28,13,15,451.5,222.0,3.3,34.0,660.0,608.38,446.24
2017,6,28,13,30,885.0,120.0,3.3,34.0,978.0,892.18,638.1
2017,6,28,13,45,589.5,285.0,3.3,34.5,852.0,813.38,580.74
2017,6,28,14,0,294.0,450.0,3.3,35.0,726.0,697.63,496.3
2017,6,28,14,15,580.0,282.5,3.3,35.0,807.5,822.57,588.06
2017,6,28,14,30,866.0,115.0,3.3,35.0,889.0,910.84,648.35
2017,6,28,14,45,463.5,245.0,3.35,35.0,658.0,685.34,496.41
2017,6,28,15,0,61.0,375.0,3.4,35.0,427.0,402.15,291.54
2017,6,28,15,15,386.0,274.0,3.4,34.5,574.5,643.12,471.16
2017,6,28,15,30,711.0,173.0,3.4,34.0,722.0,832.03,605.5
2017,6,28,15,45,695.0,168.5,3.4,34.0,678.5,802.92,586.14
2017,6,28,16,0,679.0,164.0,3.4,34.0,635.0,771.39,566.56
2017,6,28,16,15,658.0,158.5,3.4,33.5,588.0,732.56,542.6
2017,6,28,16,30,637.0,153.0,3.4,33.0,541.0,692.08,516.92
2017,6,28,16,45,611.0,146.0,3.4,33.0,491.0,644.92,484.97
2017,6,28,17,0,585.0,139.0,3.4,33.0,441.0,597.05,451.91
2017,6,28,17,15,550.0,131.0,3.35,32.5,389.5,541.64,413.32
2017,6,28,17,30,515.0,123.0,3.3,32.0,338.0,481.07,369.96
2017,6,28,17,45,468.5,112.5,3.25,31.5,287.0,419.21,324.12
2017,6,28,18,0,422.0,102.0,3.2,31.0,236.0,360.25,279.02
2017,6,28,18,15,361.0,89.0,3.0,30.5,187.5,294.68,227.27
2017,6,28,18,30,300.0,76.0,2.8,30.0,139.0,234.48,178.42
2017,6,28,18,45,224.0,58.0,2.65,29.5,97.5,168.72,124.61
2017,6,28,19,0,148.0,40.0,2.5,29.0,56.0,103.49,70.68
2017,6,28,19,15,74.0,20.0,2.6,28.5,28.0,47.31,9.05
2017,6,28,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,6,28,19,45,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2017,6,28,20,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,6,28,20,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2017,6,28,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,6,28,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,6,28,21,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,6,28,21,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,6,28,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,6,28,21,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,6,28,22,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,6,28,22,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,6,28,22,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,28,22,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,6,28,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,28,23,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2017,6,28,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,29,0,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,29,0,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,29,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,29,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,6,29,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,29,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,29,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,29,1,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,6,29,2,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,29,2,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,6,29,2,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,6,29,3,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,29,3,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2017,6,29,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,29,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,6,29,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,6,29,4,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,6,29,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,29,4,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,29,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,29,5,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2017,6,29,5,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,29,5,45,56.0,14.5,1.55,24.5,19.0,12.38,0.0
2017,6,29,6,0,112.0,29.0,1.8,25.0,38.0,22.7,10.54
2017,6,29,6,15,205.0,46.0,1.9,25.5,77.5,35.03,23.45
2017,6,29,6,30,298.0,63.0,2.0,26.0,117.0,47.47,34.56
2017,6,29,6,45,380.5,73.0,2.1,26.5,166.0,54.57,40.88
2017,6,29,7,0,463.0,83.0,2.2,27.0,215.0,61.57,46.88
2017,6,29,7,15,513.0,91.5,2.3,27.5,267.0,68.38,52.5
2017,6,29,7,30,563.0,100.0,2.4,28.0,319.0,73.01,56.15
2017,6,29,7,45,336.0,152.5,2.5,28.5,288.5,107.62,84.6
2017,6,29,8,0,109.0,205.0,2.6,29.0,258.0,141.01,111.44
2017,6,29,8,15,184.5,225.5,2.65,29.5,328.0,154.07,121.34
2017,6,29,8,30,260.0,246.0,2.7,30.0,398.0,157.48,123.39
2017,6,29,8,45,204.0,276.5,2.8,30.5,402.0,185.38,136.84
2017,6,29,9,0,148.0,307.0,2.9,31.0,406.0,216.27,156.06
2017,6,29,9,15,143.5,330.0,2.95,31.5,432.0,244.65,175.64
2017,6,29,9,30,139.0,353.0,3.0,32.0,458.0,272.78,196.13
2017,6,29,9,45,239.0,358.5,3.05,32.5,550.0,309.12,219.62
2017,6,29,10,0,339.0,364.0,3.1,33.0,642.0,366.02,259.37
2017,6,29,10,15,341.5,381.5,3.15,33.5,672.0,404.25,288.14
2017,6,29,10,30,344.0,399.0,3.2,34.0,702.0,442.6,316.5
2017,6,29,10,45,602.0,264.5,3.3,34.5,814.5,491.38,351.84
2017,6,29,11,0,860.0,130.0,3.4,35.0,927.0,567.27,407.69
2017,6,29,11,15,864.5,131.0,3.45,35.0,947.5,612.9,442.05
2017,6,29,11,30,869.0,132.0,3.5,35.0,968.0,656.69,474.42
2017,6,29,11,45,875.0,130.5,3.55,35.5,982.0,697.64,503.17
2017,6,29,12,0,881.0,129.0,3.6,36.0,996.0,736.51,529.84
2017,6,29,12,15,882.0,129.0,3.6,36.0,1001.0,770.62,553.42
2017,6,29,12,30,883.0,129.0,3.6,36.0,1006.0,802.28,574.06
2017,6,29,12,45,882.5,128.5,3.65,36.5,1003.0,829.92,591.01
2017,6,29,13,0,882.0,128.0,3.7,37.0,1000.0,854.81,606.13
2017,6,29,13,15,880.0,127.5,3.7,37.0,989.5,875.28,619.41
2017,6,29,13,30,878.0,127.0,3.7,37.0,979.0,892.31,630.56
2017,6,29,13,45,874.5,126.0,3.7,37.0,960.5,904.0,638.38
2017,6,29,14,0,871.0,125.0,3.7,37.0,942.0,912.02,643.99
2017,6,29,14,15,865.5,123.5,3.7,37.0,916.5,914.09,645.92
2017,6,29,14,30,860.0,122.0,3.7,37.0,891.0,912.46,645.64
2017,6,29,14,45,530.0,264.5,3.75,37.0,732.5,765.45,547.65
2017,6,29,15,0,200.0,407.0,3.8,37.0,574.0,575.5,412.96
2017,6,29,15,15,512.0,260.5,3.85,37.0,661.5,742.91,536.44
2017,6,29,15,30,824.0,114.0,3.9,37.0,749.0,856.06,615.5
2017,6,29,15,45,809.0,112.0,3.95,37.0,705.0,837.63,604.24
2017,6,29,16,0,794.0,110.0,4.0,37.0,661.0,807.17,585.83
2017,6,29,16,15,496.5,189.5,4.05,36.5,526.0,625.0,461.55
2017,6,29,16,30,199.0,269.0,4.1,36.0,391.0,428.7,318.74
2017,6,29,16,45,452.5,183.0,4.15,36.0,426.5,556.46,417.33
2017,6,29,17,0,706.0,97.0,4.2,36.0,462.0,639.53,481.07
2017,6,29,17,15,674.5,92.0,4.15,35.5,409.0,585.53,443.3
2017,6,29,17,30,643.0,87.0,4.1,35.0,356.0,531.78,405.25
2017,6,29,17,45,594.0,82.0,4.1,34.5,303.0,468.18,358.63
2017,6,29,18,0,545.0,77.0,4.1,34.0,250.0,407.15,312.36
2017,6,29,18,15,481.5,68.5,4.1,33.0,199.5,338.1,258.93
2017,6,29,18,30,418.0,60.0,4.1,32.0,149.0,274.1,207.51
2017,6,29,18,45,314.5,49.0,4.1,31.5,105.0,194.43,142.77
2017,6,29,19,0,211.0,38.0,4.1,31.0,61.0,130.34,89.25
2017,6,29,19,15,105.5,19.0,4.15,30.5,30.5,60.48,13.11
2017,6,29,19,30,0.0,0.0,4.2,30.0,0.0,0.0,0.0
2017,6,29,19,45,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2017,6,29,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2017,6,29,20,15,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2017,6,29,20,30,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,6,29,20,45,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,6,29,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,6,29,21,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2017,6,29,21,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,6,29,21,45,0.0,0.0,4.25,27.0,0.0,0.0,0.0
2017,6,29,22,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,6,29,22,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,6,29,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,29,22,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,29,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,29,23,15,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,6,29,23,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,29,23,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,30,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,30,0,15,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,30,0,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,30,0,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,30,1,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,6,30,1,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,6,30,1,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,30,1,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,6,30,2,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,30,2,15,0.0,0.0,3.85,26.0,0.0,0.0,0.0
2017,6,30,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,30,2,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,30,3,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,30,3,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2017,6,30,3,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,6,30,3,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,6,30,4,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,30,4,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,6,30,4,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,30,4,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,6,30,5,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,6,30,5,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,30,5,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,30,5,45,61.5,14.5,3.75,25.5,19.5,12.38,0.0
2017,6,30,6,0,123.0,29.0,3.9,26.0,39.0,22.34,10.0
2017,6,30,6,15,225.5,44.0,4.15,26.5,79.0,33.62,22.14
2017,6,30,6,30,328.0,59.0,4.4,27.0,119.0,44.73,32.08
2017,6,30,6,45,164.0,60.0,4.7,27.5,90.0,46.04,33.49
2017,6,30,7,0,0.0,61.0,5.0,28.0,61.0,50.4,37.24
2017,6,30,7,15,0.0,75.5,5.1,28.5,75.5,61.95,46.9
2017,6,30,7,30,0.0,90.0,5.2,29.0,90.0,73.41,56.29
2017,6,30,7,45,80.5,147.5,5.3,29.5,187.0,111.47,87.59
2017,6,30,8,0,161.0,205.0,5.4,30.0,284.0,141.73,111.9
2017,6,30,8,15,158.0,230.5,5.4,30.5,315.5,156.26,123.03
2017,6,30,8,30,155.0,256.0,5.4,31.0,347.0,170.17,133.53
2017,6,30,8,45,461.0,186.5,5.4,31.5,488.5,121.69,85.8
2017,6,30,9,0,767.0,117.0,5.4,32.0,630.0,142.03,78.23
2017,6,30,9,15,782.0,120.0,5.4,32.5,675.0,195.38,112.56
2017,6,30,9,30,797.0,123.0,5.4,33.0,720.0,249.98,154.48
2017,6,30,9,45,467.5,259.0,5.4,33.5,614.5,299.97,206.41
2017,6,30,10,0,138.0,395.0,5.4,34.0,509.0,328.34,237.48
2017,6,30,10,15,228.5,400.0,5.4,34.0,597.5,380.88,274.85
2017,6,30,10,30,319.0,405.0,5.4,34.0,686.0,435.58,314.55
2017,6,30,10,45,300.0,425.5,5.4,34.5,696.0,464.36,335.83
2017,6,30,11,0,281.0,446.0,5.4,35.0,706.0,491.15,355.08
2017,6,30,11,15,199.5,463.5,5.4,35.0,650.5,481.67,348.57
2017,6,30,11,30,118.0,481.0,5.4,35.0,595.0,459.18,332.17
2017,6,30,11,45,134.5,491.0,5.4,35.5,622.5,490.14,353.68
2017,6,30,12,0,151.0,501.0,5.4,36.0,650.0,522.37,375.75
2017,6,30,12,15,115.5,491.5,5.4,36.0,605.5,501.09,360.41
2017,6,30,12,30,80.0,482.0,5.4,36.0,561.0,472.33,339.8
2017,6,30,12,45,449.0,326.0,5.4,36.5,769.5,663.38,480.6
2017,6,30,13,0,818.0,170.0,5.4,37.0,978.0,847.69,610.01
2017,6,30,13,15,450.5,320.0,5.4,37.0,764.0,694.67,500.48
2017,6,30,13,30,83.0,470.0,5.4,37.0,550.0,490.52,351.4
2017,6,30,13,45,437.5,321.5,5.45,37.0,733.0,710.93,513.91
2017,6,30,14,0,792.0,173.0,5.5,37.0,916.0,897.38,644.71
2017,6,30,14,15,785.0,171.0,5.45,36.5,890.5,897.92,645.85
2017,6,30,14,30,778.0,169.0,5.4,36.0,865.0,894.92,645.73
2017,6,30,14,45,729.0,190.5,5.4,36.0,824.0,880.11,636.8
2017,6,30,15,0,680.0,212.0,5.4,36.0,783.0,856.04,621.6
2017,6,30,15,15,666.0,208.0,5.4,35.5,745.0,835.62,610.2
2017,6,30,15,30,652.0,204.0,5.4,35.0,707.0,812.41,596.8
2017,6,30,15,45,431.0,261.0,5.4,35.0,585.5,661.96,489.67
2017,6,30,16,0,210.0,318.0,5.4,35.0,464.0,494.48,367.43
2017,6,30,16,15,387.0,250.5,5.35,34.5,495.0,582.38,437.05
2017,6,30,16,30,564.0,183.0,5.3,34.0,526.0,658.94,496.83
2017,6,30,16,45,417.5,196.0,5.25,33.5,437.5,543.83,413.17
2017,6,30,17,0,271.0,209.0,5.2,33.0,349.0,422.93,323.61
2017,6,30,17,15,353.0,176.5,5.1,32.5,338.0,435.29,335.92
2017,6,30,17,30,435.0,144.0,5.0,32.0,327.0,453.19,351.2
2017,6,30,17,45,394.5,130.0,4.9,32.0,277.5,394.67,306.3
2017,6,30,18,0,354.0,116.0,4.8,32.0,228.0,338.65,262.49
2017,6,30,18,15,289.5,100.5,4.6,31.5,180.5,262.07,202.17
2017,6,30,18,30,225.0,85.0,4.4,31.0,133.0,202.81,154.12
2017,6,30,18,45,156.5,64.0,4.2,30.5,93.0,141.68,104.21
2017,6,30,19,0,88.0,43.0,4.0,30.0,53.0,81.09,54.64
2017,6,30,19,15,44.0,21.5,3.95,29.5,26.5,36.91,6.19
2017,6,30,19,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,6,30,19,45,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2017,6,30,20,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,6,30,20,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,6,30,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,30,20,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2017,6,30,21,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,30,21,15,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2017,6,30,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,30,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,30,22,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,30,22,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,6,30,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,30,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,30,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,30,23,15,0.0,0.0,3.8,25.5,0.0,0.0,0.0
2017,6,30,23,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,30,23,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,1,0,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,1,0,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,7,1,0,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,1,0,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,7,1,1,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,1,1,15,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,1,1,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,1,1,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,7,1,2,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,1,2,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,1,2,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,1,2,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,1,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,1,3,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,7,1,3,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,1,3,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,1,4,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,1,4,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,1,4,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,1,4,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,1,5,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,1,5,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,1,5,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,1,5,45,6.5,13.0,2.75,25.5,13.5,11.1,0.0
2017,7,1,6,0,13.0,26.0,2.9,26.0,27.0,21.01,8.86
2017,7,1,6,15,65.5,53.0,2.95,26.0,64.0,40.3,27.67
2017,7,1,6,30,118.0,80.0,3.0,26.0,101.0,59.24,44.42
2017,7,1,6,45,188.0,99.5,3.15,26.5,147.0,72.53,56.05
2017,7,1,7,0,258.0,119.0,3.3,27.0,193.0,85.97,67.48
2017,7,1,7,15,311.5,134.5,3.3,27.5,242.0,96.47,76.13
2017,7,1,7,30,365.0,150.0,3.3,28.0,291.0,106.66,84.29
2017,7,1,7,45,267.5,177.0,3.3,28.5,289.0,121.43,96.05
2017,7,1,8,0,170.0,204.0,3.3,29.0,287.0,141.29,111.76
2017,7,1,8,15,353.5,194.0,3.3,29.0,391.5,131.21,103.09
2017,7,1,8,30,537.0,184.0,3.3,29.0,496.0,118.35,92.26
2017,7,1,8,45,431.5,232.0,3.35,29.5,497.0,147.08,106.54
2017,7,1,9,0,326.0,280.0,3.4,30.0,498.0,206.68,143.58
2017,7,1,9,15,485.0,241.0,3.45,30.5,591.0,224.29,147.22
2017,7,1,9,30,644.0,202.0,3.5,31.0,684.0,264.76,171.93
2017,7,1,9,45,585.5,246.0,3.6,31.5,702.5,321.39,219.11
2017,7,1,10,0,527.0,290.0,3.7,32.0,721.0,372.06,261.05
2017,7,1,10,15,521.0,311.0,3.8,32.5,753.0,419.48,298.34
2017,7,1,10,30,515.0,332.0,3.9,33.0,785.0,465.88,333.97
2017,7,1,10,45,624.5,272.0,4.0,33.5,838.5,507.34,365.33
2017,7,1,11,0,734.0,212.0,4.1,34.0,892.0,559.34,404.39
2017,7,1,11,15,740.5,214.0,4.1,34.0,913.0,604.5,438.26
2017,7,1,11,30,747.0,216.0,4.1,34.0,934.0,648.47,470.54
2017,7,1,11,45,736.0,228.0,4.2,34.5,944.0,687.09,497.48
2017,7,1,12,0,725.0,240.0,4.3,35.0,954.0,723.06,521.99
2017,7,1,12,15,726.5,240.5,4.35,35.0,959.5,756.59,545.61
2017,7,1,12,30,728.0,241.0,4.4,35.0,965.0,788.13,567.59
2017,7,1,12,45,727.0,241.5,4.45,35.5,962.0,815.54,585.36
2017,7,1,13,0,726.0,242.0,4.5,36.0,959.0,840.35,601.19
2017,7,1,13,15,562.5,331.0,4.5,36.0,883.5,800.86,571.74
2017,7,1,13,30,399.0,420.0,4.5,36.0,808.0,743.72,530.49
2017,7,1,13,45,432.0,405.0,4.5,36.0,817.5,780.52,556.43
2017,7,1,14,0,465.0,390.0,4.5,36.0,827.0,807.72,575.61
2017,7,1,14,15,517.0,355.0,4.55,36.0,828.0,831.77,593.68
2017,7,1,14,30,569.0,320.0,4.6,36.0,829.0,852.43,609.62
2017,7,1,14,45,628.0,267.5,4.65,36.0,810.0,862.2,618.94
2017,7,1,15,0,687.0,215.0,4.7,36.0,791.0,865.84,624.46
2017,7,1,15,15,509.5,276.0,4.7,36.0,692.0,756.86,548.78
2017,7,1,15,30,332.0,337.0,4.7,36.0,593.0,640.54,466.74
2017,7,1,15,45,483.0,263.5,4.75,36.0,611.5,709.94,519.93
2017,7,1,16,0,634.0,190.0,4.8,36.0,630.0,761.57,559.85
2017,7,1,16,15,611.0,183.5,4.75,35.5,582.5,721.14,533.73
2017,7,1,16,30,588.0,177.0,4.7,35.0,535.0,679.22,506.59
2017,7,1,16,45,567.0,166.0,4.7,35.0,486.5,626.59,470.82
2017,7,1,17,0,546.0,155.0,4.7,35.0,438.0,580.22,438.7
2017,7,1,17,15,507.5,146.5,4.55,34.0,386.0,524.09,399.87
2017,7,1,17,30,469.0,138.0,4.4,33.0,334.0,469.3,360.94
2017,7,1,17,45,429.0,124.0,4.3,32.5,284.0,409.52,316.49
2017,7,1,18,0,389.0,110.0,4.2,32.0,234.0,352.11,272.51
2017,7,1,18,15,322.0,96.5,3.95,31.0,185.5,284.43,219.56
2017,7,1,18,30,255.0,83.0,3.7,30.0,137.0,214.26,163.41
2017,7,1,18,45,179.5,63.5,3.5,29.5,96.0,150.45,111.18
2017,7,1,19,0,104.0,44.0,3.3,29.0,55.0,94.51,64.77
2017,7,1,19,15,52.0,22.0,3.25,28.5,27.5,44.06,8.58
2017,7,1,19,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,1,19,45,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,1,20,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2017,7,1,20,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,1,20,45,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2017,7,1,21,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,1,21,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,7,1,21,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,1,21,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,1,22,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,1,22,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2017,7,1,22,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,1,22,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,1,23,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,1,23,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2017,7,1,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,1,23,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,2,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,2,0,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,2,0,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,2,0,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,2,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,2,1,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,2,1,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,2,1,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,2,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,2,2,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,7,2,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,2,2,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,2,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,2,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,2,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,2,3,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,7,2,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,2,4,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,7,2,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,2,4,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,7,2,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,2,5,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,2,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,2,5,45,21.5,14.5,2.05,24.5,16.0,12.38,0.0
2017,7,2,6,0,43.0,29.0,2.2,25.0,32.0,22.84,9.92
