Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,2,6,15,121.5,50.0,2.35,25.0,69.5,38.05,25.91
2017,7,2,6,30,200.0,71.0,2.5,25.0,107.0,53.33,39.61
2017,7,2,6,45,278.0,85.0,2.65,25.5,153.5,63.76,48.85
2017,7,2,7,0,356.0,99.0,2.8,26.0,200.0,71.9,55.84
2017,7,2,7,15,410.0,110.5,2.95,26.5,250.5,79.11,61.81
2017,7,2,7,30,464.0,122.0,3.1,27.0,301.0,86.08,67.4
2017,7,2,7,45,359.5,158.0,3.3,28.0,309.5,111.28,87.87
2017,7,2,8,0,255.0,194.0,3.5,29.0,318.0,130.59,103.04
2017,7,2,8,15,439.5,170.0,3.55,29.5,413.0,110.77,86.23
2017,7,2,8,30,624.0,146.0,3.6,30.0,508.0,95.16,73.02
2017,7,2,8,45,656.0,147.0,3.65,30.5,558.0,99.75,76.35
2017,7,2,9,0,688.0,148.0,3.7,31.0,608.0,147.03,85.23
2017,7,2,9,15,705.5,152.0,3.7,31.0,652.5,197.72,117.91
2017,7,2,9,30,723.0,156.0,3.7,31.0,697.0,250.08,158.05
2017,7,2,9,45,744.5,154.5,3.7,31.5,738.5,306.86,203.6
2017,7,2,10,0,766.0,153.0,3.7,32.0,780.0,358.52,245.97
2017,7,2,10,15,545.5,277.5,3.7,32.5,733.5,406.12,288.45
2017,7,2,10,30,325.0,402.0,3.7,33.0,687.0,435.97,313.91
2017,7,2,10,45,368.5,395.0,3.7,33.5,728.5,476.55,343.37
2017,7,2,11,0,412.0,388.0,3.7,34.0,770.0,516.06,371.89
2017,7,2,11,15,322.0,433.5,3.7,34.0,736.0,527.3,380.12
2017,7,2,11,30,232.0,479.0,3.7,34.0,702.0,529.71,381.36
2017,7,2,11,45,355.5,450.5,3.75,34.5,798.0,606.18,435.43
2017,7,2,12,0,479.0,422.0,3.8,35.0,894.0,693.01,495.47
2017,7,2,12,15,666.0,282.0,3.8,35.0,941.5,744.29,534.42
2017,7,2,12,30,853.0,142.0,3.8,35.0,989.0,789.13,568.73
2017,7,2,12,45,852.0,142.5,3.8,35.5,986.5,816.64,585.49
2017,7,2,13,0,851.0,143.0,3.8,36.0,984.0,841.56,600.56
2017,7,2,13,15,849.0,142.0,3.8,36.0,973.5,861.42,613.57
2017,7,2,13,30,847.0,141.0,3.8,36.0,963.0,877.94,624.49
2017,7,2,13,45,842.5,140.5,3.8,36.0,944.5,889.19,632.09
2017,7,2,14,0,838.0,140.0,3.8,36.0,926.0,896.87,637.51
2017,7,2,14,15,832.0,138.5,3.8,36.0,901.0,898.7,639.3
2017,7,2,14,30,826.0,137.0,3.8,36.0,876.0,896.95,638.93
2017,7,2,14,45,805.5,142.5,3.8,36.0,841.0,896.81,639.74
2017,7,2,15,0,785.0,148.0,3.8,36.0,806.0,881.96,631.11
2017,7,2,15,15,534.0,249.0,3.8,36.0,687.0,752.54,543.78
2017,7,2,15,30,283.0,350.0,3.8,36.0,568.0,610.74,442.92
2017,7,2,15,45,510.0,241.5,3.85,36.0,606.5,711.87,519.76
2017,7,2,16,0,737.0,133.0,3.9,36.0,645.0,785.48,574.0
2017,7,2,16,15,537.0,189.0,3.9,35.5,547.5,659.29,487.56
2017,7,2,16,30,337.0,245.0,3.9,35.0,450.0,528.79,394.34
2017,7,2,16,45,493.0,179.5,3.9,35.0,450.0,585.17,439.2
2017,7,2,17,0,649.0,114.0,3.9,35.0,450.0,619.57,467.13
2017,7,2,17,15,615.0,108.0,3.8,34.5,398.0,564.75,428.71
2017,7,2,17,30,581.0,102.0,3.7,34.0,346.0,510.46,390.03
2017,7,2,17,45,537.5,94.0,3.65,33.5,294.5,449.23,345.07
2017,7,2,18,0,494.0,86.0,3.6,33.0,243.0,390.21,300.26
2017,7,2,18,15,429.5,76.0,3.55,32.0,193.5,316.43,243.22
2017,7,2,18,30,365.0,66.0,3.5,31.0,144.0,254.22,193.2
2017,7,2,18,45,273.5,52.5,3.5,30.5,101.5,183.36,135.26
2017,7,2,19,0,182.0,39.0,3.5,30.0,59.0,122.42,84.22
2017,7,2,19,15,91.0,19.5,3.55,29.5,29.5,57.43,12.43
2017,7,2,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,7,2,19,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,2,20,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,7,2,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,7,2,20,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,2,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,2,21,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,2,21,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2017,7,2,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,2,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2017,7,2,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,2,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2017,7,2,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,7,2,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2017,7,2,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,2,23,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,7,2,23,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,7,2,23,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,7,3,0,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,3,0,15,0.0,0.0,3.8,25.5,0.0,0.0,0.0
2017,7,3,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,3,0,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,7,3,1,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,3,1,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,3,1,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,3,1,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,3,2,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,3,2,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,3,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,3,2,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,3,3,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,3,3,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2017,7,3,3,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,3,3,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,3,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,3,4,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,3,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,3,4,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,3,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,3,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,3,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,3,5,45,47.0,14.0,3.0,24.5,17.5,11.95,0.0
2017,7,3,6,0,94.0,28.0,3.2,25.0,35.0,21.87,8.96
2017,7,3,6,15,193.0,45.0,3.4,25.5,74.5,34.28,22.71
2017,7,3,6,30,292.0,62.0,3.6,26.0,114.0,46.77,33.9
2017,7,3,6,45,382.5,70.5,3.8,26.5,163.5,52.86,39.4
2017,7,3,7,0,473.0,79.0,4.0,27.0,213.0,60.6,46.06
2017,7,3,7,15,525.0,87.0,4.05,27.5,265.0,65.18,49.83
2017,7,3,7,30,577.0,95.0,4.1,28.0,317.0,69.62,53.34
2017,7,3,7,45,630.0,96.5,4.15,28.5,372.5,69.24,52.73
2017,7,3,8,0,683.0,98.0,4.2,29.0,428.0,69.08,52.28
2017,7,3,8,15,709.5,102.5,4.2,29.5,480.0,70.61,53.23
2017,7,3,8,30,736.0,107.0,4.2,30.0,532.0,79.05,59.85
2017,7,3,8,45,764.0,107.0,4.2,30.5,583.5,84.27,63.78
2017,7,3,9,0,792.0,107.0,4.2,31.0,635.0,136.03,73.36
2017,7,3,9,15,806.5,109.5,4.15,31.5,680.0,190.48,108.12
2017,7,3,9,30,821.0,112.0,4.1,32.0,725.0,253.34,156.23
2017,7,3,9,45,428.5,222.5,4.1,32.5,544.0,265.16,182.08
2017,7,3,10,0,36.0,333.0,4.1,33.0,363.0,262.84,192.2
2017,7,3,10,15,107.5,382.5,4.1,33.5,476.0,323.15,234.61
2017,7,3,10,30,179.0,432.0,4.1,34.0,589.0,399.47,288.51
2017,7,3,10,45,530.5,274.5,4.1,34.5,761.0,466.45,335.86
2017,7,3,11,0,882.0,117.0,4.1,35.0,933.0,569.07,410.56
2017,7,3,11,15,885.5,118.0,4.05,35.0,953.0,615.26,445.31
2017,7,3,11,30,889.0,119.0,4.0,35.0,973.0,659.47,477.98
2017,7,3,11,45,872.5,132.5,4.0,35.5,980.5,697.36,504.35
2017,7,3,12,0,856.0,146.0,4.0,36.0,988.0,731.4,527.37
2017,7,3,12,15,856.5,146.5,4.0,36.0,992.5,765.01,550.99
2017,7,3,12,30,857.0,147.0,4.0,36.0,997.0,796.27,571.78
2017,7,3,12,45,855.5,147.0,4.0,36.5,993.5,823.24,588.2
2017,7,3,13,0,854.0,147.0,4.0,37.0,990.0,847.57,602.83
2017,7,3,13,15,850.5,146.5,3.95,37.0,979.0,866.75,615.14
2017,7,3,13,30,847.0,146.0,3.9,37.0,968.0,882.55,625.33
2017,7,3,13,45,840.5,146.0,3.9,37.5,948.5,892.59,630.81
2017,7,3,14,0,834.0,146.0,3.9,38.0,929.0,899.03,634.09
2017,7,3,14,15,549.5,288.0,3.9,37.5,798.5,799.71,568.02
2017,7,3,14,30,265.0,430.0,3.9,37.0,668.0,666.58,474.4
2017,7,3,14,45,532.5,285.5,3.9,37.0,739.5,789.95,565.42
2017,7,3,15,0,800.0,141.0,3.9,37.0,811.0,889.14,634.36
2017,7,3,15,15,451.5,250.5,3.9,37.0,625.5,680.47,492.19
2017,7,3,15,30,103.0,360.0,3.9,37.0,440.0,429.43,311.48
2017,7,3,15,45,143.0,340.0,3.95,37.0,444.0,461.28,336.71
2017,7,3,16,0,183.0,320.0,4.0,37.0,448.0,474.51,347.99
2017,7,3,16,15,441.0,222.5,4.05,36.5,499.5,615.67,455.09
2017,7,3,16,30,699.0,125.0,4.1,36.0,551.0,714.55,530.03
2017,7,3,16,45,668.5,122.0,4.2,35.5,500.0,666.44,498.61
2017,7,3,17,0,638.0,119.0,4.3,35.0,449.0,617.79,466.21
2017,7,3,17,15,418.0,143.0,4.3,34.5,350.0,459.89,350.81
2017,7,3,17,30,198.0,167.0,4.3,34.0,251.0,300.73,230.34
2017,7,3,17,45,336.0,128.5,4.35,33.5,246.0,346.54,267.75
2017,7,3,18,0,474.0,90.0,4.4,33.0,241.0,378.31,292.37
2017,7,3,18,15,409.5,79.5,4.35,32.5,192.0,310.84,239.0
2017,7,3,18,30,345.0,69.0,4.3,32.0,143.0,249.04,188.86
2017,7,3,18,45,255.0,54.5,4.25,31.5,100.5,178.66,131.45
2017,7,3,19,0,165.0,40.0,4.2,31.0,58.0,118.04,80.93
2017,7,3,19,15,82.5,20.0,4.15,30.5,29.0,50.31,9.88
2017,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2017,7,3,19,45,0.0,0.0,4.05,29.5,0.0,0.0,0.0
2017,7,3,20,0,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,7,3,20,15,0.0,0.0,3.95,28.5,0.0,0.0,0.0
2017,7,3,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,7,3,20,45,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,7,3,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,7,3,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,7,3,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,3,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,3,22,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,3,22,15,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,3,22,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,3,22,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2017,7,3,23,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,3,23,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2017,7,3,23,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,3,23,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,4,0,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,4,0,15,0.0,0.0,3.85,26.0,0.0,0.0,0.0
2017,7,4,0,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,4,0,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,4,1,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,4,1,15,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,7,4,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,4,1,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,7,4,2,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,4,2,15,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,4,2,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,4,2,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,7,4,3,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,4,3,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,7,4,3,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,4,3,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,4,4,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,4,4,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,4,4,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,4,4,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,4,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,4,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,4,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,4,5,45,0.0,9.5,2.6,25.0,9.5,8.11,0.0
2017,7,4,6,0,0.0,19.0,2.7,25.0,19.0,15.69,4.6
2017,7,4,6,15,7.0,39.5,2.9,25.5,40.5,31.79,20.63
2017,7,4,6,30,14.0,60.0,3.1,26.0,62.0,47.58,34.57
2017,7,4,6,45,30.5,81.5,3.35,26.5,89.0,62.75,47.78
2017,7,4,7,0,47.0,103.0,3.6,27.0,116.0,78.31,61.03
2017,7,4,7,15,54.0,126.5,3.75,27.5,144.5,94.73,74.71
2017,7,4,7,30,61.0,150.0,3.9,28.0,173.0,110.82,87.81
2017,7,4,7,45,113.5,176.0,4.05,28.5,228.0,123.87,98.14
2017,7,4,8,0,166.0,202.0,4.2,29.0,283.0,140.08,110.89
2017,7,4,8,15,433.5,158.0,4.25,29.5,401.0,103.42,80.24
2017,7,4,8,30,701.0,114.0,4.3,30.0,519.0,75.85,57.21
2017,7,4,8,45,722.5,118.0,4.35,30.5,568.0,82.59,62.41
2017,7,4,9,0,744.0,122.0,4.4,31.0,617.0,141.63,79.45
2017,7,4,9,15,760.0,125.5,4.4,31.5,662.0,194.21,112.92
2017,7,4,9,30,776.0,129.0,4.4,32.0,707.0,248.21,154.15
2017,7,4,9,45,654.0,208.5,4.4,32.5,714.5,313.22,210.51
2017,7,4,10,0,532.0,288.0,4.4,33.0,722.0,371.82,260.2
2017,7,4,10,15,677.0,212.5,4.35,33.0,789.5,408.23,288.09
2017,7,4,10,30,822.0,137.0,4.3,33.0,857.0,463.45,331.0
2017,7,4,10,45,829.0,138.5,4.3,33.5,885.5,512.6,369.66
2017,7,4,11,0,836.0,140.0,4.3,34.0,914.0,560.6,406.32
2017,7,4,11,15,841.0,141.5,4.3,34.0,934.5,606.08,441.0
2017,7,4,11,30,846.0,143.0,4.3,34.0,955.0,649.84,473.63
2017,7,4,11,45,851.0,142.0,4.3,34.5,969.0,689.92,502.01
2017,7,4,12,0,856.0,141.0,4.3,35.0,983.0,727.92,528.29
2017,7,4,12,15,601.0,300.0,4.25,35.0,893.0,709.93,511.73
2017,7,4,12,30,346.0,459.0,4.2,35.0,803.0,668.82,478.71
2017,7,4,12,45,602.0,300.0,4.2,35.5,895.5,762.9,547.74
2017,7,4,13,0,858.0,141.0,4.2,36.0,988.0,846.53,605.87
2017,7,4,13,15,855.5,140.5,4.15,36.0,977.5,866.57,618.48
2017,7,4,13,30,853.0,140.0,4.1,36.0,967.0,883.25,629.32
2017,7,4,13,45,849.5,138.5,4.1,36.0,949.0,894.68,637.06
2017,7,4,14,0,846.0,137.0,4.1,36.0,931.0,902.49,642.6
2017,7,4,14,15,840.0,135.5,4.05,36.0,905.0,904.41,644.2
2017,7,4,14,30,834.0,134.0,4.0,36.0,879.0,902.7,643.62
2017,7,4,14,45,825.5,131.5,4.0,36.0,847.0,894.2,639.0
2017,7,4,15,0,817.0,129.0,4.0,36.0,815.0,882.22,632.26
2017,7,4,15,15,806.0,126.5,3.95,35.5,776.5,875.02,629.84
2017,7,4,15,30,795.0,124.0,3.9,35.0,738.0,853.92,618.3
2017,7,4,15,45,780.0,121.5,3.85,35.0,694.5,826.32,601.25
2017,7,4,16,0,765.0,119.0,3.8,35.0,651.0,796.04,582.4
2017,7,4,16,15,443.5,195.0,3.75,34.5,498.0,589.86,439.16
2017,7,4,16,30,122.0,271.0,3.7,34.0,345.0,370.96,277.15
2017,7,4,16,45,77.0,233.0,3.7,34.0,278.5,280.7,211.0
2017,7,4,17,0,32.0,195.0,3.7,34.0,212.0,207.88,155.91
2017,7,4,17,15,322.0,144.0,3.55,33.5,281.0,395.28,303.75
2017,7,4,17,30,612.0,93.0,3.4,33.0,350.0,522.11,400.86
2017,7,4,17,45,565.5,86.5,3.3,33.0,297.5,459.39,353.09
2017,7,4,18,0,519.0,80.0,3.2,33.0,245.0,399.1,306.69
2017,7,4,18,15,455.5,71.0,3.0,32.5,195.5,330.4,252.95
2017,7,4,18,30,392.0,62.0,2.8,32.0,146.0,262.81,198.58
2017,7,4,18,45,299.0,49.5,2.65,31.5,103.0,190.79,139.98
2017,7,4,19,0,206.0,37.0,2.5,31.0,60.0,128.84,88.17
2017,7,4,19,15,103.0,18.5,2.75,30.5,30.0,59.83,12.35
2017,7,4,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2017,7,4,19,45,0.0,0.0,3.25,30.0,0.0,0.0,0.0
2017,7,4,20,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2017,7,4,20,15,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2017,7,4,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,7,4,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,4,21,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,7,4,21,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,7,4,21,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,4,21,45,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2017,7,4,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,4,22,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2017,7,4,22,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,4,22,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,7,4,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,4,23,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,4,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,4,23,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,7,5,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,5,0,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2017,7,5,0,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,5,0,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,7,5,1,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,5,1,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,5,1,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,5,1,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,7,5,2,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,5,2,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,7,5,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,5,2,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,5,3,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,5,3,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,5,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,5,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,5,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,5,4,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2017,7,5,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,5,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,5,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,5,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,5,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,5,5,45,45.0,13.5,2.55,24.5,16.5,11.52,0.0
2017,7,5,6,0,90.0,27.0,2.7,25.0,33.0,21.11,7.77
2017,7,5,6,15,187.5,44.0,2.8,25.5,71.5,33.54,22.03
2017,7,5,6,30,285.0,61.0,2.9,26.0,110.0,46.03,33.25
2017,7,5,6,45,366.5,71.5,3.05,26.5,158.5,53.5,39.93
2017,7,5,7,0,448.0,82.0,3.2,27.0,207.0,60.85,46.26
2017,7,5,7,15,259.0,115.5,3.2,27.0,191.5,84.02,65.84
2017,7,5,7,30,70.0,149.0,3.2,27.0,176.0,110.29,87.71
2017,7,5,7,45,112.0,175.5,3.25,27.5,226.5,123.54,98.22
2017,7,5,8,0,154.0,202.0,3.3,28.0,277.0,139.88,111.1
2017,7,5,8,15,432.0,158.5,3.3,28.5,400.5,103.75,80.8
2017,7,5,8,30,710.0,115.0,3.3,29.0,524.0,76.68,58.13
2017,7,5,8,45,740.5,115.0,3.35,29.5,575.5,88.22,67.28
2017,7,5,9,0,771.0,115.0,3.4,30.0,627.0,138.8,76.71
2017,7,5,9,15,455.5,232.5,3.3,30.5,540.5,213.71,140.59
2017,7,5,9,30,140.0,350.0,3.2,31.0,454.0,270.57,195.47
2017,7,5,9,45,488.0,235.5,3.15,31.5,628.0,289.2,198.19
2017,7,5,10,0,836.0,121.0,3.1,32.0,802.0,362.79,246.93
2017,7,5,10,15,844.5,123.0,2.95,32.5,837.0,415.99,290.36
2017,7,5,10,30,853.0,125.0,2.8,33.0,872.0,468.6,332.16
2017,7,5,10,45,862.0,125.0,2.65,33.5,900.5,519.23,371.11
2017,7,5,11,0,871.0,125.0,2.5,34.0,929.0,568.84,407.87
2017,7,5,11,15,875.0,126.0,2.35,34.5,950.0,614.99,440.86
2017,7,5,11,30,879.0,127.0,2.2,35.0,971.0,659.23,471.28
2017,7,5,11,45,866.0,138.5,2.05,35.5,980.0,697.66,496.44
2017,7,5,12,0,853.0,150.0,1.9,36.0,989.0,732.57,518.31
2017,7,5,12,15,854.0,150.5,1.85,36.0,994.0,766.62,540.93
2017,7,5,12,30,855.0,151.0,1.8,36.0,999.0,798.35,560.82
2017,7,5,12,45,857.0,149.0,1.75,36.5,997.0,826.73,576.9
2017,7,5,13,0,859.0,147.0,1.7,37.0,995.0,852.58,591.23
2017,7,5,13,15,856.5,146.0,1.75,37.0,984.5,872.41,604.01
2017,7,5,13,30,854.0,145.0,1.8,37.0,974.0,888.86,614.81
2017,7,5,13,45,851.5,143.0,1.9,37.0,956.0,900.93,623.53
2017,7,5,14,0,849.0,141.0,2.0,37.0,938.0,909.37,630.14
2017,7,5,14,15,842.5,139.5,2.1,37.0,912.0,910.97,632.65
2017,7,5,14,30,836.0,138.0,2.2,37.0,886.0,908.93,633.03
2017,7,5,14,45,825.5,137.0,2.35,37.5,853.0,900.12,628.4
2017,7,5,15,0,815.0,136.0,2.5,38.0,820.0,899.13,628.75
2017,7,5,15,15,803.5,133.5,2.6,37.5,781.5,880.89,620.43
2017,7,5,15,30,792.0,131.0,2.7,37.0,743.0,859.46,610.11
2017,7,5,15,45,777.0,128.0,2.85,37.0,699.0,831.43,594.48
2017,7,5,16,0,762.0,125.0,3.0,37.0,655.0,800.7,576.89
2017,7,5,16,15,743.0,121.5,3.1,36.5,607.0,763.69,555.76
2017,7,5,16,30,724.0,118.0,3.2,36.0,559.0,728.24,535.31
2017,7,5,16,45,696.0,114.0,3.35,36.0,507.5,680.14,504.8
2017,7,5,17,0,668.0,110.0,3.5,36.0,456.0,631.3,472.25
2017,7,5,17,15,634.5,104.5,3.55,35.5,403.5,576.61,435.14
2017,7,5,17,30,601.0,99.0,3.6,35.0,351.0,522.35,397.16
2017,7,5,17,45,551.5,92.5,3.65,34.5,298.0,458.13,350.42
2017,7,5,18,0,502.0,86.0,3.7,34.0,245.0,396.55,304.04
2017,7,5,18,15,438.5,75.5,3.65,33.0,195.0,322.08,246.74
2017,7,5,18,30,375.0,65.0,3.6,32.0,145.0,259.08,196.28
2017,7,5,18,45,283.0,51.5,3.6,31.5,102.0,187.16,137.65
2017,7,5,19,0,191.0,38.0,3.6,31.0,59.0,125.2,85.82
2017,7,5,19,15,95.5,19.0,3.65,30.5,29.5,58.45,11.46
2017,7,5,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,7,5,19,45,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2017,7,5,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2017,7,5,20,15,0.0,0.0,3.85,29.5,0.0,0.0,0.0
2017,7,5,20,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,7,5,20,45,0.0,0.0,3.75,29.0,0.0,0.0,0.0
2017,7,5,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,5,21,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2017,7,5,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,5,21,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,5,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,5,22,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2017,7,5,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,5,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,5,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,5,23,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2017,7,5,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,5,23,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,6,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,6,0,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,6,0,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,6,0,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,6,1,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,6,1,15,0.0,0.0,2.0,25.5,0.0,0.0,0.0
2017,7,6,1,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,6,1,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,6,2,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,6,2,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2017,7,6,2,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,6,2,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,6,3,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,6,3,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2017,7,6,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,6,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,6,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,6,4,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,6,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,6,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,7,6,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,6,5,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,7,6,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,6,5,45,60.5,13.0,1.4,24.5,17.0,11.1,0.0
2017,7,6,6,0,121.0,26.0,1.6,25.0,34.0,20.09,6.74
2017,7,6,6,15,225.5,40.5,1.65,25.5,73.0,31.06,19.98
2017,7,6,6,30,330.0,55.0,1.7,26.0,112.0,41.88,29.76
2017,7,6,6,45,413.0,63.5,1.8,26.5,161.0,49.71,36.72
2017,7,6,7,0,496.0,72.0,1.9,27.0,210.0,55.3,41.56
2017,7,6,7,15,546.0,79.5,1.85,27.5,262.0,59.73,45.22
2017,7,6,7,30,596.0,87.0,1.8,28.0,314.0,64.03,48.63
2017,7,6,7,45,396.0,143.0,1.8,28.5,303.5,97.56,76.27
2017,7,6,8,0,196.0,199.0,1.8,29.0,293.0,138.82,109.59
2017,7,6,8,15,466.5,150.5,1.7,29.5,409.5,99.42,76.79
2017,7,6,8,30,737.0,102.0,1.6,30.0,526.0,75.71,57.03
2017,7,6,8,45,759.5,104.0,1.55,30.5,575.5,80.89,60.95
2017,7,6,9,0,782.0,106.0,1.5,31.0,625.0,133.3,71.68
2017,7,6,9,15,512.5,223.5,1.4,31.5,574.0,216.33,138.91
2017,7,6,9,30,243.0,341.0,1.3,32.0,523.0,277.18,194.01
2017,7,6,9,45,538.5,228.5,1.25,32.5,659.5,297.93,200.28
2017,7,6,10,0,834.0,116.0,1.2,33.0,796.0,358.57,240.15
2017,7,6,10,15,842.5,118.0,1.15,33.0,830.5,411.66,283.01
2017,7,6,10,30,851.0,120.0,1.1,33.0,865.0,464.16,324.32
2017,7,6,10,45,561.5,283.0,1.05,33.5,781.0,484.24,341.6
2017,7,6,11,0,272.0,446.0,1.0,34.0,697.0,486.44,342.89
2017,7,6,11,15,573.0,285.0,1.1,34.0,829.5,559.06,395.94
2017,7,6,11,30,874.0,124.0,1.2,34.0,962.0,654.02,464.1
2017,7,6,11,45,865.0,133.0,1.3,34.5,972.0,693.18,490.49
2017,7,6,12,0,856.0,142.0,1.4,35.0,982.0,729.18,514.64
2017,7,6,12,15,856.5,142.5,1.5,35.0,987.5,762.93,538.15
2017,7,6,12,30,857.0,143.0,1.6,35.0,993.0,794.3,558.85
2017,7,6,12,45,610.5,295.0,1.75,35.5,899.5,766.59,537.06
2017,7,6,13,0,364.0,447.0,1.9,36.0,806.0,709.71,495.27
2017,7,6,13,15,396.5,409.5,1.95,36.0,797.0,727.09,508.71
2017,7,6,13,30,429.0,372.0,2.0,36.0,788.0,738.15,517.66
2017,7,6,13,45,635.5,255.5,2.15,36.0,859.0,831.48,584.21
2017,7,6,14,0,842.0,139.0,2.3,36.0,930.0,901.91,631.44
2017,7,6,14,15,836.0,137.5,2.35,35.5,904.5,903.92,634.45
2017,7,6,14,30,830.0,136.0,2.4,35.0,879.0,902.31,635.9
2017,7,6,14,45,822.0,134.0,2.45,35.0,847.0,894.85,632.48
2017,7,6,15,0,814.0,132.0,2.5,35.0,815.0,894.9,633.98
2017,7,6,15,15,803.0,129.5,2.55,35.0,776.5,877.1,624.12
2017,7,6,15,30,792.0,127.0,2.6,35.0,738.0,856.1,612.35
2017,7,6,15,45,435.0,217.5,2.65,35.0,550.0,624.49,456.04
2017,7,6,16,0,78.0,308.0,2.7,35.0,362.0,357.77,262.43
2017,7,6,16,15,88.0,287.5,2.7,34.5,344.5,345.9,256.43
2017,7,6,16,30,98.0,267.0,2.7,34.0,327.0,333.07,248.72
2017,7,6,16,45,169.0,240.0,2.75,34.0,332.5,373.29,280.78
2017,7,6,17,0,240.0,213.0,2.8,34.0,338.0,406.98,307.54
2017,7,6,17,15,179.0,191.5,2.75,33.5,279.0,320.81,244.11
2017,7,6,17,30,118.0,170.0,2.7,33.0,220.0,252.95,193.09
2017,7,6,17,45,107.5,146.5,2.65,33.0,187.0,218.21,166.8
2017,7,6,18,0,97.0,123.0,2.6,33.0,154.0,183.93,140.22
2017,7,6,18,15,81.5,100.5,2.35,32.5,123.0,148.81,112.56
2017,7,6,18,30,66.0,78.0,2.1,32.0,92.0,114.8,85.19
2017,7,6,18,45,43.0,56.5,1.9,31.5,64.5,73.33,51.67
2017,7,6,19,0,20.0,35.0,1.7,31.0,37.0,41.25,25.38
2017,7,6,19,15,10.0,17.5,1.85,30.5,18.5,18.72,0.0
2017,7,6,19,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,7,6,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2017,7,6,20,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,6,20,15,0.0,0.0,2.4,29.5,0.0,0.0,0.0
2017,7,6,20,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,6,20,45,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,7,6,21,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,7,6,21,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2017,7,6,21,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,6,21,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,7,6,22,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,7,6,22,15,0.0,0.0,2.95,27.5,0.0,0.0,0.0
2017,7,6,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,6,22,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2017,7,6,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,6,23,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2017,7,6,23,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,6,23,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,7,0,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,7,0,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2017,7,7,0,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,7,0,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,7,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,7,1,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,7,7,1,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,7,1,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,7,2,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,7,2,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,7,7,2,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,7,2,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,7,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,7,7,3,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2017,7,7,3,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,7,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,7,4,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,7,4,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,7,7,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,7,4,45,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2017,7,7,5,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,7,5,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,7,5,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,7,5,45,64.0,12.0,0.75,24.5,16.5,10.24,0.0
2017,7,7,6,0,128.0,24.0,0.9,25.0,33.0,18.58,5.41
2017,7,7,6,15,232.0,38.5,1.0,25.0,72.0,29.6,18.8
2017,7,7,6,30,336.0,53.0,1.1,25.0,111.0,40.46,28.69
2017,7,7,6,45,415.5,62.0,1.25,25.5,159.5,48.53,35.88
2017,7,7,7,0,495.0,71.0,1.4,26.0,208.0,54.54,41.09
2017,7,7,7,15,398.5,103.5,1.4,26.5,229.5,74.37,57.8
2017,7,7,7,30,302.0,136.0,1.4,27.0,251.0,97.35,76.78
2017,7,7,7,45,489.5,115.0,1.4,27.5,334.5,80.6,62.39
2017,7,7,8,0,677.0,94.0,1.4,28.0,418.0,66.47,50.28
2017,7,7,8,15,703.0,98.5,1.3,28.5,469.5,68.09,51.34
2017,7,7,8,30,729.0,103.0,1.2,29.0,521.0,76.32,57.8
2017,7,7,8,45,751.5,105.5,1.15,29.5,570.5,81.34,61.55
2017,7,7,9,0,774.0,108.0,1.1,30.0,620.0,133.63,72.53
2017,7,7,9,15,627.5,185.5,1.05,30.0,620.5,206.93,127.77
2017,7,7,9,30,481.0,263.0,1.0,30.0,621.0,270.71,181.37
2017,7,7,9,45,655.0,190.0,0.95,30.5,706.5,300.39,199.55
2017,7,7,10,0,829.0,117.0,0.9,31.0,792.0,357.48,240.65
2017,7,7,10,15,656.0,227.5,0.95,31.5,776.5,410.56,285.82
2017,7,7,10,30,483.0,338.0,1.0,32.0,761.0,455.75,321.62
2017,7,7,10,45,672.0,230.5,1.1,32.5,839.0,500.67,354.44
2017,7,7,11,0,861.0,123.0,1.2,33.0,917.0,562.14,399.53
2017,7,7,11,15,865.0,124.0,1.25,33.0,938.0,607.92,433.21
2017,7,7,11,30,869.0,125.0,1.3,33.0,959.0,651.81,464.87
2017,7,7,11,45,864.5,131.0,1.4,33.5,970.0,691.65,492.4
2017,7,7,12,0,860.0,137.0,1.5,34.0,981.0,728.69,517.44
2017,7,7,12,15,861.0,137.0,1.6,34.0,986.5,762.59,541.18
2017,7,7,12,30,862.0,137.0,1.7,34.0,992.0,794.1,561.92
2017,7,7,12,45,861.0,137.0,1.8,34.5,989.5,821.63,578.94
2017,7,7,13,0,860.0,137.0,1.9,35.0,987.0,846.47,594.23
2017,7,7,13,15,858.0,136.5,1.95,35.0,976.5,867.02,607.62
2017,7,7,13,30,856.0,136.0,2.0,35.0,966.0,884.22,619.02
2017,7,7,13,45,587.5,291.5,2.15,35.0,856.0,820.81,577.18
2017,7,7,14,0,319.0,447.0,2.3,35.0,746.0,720.18,507.08
2017,7,7,14,15,576.5,289.5,2.4,35.0,812.0,829.74,587.2
2017,7,7,14,30,834.0,132.0,2.5,35.0,878.0,903.02,637.8
2017,7,7,14,45,813.0,138.0,2.6,35.0,843.0,902.74,638.66
2017,7,7,15,0,792.0,144.0,2.7,35.0,808.0,888.03,631.03
2017,7,7,15,15,780.5,141.0,2.8,34.5,770.0,869.61,622.39
2017,7,7,15,30,769.0,138.0,2.9,34.0,732.0,848.04,611.65
2017,7,7,15,45,753.5,135.0,3.0,34.0,688.5,820.01,595.3
2017,7,7,16,0,738.0,132.0,3.1,34.0,645.0,789.37,577.1
2017,7,7,16,15,485.0,198.5,3.1,33.5,526.0,629.65,467.5
2017,7,7,16,30,232.0,265.0,3.1,33.0,407.0,453.19,339.75
2017,7,7,16,45,116.0,198.5,3.15,33.0,269.5,288.79,218.58
2017,7,7,17,0,0.0,132.0,3.2,33.0,132.0,112.74,82.63
2017,7,7,17,15,10.5,141.0,3.15,32.5,145.5,129.5,96.64
2017,7,7,17,30,21.0,150.0,3.1,32.0,159.0,146.62,110.7
2017,7,7,17,45,15.5,129.0,3.1,32.0,135.5,123.78,92.97
2017,7,7,18,0,10.0,108.0,3.1,32.0,112.0,101.32,75.33
2017,7,7,18,15,5.0,87.0,2.85,31.5,89.0,79.51,58.06
2017,7,7,18,30,0.0,66.0,2.6,31.0,66.0,58.0,40.75
2017,7,7,18,45,0.0,46.5,2.4,30.5,46.5,40.35,26.31
2017,7,7,19,0,0.0,27.0,2.2,30.0,27.0,22.31,11.38
2017,7,7,19,15,0.0,13.5,2.2,29.5,13.5,11.13,0.0
2017,7,7,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,7,19,45,0.0,0.0,2.25,28.5,0.0,0.0,0.0
2017,7,7,20,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,7,20,15,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2017,7,7,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,7,20,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,7,7,21,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,7,21,15,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2017,7,7,21,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,7,21,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2017,7,7,22,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,7,22,15,0.0,0.0,1.85,26.5,0.0,0.0,0.0
2017,7,7,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,7,7,22,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,7,7,23,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,7,7,23,15,0.0,0.0,1.75,25.5,0.0,0.0,0.0
2017,7,7,23,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,7,23,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,8,0,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,8,0,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,8,0,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,8,0,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,8,1,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,8,1,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,7,8,1,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,8,1,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,8,2,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,8,2,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,7,8,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,8,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,7,8,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,8,3,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,8,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,8,3,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,7,8,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,8,4,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,7,8,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,8,4,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,8,5,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,8,5,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,8,5,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,8,5,45,65.5,11.5,1.6,24.5,16.0,9.82,0.0
2017,7,8,6,0,131.0,23.0,1.8,25.0,32.0,17.83,4.49
2017,7,8,6,15,234.5,37.5,1.95,25.5,71.0,28.87,18.09
2017,7,8,6,30,338.0,52.0,2.1,26.0,110.0,39.75,27.93
2017,7,8,6,45,415.0,61.0,2.25,26.5,158.0,47.75,35.04
2017,7,8,7,0,492.0,70.0,2.4,27.0,206.0,53.77,40.26
2017,7,8,7,15,542.0,77.5,2.4,27.5,257.5,58.26,43.97
2017,7,8,7,30,592.0,85.0,2.4,28.0,309.0,62.6,47.44
2017,7,8,7,45,632.5,89.5,2.4,28.5,362.5,64.55,48.8
2017,7,8,8,0,673.0,94.0,2.4,29.0,416.0,66.45,50.1
2017,7,8,8,15,699.0,98.5,2.4,29.5,467.0,68.07,51.13
2017,7,8,8,30,725.0,103.0,2.4,30.0,518.0,76.29,57.58
2017,7,8,8,45,746.5,105.5,2.4,30.5,567.5,80.89,61.0
2017,7,8,9,0,768.0,108.0,2.4,31.0,617.0,132.83,72.08
2017,7,8,9,15,783.0,111.0,2.4,31.5,662.0,186.44,105.8
2017,7,8,9,30,798.0,114.0,2.4,32.0,707.0,241.31,147.44
2017,7,8,9,45,809.5,116.5,2.4,32.5,747.0,302.18,196.38
2017,7,8,10,0,821.0,119.0,2.4,33.0,787.0,356.15,240.69
2017,7,8,10,15,829.5,121.0,2.35,33.5,821.5,408.64,283.34
2017,7,8,10,30,838.0,123.0,2.3,34.0,856.0,460.59,324.4
2017,7,8,10,45,844.0,125.0,2.3,34.5,883.5,510.53,362.85
2017,7,8,11,0,850.0,127.0,2.3,35.0,911.0,559.23,399.12
2017,7,8,11,15,854.5,128.5,2.3,35.0,932.0,605.22,433.25
2017,7,8,11,30,859.0,130.0,2.3,35.0,953.0,649.43,465.25
2017,7,8,11,45,863.5,129.5,2.3,35.5,966.5,690.19,493.18
2017,7,8,12,0,868.0,129.0,2.3,36.0,980.0,728.81,518.95
2017,7,8,12,15,869.0,129.0,2.25,36.0,985.5,762.98,541.75
2017,7,8,12,30,870.0,129.0,2.2,36.0,991.0,794.7,561.58
2017,7,8,12,45,868.0,130.0,2.2,36.0,988.5,822.35,579.05
2017,7,8,13,0,866.0,131.0,2.2,36.0,986.0,847.25,594.77
2017,7,8,13,15,863.5,130.5,2.15,36.0,975.5,867.4,607.09
2017,7,8,13,30,861.0,130.0,2.1,36.0,965.0,884.17,617.33
2017,7,8,13,45,855.5,130.0,2.05,36.5,946.5,895.18,622.74
2017,7,8,14,0,850.0,130.0,2.0,37.0,928.0,902.57,625.99
2017,7,8,14,15,844.0,128.5,1.95,36.5,902.5,904.51,628.59
2017,7,8,14,30,838.0,127.0,1.9,36.0,877.0,902.82,629.08
2017,7,8,14,45,834.0,123.0,1.85,36.0,846.0,896.97,625.83
2017,7,8,15,0,830.0,119.0,1.8,36.0,815.0,887.52,620.47
2017,7,8,15,15,819.5,117.0,1.75,36.0,777.0,870.68,610.63
2017,7,8,15,30,809.0,115.0,1.7,36.0,739.0,850.64,598.9
2017,7,8,15,45,795.5,112.0,1.7,36.0,696.0,833.1,589.33
2017,7,8,16,0,782.0,109.0,1.7,36.0,653.0,803.21,571.84
2017,7,8,16,15,764.5,106.0,1.7,35.5,605.5,767.46,551.66
2017,7,8,16,30,747.0,103.0,1.7,35.0,558.0,729.6,529.81
2017,7,8,16,45,725.0,98.5,1.7,35.0,507.5,684.79,501.83
2017,7,8,17,0,703.0,94.0,1.7,35.0,457.0,638.73,472.56
2017,7,8,17,15,672.0,89.0,1.6,34.5,405.0,587.44,438.15
2017,7,8,17,30,641.0,84.0,1.5,34.0,353.0,533.91,401.2
2017,7,8,17,45,600.0,77.5,1.4,34.0,300.5,473.17,357.08
2017,7,8,18,0,559.0,71.0,1.3,34.0,248.0,414.35,312.99
2017,7,8,18,15,498.5,63.0,1.2,33.0,198.0,346.21,261.59
2017,7,8,18,30,438.0,55.0,1.1,32.0,148.0,282.88,211.79
2017,7,8,18,45,349.5,44.0,1.0,31.5,104.5,210.3,153.3
2017,7,8,19,0,261.0,33.0,0.9,31.0,61.0,146.95,100.08
2017,7,8,19,15,130.5,16.5,1.0,30.5,30.5,65.67,10.38
2017,7,8,19,30,0.0,0.0,1.1,30.0,0.0,0.0,0.0
2017,7,8,19,45,0.0,0.0,1.25,30.0,0.0,0.0,0.0
2017,7,8,20,0,0.0,0.0,1.4,30.0,0.0,0.0,0.0
2017,7,8,20,15,0.0,0.0,1.55,29.5,0.0,0.0,0.0
2017,7,8,20,30,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2017,7,8,20,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,7,8,21,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,8,21,15,0.0,0.0,2.3,28.5,0.0,0.0,0.0
2017,7,8,21,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,8,21,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2017,7,8,22,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,7,8,22,15,0.0,0.0,3.0,27.5,0.0,0.0,0.0
2017,7,8,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,8,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,8,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,8,23,15,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,8,23,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,8,23,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,9,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,9,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2017,7,9,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,9,0,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,9,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,9,1,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2017,7,9,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,9,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,9,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,9,2,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,9,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,9,2,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,9,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,9,3,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,7,9,3,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,9,3,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,9,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,9,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,9,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,9,4,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,9,5,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,9,5,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,9,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,9,5,45,59.5,11.5,2.4,25.5,15.5,9.82,0.0
2017,7,9,6,0,119.0,23.0,2.5,26.0,31.0,17.81,3.92
2017,7,9,6,15,219.5,38.0,2.5,26.0,69.0,29.2,18.27
2017,7,9,6,30,320.0,53.0,2.5,26.0,107.0,40.4,28.46
2017,7,9,6,45,393.0,63.5,2.5,26.5,154.5,48.0,35.25
2017,7,9,7,0,466.0,74.0,2.5,27.0,202.0,56.83,42.85
2017,7,9,7,15,516.5,82.0,2.4,27.5,253.0,61.53,46.74
2017,7,9,7,30,567.0,90.0,2.3,28.0,304.0,66.08,50.37
2017,7,9,7,45,607.0,95.5,2.25,29.0,356.5,68.53,52.02
2017,7,9,8,0,647.0,101.0,2.2,30.0,409.0,70.89,53.55
2017,7,9,8,15,674.0,106.0,2.1,30.5,460.5,72.62,54.64
2017,7,9,8,30,701.0,111.0,2.0,31.0,512.0,74.21,55.61
2017,7,9,8,45,724.5,113.5,1.95,31.5,561.5,85.5,64.46
2017,7,9,9,0,748.0,116.0,1.9,32.0,611.0,136.33,75.14
2017,7,9,9,15,764.0,119.5,1.9,32.0,656.0,189.31,108.39
2017,7,9,9,30,780.0,123.0,1.9,32.0,701.0,243.72,149.63
2017,7,9,9,45,794.0,124.5,1.95,32.5,741.5,297.36,192.92
2017,7,9,10,0,808.0,126.0,2.0,33.0,782.0,351.67,237.27
2017,7,9,10,15,817.0,128.0,2.0,33.5,816.5,408.67,282.92
2017,7,9,10,30,826.0,130.0,2.0,34.0,851.0,460.28,323.55
2017,7,9,10,45,832.5,132.0,2.0,34.5,879.0,509.96,361.58
2017,7,9,11,0,839.0,134.0,2.0,35.0,907.0,558.46,397.49
2017,7,9,11,15,844.0,135.0,2.0,35.0,928.0,603.99,431.09
2017,7,9,11,30,849.0,136.0,2.0,35.0,949.0,647.78,462.61
2017,7,9,11,45,852.5,136.5,2.05,35.5,962.5,688.3,490.46
2017,7,9,12,0,856.0,137.0,2.1,36.0,976.0,726.67,516.2
2017,7,9,12,15,857.0,137.0,2.1,36.0,982.0,760.55,539.22
2017,7,9,12,30,858.0,137.0,2.1,36.0,988.0,792.05,559.19
2017,7,9,12,45,857.0,137.5,2.1,36.0,985.5,819.94,576.79
2017,7,9,13,0,856.0,138.0,2.1,36.0,983.0,845.17,592.68
2017,7,9,13,15,853.5,137.5,2.1,36.0,972.5,865.29,605.37
2017,7,9,13,30,851.0,137.0,2.1,36.0,962.0,882.07,616.04
2017,7,9,13,45,846.5,137.0,2.1,36.0,944.0,894.02,623.79
2017,7,9,14,0,842.0,137.0,2.1,36.0,926.0,902.4,629.44
2017,7,9,14,15,836.0,135.5,2.05,36.0,901.0,904.46,630.83
2017,7,9,14,30,830.0,134.0,2.0,36.0,876.0,902.91,630.12
2017,7,9,14,45,819.5,133.5,1.95,36.0,843.5,894.63,625.36
2017,7,9,15,0,809.0,133.0,1.9,36.0,811.0,894.07,625.61
2017,7,9,15,15,798.0,130.5,1.85,36.0,773.0,876.38,615.15
2017,7,9,15,30,787.0,128.0,1.8,36.0,735.0,855.5,602.91
2017,7,9,15,45,770.0,126.0,1.75,36.0,691.0,826.87,585.79
2017,7,9,16,0,753.0,124.0,1.7,36.0,647.0,795.66,567.03
2017,7,9,16,15,734.5,120.0,1.65,35.5,599.5,758.72,545.6
2017,7,9,16,30,716.0,116.0,1.6,35.0,552.0,723.26,524.89
2017,7,9,16,45,688.5,112.5,1.6,35.0,501.0,676.29,495.45
2017,7,9,17,0,661.0,109.0,1.6,35.0,450.0,628.55,464.27
2017,7,9,17,15,628.0,103.0,1.45,34.5,398.0,573.78,427.21
2017,7,9,17,30,595.0,97.0,1.3,34.0,346.0,519.44,389.47
2017,7,9,17,45,548.0,90.0,1.2,34.0,294.0,456.27,343.69
2017,7,9,18,0,501.0,83.0,1.1,34.0,242.0,395.58,298.38
2017,7,9,18,15,439.0,73.5,1.05,33.0,192.5,327.51,247.34
2017,7,9,18,30,377.0,64.0,1.0,32.0,143.0,260.95,195.48
2017,7,9,18,45,289.0,50.0,1.0,31.5,100.5,189.53,138.29
2017,7,9,19,0,201.0,36.0,1.0,31.0,58.0,127.58,86.8
2017,7,9,19,15,100.5,18.0,1.15,30.5,29.0,59.01,7.61
2017,7,9,19,30,0.0,0.0,1.3,30.0,0.0,0.0,0.0
2017,7,9,19,45,0.0,0.0,1.5,30.0,0.0,0.0,0.0
2017,7,9,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2017,7,9,20,15,0.0,0.0,2.0,29.5,0.0,0.0,0.0
2017,7,9,20,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,7,9,20,45,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,7,9,21,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,7,9,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2017,7,9,21,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,9,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2017,7,9,22,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,9,22,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2017,7,9,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,9,22,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,9,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,9,23,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,7,9,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,9,23,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,10,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,10,0,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2017,7,10,0,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,10,0,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,10,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,10,1,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,10,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,10,1,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,10,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,10,2,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2017,7,10,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,10,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,10,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,10,3,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,10,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,10,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,10,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,10,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,7,10,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,10,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,7,10,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,10,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,7,10,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,10,5,45,64.5,11.0,2.4,24.5,15.5,9.39,0.0
2017,7,10,6,0,129.0,22.0,2.7,25.0,31.0,17.07,2.99
2017,7,10,6,15,233.0,36.5,2.9,25.5,69.5,28.13,17.39
2017,7,10,6,30,337.0,51.0,3.1,26.0,108.0,39.03,27.28
2017,7,10,6,45,414.5,60.5,3.35,26.5,156.0,47.44,34.76
2017,7,10,7,0,492.0,70.0,3.6,27.0,204.0,53.87,40.34
2017,7,10,7,15,542.5,77.5,3.65,27.5,256.0,58.36,44.07
2017,7,10,7,30,593.0,85.0,3.7,28.0,308.0,62.71,47.55
2017,7,10,7,45,633.5,89.5,3.75,29.0,361.5,64.65,48.8
2017,7,10,8,0,674.0,94.0,3.8,30.0,415.0,66.55,49.99
2017,7,10,8,15,700.5,98.5,3.75,30.5,466.5,68.18,51.02
2017,7,10,8,30,727.0,103.0,3.7,31.0,518.0,76.42,57.47
2017,7,10,8,45,749.5,105.5,3.7,32.0,568.0,80.4,60.25
2017,7,10,9,0,772.0,108.0,3.7,33.0,618.0,132.69,71.47
2017,7,10,9,15,787.5,111.0,3.65,33.5,663.5,186.71,105.2
2017,7,10,9,30,803.0,114.0,3.6,34.0,709.0,242.06,147.01
2017,7,10,9,45,815.5,116.0,3.55,34.5,749.5,303.24,196.08
2017,7,10,10,0,828.0,118.0,3.5,35.0,790.0,357.65,240.7
2017,7,10,10,15,837.0,120.0,3.45,35.0,825.0,410.84,284.54
2017,7,10,10,30,846.0,122.0,3.4,35.0,860.0,463.53,327.07
2017,7,10,10,45,853.0,123.0,3.35,35.5,888.5,513.79,366.0
2017,7,10,11,0,860.0,124.0,3.3,36.0,917.0,562.87,402.8
2017,7,10,11,15,865.0,125.0,3.25,36.0,938.0,609.39,437.52
2017,7,10,11,30,870.0,126.0,3.2,36.0,959.0,654.12,470.06
2017,7,10,11,45,868.5,130.0,3.2,36.5,971.5,694.75,498.09
2017,7,10,12,0,867.0,134.0,3.2,37.0,984.0,732.8,523.66
2017,7,10,12,15,868.0,134.0,3.2,37.0,989.5,767.12,547.23
2017,7,10,12,30,869.0,134.0,3.2,37.0,995.0,799.0,567.8
2017,7,10,12,45,868.5,134.0,3.2,37.5,992.5,827.22,584.71
2017,7,10,13,0,868.0,134.0,3.2,38.0,990.0,852.74,599.8
2017,7,10,13,15,865.5,133.5,3.2,38.0,980.0,873.08,612.82
2017,7,10,13,30,863.0,133.0,3.2,38.0,970.0,890.04,623.77
2017,7,10,13,45,859.0,132.5,3.25,38.0,952.0,902.13,632.03
2017,7,10,14,0,855.0,132.0,3.3,38.0,934.0,910.59,638.15
2017,7,10,14,15,849.0,130.5,3.3,38.0,908.5,912.68,640.05
2017,7,10,14,30,843.0,129.0,3.3,38.0,883.0,911.09,639.8
2017,7,10,14,45,836.5,126.5,3.3,38.0,851.0,904.49,636.51
2017,7,10,15,0,830.0,124.0,3.3,38.0,819.0,894.33,631.09
2017,7,10,15,15,819.5,121.5,3.3,38.0,781.0,877.11,621.26
2017,7,10,15,30,809.0,119.0,3.3,38.0,743.0,866.52,615.83
2017,7,10,15,45,794.0,116.5,3.3,38.0,699.0,838.69,599.23
2017,7,10,16,0,779.0,114.0,3.3,38.0,655.0,808.13,580.89
2017,7,10,16,15,761.0,110.5,3.35,37.5,607.5,771.48,559.8
2017,7,10,16,30,743.0,107.0,3.4,37.0,560.0,732.74,536.95
2017,7,10,16,45,718.5,103.0,3.45,37.0,509.0,686.62,507.54
2017,7,10,17,0,694.0,99.0,3.5,37.0,458.0,642.3,478.7
2017,7,10,17,15,662.5,94.0,3.5,36.5,405.0,588.47,442.33
2017,7,10,17,30,631.0,89.0,3.5,36.0,352.0,534.88,405.01
2017,7,10,17,45,585.0,83.0,3.55,35.5,299.5,471.92,359.55
2017,7,10,18,0,539.0,77.0,3.6,35.0,247.0,411.29,314.16
2017,7,10,18,15,477.0,68.0,3.5,34.0,197.0,341.97,260.9
2017,7,10,18,30,415.0,59.0,3.4,33.0,147.0,277.59,209.5
2017,7,10,18,45,321.5,47.0,3.3,32.5,103.0,199.59,146.23
2017,7,10,19,0,228.0,35.0,3.2,32.0,59.0,136.22,92.75
2017,7,10,19,15,114.0,17.5,3.3,31.5,29.5,62.44,6.64
2017,7,10,19,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2017,7,10,19,45,0.0,0.0,3.55,31.0,0.0,0.0,0.0
2017,7,10,20,0,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2017,7,10,20,15,0.0,0.0,3.7,30.5,0.0,0.0,0.0
2017,7,10,20,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,7,10,20,45,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2017,7,10,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,10,21,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2017,7,10,21,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,10,21,45,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,10,22,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,10,22,15,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2017,7,10,22,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,10,22,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,10,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,10,23,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2017,7,10,23,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,10,23,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2017,7,11,0,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,11,0,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2017,7,11,0,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,11,0,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,11,1,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,11,1,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,11,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,11,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,7,11,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,11,2,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,7,11,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,11,2,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,11,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,11,3,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,11,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,11,3,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,11,4,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,11,4,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2017,7,11,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,11,4,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,7,11,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,11,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,11,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,11,5,45,50.5,11.5,2.35,24.5,14.5,9.82,0.0
2017,7,11,6,0,101.0,23.0,2.6,25.0,29.0,17.79,2.67
2017,7,11,6,15,203.0,38.5,2.8,25.5,67.0,29.54,18.49
2017,7,11,6,30,305.0,54.0,3.0,26.0,105.0,41.08,28.99
2017,7,11,6,45,393.5,63.0,3.25,26.5,154.0,47.67,34.95
2017,7,11,7,0,482.0,72.0,3.5,27.0,203.0,55.46,41.68
2017,7,11,7,15,533.5,80.0,3.5,27.5,255.0,60.25,45.67
2017,7,11,7,30,585.0,88.0,3.5,28.0,307.0,64.9,49.39
2017,7,11,7,45,629.5,91.5,3.55,28.5,361.0,66.06,50.1
2017,7,11,8,0,674.0,95.0,3.6,29.0,415.0,67.27,50.81
2017,7,11,8,15,700.5,100.0,3.55,29.5,467.0,69.2,52.09
2017,7,11,8,30,727.0,105.0,3.5,30.0,519.0,77.87,58.92
2017,7,11,8,45,750.0,107.5,3.5,30.5,569.0,81.53,61.56
2017,7,11,9,0,773.0,110.0,3.5,31.0,619.0,133.94,73.07
2017,7,11,9,15,787.5,113.0,3.5,31.5,664.0,187.95,107.01
2017,7,11,9,30,802.0,116.0,3.5,32.0,709.0,243.16,149.07
2017,7,11,9,45,813.5,118.5,3.5,32.5,749.5,298.2,194.03
2017,7,11,10,0,825.0,121.0,3.5,33.0,790.0,358.73,243.56
2017,7,11,10,15,833.5,123.0,3.5,33.0,824.5,411.66,287.59
2017,7,11,10,30,842.0,125.0,3.5,33.0,859.0,464.03,330.3
2017,7,11,10,45,847.5,127.0,3.5,33.5,886.5,514.16,369.58
2017,7,11,11,0,853.0,129.0,3.5,34.0,914.0,562.97,406.64
2017,7,11,11,15,857.0,130.0,3.45,34.0,934.5,608.67,441.14
2017,7,11,11,30,861.0,131.0,3.4,34.0,955.0,652.52,473.43
2017,7,11,11,45,872.5,125.0,3.4,34.5,970.5,694.2,502.73
2017,7,11,12,0,884.0,119.0,3.4,35.0,986.0,734.14,530.13
2017,7,11,12,15,884.5,119.5,3.4,35.0,991.5,768.98,553.9
2017,7,11,12,30,885.0,120.0,3.4,35.0,997.0,801.27,574.96
2017,7,11,12,45,883.5,120.5,3.4,35.5,994.0,829.36,591.99
2017,7,11,13,0,882.0,121.0,3.4,36.0,991.0,854.61,607.09
2017,7,11,13,15,879.5,120.5,3.4,36.0,980.0,875.01,620.3
2017,7,11,13,30,877.0,120.0,3.4,36.0,969.0,891.96,631.38
2017,7,11,13,45,871.0,120.5,3.45,36.0,950.5,903.11,639.12
2017,7,11,14,0,865.0,121.0,3.5,36.0,932.0,910.59,644.66
2017,7,11,14,15,859.0,119.5,3.55,36.0,906.5,912.54,646.8
2017,7,11,14,30,853.0,118.0,3.6,36.0,881.0,910.79,646.72
2017,7,11,14,45,709.5,203.0,3.65,36.0,822.0,882.92,629.87
2017,7,11,15,0,566.0,288.0,3.7,36.0,763.0,828.84,592.6
2017,7,11,15,15,681.5,204.5,3.75,36.0,749.5,854.55,614.53
2017,7,11,15,30,797.0,121.0,3.8,36.0,736.0,859.01,618.8
2017,7,11,15,45,564.5,207.0,3.9,36.0,630.0,737.62,537.63
2017,7,11,16,0,332.0,293.0,4.0,36.0,524.0,593.13,435.15
2017,7,11,16,15,529.0,202.0,4.05,35.5,538.5,672.85,498.12
2017,7,11,16,30,726.0,111.0,4.1,35.0,553.0,724.43,538.79
2017,7,11,16,45,699.5,107.5,4.2,35.0,502.0,680.99,510.25
2017,7,11,17,0,673.0,104.0,4.3,35.0,451.0,633.58,478.44
2017,7,11,17,15,640.5,98.5,4.25,34.5,399.0,579.21,440.88
2017,7,11,17,30,608.0,93.0,4.2,34.0,347.0,525.2,402.49
2017,7,11,17,45,562.5,86.5,4.2,33.5,294.5,462.87,356.68
2017,7,11,18,0,517.0,80.0,4.2,33.0,242.0,402.86,311.04
2017,7,11,18,15,454.0,70.5,4.05,32.5,192.5,333.4,256.45
2017,7,11,18,30,391.0,61.0,3.9,32.0,143.0,265.0,201.15
2017,7,11,18,45,299.0,48.5,3.8,32.0,100.0,192.73,141.63
2017,7,11,19,0,207.0,36.0,3.7,32.0,57.0,130.51,88.8
2017,7,11,19,15,103.5,18.0,3.65,31.5,28.5,60.1,4.38
2017,7,11,19,30,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2017,7,11,19,45,0.0,0.0,3.55,30.5,0.0,0.0,0.0
2017,7,11,20,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2017,7,11,20,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2017,7,11,20,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,11,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2017,7,11,21,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,7,11,21,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2017,7,11,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,7,11,21,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2017,7,11,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,11,22,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2017,7,11,22,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,11,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2017,7,11,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,11,23,15,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,11,23,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,11,23,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,7,12,0,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,12,0,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2017,7,12,0,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,12,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,7,12,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,12,1,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2017,7,12,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,12,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,12,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,12,2,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,12,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,12,2,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,12,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,12,3,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,12,3,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,12,3,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,12,4,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,12,4,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,12,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,12,4,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,7,12,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,12,5,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,12,5,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,12,5,45,0.0,8.5,2.55,25.5,8.5,7.26,0.0
2017,7,12,6,0,0.0,17.0,2.7,26.0,17.0,14.04,0.27
2017,7,12,6,15,19.0,37.0,2.85,26.0,40.5,29.59,18.43
2017,7,12,6,30,38.0,57.0,3.0,26.0,64.0,44.7,32.01
