Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,12,6,45,59.5,79.5,3.15,26.5,94.0,61.23,46.4
2017,7,12,7,0,81.0,102.0,3.3,27.0,124.0,75.7,58.8
2017,7,12,7,15,94.5,125.0,3.3,27.5,156.5,91.22,71.76
2017,7,12,7,30,108.0,148.0,3.3,28.0,189.0,106.29,84.05
2017,7,12,7,45,288.0,147.5,3.35,28.5,279.0,104.07,81.76
2017,7,12,8,0,468.0,147.0,3.4,29.0,369.0,99.47,77.5
2017,7,12,8,15,398.5,186.0,3.4,29.5,391.0,120.58,94.36
2017,7,12,8,30,329.0,225.0,3.4,30.0,413.0,147.55,115.67
2017,7,12,8,45,383.5,233.0,3.45,30.5,471.0,153.59,119.86
2017,7,12,9,0,438.0,241.0,3.5,31.0,529.0,183.19,121.94
2017,7,12,9,15,377.5,281.5,3.5,31.5,542.5,239.86,162.93
2017,7,12,9,30,317.0,322.0,3.5,32.0,556.0,280.97,195.67
2017,7,12,9,45,568.0,222.0,3.55,32.5,670.5,299.28,202.44
2017,7,12,10,0,819.0,122.0,3.6,33.0,785.0,357.54,242.92
2017,7,12,10,15,828.0,124.0,3.6,33.0,820.0,410.39,286.9
2017,7,12,10,30,837.0,126.0,3.6,33.0,855.0,462.76,329.62
2017,7,12,10,45,493.0,292.5,3.6,33.5,725.5,461.98,333.29
2017,7,12,11,0,149.0,459.0,3.6,34.0,596.0,435.54,314.37
2017,7,12,11,15,504.0,295.0,3.6,34.0,774.5,531.58,385.7
2017,7,12,11,30,859.0,131.0,3.6,34.0,953.0,651.72,473.93
2017,7,12,11,45,626.0,280.0,3.6,34.5,883.5,656.0,473.31
2017,7,12,12,0,393.0,429.0,3.6,35.0,814.0,640.79,458.55
2017,7,12,12,15,425.5,431.5,3.55,35.0,850.5,690.04,492.58
2017,7,12,12,30,458.0,434.0,3.5,35.0,887.0,741.06,527.0
2017,7,12,12,45,659.0,285.0,3.45,35.5,936.0,801.7,571.11
2017,7,12,13,0,860.0,136.0,3.4,36.0,985.0,849.21,603.78
2017,7,12,13,15,858.0,135.5,3.35,36.0,974.5,869.92,616.79
2017,7,12,13,30,856.0,135.0,3.3,36.0,964.0,887.29,627.85
2017,7,12,13,45,652.0,262.5,3.25,36.0,887.5,857.0,606.6
2017,7,12,14,0,448.0,390.0,3.2,36.0,811.0,798.37,563.53
2017,7,12,14,15,355.0,410.0,3.2,36.0,738.0,728.65,517.02
2017,7,12,14,30,262.0,430.0,3.2,36.0,665.0,668.02,475.5
2017,7,12,14,45,358.0,377.0,3.2,36.0,684.5,708.98,506.76
2017,7,12,15,0,454.0,324.0,3.2,36.0,704.0,761.83,544.84
2017,7,12,15,15,401.5,328.0,3.25,36.0,652.5,716.62,514.56
2017,7,12,15,30,349.0,332.0,3.3,36.0,601.0,656.36,474.56
2017,7,12,15,45,371.0,305.0,3.35,36.0,576.0,644.82,469.05
2017,7,12,16,0,393.0,278.0,3.4,36.0,551.0,630.38,461.25
2017,7,12,16,15,224.0,264.5,3.45,35.5,418.0,468.16,346.57
2017,7,12,16,30,55.0,251.0,3.5,35.0,285.0,283.0,210.23
2017,7,12,16,45,88.5,235.5,3.6,34.5,284.0,293.86,220.88
2017,7,12,17,0,122.0,220.0,3.7,34.0,283.0,316.11,239.39
2017,7,12,17,15,61.0,146.5,3.7,33.5,178.0,179.29,135.73
2017,7,12,17,30,0.0,73.0,3.7,33.0,73.0,60.55,42.45
2017,7,12,17,45,0.0,61.5,3.75,33.0,61.5,50.94,35.02
2017,7,12,18,0,0.0,50.0,3.8,33.0,50.0,41.35,27.46
2017,7,12,18,15,0.0,39.5,3.75,32.5,39.5,32.62,20.51
2017,7,12,18,30,0.0,29.0,3.7,32.0,29.0,23.91,13.46
2017,7,12,18,45,0.0,20.0,3.7,31.5,20.0,16.47,7.35
2017,7,12,19,0,0.0,11.0,3.7,31.0,11.0,9.04,1.18
2017,7,12,19,15,0.0,5.5,3.7,30.5,5.5,4.51,0.0
2017,7,12,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,7,12,19,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2017,7,12,20,0,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2017,7,12,20,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2017,7,12,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,12,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,12,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,12,21,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2017,7,12,21,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,12,21,45,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,12,22,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,12,22,15,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,12,22,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,12,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2017,7,12,23,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,12,23,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2017,7,12,23,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,12,23,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,13,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,13,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2017,7,13,0,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,13,0,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,13,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,13,1,15,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,7,13,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,13,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,13,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,7,13,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2017,7,13,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,13,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,7,13,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,13,3,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2017,7,13,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,13,3,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,13,4,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,13,4,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,13,4,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,13,4,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,7,13,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,13,5,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,13,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,13,5,45,49.0,11.0,1.15,24.5,14.0,9.39,0.0
2017,7,13,6,0,98.0,22.0,1.4,25.0,28.0,17.03,0.71
2017,7,13,6,15,208.5,37.0,1.5,25.5,66.0,28.45,17.51
2017,7,13,6,30,319.0,52.0,1.6,26.0,104.0,39.71,27.81
2017,7,13,6,45,401.5,61.5,1.75,26.5,152.5,48.36,35.52
2017,7,13,7,0,484.0,71.0,1.9,27.0,201.0,54.78,41.09
2017,7,13,7,15,536.5,78.5,1.95,27.5,253.0,59.23,44.8
2017,7,13,7,30,589.0,86.0,2.0,28.0,305.0,63.56,48.26
2017,7,13,7,45,396.5,140.0,2.1,28.5,297.5,95.95,75.0
2017,7,13,8,0,204.0,194.0,2.2,29.0,290.0,135.99,107.43
2017,7,13,8,15,245.0,213.5,2.2,29.5,342.5,140.91,110.74
2017,7,13,8,30,286.0,233.0,2.2,30.0,395.0,151.27,118.45
2017,7,13,8,45,318.0,250.0,2.25,30.5,446.0,161.33,125.83
2017,7,13,9,0,350.0,267.0,2.3,31.0,497.0,199.65,137.07
2017,7,13,9,15,577.5,190.5,2.3,31.5,602.5,202.59,126.32
2017,7,13,9,30,805.0,114.0,2.3,32.0,708.0,242.34,147.85
2017,7,13,9,45,815.5,117.0,2.3,32.5,748.5,303.92,197.38
2017,7,13,10,0,826.0,120.0,2.3,33.0,789.0,358.56,242.22
2017,7,13,10,15,834.5,122.0,2.25,33.0,823.5,411.67,285.88
2017,7,13,10,30,843.0,124.0,2.2,33.0,858.0,464.22,328.09
2017,7,13,10,45,848.0,126.5,2.2,33.5,885.5,514.63,366.97
2017,7,13,11,0,853.0,129.0,2.2,34.0,913.0,563.69,403.57
2017,7,13,11,15,857.5,130.0,2.2,34.5,934.5,609.82,436.96
2017,7,13,11,30,862.0,131.0,2.2,35.0,956.0,654.15,468.06
2017,7,13,11,45,859.5,135.5,2.25,35.5,968.0,694.35,495.67
2017,7,13,12,0,857.0,140.0,2.3,36.0,980.0,731.93,520.84
2017,7,13,12,15,858.0,140.5,2.3,36.0,985.5,766.53,544.39
2017,7,13,12,30,859.0,141.0,2.3,36.0,991.0,798.73,564.87
2017,7,13,12,45,858.5,140.5,2.35,36.5,988.5,826.53,581.6
2017,7,13,13,0,858.0,140.0,2.4,37.0,986.0,851.63,596.58
2017,7,13,13,15,855.5,139.5,2.45,37.0,975.5,871.98,609.82
2017,7,13,13,30,853.0,139.0,2.5,37.0,965.0,888.99,621.05
2017,7,13,13,45,496.0,304.0,2.55,37.0,782.0,753.79,530.72
2017,7,13,14,0,139.0,469.0,2.6,37.0,599.0,566.91,399.59
2017,7,13,14,15,486.0,301.5,2.65,37.0,738.5,760.86,539.19
2017,7,13,14,30,833.0,134.0,2.7,37.0,878.0,909.59,638.78
2017,7,13,14,45,824.0,132.5,2.8,37.0,846.0,901.81,634.24
2017,7,13,15,0,815.0,131.0,2.9,37.0,814.0,901.65,635.93
2017,7,13,15,15,804.0,128.5,2.95,37.0,775.5,883.92,626.09
2017,7,13,15,30,793.0,126.0,3.0,37.0,737.0,862.97,614.33
2017,7,13,15,45,536.0,215.5,3.1,37.0,618.0,715.96,517.34
2017,7,13,16,0,279.0,305.0,3.2,37.0,499.0,561.48,408.4
2017,7,13,16,15,272.5,282.0,3.2,36.5,460.0,527.58,387.53
2017,7,13,16,30,266.0,259.0,3.2,36.0,421.0,492.59,364.91
2017,7,13,16,45,285.0,230.5,3.25,36.0,390.0,470.44,351.0
2017,7,13,17,0,304.0,202.0,3.3,36.0,359.0,445.57,334.78
2017,7,13,17,15,383.5,163.0,3.25,35.5,338.0,463.42,350.54
2017,7,13,17,30,463.0,124.0,3.2,35.0,317.0,458.15,349.04
2017,7,13,17,45,426.5,111.5,3.2,34.5,269.0,401.75,307.63
2017,7,13,18,0,390.0,99.0,3.2,34.0,221.0,347.44,266.62
2017,7,13,18,15,340.5,84.0,2.85,33.5,175.5,286.1,218.55
2017,7,13,18,30,291.0,69.0,2.5,33.0,130.0,229.0,172.49
2017,7,13,18,45,219.0,52.5,2.2,32.5,90.5,165.61,120.92
2017,7,13,19,0,147.0,36.0,1.9,32.0,51.0,109.96,74.1
2017,7,13,19,15,73.5,18.0,1.95,31.5,25.5,45.98,0.0
2017,7,13,19,30,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2017,7,13,19,45,0.0,0.0,2.05,31.0,0.0,0.0,0.0
2017,7,13,20,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2017,7,13,20,15,0.0,0.0,2.1,30.5,0.0,0.0,0.0
2017,7,13,20,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,13,20,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,13,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,13,21,15,0.0,0.0,2.1,29.5,0.0,0.0,0.0
2017,7,13,21,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,13,21,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2017,7,13,22,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,13,22,15,0.0,0.0,2.3,28.5,0.0,0.0,0.0
2017,7,13,22,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,13,22,45,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,13,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,13,23,15,0.0,0.0,2.55,27.5,0.0,0.0,0.0
2017,7,13,23,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,13,23,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2017,7,14,0,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,14,0,15,0.0,0.0,2.25,26.5,0.0,0.0,0.0
2017,7,14,0,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,14,0,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2017,7,14,1,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,7,14,1,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2017,7,14,1,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,14,1,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2017,7,14,2,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,7,14,2,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2017,7,14,2,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,7,14,2,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,14,3,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,7,14,3,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2017,7,14,3,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,7,14,3,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,7,14,4,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,7,14,4,15,0.0,0.0,0.55,24.5,0.0,0.0,0.0
2017,7,14,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,14,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,14,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,14,5,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,7,14,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,14,5,45,52.0,10.5,1.0,24.5,13.5,8.96,0.0
2017,7,14,6,0,104.0,21.0,1.2,25.0,27.0,16.28,0.0
2017,7,14,6,15,214.5,35.5,1.3,25.5,65.0,27.35,16.56
2017,7,14,6,30,325.0,50.0,1.4,26.0,103.0,38.28,26.59
2017,7,14,6,45,411.0,59.0,1.55,26.5,151.5,46.39,33.84
2017,7,14,7,0,497.0,68.0,1.7,27.0,200.0,52.52,39.18
2017,7,14,7,15,549.0,75.0,1.7,27.5,252.5,56.7,42.66
2017,7,14,7,30,601.0,82.0,1.7,28.0,305.0,60.77,45.92
2017,7,14,7,45,392.0,138.5,1.7,28.5,293.0,94.96,74.17
2017,7,14,8,0,183.0,195.0,1.7,29.0,281.0,136.21,107.53
2017,7,14,8,15,466.0,145.0,1.6,29.5,400.0,96.4,74.37
2017,7,14,8,30,749.0,95.0,1.5,30.0,519.0,71.41,53.54
2017,7,14,8,45,771.5,97.0,1.45,31.0,569.0,74.46,55.62
2017,7,14,9,0,794.0,99.0,1.4,32.0,619.0,127.91,67.37
2017,7,14,9,15,808.5,101.5,1.25,32.5,665.0,182.92,101.38
2017,7,14,9,30,823.0,104.0,1.1,33.0,711.0,246.53,148.86
2017,7,14,9,45,834.0,106.5,1.0,33.5,751.5,301.83,192.88
2017,7,14,10,0,845.0,109.0,0.9,34.0,792.0,357.32,237.3
2017,7,14,10,15,853.5,110.5,0.85,34.5,827.0,411.1,279.78
2017,7,14,10,30,862.0,112.0,0.8,35.0,862.0,464.29,320.42
2017,7,14,10,45,868.0,114.0,0.75,35.5,890.5,515.81,358.35
2017,7,14,11,0,874.0,116.0,0.7,36.0,919.0,566.04,393.83
2017,7,14,11,15,878.0,117.0,0.75,36.5,940.0,612.84,426.59
2017,7,14,11,30,882.0,118.0,0.8,37.0,961.0,657.75,457.09
2017,7,14,11,45,881.0,121.0,0.85,37.5,973.5,698.71,484.17
2017,7,14,12,0,880.0,124.0,0.9,38.0,986.0,737.09,508.91
2017,7,14,12,15,881.0,124.5,0.9,38.0,991.5,772.42,531.25
2017,7,14,12,30,882.0,125.0,0.9,38.0,997.0,805.23,550.98
2017,7,14,12,45,879.5,126.5,0.95,38.0,994.0,833.45,568.52
2017,7,14,13,0,877.0,128.0,1.0,38.0,991.0,858.81,584.38
2017,7,14,13,15,874.5,127.5,1.05,38.0,980.5,879.36,597.39
2017,7,14,13,30,872.0,127.0,1.1,38.0,970.0,896.49,608.47
2017,7,14,13,45,865.5,127.5,1.2,38.5,951.5,907.35,615.33
2017,7,14,14,0,859.0,128.0,1.3,39.0,933.0,914.54,620.1
2017,7,14,14,15,853.0,126.5,1.35,39.0,907.5,916.67,622.6
2017,7,14,14,30,847.0,125.0,1.4,39.0,882.0,915.12,623.04
2017,7,14,14,45,819.0,135.5,1.5,39.0,845.0,901.14,616.69
2017,7,14,15,0,791.0,146.0,1.6,39.0,808.0,896.21,615.97
2017,7,14,15,15,779.5,143.0,1.75,38.5,770.0,877.87,608.73
2017,7,14,15,30,768.0,140.0,1.9,38.0,732.0,856.36,599.42
2017,7,14,15,45,747.5,139.5,2.05,38.0,687.5,826.5,583.35
2017,7,14,16,0,727.0,139.0,2.2,38.0,643.0,799.05,568.58
2017,7,14,16,15,707.0,134.5,2.35,37.5,595.0,760.84,547.58
2017,7,14,16,30,687.0,130.0,2.5,37.0,547.0,720.78,524.84
2017,7,14,16,45,657.5,126.0,2.65,37.0,496.0,672.36,494.43
2017,7,14,17,0,628.0,122.0,2.8,37.0,445.0,623.32,462.22
2017,7,14,17,15,552.0,122.0,2.85,36.5,382.0,545.57,408.83
2017,7,14,17,30,476.0,122.0,2.9,36.0,319.0,465.26,352.06
2017,7,14,17,45,469.0,107.0,2.95,35.5,277.5,423.58,322.51
2017,7,14,18,0,462.0,92.0,3.0,35.0,236.0,381.11,290.87
2017,7,14,18,15,398.5,80.0,2.85,34.5,187.0,312.2,237.44
2017,7,14,18,30,335.0,68.0,2.7,34.0,138.0,248.9,186.84
2017,7,14,18,45,248.0,52.5,2.6,33.5,96.0,178.02,129.67
2017,7,14,19,0,161.0,37.0,2.5,33.0,54.0,116.65,78.39
2017,7,14,19,15,80.5,18.5,2.6,32.5,27.0,48.9,0.0
2017,7,14,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2017,7,14,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2017,7,14,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2017,7,14,20,15,0.0,0.0,2.95,31.5,0.0,0.0,0.0
2017,7,14,20,30,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2017,7,14,20,45,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2017,7,14,21,0,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2017,7,14,21,15,0.0,0.0,2.85,30.5,0.0,0.0,0.0
2017,7,14,21,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2017,7,14,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2017,7,14,22,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2017,7,14,22,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2017,7,14,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,7,14,22,45,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,7,14,23,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,7,14,23,15,0.0,0.0,2.75,28.5,0.0,0.0,0.0
2017,7,14,23,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,14,23,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2017,7,15,0,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,15,0,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2017,7,15,0,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,15,0,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,15,1,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,15,1,15,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,15,1,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,15,1,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2017,7,15,2,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,15,2,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2017,7,15,2,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,15,2,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,15,3,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,7,15,3,15,0.0,0.0,1.9,25.5,0.0,0.0,0.0
2017,7,15,3,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,15,3,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,15,4,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,15,4,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2017,7,15,4,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,15,4,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,7,15,5,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,15,5,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,15,5,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,15,5,45,47.5,10.0,2.05,25.5,12.5,8.54,0.0
2017,7,15,6,0,95.0,20.0,2.3,26.0,25.0,15.5,0.0
2017,7,15,6,15,198.5,35.5,2.35,26.5,62.0,27.31,16.36
2017,7,15,6,30,302.0,51.0,2.4,27.0,99.0,38.91,26.97
2017,7,15,6,45,379.5,62.0,2.45,28.0,146.5,46.92,34.04
2017,7,15,7,0,457.0,73.0,2.5,29.0,194.0,56.31,42.02
2017,7,15,7,15,509.5,81.0,2.25,29.5,245.5,61.04,45.93
2017,7,15,7,30,562.0,89.0,2.0,30.0,297.0,65.62,49.56
2017,7,15,7,45,600.0,95.5,1.75,31.0,349.5,68.77,51.79
2017,7,15,8,0,638.0,102.0,1.5,32.0,402.0,71.78,53.82
2017,7,15,8,15,666.0,107.5,1.2,32.5,453.5,73.8,55.13
2017,7,15,8,30,694.0,113.0,0.9,33.0,505.0,75.68,56.28
2017,7,15,8,45,713.5,117.5,0.6,34.0,554.0,79.31,58.71
2017,7,15,9,0,733.0,122.0,0.3,35.0,603.0,138.48,76.12
2017,7,15,9,15,749.5,126.0,0.4,35.0,648.0,191.31,108.23
2017,7,15,9,30,766.0,130.0,0.5,35.0,693.0,245.68,148.26
2017,7,15,9,45,535.5,248.0,0.6,35.5,653.0,310.12,205.29
2017,7,15,10,0,305.0,366.0,0.7,36.0,613.0,356.19,245.69
2017,7,15,10,15,367.0,358.0,0.8,36.5,668.0,398.85,275.52
2017,7,15,10,30,429.0,350.0,0.9,37.0,723.0,442.1,306.08
2017,7,15,10,45,619.5,251.0,1.05,37.5,809.5,492.07,341.59
2017,7,15,11,0,810.0,152.0,1.2,38.0,896.0,558.86,389.26
2017,7,15,11,15,814.5,153.5,1.3,38.0,917.0,605.1,422.65
2017,7,15,11,30,819.0,155.0,1.4,38.0,938.0,649.71,454.33
2017,7,15,11,45,824.5,154.0,1.5,38.0,951.5,685.39,479.79
2017,7,15,12,0,830.0,153.0,1.6,38.0,965.0,723.57,506.33
2017,7,15,12,15,831.0,153.5,1.7,38.0,970.5,757.45,529.63
2017,7,15,12,30,832.0,154.0,1.8,38.0,976.0,789.03,550.45
2017,7,15,12,45,825.0,158.0,1.9,38.5,972.0,814.47,565.87
2017,7,15,13,0,818.0,162.0,2.0,39.0,968.0,849.73,587.43
2017,7,15,13,15,815.5,161.5,2.05,38.5,958.0,870.2,601.73
2017,7,15,13,30,813.0,161.0,2.1,38.0,948.0,887.3,614.19
2017,7,15,13,45,803.0,163.5,2.15,38.0,928.5,896.96,620.88
2017,7,15,14,0,793.0,166.0,2.2,38.0,909.0,903.0,625.5
2017,7,15,14,15,786.0,164.5,2.25,37.5,883.5,904.4,628.7
2017,7,15,14,30,779.0,163.0,2.3,37.0,858.0,902.23,629.83
2017,7,15,14,45,760.5,166.0,2.4,37.0,824.0,890.33,624.07
2017,7,15,15,0,742.0,169.0,2.5,37.0,790.0,875.14,616.33
2017,7,15,15,15,629.0,217.5,2.55,36.5,726.5,823.8,585.38
2017,7,15,15,30,516.0,266.0,2.6,36.0,663.0,758.51,543.07
2017,7,15,15,45,286.0,280.0,2.7,36.0,498.0,546.21,397.76
2017,7,15,16,0,56.0,294.0,2.8,36.0,333.0,326.47,238.79
2017,7,15,16,15,28.0,212.5,2.85,35.5,232.0,220.66,162.55
2017,7,15,16,30,0.0,131.0,2.9,35.0,131.0,110.91,80.0
2017,7,15,16,45,0.0,71.5,2.95,34.5,71.5,59.36,40.78
2017,7,15,17,0,0.0,12.0,3.0,34.0,12.0,9.91,2.18
2017,7,15,17,15,0.0,11.0,2.95,33.5,11.0,9.07,1.56
2017,7,15,17,30,0.0,10.0,2.9,33.0,10.0,8.24,0.93
2017,7,15,17,45,0.0,8.5,2.9,32.5,8.5,6.99,0.0
2017,7,15,18,0,0.0,7.0,2.9,32.0,7.0,5.75,0.0
2017,7,15,18,15,0.0,5.5,2.85,31.5,5.5,4.52,0.0
2017,7,15,18,30,0.0,4.0,2.8,31.0,4.0,3.28,0.0
2017,7,15,18,45,0.0,2.5,2.75,30.5,2.5,2.05,0.0
2017,7,15,19,0,0.0,1.0,2.7,30.0,1.0,0.82,0.0
2017,7,15,19,15,0.0,0.5,2.65,29.5,0.5,0.41,0.0
2017,7,15,19,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,7,15,19,45,0.0,0.0,2.55,28.5,0.0,0.0,0.0
2017,7,15,20,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,15,20,15,0.0,0.0,2.35,27.5,0.0,0.0,0.0
2017,7,15,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,15,20,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,15,21,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,15,21,15,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2017,7,15,21,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,15,21,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,15,22,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,7,15,22,15,0.0,0.0,1.4,26.5,0.0,0.0,0.0
2017,7,15,22,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,7,15,22,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2017,7,15,23,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,7,15,23,15,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2017,7,15,23,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,7,15,23,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2017,7,16,0,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,7,16,0,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2017,7,16,0,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,7,16,0,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,7,16,1,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,7,16,1,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2017,7,16,1,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,7,16,1,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2017,7,16,2,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,7,16,2,15,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,7,16,2,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,7,16,2,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2017,7,16,3,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,7,16,3,15,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2017,7,16,3,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,7,16,3,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,7,16,4,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,7,16,4,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,7,16,4,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,7,16,4,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2017,7,16,5,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,7,16,5,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,7,16,5,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,7,16,5,45,42.0,9.5,0.85,25.0,11.5,8.11,0.0
2017,7,16,6,0,84.0,19.0,1.0,25.0,23.0,14.72,0.0
2017,7,16,6,15,181.5,35.5,1.1,25.0,59.5,27.26,16.4
2017,7,16,6,30,279.0,52.0,1.2,25.0,96.0,39.56,27.76
2017,7,16,6,45,353.5,64.0,1.35,25.5,142.5,48.21,35.52
2017,7,16,7,0,428.0,76.0,1.5,26.0,189.0,56.69,42.89
2017,7,16,7,15,480.5,85.0,1.6,26.0,239.5,63.98,49.13
2017,7,16,7,30,533.0,94.0,1.7,26.0,290.0,69.15,53.42
2017,7,16,7,45,569.5,102.0,1.8,26.5,342.0,73.18,56.53
2017,7,16,8,0,606.0,110.0,1.9,27.0,394.0,76.99,59.38
2017,7,16,8,15,635.0,116.0,1.95,27.0,445.0,79.09,60.9
2017,7,16,8,30,664.0,122.0,2.0,27.0,496.0,81.03,62.27
2017,7,16,8,45,682.5,128.5,2.05,27.5,544.5,85.42,65.55
2017,7,16,9,0,701.0,135.0,2.1,28.0,593.0,137.05,78.89
2017,7,16,9,15,718.0,139.0,2.1,28.5,638.0,188.92,111.71
2017,7,16,9,30,735.0,143.0,2.1,29.0,683.0,248.64,157.09
2017,7,16,9,45,746.0,147.5,2.15,29.5,723.0,301.49,200.12
2017,7,16,10,0,757.0,152.0,2.2,30.0,763.0,354.81,244.03
2017,7,16,10,15,767.5,155.0,2.2,30.0,798.0,407.09,287.12
2017,7,16,10,30,778.0,158.0,2.2,30.0,833.0,459.3,329.22
2017,7,16,10,45,785.0,160.5,2.2,30.5,861.0,509.11,367.8
2017,7,16,11,0,792.0,163.0,2.2,31.0,889.0,558.02,404.46
2017,7,16,11,15,797.5,164.5,2.2,31.0,910.5,604.16,438.92
2017,7,16,11,30,803.0,166.0,2.2,31.0,932.0,648.82,471.47
2017,7,16,11,45,805.0,167.5,2.2,31.5,945.0,689.46,499.49
2017,7,16,12,0,807.0,169.0,2.2,32.0,958.0,728.01,525.38
2017,7,16,12,15,808.0,169.5,2.2,32.0,964.0,762.81,549.3
2017,7,16,12,30,809.0,170.0,2.2,32.0,970.0,795.27,571.29
2017,7,16,12,45,806.0,172.0,2.2,32.0,967.0,823.31,589.31
2017,7,16,13,0,803.0,174.0,2.2,32.0,964.0,848.54,605.49
2017,7,16,13,15,800.5,173.0,2.2,32.0,954.0,868.49,618.3
2017,7,16,13,30,798.0,172.0,2.2,32.0,944.0,885.1,629.07
2017,7,16,13,45,791.0,172.5,2.2,32.5,925.5,895.57,634.73
2017,7,16,14,0,784.0,173.0,2.2,33.0,907.0,902.47,638.25
2017,7,16,14,15,777.0,171.0,2.2,33.0,882.0,903.44,639.45
2017,7,16,14,30,770.0,169.0,2.2,33.0,857.0,900.85,638.57
2017,7,16,14,45,749.0,174.0,2.25,33.0,822.5,888.57,632.09
2017,7,16,15,0,728.0,179.0,2.3,33.0,788.0,880.35,628.37
2017,7,16,15,15,715.0,175.5,2.3,32.5,750.0,860.86,618.27
2017,7,16,15,30,702.0,172.0,2.3,32.0,712.0,838.41,606.32
2017,7,16,15,45,682.5,169.5,2.35,32.0,668.5,808.52,588.57
2017,7,16,16,0,663.0,167.0,2.4,32.0,625.0,776.32,569.18
2017,7,16,16,15,641.5,161.0,2.4,32.0,578.0,736.75,544.07
2017,7,16,16,30,620.0,155.0,2.4,32.0,531.0,695.55,517.28
2017,7,16,16,45,511.5,168.0,2.4,32.0,459.5,597.75,449.13
2017,7,16,17,0,403.0,181.0,2.4,32.0,388.0,513.51,388.83
2017,7,16,17,15,436.0,152.0,2.2,31.5,352.5,490.8,374.64
2017,7,16,17,30,469.0,123.0,2.0,31.0,317.0,463.31,355.96
2017,7,16,17,45,430.5,113.5,1.8,30.5,271.5,408.56,315.25
2017,7,16,18,0,392.0,104.0,1.6,30.0,226.0,356.09,275.16
2017,7,16,18,15,331.5,89.5,1.5,29.5,178.0,289.32,223.06
2017,7,16,18,30,271.0,75.0,1.4,29.0,130.0,227.98,173.71
2017,7,16,18,45,194.0,56.0,1.35,28.5,89.0,151.98,112.23
2017,7,16,19,0,117.0,37.0,1.3,28.0,48.0,93.58,63.05
2017,7,16,19,15,58.5,18.5,1.35,28.0,24.0,42.46,0.0
2017,7,16,19,30,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2017,7,16,19,45,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,7,16,20,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,7,16,20,15,0.0,0.0,1.65,27.5,0.0,0.0,0.0
2017,7,16,20,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,16,20,45,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,16,21,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,16,21,15,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2017,7,16,21,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,16,21,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,16,22,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,16,22,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2017,7,16,22,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,16,22,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,16,23,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,16,23,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,16,23,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,16,23,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,7,17,0,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,17,0,15,0.0,0.0,2.0,25.5,0.0,0.0,0.0
2017,7,17,0,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,17,0,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,7,17,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,17,1,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,17,1,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,17,1,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,17,2,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,17,2,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,17,2,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,17,2,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,17,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,7,17,3,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,7,17,3,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,17,3,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,17,4,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,17,4,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2017,7,17,4,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,17,4,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,17,5,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,17,5,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,17,5,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,17,5,45,23.0,8.5,0.7,24.5,9.5,7.26,0.0
2017,7,17,6,0,46.0,17.0,0.8,25.0,19.0,13.55,0.0
2017,7,17,6,15,124.5,37.5,0.8,25.5,54.0,29.07,17.74
2017,7,17,6,30,203.0,58.0,0.8,26.0,89.0,44.28,31.56
2017,7,17,6,45,280.5,72.5,0.8,26.5,135.0,53.92,40.16
2017,7,17,7,0,358.0,87.0,0.8,27.0,181.0,63.92,48.79
2017,7,17,7,15,215.5,115.0,0.75,27.5,175.0,83.26,64.97
2017,7,17,7,30,73.0,143.0,0.7,28.0,169.0,106.11,83.65
2017,7,17,7,45,316.5,133.5,0.7,28.5,277.5,95.79,74.66
2017,7,17,8,0,560.0,124.0,0.7,29.0,386.0,86.46,66.58
2017,7,17,8,15,590.5,131.0,0.75,29.5,437.0,88.8,68.12
2017,7,17,8,30,621.0,138.0,0.8,30.0,488.0,90.94,69.47
2017,7,17,8,45,649.0,141.5,0.9,30.5,537.5,92.95,70.71
2017,7,17,9,0,677.0,145.0,1.0,31.0,587.0,141.54,81.92
2017,7,17,9,15,466.5,239.5,1.1,31.0,554.5,219.3,143.18
2017,7,17,9,30,256.0,334.0,1.2,31.0,522.0,276.12,193.5
2017,7,17,9,45,234.0,359.5,1.35,31.5,539.0,316.95,224.54
2017,7,17,10,0,212.0,385.0,1.5,32.0,556.0,346.45,247.19
2017,7,17,10,15,229.0,389.0,1.6,32.0,581.5,374.63,268.27
2017,7,17,10,30,246.0,393.0,1.7,32.0,607.0,397.49,285.66
2017,7,17,10,45,522.0,275.0,1.85,32.5,748.0,465.53,334.1
2017,7,17,11,0,798.0,157.0,2.0,33.0,889.0,557.32,400.38
2017,7,17,11,15,803.5,158.0,2.1,33.0,910.0,603.37,434.59
2017,7,17,11,30,809.0,159.0,2.2,33.0,931.0,647.92,467.26
2017,7,17,11,45,789.0,177.0,2.3,33.5,939.0,686.87,494.05
2017,7,17,12,0,769.0,195.0,2.4,34.0,947.0,722.13,517.69
2017,7,17,12,15,770.5,195.5,2.45,34.0,953.0,756.32,541.4
2017,7,17,12,30,772.0,196.0,2.5,34.0,959.0,788.37,563.37
2017,7,17,12,45,775.0,193.0,2.65,34.5,957.5,816.53,582.07
2017,7,17,13,0,778.0,190.0,2.8,35.0,956.0,842.15,598.27
2017,7,17,13,15,775.5,189.5,2.9,35.0,946.0,862.3,611.89
2017,7,17,13,30,773.0,189.0,3.0,35.0,936.0,879.21,623.55
2017,7,17,13,45,768.5,187.5,3.1,35.0,918.0,890.02,631.41
2017,7,17,14,0,764.0,186.0,3.2,35.0,900.0,897.33,637.18
2017,7,17,14,15,757.0,184.0,3.25,35.0,875.0,898.35,638.74
2017,7,17,14,30,750.0,182.0,3.3,35.0,850.0,895.86,638.19
2017,7,17,14,45,746.5,175.0,3.4,35.0,819.5,888.39,634.85
2017,7,17,15,0,743.0,168.0,3.5,35.0,789.0,877.42,629.34
2017,7,17,15,15,401.0,252.5,3.55,34.5,586.0,646.24,472.18
2017,7,17,15,30,59.0,337.0,3.6,34.0,383.0,370.16,271.57
2017,7,17,15,45,181.0,318.0,3.65,34.0,446.0,477.26,353.57
2017,7,17,16,0,303.0,299.0,3.7,34.0,509.0,578.57,428.54
2017,7,17,16,15,180.5,275.5,3.7,33.5,398.5,429.76,321.46
2017,7,17,16,30,58.0,252.0,3.7,33.0,288.0,287.7,215.83
2017,7,17,16,45,265.5,208.0,3.7,33.0,347.0,433.33,329.96
2017,7,17,17,0,473.0,164.0,3.7,33.0,406.0,548.35,417.71
2017,7,17,17,15,305.5,166.0,3.5,32.5,315.5,399.66,306.98
2017,7,17,17,30,138.0,168.0,3.3,32.0,225.0,267.45,205.7
2017,7,17,17,45,122.0,145.0,3.15,31.5,190.0,228.75,176.58
2017,7,17,18,0,106.0,122.0,3.0,31.0,155.0,191.0,147.26
2017,7,17,18,15,86.5,99.0,2.8,30.5,122.0,152.49,116.59
2017,7,17,18,30,67.0,76.0,2.6,30.0,89.0,115.43,86.45
2017,7,17,18,45,40.5,54.0,2.45,29.5,61.5,71.19,50.36
2017,7,17,19,0,14.0,32.0,2.3,29.0,34.0,36.71,21.75
2017,7,17,19,15,7.0,16.0,2.35,29.0,17.0,16.69,0.0
2017,7,17,19,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,17,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2017,7,17,20,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,17,20,15,0.0,0.0,2.55,28.5,0.0,0.0,0.0
2017,7,17,20,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,17,20,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2017,7,17,21,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,17,21,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2017,7,17,21,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,17,21,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,17,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,17,22,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2017,7,17,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,17,22,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,17,23,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,17,23,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,17,23,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,17,23,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,18,0,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,18,0,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2017,7,18,0,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,18,0,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,18,1,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,18,1,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2017,7,18,1,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,18,1,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,18,2,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,18,2,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,18,2,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,18,2,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,7,18,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,18,3,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,7,18,3,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,18,3,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,7,18,4,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,18,4,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2017,7,18,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,7,18,4,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,7,18,5,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,7,18,5,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2017,7,18,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,18,5,45,53.0,9.0,0.95,24.5,11.5,7.68,0.0
2017,7,18,6,0,106.0,18.0,1.1,25.0,23.0,14.0,0.0
2017,7,18,6,15,221.5,32.0,1.25,25.5,60.5,24.76,14.19
2017,7,18,6,30,337.0,46.0,1.4,26.0,98.0,37.01,25.45
2017,7,18,6,45,420.5,55.0,1.55,26.5,146.5,43.34,31.22
2017,7,18,7,0,504.0,64.0,1.7,27.0,195.0,49.58,36.67
2017,7,18,7,15,556.0,70.5,1.75,27.5,247.0,53.51,39.96
2017,7,18,7,30,608.0,77.0,1.8,28.0,299.0,57.35,43.05
2017,7,18,7,45,649.0,81.5,1.9,28.5,353.0,59.56,44.67
2017,7,18,8,0,690.0,86.0,2.0,29.0,407.0,61.72,46.2
2017,7,18,8,15,716.0,90.0,2.05,29.5,459.0,69.16,52.08
2017,7,18,8,30,742.0,94.0,2.1,30.0,511.0,70.77,53.09
2017,7,18,8,45,760.5,98.0,2.15,31.0,560.0,74.68,55.85
2017,7,18,9,0,779.0,102.0,2.2,32.0,609.0,128.72,68.66
2017,7,18,9,15,794.0,105.0,2.25,32.5,655.0,183.52,102.78
2017,7,18,9,30,809.0,108.0,2.3,33.0,701.0,246.81,150.54
2017,7,18,9,45,819.0,111.0,2.35,33.5,741.5,301.69,195.02
2017,7,18,10,0,829.0,114.0,2.4,34.0,782.0,356.66,240.15
2017,7,18,10,15,837.5,116.0,2.45,34.0,816.5,410.22,284.27
2017,7,18,10,30,846.0,118.0,2.5,34.0,851.0,463.24,327.03
2017,7,18,10,45,850.5,121.0,2.6,34.5,879.0,514.23,366.62
2017,7,18,11,0,855.0,124.0,2.7,35.0,907.0,563.83,403.97
2017,7,18,11,15,859.5,125.0,2.75,35.0,928.0,610.37,438.84
2017,7,18,11,30,864.0,126.0,2.8,35.0,949.0,655.1,471.6
2017,7,18,11,45,865.0,128.0,2.9,35.5,962.5,696.22,500.34
2017,7,18,12,0,866.0,130.0,3.0,36.0,976.0,734.96,526.81
2017,7,18,12,15,867.0,130.0,3.1,36.0,981.5,769.72,550.84
2017,7,18,12,30,868.0,130.0,3.2,36.0,987.0,801.98,572.19
2017,7,18,12,45,491.0,311.5,3.3,36.0,796.5,694.11,495.6
2017,7,18,13,0,114.0,493.0,3.4,36.0,606.0,528.81,375.97
2017,7,18,13,15,486.0,312.5,3.45,36.0,783.5,728.45,521.49
2017,7,18,13,30,858.0,132.0,3.5,36.0,961.0,892.82,633.6
2017,7,18,13,45,851.5,133.0,3.55,36.0,942.5,904.1,640.39
2017,7,18,14,0,845.0,134.0,3.6,36.0,924.0,911.78,646.06
2017,7,18,14,15,839.0,132.5,3.6,36.0,898.5,914.01,648.1
2017,7,18,14,30,833.0,131.0,3.6,36.0,873.0,912.59,647.95
2017,7,18,14,45,809.5,138.5,3.6,36.0,837.5,911.88,648.42
2017,7,18,15,0,786.0,146.0,3.6,36.0,802.0,896.44,639.49
2017,7,18,15,15,774.0,143.0,3.6,36.0,764.0,877.67,628.56
2017,7,18,15,30,762.0,140.0,3.6,36.0,726.0,855.74,615.63
2017,7,18,15,45,747.0,136.5,3.6,36.0,682.5,827.66,598.66
2017,7,18,16,0,732.0,133.0,3.6,36.0,639.0,796.91,579.88
2017,7,18,16,15,485.0,197.5,3.6,35.5,522.5,637.6,471.13
2017,7,18,16,30,238.0,262.0,3.6,35.0,406.0,476.23,354.54
2017,7,18,16,45,358.5,212.0,3.6,35.0,406.5,510.83,383.98
2017,7,18,17,0,479.0,162.0,3.6,35.0,407.0,551.54,416.2
2017,7,18,17,15,524.5,132.0,3.55,34.5,372.0,533.04,405.16
2017,7,18,17,30,570.0,102.0,3.5,34.0,337.0,516.25,394.8
2017,7,18,17,45,519.5,94.5,3.45,33.5,284.5,450.67,346.56
2017,7,18,18,0,469.0,87.0,3.4,33.0,232.0,382.29,294.88
2017,7,18,18,15,402.0,76.5,3.2,32.5,183.0,312.56,240.16
2017,7,18,18,30,335.0,66.0,3.0,32.0,134.0,248.84,188.56
2017,7,18,18,45,240.0,51.0,2.85,31.5,92.0,174.81,128.32
2017,7,18,19,0,145.0,36.0,2.7,31.0,50.0,103.12,68.52
2017,7,18,19,15,72.5,18.0,2.85,30.5,25.0,46.2,0.0
2017,7,18,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2017,7,18,19,45,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2017,7,18,20,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,18,20,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2017,7,18,20,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,18,20,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,18,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,18,21,15,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2017,7,18,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,7,18,21,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,7,18,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,18,22,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2017,7,18,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,18,22,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,18,23,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,18,23,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2017,7,18,23,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,18,23,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,19,0,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,7,19,0,15,0.0,0.0,1.9,25.5,0.0,0.0,0.0
2017,7,19,0,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,19,0,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,19,1,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,19,1,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,19,1,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,19,1,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,19,2,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,19,2,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,19,2,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,7,19,2,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,7,19,3,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,19,3,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,7,19,3,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,19,3,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,7,19,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,19,4,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,7,19,4,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,19,4,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,19,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,19,5,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,19,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,19,5,45,31.0,9.0,0.95,24.5,10.5,7.68,0.0
2017,7,19,6,0,62.0,18.0,1.1,25.0,21.0,14.28,0.0
2017,7,19,6,15,165.5,35.0,1.25,25.5,57.0,26.87,15.78
2017,7,19,6,30,269.0,52.0,1.4,26.0,93.0,39.56,27.55
2017,7,19,6,45,357.5,62.5,1.6,26.5,140.5,47.21,34.47
2017,7,19,7,0,446.0,73.0,1.8,27.0,188.0,56.5,42.52
2017,7,19,7,15,500.5,81.5,1.85,27.5,239.5,61.6,46.8
2017,7,19,7,30,555.0,90.0,1.9,28.0,291.0,66.54,50.79
2017,7,19,7,45,599.5,95.0,1.95,28.5,345.0,68.63,52.27
2017,7,19,8,0,644.0,100.0,2.0,29.0,399.0,70.7,53.67
2017,7,19,8,15,672.5,105.0,2.0,29.5,451.0,72.46,54.81
2017,7,19,8,30,701.0,110.0,2.0,30.0,503.0,74.1,55.82
2017,7,19,8,45,725.0,113.0,2.05,30.5,553.0,84.15,63.7
2017,7,19,9,0,749.0,116.0,2.1,31.0,603.0,135.91,75.46
2017,7,19,9,15,476.5,228.0,2.1,31.5,546.5,213.95,139.12
2017,7,19,9,30,204.0,340.0,2.1,32.0,490.0,278.15,197.23
2017,7,19,9,45,507.0,233.0,2.15,32.5,633.5,293.75,199.5
2017,7,19,10,0,810.0,126.0,2.2,33.0,777.0,354.3,239.7
2017,7,19,10,15,819.0,128.0,2.25,33.0,812.0,411.91,286.61
2017,7,19,10,30,828.0,130.0,2.3,33.0,847.0,464.32,328.85
2017,7,19,10,45,836.5,130.5,2.35,33.5,876.0,514.73,367.85
2017,7,19,11,0,845.0,131.0,2.4,34.0,905.0,564.14,404.91
2017,7,19,11,15,850.0,132.5,2.45,34.5,926.5,610.98,439.04
2017,7,19,11,30,855.0,134.0,2.5,35.0,948.0,656.1,470.97
2017,7,19,11,45,846.5,143.0,2.6,35.5,959.0,695.66,498.36
2017,7,19,12,0,838.0,152.0,2.7,36.0,970.0,732.16,523.04
2017,7,19,12,15,596.5,301.5,2.75,36.0,886.0,717.31,509.32
2017,7,19,12,30,355.0,451.0,2.8,36.0,802.0,676.92,478.07
2017,7,19,12,45,359.5,447.5,2.9,36.5,802.0,696.61,491.23
2017,7,19,13,0,364.0,444.0,3.0,37.0,802.0,714.85,502.99
2017,7,19,13,15,599.0,297.5,3.05,37.0,879.0,813.53,573.89
2017,7,19,13,30,834.0,151.0,3.1,37.0,956.0,888.83,625.55
2017,7,19,13,45,829.5,150.0,3.2,37.0,938.0,900.23,633.28
2017,7,19,14,0,825.0,149.0,3.3,37.0,920.0,908.05,639.31
2017,7,19,14,15,818.5,147.5,3.35,37.0,894.5,922.76,649.58
2017,7,19,14,30,812.0,146.0,3.4,37.0,869.0,920.98,649.43
2017,7,19,14,45,795.5,148.5,3.45,37.0,835.5,910.35,643.85
2017,7,19,15,0,779.0,151.0,3.5,37.0,802.0,896.33,636.25
2017,7,19,15,15,767.5,148.0,3.5,36.5,763.5,878.11,627.04
2017,7,19,15,30,756.0,145.0,3.5,36.0,725.0,856.72,615.79
2017,7,19,15,45,461.5,231.5,3.55,36.0,579.0,672.33,490.43
2017,7,19,16,0,167.0,318.0,3.6,36.0,433.0,465.47,341.49
2017,7,19,16,15,427.0,223.0,3.55,35.5,488.0,616.35,456.51
2017,7,19,16,30,687.0,128.0,3.5,35.0,543.0,724.15,537.05
2017,7,19,16,45,488.5,165.0,3.5,35.0,447.0,579.3,434.07
2017,7,19,17,0,290.0,202.0,3.5,35.0,351.0,438.97,331.24
2017,7,19,17,15,429.5,152.5,3.4,34.5,344.0,489.13,372.08
2017,7,19,17,30,569.0,103.0,3.3,34.0,337.0,517.56,395.59
2017,7,19,17,45,525.5,94.0,3.2,34.0,285.5,454.68,348.51
2017,7,19,18,0,482.0,85.0,3.1,34.0,234.0,394.03,302.12
2017,7,19,18,15,416.5,74.5,2.8,33.0,184.5,318.47,243.84
2017,7,19,18,30,351.0,64.0,2.5,32.0,135.0,254.62,192.63
2017,7,19,18,45,262.0,49.0,2.2,31.5,93.0,182.05,133.42
2017,7,19,19,0,173.0,34.0,1.9,31.0,51.0,119.3,79.5
2017,7,19,19,15,86.5,17.0,1.95,30.5,25.5,54.02,0.0
2017,7,19,19,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,7,19,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2017,7,19,20,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,19,20,15,0.0,0.0,2.35,29.5,0.0,0.0,0.0
2017,7,19,20,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,19,20,45,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,19,21,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,7,19,21,15,0.0,0.0,2.65,28.5,0.0,0.0,0.0
2017,7,19,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,19,21,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2017,7,19,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,19,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2017,7,19,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,19,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,19,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,19,23,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2017,7,19,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,19,23,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,7,20,0,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,20,0,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2017,7,20,0,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,20,0,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,7,20,1,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,20,1,15,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,20,1,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,20,1,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2017,7,20,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,7,20,2,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2017,7,20,2,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,20,2,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,20,3,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,20,3,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,20,4,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,7,20,4,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,7,20,4,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,7,20,5,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,20,5,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,7,20,5,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,20,5,45,29.0,8.5,1.65,25.5,10.0,7.26,0.0
2017,7,20,6,0,58.0,17.0,1.9,26.0,20.0,13.52,0.0
2017,7,20,6,15,161.0,34.0,2.05,26.0,55.5,26.11,15.01
2017,7,20,6,30,264.0,51.0,2.2,26.0,91.0,38.81,26.89
2017,7,20,6,45,350.0,62.0,2.4,26.5,138.0,46.82,34.12
2017,7,20,7,0,436.0,73.0,2.6,27.0,185.0,54.71,41.01
2017,7,20,7,15,491.0,81.5,2.6,27.5,236.5,61.58,46.79
2017,7,20,7,30,546.0,90.0,2.6,28.0,288.0,66.51,50.77
2017,7,20,7,45,590.5,95.5,2.6,29.0,341.5,68.95,52.43
2017,7,20,8,0,635.0,101.0,2.6,30.0,395.0,71.33,53.98
2017,7,20,8,15,664.0,106.0,2.55,30.5,447.0,73.06,55.08
2017,7,20,8,30,693.0,111.0,2.5,31.0,499.0,74.67,56.06
2017,7,20,8,45,718.0,114.0,2.5,31.5,549.0,77.35,57.92
2017,7,20,9,0,743.0,117.0,2.5,32.0,599.0,136.26,75.65
2017,7,20,9,15,759.5,120.5,2.4,32.5,645.0,189.66,108.87
2017,7,20,9,30,776.0,124.0,2.3,33.0,691.0,244.59,150.18
2017,7,20,9,45,791.0,125.5,2.25,33.5,732.5,298.97,193.92
2017,7,20,10,0,806.0,127.0,2.2,34.0,774.0,354.17,238.77
2017,7,20,10,15,815.5,129.0,2.15,34.0,809.5,411.76,285.27
2017,7,20,10,30,825.0,131.0,2.1,34.0,845.0,464.27,327.1
2017,7,20,10,45,833.5,132.0,2.05,34.5,874.0,514.96,365.69
2017,7,20,11,0,842.0,133.0,2.0,35.0,903.0,564.67,402.23
2017,7,20,11,15,847.0,134.0,2.0,35.5,924.5,611.1,435.48
2017,7,20,11,30,852.0,135.0,2.0,36.0,946.0,655.8,466.5
2017,7,20,11,45,868.5,126.5,2.05,36.5,963.5,699.31,496.33
2017,7,20,12,0,885.0,118.0,2.1,37.0,981.0,741.41,524.52
2017,7,20,12,15,886.0,118.0,2.15,37.0,987.0,776.86,547.84
2017,7,20,12,30,887.0,118.0,2.2,37.0,993.0,809.7,568.87
2017,7,20,12,45,887.5,117.5,2.25,37.5,991.0,839.07,586.42
2017,7,20,13,0,888.0,117.0,2.3,38.0,989.0,865.55,602.1
2017,7,20,13,15,886.5,116.5,2.35,38.0,979.0,887.16,615.99
2017,7,20,13,30,885.0,116.0,2.4,38.0,969.0,905.33,627.85
2017,7,20,13,45,881.5,114.5,2.5,38.5,951.5,917.2,634.97
2017,7,20,14,0,878.0,113.0,2.6,39.0,934.0,925.32,639.9
2017,7,20,14,15,872.5,112.0,2.65,39.0,908.5,928.31,642.73
2017,7,20,14,30,867.0,111.0,2.7,39.0,883.0,927.56,643.4
2017,7,20,14,45,859.0,109.5,2.75,39.0,850.5,920.29,640.16
2017,7,20,15,0,851.0,108.0,2.8,39.0,818.0,909.42,634.79
2017,7,20,15,15,540.0,233.0,2.85,38.5,676.0,762.82,541.27
2017,7,20,15,30,229.0,358.0,2.9,38.0,534.0,563.58,403.89
2017,7,20,15,45,200.5,338.0,2.95,38.0,485.5,516.98,373.5
2017,7,20,16,0,172.0,318.0,3.0,38.0,437.0,470.36,341.81
2017,7,20,16,15,469.5,206.5,3.05,37.5,497.0,635.91,465.82
2017,7,20,16,30,767.0,95.0,3.1,37.0,557.0,749.98,548.45
2017,7,20,16,45,742.5,91.5,3.2,37.0,505.5,703.27,518.18
2017,7,20,17,0,718.0,88.0,3.3,37.0,454.0,655.42,487.55
2017,7,20,17,15,687.0,83.5,3.25,36.5,401.0,603.35,453.26
2017,7,20,17,30,656.0,79.0,3.2,36.0,348.0,549.21,415.66
2017,7,20,17,45,610.5,73.5,3.2,36.0,294.5,485.41,368.98
2017,7,20,18,0,565.0,68.0,3.2,36.0,241.0,423.92,322.46
2017,7,20,18,15,500.0,60.0,3.05,35.0,190.5,352.08,267.48
2017,7,20,18,30,435.0,52.0,2.9,34.0,140.0,285.55,214.48
2017,7,20,18,45,332.5,41.5,2.75,33.5,96.5,206.5,150.33
2017,7,20,19,0,230.0,31.0,2.6,33.0,53.0,136.41,90.0
2017,7,20,19,15,115.0,15.5,2.85,32.5,26.5,60.71,0.0
2017,7,20,19,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2017,7,20,19,45,0.0,0.0,3.35,31.5,0.0,0.0,0.0
2017,7,20,20,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2017,7,20,20,15,0.0,0.0,3.6,30.5,0.0,0.0,0.0
2017,7,20,20,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,7,20,20,45,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,7,20,21,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,7,20,21,15,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2017,7,20,21,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,20,21,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2017,7,20,22,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,20,22,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2017,7,20,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,20,22,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2017,7,20,23,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,20,23,15,0.0,0.0,3.0,27.5,0.0,0.0,0.0
2017,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,20,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,21,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,21,0,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,21,0,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,21,0,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2017,7,21,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,21,1,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2017,7,21,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,21,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,21,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,7,21,2,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2017,7,21,2,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,21,2,45,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2017,7,21,3,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,7,21,3,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2017,7,21,3,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,21,3,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2017,7,21,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,21,4,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,21,4,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,21,4,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2017,7,21,5,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,21,5,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,7,21,5,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,21,5,45,22.5,8.5,1.95,25.5,9.5,7.26,0.0
2017,7,21,6,0,45.0,17.0,2.2,26.0,19.0,13.48,0.0
2017,7,21,6,15,148.0,34.5,2.35,26.5,54.0,26.47,15.13
2017,7,21,6,30,251.0,52.0,2.5,27.0,89.0,39.51,27.31
2017,7,21,6,45,346.5,62.0,2.65,27.5,137.0,46.81,33.95
2017,7,21,7,0,442.0,72.0,2.8,28.0,185.0,55.78,41.73
2017,7,21,7,15,498.0,80.5,2.8,28.5,236.5,60.92,46.04
2017,7,21,7,30,554.0,89.0,2.8,29.0,288.0,65.9,50.05
2017,7,21,7,45,599.5,93.5,2.8,30.0,342.0,67.66,51.15
2017,7,21,8,0,645.0,98.0,2.8,31.0,396.0,69.44,52.2
2017,7,21,8,15,674.0,103.0,2.65,31.5,448.0,71.27,53.38
2017,7,21,8,30,703.0,108.0,2.5,32.0,500.0,72.97,54.44
2017,7,21,8,45,727.0,111.0,2.45,32.5,550.5,83.04,62.28
2017,7,21,9,0,751.0,114.0,2.4,33.0,601.0,135.05,74.09
2017,7,21,9,15,767.0,117.5,2.3,33.5,647.0,188.92,107.53
2017,7,21,9,30,783.0,121.0,2.2,34.0,693.0,244.25,149.03
2017,7,21,9,45,796.5,123.0,2.1,35.0,734.0,299.06,192.54
2017,7,21,10,0,810.0,125.0,2.0,36.0,775.0,354.52,236.75
2017,7,21,10,15,819.5,127.5,2.05,36.0,810.5,412.8,283.48
2017,7,21,10,30,829.0,130.0,2.1,36.0,846.0,465.96,325.61
2017,7,21,10,45,836.5,131.0,2.15,36.5,874.5,516.43,364.06
2017,7,21,11,0,844.0,132.0,2.2,37.0,903.0,565.81,400.5
2017,7,21,11,15,848.5,133.5,2.3,37.0,924.5,612.47,435.05
2017,7,21,11,30,853.0,135.0,2.4,37.0,946.0,657.36,467.59
2017,7,21,11,45,851.5,139.0,2.5,37.5,959.0,698.07,495.56
2017,7,21,12,0,850.0,143.0,2.6,38.0,972.0,736.26,521.21
2017,7,21,12,15,851.0,143.0,2.7,38.0,978.0,770.78,545.0
2017,7,21,12,30,852.0,143.0,2.8,38.0,984.0,802.87,565.96
2017,7,21,12,45,852.0,143.0,2.9,38.5,981.5,831.65,583.57
2017,7,21,13,0,852.0,143.0,3.0,39.0,979.0,857.72,599.42
2017,7,21,13,15,849.5,142.5,3.1,39.0,969.0,878.22,613.02
2017,7,21,13,30,847.0,142.0,3.2,39.0,959.0,895.38,624.63
2017,7,21,13,45,842.5,141.5,3.3,39.0,941.0,907.25,633.01
2017,7,21,14,0,838.0,141.0,3.4,39.0,923.0,915.52,639.28
2017,7,21,14,15,832.0,139.5,3.45,39.0,897.5,917.87,641.65
2017,7,21,14,30,826.0,138.0,3.5,39.0,872.0,916.58,641.89
2017,7,21,14,45,812.5,139.0,3.55,39.0,839.0,919.2,644.76
2017,7,21,15,0,799.0,140.0,3.6,39.0,806.0,906.3,637.85
2017,7,21,15,15,787.5,137.0,3.65,39.0,767.5,887.77,627.51
2017,7,21,15,30,776.0,134.0,3.7,39.0,729.0,866.02,615.15
2017,7,21,15,45,759.0,132.0,3.75,39.0,685.0,837.39,598.3
2017,7,21,16,0,742.0,130.0,3.8,39.0,641.0,806.14,579.66
2017,7,21,16,15,722.5,126.0,3.85,38.5,593.0,772.6,560.55
2017,7,21,16,30,703.0,122.0,3.9,38.0,545.0,732.81,536.89
2017,7,21,16,45,672.5,118.5,4.0,37.5,493.0,683.34,506.27
2017,7,21,17,0,642.0,115.0,4.1,37.0,441.0,633.28,473.83
2017,7,21,17,15,607.5,108.5,4.15,36.5,388.5,576.86,435.49
2017,7,21,17,30,573.0,102.0,4.2,36.0,336.0,520.98,396.33
2017,7,21,17,45,523.0,94.0,4.3,36.0,283.5,454.76,347.44
2017,7,21,18,0,473.0,86.0,4.4,36.0,231.0,385.7,295.0
2017,7,21,18,15,407.0,75.0,4.35,35.0,181.5,315.43,240.78
2017,7,21,18,30,341.0,64.0,4.3,34.0,132.0,251.09,189.29
2017,7,21,18,45,250.5,48.5,4.25,33.5,90.0,177.65,129.49
2017,7,21,19,0,160.0,33.0,4.2,33.0,48.0,114.24,74.78
2017,7,21,19,15,80.0,16.5,4.25,32.5,24.0,51.34,0.0
2017,7,21,19,30,0.0,0.0,4.3,32.0,0.0,0.0,0.0
2017,7,21,19,45,0.0,0.0,4.35,32.0,0.0,0.0,0.0
2017,7,21,20,0,0.0,0.0,4.4,32.0,0.0,0.0,0.0
2017,7,21,20,15,0.0,0.0,4.4,31.5,0.0,0.0,0.0
2017,7,21,20,30,0.0,0.0,4.4,31.0,0.0,0.0,0.0
2017,7,21,20,45,0.0,0.0,4.45,30.5,0.0,0.0,0.0
2017,7,21,21,0,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2017,7,21,21,15,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2017,7,21,21,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,7,21,21,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2017,7,21,22,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,7,21,22,15,0.0,0.0,3.95,28.5,0.0,0.0,0.0
2017,7,21,22,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,21,22,45,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,7,21,23,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,21,23,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2017,7,21,23,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,21,23,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,22,0,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,22,0,15,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,22,0,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,22,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2017,7,22,1,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,22,1,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2017,7,22,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,22,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,22,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,22,2,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,22,2,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,22,2,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,22,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,22,3,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2017,7,22,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
