Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,1,0,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,8,1,0,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,8,1,1,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,8,1,1,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,1,1,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,1,1,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,1,2,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,1,2,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2017,8,1,2,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,1,2,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,1,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,1,3,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2017,8,1,3,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,1,3,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2017,8,1,4,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,8,1,4,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2017,8,1,4,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,8,1,4,45,0.0,0.0,0.25,25.0,0.0,0.0,0.0
2017,8,1,5,0,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2017,8,1,5,15,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2017,8,1,5,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2017,8,1,5,45,17.0,4.5,0.2,25.5,4.5,0.0,0.0
2017,8,1,6,0,34.0,9.0,0.2,26.0,9.0,7.68,0.0
2017,8,1,6,15,137.0,26.0,0.4,26.5,41.5,20.1,7.92
2017,8,1,6,30,240.0,43.0,0.6,27.0,74.0,32.94,21.56
2017,8,1,6,45,321.0,57.0,0.8,27.5,120.0,43.22,30.78
2017,8,1,7,0,402.0,71.0,1.0,28.0,166.0,53.27,39.54
2017,8,1,7,15,337.0,97.0,1.15,28.5,191.5,70.2,53.81
2017,8,1,7,30,272.0,123.0,1.3,29.0,217.0,88.92,69.26
2017,8,1,7,45,432.5,116.0,1.5,30.0,295.0,81.5,62.64
2017,8,1,8,0,593.0,109.0,1.7,31.0,373.0,77.24,58.66
2017,8,1,8,15,624.0,115.0,1.75,31.0,425.5,79.36,60.18
2017,8,1,8,30,655.0,121.0,1.8,31.0,478.0,81.34,61.57
2017,8,1,8,45,676.0,127.5,1.9,31.5,527.5,89.06,67.48
2017,8,1,9,0,697.0,134.0,2.0,32.0,577.0,141.69,80.41
2017,8,1,9,15,715.0,138.0,2.05,32.5,623.0,194.67,114.38
2017,8,1,9,30,733.0,142.0,2.1,33.0,669.0,249.45,155.93
2017,8,1,9,45,748.0,145.0,2.15,33.5,710.5,309.46,203.78
2017,8,1,10,0,763.0,148.0,2.2,34.0,752.0,364.37,248.18
2017,8,1,10,15,773.5,150.5,2.25,34.5,787.5,417.85,290.99
2017,8,1,10,30,784.0,153.0,2.3,35.0,823.0,471.24,332.58
2017,8,1,10,45,792.5,154.5,2.35,35.5,852.0,522.54,371.46
2017,8,1,11,0,801.0,156.0,2.4,36.0,881.0,573.04,408.55
2017,8,1,11,15,806.5,157.5,2.45,36.0,903.0,620.71,443.48
2017,8,1,11,30,812.0,159.0,2.5,36.0,925.0,666.86,476.54
2017,8,1,11,45,794.0,175.5,2.55,36.5,933.5,707.08,503.47
2017,8,1,12,0,776.0,192.0,2.6,37.0,942.0,743.7,527.31
2017,8,1,12,15,430.0,334.0,2.65,37.0,750.5,634.82,450.33
2017,8,1,12,30,84.0,476.0,2.7,37.0,559.0,479.21,338.74
2017,8,1,12,45,432.0,333.5,2.75,37.5,754.5,679.27,481.83
2017,8,1,13,0,780.0,191.0,2.8,38.0,950.0,866.01,607.39
2017,8,1,13,15,547.5,323.5,2.85,38.0,853.5,809.32,565.91
2017,8,1,13,30,315.0,456.0,2.9,38.0,757.0,724.62,506.18
2017,8,1,13,45,541.5,320.5,2.95,38.0,825.5,832.21,583.16
2017,8,1,14,0,768.0,185.0,3.0,38.0,894.0,921.81,644.29
2017,8,1,14,15,634.5,263.0,3.0,38.0,837.5,888.78,621.88
2017,8,1,14,30,501.0,341.0,3.0,38.0,781.0,839.71,587.96
2017,8,1,14,45,381.0,364.5,3.0,38.0,692.0,736.8,520.26
2017,8,1,15,0,261.0,388.0,3.0,38.0,603.0,649.34,460.94
2017,8,1,15,15,161.5,360.0,3.0,37.5,491.0,511.0,367.51
2017,8,1,15,30,62.0,332.0,3.0,37.0,379.0,373.34,270.66
2017,8,1,15,45,191.5,309.0,3.0,37.0,441.0,486.49,355.48
2017,8,1,16,0,321.0,286.0,3.0,37.0,503.0,593.26,432.91
2017,8,1,16,15,331.0,260.0,3.0,36.5,468.5,568.43,417.74
2017,8,1,16,30,341.0,234.0,3.0,36.0,434.0,541.31,401.44
2017,8,1,16,45,292.5,217.5,3.0,36.0,377.5,475.74,355.38
2017,8,1,17,0,244.0,201.0,3.0,36.0,321.0,412.32,310.04
2017,8,1,17,15,218.0,182.5,2.95,35.5,280.0,351.32,266.59
2017,8,1,17,30,192.0,164.0,2.9,35.0,239.0,307.05,234.29
2017,8,1,17,45,166.0,140.5,2.9,35.0,198.5,258.52,197.54
2017,8,1,18,0,140.0,117.0,2.9,35.0,158.0,211.79,161.3
2017,8,1,18,15,110.0,93.0,2.7,34.5,120.5,164.22,123.77
2017,8,1,18,30,80.0,69.0,2.5,34.0,83.0,119.03,87.37
2017,8,1,18,45,40.0,45.0,2.35,33.5,52.0,64.4,43.49
2017,8,1,19,0,0.0,21.0,2.2,33.0,21.0,17.74,4.81
2017,8,1,19,15,0.0,10.5,2.35,32.5,10.5,8.96,0.0
2017,8,1,19,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2017,8,1,19,45,0.0,0.0,2.65,32.0,0.0,0.0,0.0
2017,8,1,20,0,0.0,0.0,2.8,32.0,0.0,0.0,0.0
2017,8,1,20,15,0.0,0.0,2.9,31.5,0.0,0.0,0.0
2017,8,1,20,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2017,8,1,20,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,8,1,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2017,8,1,21,15,0.0,0.0,3.55,30.5,0.0,0.0,0.0
2017,8,1,21,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,8,1,21,45,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2017,8,1,22,0,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2017,8,1,22,15,0.0,0.0,4.05,29.5,0.0,0.0,0.0
2017,8,1,22,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,8,1,22,45,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,8,1,23,0,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,8,1,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,8,1,23,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,8,1,23,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2017,8,2,0,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,2,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2017,8,2,0,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,8,2,0,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,2,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,8,2,1,15,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,8,2,1,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,8,2,1,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,2,2,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,8,2,2,15,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2017,8,2,2,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2017,8,2,2,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2017,8,2,3,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2017,8,2,3,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2017,8,2,3,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,8,2,3,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2017,8,2,4,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2017,8,2,4,15,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2017,8,2,4,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2017,8,2,4,45,0.0,0.0,0.35,26.0,0.0,0.0,0.0
2017,8,2,5,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2017,8,2,5,15,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2017,8,2,5,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2017,8,2,5,45,0.0,1.5,0.8,26.0,1.5,0.0,0.0
2017,8,2,6,0,0.0,3.0,1.0,26.0,3.0,2.56,0.0
2017,8,2,6,15,0.0,21.0,1.05,26.5,21.0,17.29,5.65
2017,8,2,6,30,0.0,39.0,1.1,27.0,39.0,31.47,20.29
2017,8,2,6,45,15.0,62.0,1.2,27.5,65.5,49.09,35.66
2017,8,2,7,0,30.0,85.0,1.3,28.0,92.0,65.18,49.52
2017,8,2,7,15,46.0,108.0,1.3,28.5,122.0,81.66,63.38
2017,8,2,7,30,62.0,131.0,1.3,29.0,152.0,97.85,76.66
2017,8,2,7,45,67.0,155.0,1.3,29.5,181.5,114.2,89.75
2017,8,2,8,0,72.0,179.0,1.3,30.0,211.0,130.19,102.25
2017,8,2,8,15,74.0,203.5,1.3,30.5,240.0,146.01,114.4
2017,8,2,8,30,76.0,228.0,1.3,31.0,269.0,161.42,125.99
2017,8,2,8,45,105.5,257.0,1.35,31.5,320.5,180.74,140.54
2017,8,2,9,0,135.0,286.0,1.4,32.0,372.0,204.12,146.48
2017,8,2,9,15,208.0,303.0,1.45,32.0,446.5,240.67,169.21
2017,8,2,9,30,281.0,320.0,1.5,32.0,521.0,278.34,194.14
2017,8,2,9,45,155.0,313.0,1.6,32.5,425.0,270.95,193.75
2017,8,2,10,0,29.0,306.0,1.7,33.0,329.0,244.3,177.74
2017,8,2,10,15,17.0,239.5,1.8,33.0,253.5,200.69,146.04
2017,8,2,10,30,5.0,173.0,1.9,33.0,178.0,144.77,104.65
2017,8,2,10,45,35.0,295.0,2.0,33.5,327.0,254.24,185.06
2017,8,2,11,0,65.0,417.0,2.1,34.0,476.0,368.95,266.31
2017,8,2,11,15,130.5,445.5,2.15,34.0,567.5,437.83,314.73
2017,8,2,11,30,196.0,474.0,2.2,34.0,659.0,515.73,369.05
2017,8,2,11,45,123.0,454.0,2.25,34.0,571.0,465.07,333.34
2017,8,2,12,0,50.0,434.0,2.3,34.0,483.0,402.71,289.18
2017,8,2,12,15,36.5,397.5,2.3,34.0,433.5,367.77,264.79
2017,8,2,12,30,23.0,361.0,2.3,34.0,384.0,323.43,233.35
2017,8,2,12,45,31.5,390.5,2.35,34.0,421.5,367.53,264.99
2017,8,2,13,0,40.0,420.0,2.4,34.0,459.0,405.86,292.01
2017,8,2,13,15,39.5,413.5,2.35,34.0,452.0,404.19,290.75
2017,8,2,13,30,39.0,407.0,2.3,34.0,445.0,401.99,289.33
2017,8,2,13,45,91.0,434.5,2.3,34.5,519.5,480.36,344.81
2017,8,2,14,0,143.0,462.0,2.3,35.0,594.0,576.29,410.36
2017,8,2,14,15,84.0,397.5,2.25,34.5,474.5,446.67,321.34
2017,8,2,14,30,25.0,333.0,2.2,34.0,355.0,330.63,239.57
2017,8,2,14,45,21.0,305.5,2.15,34.0,323.5,286.3,208.45
2017,8,2,15,0,17.0,278.0,2.1,34.0,292.0,258.16,188.43
2017,8,2,15,15,12.5,244.0,2.05,33.5,254.5,223.4,163.65
2017,8,2,15,30,8.0,210.0,2.0,33.0,217.0,188.64,138.47
2017,8,2,15,45,12.0,221.0,1.95,33.0,230.0,203.11,149.82
2017,8,2,16,0,16.0,232.0,1.9,33.0,243.0,218.02,161.41
2017,8,2,16,15,26.5,230.5,1.85,32.5,247.0,241.68,180.16
2017,8,2,16,30,37.0,229.0,1.8,32.0,251.0,250.92,188.22
2017,8,2,16,45,51.0,214.5,1.8,32.0,241.5,248.58,187.53
2017,8,2,17,0,65.0,200.0,1.8,32.0,232.0,245.29,186.1
2017,8,2,17,15,55.0,177.0,1.75,31.5,202.0,213.83,162.88
2017,8,2,17,30,45.0,154.0,1.7,31.0,172.0,182.9,139.68
2017,8,2,17,45,35.5,129.5,1.7,31.0,142.5,151.11,115.07
2017,8,2,18,0,26.0,105.0,1.7,31.0,113.0,119.83,90.38
2017,8,2,18,15,13.5,81.5,1.65,30.5,85.5,81.89,60.06
2017,8,2,18,30,1.0,58.0,1.6,30.0,58.0,53.11,36.67
2017,8,2,18,45,0.5,36.0,1.6,29.5,36.0,31.85,19.14
2017,8,2,19,0,0.0,14.0,1.6,29.0,14.0,11.53,0.89
2017,8,2,19,15,0.0,7.0,1.65,28.5,7.0,5.97,0.0
2017,8,2,19,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,8,2,19,45,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,2,20,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,8,2,20,15,0.0,0.0,1.9,27.5,0.0,0.0,0.0
2017,8,2,20,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,2,20,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,2,21,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,2,21,15,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2017,8,2,21,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,8,2,21,45,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,8,2,22,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,8,2,22,15,0.0,0.0,1.75,26.5,0.0,0.0,0.0
2017,8,2,22,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,2,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,2,23,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,2,23,15,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,2,23,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,2,23,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,8,3,0,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,3,0,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2017,8,3,0,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,3,0,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,3,1,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,3,1,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,3,1,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,3,1,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,3,2,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,3,2,15,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2017,8,3,2,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,8,3,2,45,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2017,8,3,3,0,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2017,8,3,3,15,0.0,0.0,0.15,24.5,0.0,0.0,0.0
2017,8,3,3,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,3,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,3,4,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,3,4,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2017,8,3,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,3,4,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,3,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,3,5,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,3,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,3,5,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,3,6,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,3,6,15,61.0,24.0,1.15,24.5,31.5,18.89,6.34
2017,8,3,6,30,122.0,48.0,1.2,25.0,63.0,36.65,24.72
2017,8,3,6,45,204.5,67.0,1.25,25.5,108.0,50.69,37.31
2017,8,3,7,0,287.0,86.0,1.3,26.0,153.0,63.24,48.3
2017,8,3,7,15,143.5,59.5,1.35,26.5,93.0,45.5,33.32
2017,8,3,7,30,0.0,33.0,1.4,27.0,33.0,27.23,17.68
2017,8,3,7,45,0.0,34.5,1.45,27.5,34.5,28.49,18.66
2017,8,3,8,0,0.0,36.0,1.5,28.0,36.0,29.75,19.6
2017,8,3,8,15,0.0,54.5,1.5,28.5,54.5,45.15,32.38
2017,8,3,8,30,0.0,73.0,1.5,29.0,73.0,60.6,45.0
2017,8,3,8,45,0.0,91.5,1.55,29.5,91.5,76.11,57.47
2017,8,3,9,0,0.0,110.0,1.6,30.0,110.0,90.75,65.94
2017,8,3,9,15,29.0,209.5,1.55,30.5,230.0,163.33,120.02
2017,8,3,9,30,58.0,309.0,1.5,31.0,350.0,239.66,175.23
2017,8,3,9,45,108.5,344.0,1.5,31.5,427.5,285.04,206.26
2017,8,3,10,0,159.0,379.0,1.5,32.0,505.0,330.78,237.94
2017,8,3,10,15,125.0,392.0,1.5,32.5,494.0,342.41,246.83
2017,8,3,10,30,91.0,405.0,1.5,33.0,483.0,354.56,255.56
2017,8,3,10,45,144.0,427.0,1.55,33.5,555.0,404.22,290.08
2017,8,3,11,0,197.0,449.0,1.6,34.0,627.0,464.4,331.5
2017,8,3,11,15,500.5,307.0,1.6,34.0,774.0,556.41,397.77
2017,8,3,11,30,804.0,165.0,1.6,34.0,921.0,669.49,477.94
2017,8,3,11,45,813.0,162.0,1.6,34.5,936.5,712.59,506.07
2017,8,3,12,0,822.0,159.0,1.6,35.0,952.0,753.97,532.9
2017,8,3,12,15,495.5,328.0,1.55,35.0,807.0,683.42,481.15
2017,8,3,12,30,169.0,497.0,1.5,35.0,662.0,574.41,402.85
2017,8,3,12,45,150.0,494.5,1.5,35.0,641.0,568.77,399.71
2017,8,3,13,0,131.0,492.0,1.5,35.0,620.0,561.05,394.4
2017,8,3,13,15,79.0,431.0,1.5,35.0,508.0,456.05,323.41
2017,8,3,13,30,27.0,370.0,1.5,35.0,396.0,357.01,254.76
2017,8,3,13,45,131.5,413.0,1.5,35.0,535.0,513.05,365.43
2017,8,3,14,0,236.0,456.0,1.5,35.0,674.0,659.01,463.61
2017,8,3,14,15,119.0,303.0,1.55,35.0,413.0,404.94,291.38
2017,8,3,14,30,2.0,150.0,1.6,35.0,152.0,128.85,91.47
2017,8,3,14,45,177.5,255.5,1.7,35.0,401.5,434.22,318.06
2017,8,3,15,0,353.0,361.0,1.8,35.0,651.0,711.0,506.71
2017,8,3,15,15,526.5,266.5,1.85,34.5,674.0,795.27,566.38
2017,8,3,15,30,700.0,172.0,1.9,34.0,697.0,861.08,613.96
2017,8,3,15,45,688.0,164.5,2.0,34.0,654.0,831.82,596.84
2017,8,3,16,0,676.0,157.0,2.1,34.0,611.0,799.88,578.64
2017,8,3,16,15,342.5,172.5,2.15,33.5,402.5,503.87,375.61
2017,8,3,16,30,9.0,188.0,2.2,33.0,194.0,172.31,127.31
2017,8,3,16,45,18.0,184.5,2.25,33.0,194.0,177.62,132.81
2017,8,3,17,0,27.0,181.0,2.3,33.0,194.0,195.41,147.12
2017,8,3,17,15,22.0,159.5,2.3,32.5,169.0,159.05,119.82
2017,8,3,17,30,17.0,138.0,2.3,32.0,144.0,135.58,102.12
2017,8,3,17,45,209.0,114.5,2.3,32.0,174.0,268.15,208.42
2017,8,3,18,0,401.0,91.0,2.3,32.0,204.0,359.15,278.03
2017,8,3,18,15,332.0,76.0,2.15,31.5,155.5,285.15,219.11
2017,8,3,18,30,263.0,61.0,2.0,31.0,107.0,217.7,164.3
2017,8,3,18,45,175.0,42.0,1.9,30.5,68.0,144.38,103.84
2017,8,3,19,0,87.0,23.0,1.8,30.0,29.0,66.61,28.39
2017,8,3,19,15,43.5,11.5,1.8,29.5,14.5,23.58,0.0
2017,8,3,19,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2017,8,3,19,45,0.0,0.0,1.85,29.0,0.0,0.0,0.0
2017,8,3,20,0,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,8,3,20,15,0.0,0.0,1.85,28.5,0.0,0.0,0.0
2017,8,3,20,30,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,3,20,45,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,3,21,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,3,21,15,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,3,21,30,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,3,21,45,0.0,0.0,1.85,28.0,0.0,0.0,0.0
2017,8,3,22,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,8,3,22,15,0.0,0.0,1.85,27.5,0.0,0.0,0.0
2017,8,3,22,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,8,3,22,45,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,8,3,23,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,8,3,23,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2017,8,3,23,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,3,23,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,8,4,0,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,4,0,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,4,0,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,4,0,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2017,8,4,1,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,4,1,15,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2017,8,4,1,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,4,1,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2017,8,4,2,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,4,2,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2017,8,4,2,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,4,2,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2017,8,4,3,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,4,3,15,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,8,4,3,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,3,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,4,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,4,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2017,8,4,4,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,4,4,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,4,5,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,4,5,15,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,8,4,5,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,4,5,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,4,6,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,4,6,15,99.0,22.0,1.2,25.5,34.0,16.99,4.62
2017,8,4,6,30,198.0,44.0,1.2,26.0,68.0,33.58,22.03
2017,8,4,6,45,282.5,59.0,1.25,27.0,113.5,44.53,31.89
2017,8,4,7,0,367.0,74.0,1.3,28.0,159.0,55.24,41.16
2017,8,4,7,15,426.0,85.5,1.25,28.5,210.0,63.03,47.79
2017,8,4,7,30,485.0,97.0,1.2,29.0,261.0,70.6,53.99
2017,8,4,7,45,528.5,106.0,1.15,29.5,314.0,77.14,59.17
2017,8,4,8,0,572.0,115.0,1.1,30.0,367.0,81.58,62.49
2017,8,4,8,15,604.0,122.0,1.15,30.5,419.5,84.2,64.26
2017,8,4,8,30,636.0,129.0,1.2,31.0,472.0,86.63,65.86
2017,8,4,8,45,662.5,133.5,1.3,31.5,522.5,94.55,63.38
2017,8,4,9,0,689.0,138.0,1.4,32.0,573.0,145.85,83.38
2017,8,4,9,15,487.0,227.5,1.45,32.5,547.0,222.62,144.33
2017,8,4,9,30,285.0,317.0,1.5,33.0,521.0,278.48,193.45
2017,8,4,9,45,522.0,234.0,1.55,33.5,635.5,308.04,208.92
2017,8,4,10,0,759.0,151.0,1.6,34.0,750.0,368.51,250.66
2017,8,4,10,15,454.0,284.0,1.6,34.5,647.0,389.14,273.75
2017,8,4,10,30,149.0,417.0,1.6,35.0,544.0,384.94,274.36
2017,8,4,10,45,263.0,406.0,1.6,35.5,639.5,446.31,316.83
2017,8,4,11,0,377.0,395.0,1.6,36.0,735.0,523.36,369.59
2017,8,4,11,15,188.5,250.0,1.55,36.0,420.0,321.51,231.09
2017,8,4,11,30,0.0,105.0,1.5,36.0,105.0,87.79,60.43
2017,8,4,11,45,0.0,106.0,1.5,36.5,106.0,88.73,61.25
2017,8,4,12,0,0.0,107.0,1.5,37.0,107.0,89.68,61.78
2017,8,4,12,15,389.5,150.5,1.45,37.0,530.5,448.72,327.01
2017,8,4,12,30,779.0,194.0,1.4,37.0,954.0,818.0,570.62
2017,8,4,12,45,776.0,196.0,1.4,37.0,951.0,846.08,584.52
2017,8,4,13,0,773.0,198.0,1.4,37.0,948.0,871.25,599.85
2017,8,4,13,15,770.0,197.0,1.35,37.0,937.5,890.7,611.09
2017,8,4,13,30,767.0,196.0,1.3,37.0,927.0,906.82,620.35
2017,8,4,13,45,762.0,194.5,1.3,37.5,908.5,917.18,625.57
2017,8,4,14,0,757.0,193.0,1.3,38.0,890.0,923.97,628.78
2017,8,4,14,15,602.0,271.5,1.35,38.0,816.0,870.46,595.54
2017,8,4,14,30,447.0,350.0,1.4,38.0,742.0,800.91,550.5
2017,8,4,14,45,324.0,372.5,1.45,38.0,651.0,693.99,482.48
2017,8,4,15,0,201.0,395.0,1.5,38.0,560.0,584.63,410.5
2017,8,4,15,15,361.5,325.0,1.6,37.5,603.0,683.21,482.71
2017,8,4,15,30,522.0,255.0,1.7,37.0,646.0,775.96,548.54
2017,8,4,15,45,462.0,259.5,1.8,37.0,590.0,718.79,511.56
2017,8,4,16,0,402.0,264.0,1.9,37.0,534.0,644.4,463.86
2017,8,4,16,15,483.0,219.0,1.95,36.5,518.0,676.21,490.02
2017,8,4,16,30,564.0,174.0,2.0,36.0,502.0,682.63,498.82
2017,8,4,16,45,530.5,166.0,2.15,36.0,451.0,629.59,464.39
2017,8,4,17,0,497.0,158.0,2.3,36.0,400.0,576.76,429.48
2017,8,4,17,15,458.5,146.0,2.35,35.5,348.0,516.55,388.72
2017,8,4,17,30,420.0,134.0,2.4,35.0,296.0,457.88,347.68
2017,8,4,17,45,361.0,121.0,2.45,34.5,244.0,387.01,295.9
2017,8,4,18,0,302.0,108.0,2.5,34.0,192.0,309.16,237.16
2017,8,4,18,15,241.0,87.5,2.45,33.5,145.0,239.58,182.64
2017,8,4,18,30,180.0,67.0,2.4,33.0,98.0,175.74,131.18
2017,8,4,18,45,112.0,43.0,2.35,33.0,60.0,109.69,77.01
2017,8,4,19,0,44.0,19.0,2.3,33.0,22.0,44.29,14.66
2017,8,4,19,15,22.0,9.5,2.4,32.5,11.0,15.08,0.0
2017,8,4,19,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2017,8,4,19,45,0.0,0.0,2.7,31.5,0.0,0.0,0.0
2017,8,4,20,0,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2017,8,4,20,15,0.0,0.0,2.95,30.5,0.0,0.0,0.0
2017,8,4,20,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2017,8,4,20,45,0.0,0.0,3.05,30.0,0.0,0.0,0.0
2017,8,4,21,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2017,8,4,21,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2017,8,4,21,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,8,4,21,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2017,8,4,22,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,8,4,22,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2017,8,4,22,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,4,22,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,4,23,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,4,23,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2017,8,4,23,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,4,23,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2017,8,5,0,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,8,5,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2017,8,5,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,5,0,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,8,5,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,5,1,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,8,5,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,5,1,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,5,2,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,5,2,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2017,8,5,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,5,2,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,5,3,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,8,5,3,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,8,5,3,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,5,3,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,5,4,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,5,4,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,8,5,4,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,5,4,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,5,5,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,5,5,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,5,5,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,5,5,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2017,8,5,6,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,5,6,15,64.0,23.0,1.55,25.5,30.5,18.13,4.72
2017,8,5,6,30,128.0,46.0,1.7,26.0,61.0,35.24,23.33
2017,8,5,6,45,210.0,65.0,1.9,26.5,106.0,49.32,35.95
2017,8,5,7,0,292.0,84.0,2.1,27.0,151.0,61.91,46.96
2017,8,5,7,15,350.5,98.5,2.1,28.0,201.0,71.51,55.03
2017,8,5,7,30,409.0,113.0,2.1,29.0,251.0,80.77,62.52
2017,8,5,7,45,461.0,122.0,2.15,30.0,304.0,85.97,66.41
2017,8,5,8,0,513.0,131.0,2.2,31.0,357.0,91.0,70.03
2017,8,5,8,15,546.5,140.0,2.2,31.5,409.0,95.57,73.35
2017,8,5,8,30,580.0,149.0,2.2,32.0,461.0,99.64,76.21
2017,8,5,8,45,607.0,155.0,2.25,32.5,510.5,108.07,73.71
2017,8,5,9,0,634.0,161.0,2.3,33.0,560.0,157.1,93.53
2017,8,5,9,15,654.0,166.5,2.35,33.5,606.5,208.03,126.5
2017,8,5,9,30,674.0,172.0,2.4,34.0,653.0,261.17,166.57
2017,8,5,9,45,687.5,177.0,2.5,34.5,693.5,314.12,208.85
2017,8,5,10,0,701.0,182.0,2.6,35.0,734.0,368.0,252.06
2017,8,5,10,15,713.0,185.5,2.7,35.0,769.5,420.9,294.57
2017,8,5,10,30,725.0,189.0,2.8,35.0,805.0,474.06,336.39
2017,8,5,10,45,734.0,191.5,2.95,35.5,834.0,524.96,375.01
2017,8,5,11,0,743.0,194.0,3.1,36.0,863.0,575.31,412.15
2017,8,5,11,15,418.5,326.5,3.2,36.0,705.0,523.68,376.15
2017,8,5,11,30,94.0,459.0,3.3,36.0,547.0,438.71,313.87
2017,8,5,11,45,430.0,328.0,3.4,36.5,741.0,585.95,421.25
2017,8,5,12,0,766.0,197.0,3.5,37.0,935.0,746.96,534.37
2017,8,5,12,15,767.5,197.5,3.6,37.0,940.5,782.12,558.02
2017,8,5,12,30,769.0,198.0,3.7,37.0,946.0,814.97,580.6
2017,8,5,12,45,771.5,195.5,3.8,37.5,944.5,843.65,598.62
2017,8,5,13,0,774.0,193.0,3.9,38.0,943.0,869.6,614.55
2017,8,5,13,15,771.0,192.0,3.95,38.0,932.5,888.98,627.31
2017,8,5,13,30,768.0,191.0,4.0,38.0,922.0,905.02,638.06
2017,8,5,13,45,765.0,188.0,4.05,38.0,904.0,915.78,645.54
2017,8,5,14,0,762.0,185.0,4.1,38.0,886.0,922.98,650.9
2017,8,5,14,15,754.5,183.0,4.15,37.5,860.0,923.27,653.34
2017,8,5,14,30,747.0,181.0,4.2,37.0,834.0,919.97,653.65
2017,8,5,14,45,388.5,250.5,4.3,37.0,589.5,651.38,471.85
2017,8,5,15,0,30.0,320.0,4.4,37.0,345.0,328.03,237.33
2017,8,5,15,15,183.5,322.0,4.45,36.5,460.5,495.24,363.15
2017,8,5,15,30,337.0,324.0,4.5,36.0,576.0,658.94,481.62
2017,8,5,15,45,295.5,310.5,4.55,36.0,521.5,604.08,443.34
2017,8,5,16,0,254.0,297.0,4.6,36.0,467.0,549.36,405.57
2017,8,5,16,15,251.5,272.5,4.6,35.5,429.5,517.08,385.0
2017,8,5,16,30,249.0,248.0,4.6,35.0,392.0,483.53,363.08
2017,8,5,16,45,416.5,186.0,4.7,35.0,399.5,560.74,424.08
2017,8,5,17,0,584.0,124.0,4.8,35.0,407.0,614.92,467.46
2017,8,5,17,15,545.0,116.0,4.75,34.5,354.5,554.32,424.58
2017,8,5,17,30,506.0,108.0,4.7,34.0,302.0,488.07,376.87
2017,8,5,17,45,457.5,97.0,4.7,34.0,250.5,422.08,326.98
2017,8,5,18,0,409.0,86.0,4.7,34.0,199.0,359.39,278.03
2017,8,5,18,15,335.0,72.0,4.65,33.5,151.0,283.23,217.55
2017,8,5,18,30,261.0,58.0,4.6,33.0,103.0,214.22,161.12
2017,8,5,18,45,167.5,40.0,4.55,32.5,64.5,139.71,99.32
2017,8,5,19,0,74.0,22.0,4.5,32.0,26.0,60.32,18.23
2017,8,5,19,15,37.0,11.0,4.55,31.5,13.0,21.14,0.0
2017,8,5,19,30,0.0,0.0,4.6,31.0,0.0,0.0,0.0
2017,8,5,19,45,0.0,0.0,4.7,31.0,0.0,0.0,0.0
2017,8,5,20,0,0.0,0.0,4.8,31.0,0.0,0.0,0.0
2017,8,5,20,15,0.0,0.0,4.8,30.5,0.0,0.0,0.0
2017,8,5,20,30,0.0,0.0,4.8,30.0,0.0,0.0,0.0
2017,8,5,20,45,0.0,0.0,4.85,29.5,0.0,0.0,0.0
2017,8,5,21,0,0.0,0.0,4.9,29.0,0.0,0.0,0.0
2017,8,5,21,15,0.0,0.0,4.85,28.5,0.0,0.0,0.0
2017,8,5,21,30,0.0,0.0,4.8,28.0,0.0,0.0,0.0
2017,8,5,21,45,0.0,0.0,4.8,28.0,0.0,0.0,0.0
2017,8,5,22,0,0.0,0.0,4.8,28.0,0.0,0.0,0.0
2017,8,5,22,15,0.0,0.0,4.7,28.0,0.0,0.0,0.0
2017,8,5,22,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2017,8,5,22,45,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2017,8,5,23,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2017,8,5,23,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2017,8,5,23,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2017,8,5,23,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2017,8,6,0,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2017,8,6,0,15,0.0,0.0,4.45,27.0,0.0,0.0,0.0
2017,8,6,0,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2017,8,6,0,45,0.0,0.0,4.35,27.0,0.0,0.0,0.0
2017,8,6,1,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,8,6,1,15,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2017,8,6,1,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,6,1,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,8,6,2,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,6,2,15,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,6,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,6,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,8,6,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,6,3,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,6,3,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,6,3,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,6,4,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,6,4,15,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,8,6,4,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,6,4,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,8,6,5,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,6,5,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,8,6,5,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,6,5,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,6,6,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,6,6,15,74.5,22.5,3.6,26.5,31.5,17.77,3.8
2017,8,6,6,30,149.0,45.0,3.8,27.0,63.0,34.6,22.62
2017,8,6,6,45,232.5,62.0,4.05,27.5,107.0,46.52,33.41
2017,8,6,7,0,316.0,79.0,4.3,28.0,151.0,58.53,43.91
2017,8,6,7,15,162.5,96.5,4.45,28.5,134.5,70.79,54.34
2017,8,6,7,30,9.0,114.0,4.6,29.0,118.0,89.29,69.72
2017,8,6,7,45,4.5,105.0,4.75,29.5,107.0,84.34,65.28
2017,8,6,8,0,0.0,96.0,4.9,30.0,96.0,78.5,60.07
2017,8,6,8,15,0.0,101.0,4.9,30.5,101.0,82.77,63.25
2017,8,6,8,30,0.0,106.0,4.9,31.0,106.0,86.97,66.31
2017,8,6,8,45,0.0,119.5,4.95,31.5,119.5,97.55,71.2
2017,8,6,9,0,0.0,133.0,5.0,32.0,133.0,108.35,79.17
2017,8,6,9,15,0.5,146.5,4.95,32.0,147.0,119.32,87.35
2017,8,6,9,30,1.0,160.0,4.9,32.0,161.0,130.45,95.61
2017,8,6,9,45,102.5,267.5,4.9,32.5,348.5,227.99,165.8
2017,8,6,10,0,204.0,375.0,4.9,33.0,536.0,344.93,249.82
2017,8,6,10,15,123.0,367.5,4.85,33.5,466.5,326.59,237.96
2017,8,6,10,30,42.0,360.0,4.8,34.0,397.0,301.12,219.88
2017,8,6,10,45,149.0,399.0,4.8,34.5,533.0,388.54,282.64
2017,8,6,11,0,256.0,438.0,4.8,35.0,669.0,489.18,354.01
2017,8,6,11,15,195.5,454.5,4.75,35.5,634.0,487.01,351.41
2017,8,6,11,30,135.0,471.0,4.7,36.0,599.0,476.36,342.65
2017,8,6,11,45,227.0,465.5,4.7,36.5,683.0,550.27,394.88
2017,8,6,12,0,319.0,460.0,4.7,37.0,767.0,633.93,452.74
2017,8,6,12,15,354.0,429.0,4.7,37.0,772.0,656.14,468.83
2017,8,6,12,30,389.0,398.0,4.7,37.0,777.0,684.06,488.96
2017,8,6,12,45,387.5,398.5,4.7,37.0,775.0,703.92,502.55
2017,8,6,13,0,386.0,399.0,4.7,37.0,773.0,721.95,514.88
2017,8,6,13,15,591.5,283.5,4.65,37.0,849.0,820.59,586.08
2017,8,6,13,30,797.0,168.0,4.6,37.0,925.0,912.31,648.64
2017,8,6,13,45,790.0,168.0,4.6,37.0,906.0,922.2,654.93
2017,8,6,14,0,783.0,168.0,4.6,37.0,887.0,928.44,659.49
2017,8,6,14,15,776.0,166.0,4.55,37.0,861.0,929.1,660.37
2017,8,6,14,30,769.0,164.0,4.5,37.0,835.0,926.14,659.06
2017,8,6,14,45,745.5,169.5,4.5,37.0,799.5,911.25,650.38
2017,8,6,15,0,722.0,175.0,4.5,37.0,764.0,900.93,644.85
2017,8,6,15,15,708.5,171.5,4.45,36.5,725.0,880.25,633.7
2017,8,6,15,30,695.0,168.0,4.4,36.0,686.0,856.59,620.63
2017,8,6,15,45,675.0,164.5,4.35,36.0,641.5,824.21,600.45
2017,8,6,16,0,655.0,161.0,4.3,36.0,597.0,789.51,578.66
2017,8,6,16,15,631.5,155.0,4.25,35.5,549.0,747.08,552.57
2017,8,6,16,30,608.0,149.0,4.2,35.0,501.0,703.12,524.88
2017,8,6,16,45,423.0,173.0,4.2,35.0,406.0,552.83,417.07
2017,8,6,17,0,238.0,197.0,4.2,35.0,311.0,406.91,308.86
2017,8,6,17,15,351.0,157.0,4.05,34.5,302.5,436.49,334.9
2017,8,6,17,30,464.0,117.0,3.9,34.0,294.0,470.53,362.57
2017,8,6,17,45,411.5,105.0,3.75,33.5,242.5,402.72,311.53
2017,8,6,18,0,359.0,93.0,3.6,33.0,191.0,338.69,262.08
2017,8,6,18,15,285.5,77.5,3.6,32.5,144.0,263.63,202.56
2017,8,6,18,30,212.0,62.0,3.6,32.0,97.0,185.8,139.6
2017,8,6,18,45,127.0,41.0,3.65,31.5,60.0,114.6,80.68
2017,8,6,19,0,42.0,20.0,3.7,31.0,23.0,39.87,7.09
2017,8,6,19,15,21.0,10.0,3.8,30.5,11.5,15.22,0.0
2017,8,6,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2017,8,6,19,45,0.0,0.0,4.05,30.0,0.0,0.0,0.0
2017,8,6,20,0,0.0,0.0,4.2,30.0,0.0,0.0,0.0
2017,8,6,20,15,0.0,0.0,4.1,29.5,0.0,0.0,0.0
2017,8,6,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,8,6,20,45,0.0,0.0,3.95,29.0,0.0,0.0,0.0
2017,8,6,21,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,8,6,21,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,8,6,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,8,6,21,45,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,8,6,22,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,6,22,15,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2017,8,6,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,8,6,22,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,8,6,23,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,6,23,15,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2017,8,6,23,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,8,6,23,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,8,7,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,8,7,0,15,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,8,7,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,8,7,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2017,8,7,1,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,7,1,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,7,1,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,7,1,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,8,7,2,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,8,7,2,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,8,7,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,7,2,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,7,3,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,7,3,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,7,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,7,3,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,8,7,4,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,7,4,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,7,4,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,7,4,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,8,7,5,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,7,5,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,8,7,5,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,7,5,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,7,6,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,7,6,15,0.0,1.0,3.8,26.0,1.0,0.82,0.0
2017,8,7,6,30,0.0,2.0,3.9,26.0,2.0,1.64,0.0
2017,8,7,6,45,0.0,4.5,4.0,26.0,4.5,3.69,0.0
2017,8,7,7,0,0.0,7.0,4.1,26.0,7.0,5.75,0.0
2017,8,7,7,15,0.0,9.0,4.1,26.0,9.0,7.4,0.71
2017,8,7,7,30,0.0,11.0,4.1,26.0,11.0,9.05,2.13
2017,8,7,7,45,0.0,23.5,4.15,26.0,23.5,19.38,10.98
2017,8,7,8,0,0.0,36.0,4.2,26.0,36.0,29.75,19.78
2017,8,7,8,15,0.0,31.0,4.2,26.0,31.0,25.62,16.18
2017,8,7,8,30,0.0,26.0,4.2,26.0,26.0,21.5,12.61
2017,8,7,8,45,0.0,51.0,4.25,26.0,51.0,42.29,28.59
2017,8,7,9,0,0.0,76.0,4.3,26.0,76.0,63.18,45.22
2017,8,7,9,15,0.0,60.0,4.25,26.0,60.0,49.86,34.42
2017,8,7,9,30,0.0,44.0,4.2,26.0,44.0,36.56,23.69
2017,8,7,9,45,0.0,78.5,4.2,26.5,78.5,65.42,46.49
2017,8,7,10,0,0.0,113.0,4.2,27.0,113.0,93.82,68.58
2017,8,7,10,15,0.0,122.5,4.05,27.0,122.5,101.63,74.52
2017,8,7,10,30,0.0,132.0,3.9,27.0,132.0,109.5,80.5
2017,8,7,10,45,3.0,154.5,3.75,27.0,157.5,129.56,95.9
2017,8,7,11,0,6.0,177.0,3.6,27.0,183.0,150.06,111.57
2017,8,7,11,15,8.0,197.0,3.45,27.0,205.0,168.39,125.49
2017,8,7,11,30,10.0,217.0,3.3,27.0,227.0,187.08,139.62
2017,8,7,11,45,12.0,241.5,3.15,27.0,253.5,209.87,156.78
2017,8,7,12,0,14.0,266.0,3.0,27.0,280.0,233.1,174.15
2017,8,7,12,15,18.0,309.0,2.9,27.0,327.0,273.93,204.56
2017,8,7,12,30,22.0,352.0,2.8,27.0,374.0,315.69,235.28
2017,8,7,12,45,26.0,370.5,2.7,27.0,396.5,346.79,257.95
2017,8,7,13,0,30.0,389.0,2.6,27.0,419.0,370.98,275.47
2017,8,7,13,15,33.5,394.5,2.5,27.0,427.0,383.26,284.37
2017,8,7,13,30,37.0,400.0,2.4,27.0,435.0,395.6,293.34
2017,8,7,13,45,73.0,426.0,2.35,27.0,494.0,458.08,339.32
2017,8,7,14,0,109.0,452.0,2.3,27.0,553.0,522.23,385.55
2017,8,7,14,15,171.5,438.5,2.15,27.0,591.0,590.63,434.7
2017,8,7,14,30,234.0,425.0,2.0,27.0,629.0,642.33,471.58
2017,8,7,14,45,202.5,410.0,1.95,27.0,581.5,601.01,442.59
2017,8,7,15,0,171.0,395.0,1.9,27.0,534.0,558.63,413.26
2017,8,7,15,15,169.5,373.5,1.8,27.0,505.5,537.23,399.11
2017,8,7,15,30,168.0,352.0,1.7,27.0,477.0,514.71,384.01
2017,8,7,15,45,313.0,295.0,1.65,27.0,510.0,605.45,452.83
2017,8,7,16,0,458.0,238.0,1.6,27.0,543.0,688.13,513.65
2017,8,7,16,15,564.5,180.0,1.45,27.0,526.0,708.25,529.82
2017,8,7,16,30,671.0,122.0,1.3,27.0,509.0,727.28,543.89
2017,8,7,16,45,635.5,118.5,1.15,27.0,456.0,673.39,507.11
2017,8,7,17,0,600.0,115.0,1.0,27.0,403.0,619.35,469.93
2017,8,7,17,15,566.0,106.0,0.85,27.0,350.5,560.58,428.3
2017,8,7,17,30,532.0,97.0,0.7,27.0,298.0,502.52,386.14
2017,8,7,17,45,485.5,87.0,0.55,27.0,247.0,436.46,336.81
2017,8,7,18,0,439.0,77.0,0.4,27.0,196.0,367.7,284.01
2017,8,7,18,15,366.0,64.5,0.4,26.5,148.0,292.03,225.19
2017,8,7,18,30,293.0,52.0,0.4,26.0,100.0,223.44,169.56
2017,8,7,18,45,194.5,35.5,0.4,26.0,62.5,146.44,104.92
2017,8,7,19,0,96.0,19.0,0.4,26.0,25.0,70.92,10.1
2017,8,7,19,15,48.0,9.5,0.4,25.5,12.5,23.43,0.0
2017,8,7,19,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,8,7,19,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2017,8,7,20,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,7,20,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,7,20,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,7,20,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,7,21,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,7,21,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,7,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,7,21,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,7,22,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,7,22,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2017,8,7,22,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,7,22,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,7,23,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,7,23,15,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2017,8,7,23,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,7,23,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,8,0,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,8,0,15,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,8,0,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,8,0,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,8,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,8,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2017,8,8,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,8,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,8,8,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,8,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,8,8,2,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,8,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,8,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,8,3,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,8,8,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,8,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,8,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,8,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,8,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,8,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,8,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,8,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,8,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,8,5,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,8,8,6,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,8,8,6,15,116.5,19.0,3.0,23.5,32.5,14.75,0.93
2017,8,8,6,30,233.0,38.0,3.1,24.0,65.0,29.26,18.44
2017,8,8,6,45,324.5,50.5,3.25,24.5,111.0,38.59,27.11
2017,8,8,7,0,416.0,63.0,3.4,25.0,157.0,49.39,36.68
2017,8,8,7,15,476.5,72.5,3.5,25.5,208.5,55.56,42.05
2017,8,8,7,30,537.0,82.0,3.6,26.0,260.0,61.53,47.04
2017,8,8,7,45,357.5,130.0,3.7,26.5,258.0,90.26,71.1
2017,8,8,8,0,178.0,178.0,3.8,27.0,256.0,125.84,100.38
2017,8,8,8,15,104.5,190.5,3.8,27.5,237.5,132.93,105.61
2017,8,8,8,30,31.0,203.0,3.8,28.0,219.0,146.55,116.15
2017,8,8,8,45,102.0,242.5,3.85,28.5,305.0,173.55,130.29
2017,8,8,9,0,173.0,282.0,3.9,29.0,391.0,207.06,150.06
2017,8,8,9,15,282.0,285.5,3.95,29.5,479.0,236.34,165.97
2017,8,8,9,30,391.0,289.0,4.0,30.0,567.0,286.83,200.04
2017,8,8,9,45,248.5,329.5,4.05,30.5,510.0,303.38,218.54
2017,8,8,10,0,106.0,370.0,4.1,31.0,453.0,315.25,231.45
2017,8,8,10,15,238.5,369.5,4.2,31.0,568.5,369.94,270.35
2017,8,8,10,30,371.0,369.0,4.3,31.0,684.0,451.08,329.55
2017,8,8,10,45,232.5,401.5,4.4,31.5,601.5,431.03,316.08
2017,8,8,11,0,94.0,434.0,4.5,32.0,519.0,400.55,293.5
2017,8,8,11,15,99.0,448.0,4.6,32.0,539.0,424.66,311.15
2017,8,8,11,30,104.0,462.0,4.7,32.0,559.0,449.32,328.98
2017,8,8,11,45,194.0,465.5,4.8,32.0,650.5,528.75,387.07
2017,8,8,12,0,284.0,469.0,4.9,32.0,742.0,617.58,451.02
2017,8,8,12,15,221.0,481.5,4.9,32.0,695.0,593.3,432.85
2017,8,8,12,30,158.0,494.0,4.9,32.0,648.0,567.22,413.48
2017,8,8,12,45,94.0,440.5,4.95,32.5,532.0,467.63,341.84
2017,8,8,13,0,30.0,387.0,5.0,33.0,416.0,369.53,269.93
2017,8,8,13,15,23.0,342.5,5.0,33.0,365.0,326.36,238.99
2017,8,8,13,30,16.0,298.0,5.0,33.0,314.0,270.28,198.15
2017,8,8,13,45,409.5,228.5,5.05,33.0,603.5,629.17,467.91
2017,8,8,14,0,803.0,159.0,5.1,33.0,893.0,942.26,684.53
2017,8,8,14,15,796.0,157.0,5.05,32.5,867.0,942.85,684.89
2017,8,8,14,30,789.0,155.0,5.0,32.0,841.0,939.75,684.8
2017,8,8,14,45,454.0,272.5,5.0,32.0,663.5,740.26,546.33
2017,8,8,15,0,119.0,390.0,5.0,32.0,486.0,504.57,372.83
2017,8,8,15,15,403.5,282.5,4.95,32.0,585.5,701.75,522.1
2017,8,8,15,30,688.0,175.0,4.9,32.0,685.0,860.53,637.2
2017,8,8,15,45,673.5,168.5,4.9,32.0,641.5,829.93,616.93
2017,8,8,16,0,659.0,162.0,4.9,32.0,598.0,796.8,595.91
2017,8,8,16,15,636.0,155.5,4.75,31.5,549.5,753.97,568.42
2017,8,8,16,30,613.0,149.0,4.6,31.0,501.0,709.57,539.44
2017,8,8,16,45,593.0,138.5,4.5,31.0,451.0,662.12,506.8
2017,8,8,17,0,573.0,128.0,4.4,31.0,401.0,613.59,472.77
2017,8,8,17,15,533.5,119.0,4.05,30.5,348.0,544.21,422.93
2017,8,8,17,30,494.0,110.0,3.7,30.0,295.0,484.67,378.96
2017,8,8,17,45,451.5,96.5,3.4,29.5,244.0,419.91,329.82
2017,8,8,18,0,409.0,83.0,3.1,29.0,193.0,357.88,281.1
2017,8,8,18,15,336.0,69.0,2.75,28.5,145.0,281.98,219.73
2017,8,8,18,30,263.0,55.0,2.4,28.0,97.0,213.23,162.48
2017,8,8,18,45,172.0,36.5,2.1,27.5,59.5,138.81,98.99
2017,8,8,19,0,81.0,18.0,1.8,27.0,22.0,63.55,0.06
2017,8,8,19,15,40.5,9.0,1.75,26.5,11.0,20.63,0.0
2017,8,8,19,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,8,19,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2017,8,8,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,8,20,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,8,8,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,8,20,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,8,21,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,8,21,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2017,8,8,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,8,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,8,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,8,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2017,8,8,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,22,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,8,8,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,8,23,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,8,8,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,8,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,9,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,9,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,8,9,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,9,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,9,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,9,1,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,8,9,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,9,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,9,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,9,2,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,8,9,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,9,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,8,9,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,9,3,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,8,9,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,9,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,8,9,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,9,4,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,8,9,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,8,9,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,9,5,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,8,9,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,8,9,5,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2017,8,9,6,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,9,6,15,86.0,20.5,2.4,23.5,30.0,16.27,0.67
2017,8,9,6,30,172.0,41.0,2.4,24.0,60.0,31.31,20.07
2017,8,9,6,45,251.0,58.5,2.4,24.5,104.5,44.11,31.77
2017,8,9,7,0,330.0,76.0,2.4,25.0,149.0,56.55,42.76
2017,8,9,7,15,168.0,93.5,2.45,25.5,131.5,68.86,53.36
2017,8,9,7,30,6.0,111.0,2.5,26.0,114.0,87.08,68.68
2017,8,9,7,45,121.0,141.5,2.55,26.5,194.0,102.86,81.62
2017,8,9,8,0,236.0,172.0,2.6,27.0,274.0,118.11,93.85
2017,8,9,8,15,423.5,154.5,2.6,27.5,368.0,103.17,80.93
2017,8,9,8,30,611.0,137.0,2.6,28.0,462.0,92.16,71.39
2017,8,9,8,45,447.0,202.0,2.65,28.5,453.0,135.97,97.05
2017,8,9,9,0,283.0,267.0,2.7,29.0,444.0,201.17,141.27
2017,8,9,9,15,496.5,211.0,2.7,29.5,551.0,217.64,142.54
2017,8,9,9,30,710.0,155.0,2.7,30.0,658.0,261.68,168.93
2017,8,9,9,45,728.5,157.0,2.75,30.5,701.0,316.29,213.51
2017,8,9,10,0,747.0,159.0,2.8,31.0,744.0,376.64,262.47
2017,8,9,10,15,758.0,162.0,2.8,31.0,780.0,430.51,306.58
2017,8,9,10,30,769.0,165.0,2.8,31.0,816.0,484.38,349.68
2017,8,9,10,45,780.0,166.0,2.8,31.5,846.0,536.5,389.58
2017,8,9,11,0,791.0,167.0,2.8,32.0,876.0,588.11,427.83
2017,8,9,11,15,586.0,289.0,2.75,32.0,821.5,600.83,436.31
2017,8,9,11,30,381.0,411.0,2.7,32.0,767.0,595.76,430.76
2017,8,9,11,45,377.5,419.5,2.7,32.5,777.0,624.8,450.29
2017,8,9,12,0,374.0,428.0,2.7,33.0,787.0,652.7,468.46
2017,8,9,12,15,591.0,302.0,2.65,33.0,873.0,743.39,534.07
2017,8,9,12,30,808.0,176.0,2.6,33.0,959.0,835.83,598.82
2017,8,9,12,45,812.0,173.0,2.6,33.5,957.5,866.18,616.49
2017,8,9,13,0,816.0,170.0,2.6,34.0,956.0,893.66,632.69
2017,8,9,13,15,813.5,169.0,2.5,34.0,945.5,914.0,644.85
2017,8,9,13,30,811.0,168.0,2.4,34.0,935.0,930.87,654.83
2017,8,9,13,45,811.0,163.5,2.35,34.0,917.5,943.14,662.42
2017,8,9,14,0,811.0,159.0,2.3,34.0,900.0,951.72,667.81
2017,8,9,14,15,804.5,157.0,2.25,34.0,873.5,952.81,668.66
2017,8,9,14,30,798.0,155.0,2.2,34.0,847.0,950.17,667.38
2017,8,9,14,45,794.0,149.0,2.2,34.0,815.0,942.16,663.38
2017,8,9,15,0,790.0,143.0,2.2,34.0,783.0,930.44,657.23
2017,8,9,15,15,777.5,140.0,2.15,34.0,743.0,910.22,645.36
2017,8,9,15,30,765.0,137.0,2.1,34.0,703.0,886.75,631.56
2017,8,9,15,45,752.0,132.0,2.1,34.0,658.5,857.66,614.63
2017,8,9,16,0,739.0,127.0,2.1,34.0,614.0,825.73,595.81
2017,8,9,16,15,718.0,122.5,2.05,33.5,565.0,789.71,574.97
2017,8,9,16,30,697.0,118.0,2.0,33.0,516.0,746.9,549.32
2017,8,9,16,45,671.0,111.5,1.95,33.0,463.5,696.21,516.8
2017,8,9,17,0,645.0,105.0,1.9,33.0,411.0,644.68,483.15
2017,8,9,17,15,607.5,98.0,1.7,32.5,357.5,583.7,441.44
2017,8,9,17,30,570.0,91.0,1.5,32.0,304.0,523.6,398.88
2017,8,9,17,45,519.5,82.0,1.3,31.5,251.0,454.21,348.03
2017,8,9,18,0,469.0,73.0,1.1,31.0,198.0,387.84,297.56
2017,8,9,18,15,393.5,61.0,1.0,30.0,148.5,303.78,232.64
2017,8,9,18,30,318.0,49.0,0.9,29.0,99.0,232.98,175.34
2017,8,9,18,45,211.5,33.0,0.85,28.5,60.5,151.59,106.69
2017,8,9,19,0,105.0,17.0,0.8,28.0,22.0,70.84,0.0
2017,8,9,19,15,52.5,8.5,0.8,27.5,11.0,24.07,0.0
2017,8,9,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2017,8,9,19,45,0.0,0.0,0.85,27.0,0.0,0.0,0.0
2017,8,9,20,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,9,20,15,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,9,20,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,9,20,45,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,9,21,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,9,21,15,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2017,8,9,21,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,9,21,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,9,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,9,22,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2017,8,9,22,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,9,22,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2017,8,9,23,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,9,23,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2017,8,9,23,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,9,23,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2017,8,10,0,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,10,0,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,8,10,0,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,10,0,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,10,1,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,10,1,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2017,8,10,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,10,1,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,8,10,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,10,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,8,10,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,10,2,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,8,10,3,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,10,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,10,3,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,10,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,10,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,10,4,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2017,8,10,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,10,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,8,10,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,10,5,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,8,10,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,10,5,45,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2017,8,10,6,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,10,6,15,90.5,20.0,1.65,24.5,30.0,15.49,0.0
2017,8,10,6,30,181.0,40.0,1.8,25.0,60.0,30.61,19.33
2017,8,10,6,45,281.0,54.0,2.0,26.0,106.0,40.97,28.9
2017,8,10,7,0,381.0,68.0,2.2,27.0,152.0,51.16,37.84
2017,8,10,7,15,443.5,78.0,2.25,27.5,203.5,58.08,43.81
2017,8,10,7,30,506.0,88.0,2.3,28.0,255.0,66.04,50.44
2017,8,10,7,45,557.5,94.0,2.35,28.5,309.0,68.84,52.56
2017,8,10,8,0,609.0,100.0,2.4,29.0,363.0,71.6,54.57
2017,8,10,8,15,641.0,106.0,2.35,29.5,416.0,74.02,56.24
2017,8,10,8,30,673.0,112.0,2.3,30.0,469.0,76.3,57.77
2017,8,10,8,45,699.5,115.5,2.3,30.5,520.5,89.0,56.38
2017,8,10,9,0,726.0,119.0,2.3,31.0,572.0,142.41,79.03
2017,8,10,9,15,744.0,123.0,2.25,31.5,618.5,203.82,120.78
2017,8,10,9,30,762.0,127.0,2.2,32.0,665.0,260.33,164.54
2017,8,10,9,45,775.5,129.5,2.15,32.5,707.0,315.99,209.88
2017,8,10,10,0,789.0,132.0,2.1,33.0,749.0,372.34,255.74
2017,8,10,10,15,799.0,134.5,2.05,33.5,785.0,427.73,299.98
2017,8,10,10,30,809.0,137.0,2.0,34.0,821.0,482.91,342.63
2017,8,10,10,45,816.5,139.0,1.95,34.5,850.0,535.95,382.28
2017,8,10,11,0,824.0,141.0,1.9,35.0,879.0,586.36,418.7
2017,8,10,11,15,613.5,270.5,1.9,35.0,827.5,605.45,431.25
2017,8,10,11,30,403.0,400.0,1.9,35.0,776.0,603.51,427.93
2017,8,10,11,45,360.5,431.0,1.9,35.0,771.0,623.32,441.0
2017,8,10,12,0,318.0,462.0,1.9,35.0,766.0,639.95,451.37
2017,8,10,12,15,290.0,471.0,1.9,35.0,749.5,646.25,455.2
2017,8,10,12,30,262.0,480.0,1.9,35.0,733.0,649.75,457.13
2017,8,10,12,45,549.5,314.5,1.95,35.5,844.0,775.68,545.81
2017,8,10,13,0,837.0,149.0,2.0,36.0,955.0,882.78,616.6
2017,8,10,13,15,834.0,148.5,2.05,36.0,944.0,902.62,628.69
2017,8,10,13,30,831.0,148.0,2.1,36.0,933.0,919.06,639.55
2017,8,10,13,45,829.0,145.0,2.15,36.0,915.0,930.7,647.56
2017,8,10,14,0,827.0,142.0,2.2,36.0,897.0,938.7,653.47
2017,8,10,14,15,820.5,140.5,2.25,36.0,870.5,940.1,655.46
2017,8,10,14,30,814.0,139.0,2.3,36.0,844.0,950.88,663.47
2017,8,10,14,45,799.5,139.5,2.35,36.0,809.5,939.25,657.58
2017,8,10,15,0,785.0,140.0,2.4,36.0,775.0,924.12,649.76
2017,8,10,15,15,772.5,137.5,2.45,35.5,735.0,904.38,640.43
2017,8,10,15,30,760.0,135.0,2.5,35.0,695.0,881.43,629.04
2017,8,10,15,45,740.5,132.5,2.55,35.0,649.5,849.03,610.16
2017,8,10,16,0,721.0,130.0,2.6,35.0,604.0,819.39,593.01
2017,8,10,16,15,408.5,188.5,2.6,34.5,453.0,585.09,433.64
2017,8,10,16,30,96.0,247.0,2.6,34.0,302.0,323.95,242.18
2017,8,10,16,45,352.0,180.0,2.6,34.0,351.0,488.77,370.46
2017,8,10,17,0,608.0,113.0,2.6,34.0,400.0,626.21,472.83
2017,8,10,17,15,568.0,105.5,2.4,33.5,346.5,564.08,428.5
2017,8,10,17,30,528.0,98.0,2.2,33.0,293.0,503.1,384.96
2017,8,10,17,45,466.5,89.5,2.05,32.5,240.5,422.66,325.68
2017,8,10,18,0,405.0,81.0,1.9,32.0,188.0,354.44,273.36
2017,8,10,18,15,325.5,67.5,1.8,31.5,140.0,275.67,211.17
2017,8,10,18,30,246.0,54.0,1.7,31.0,92.0,204.87,153.4
2017,8,10,18,45,146.0,35.5,1.65,30.5,55.5,127.56,88.19
2017,8,10,19,0,46.0,17.0,1.6,30.0,19.0,42.2,0.0
2017,8,10,19,15,23.0,8.5,1.75,29.5,9.5,14.64,0.0
2017,8,10,19,30,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,8,10,19,45,0.0,0.0,2.05,29.0,0.0,0.0,0.0
2017,8,10,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,10,20,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2017,8,10,20,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,8,10,20,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2017,8,10,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,8,10,21,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2017,8,10,21,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,8,10,21,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2017,8,10,22,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,8,10,22,15,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,8,10,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,8,10,22,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,8,10,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,8,10,23,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2017,8,10,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,10,23,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,8,11,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,11,0,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,8,11,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,11,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2017,8,11,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,11,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,8,11,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,11,1,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,8,11,2,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,11,2,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,11,2,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,8,11,2,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,8,11,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,11,3,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
