Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,11,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,11,3,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,11,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,11,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,11,4,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,11,4,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,11,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,11,5,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,8,11,5,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,11,5,45,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2017,8,11,6,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,8,11,6,15,106.0,19.0,2.0,25.5,30.5,14.75,0.0
2017,8,11,6,30,212.0,38.0,2.2,26.0,61.0,29.22,18.03
2017,8,11,6,45,317.0,49.5,2.4,26.5,107.0,37.85,26.19
2017,8,11,7,0,422.0,61.0,2.6,27.0,153.0,47.97,35.12
2017,8,11,7,15,485.5,69.5,2.65,27.5,205.5,53.42,39.86
2017,8,11,7,30,549.0,78.0,2.7,28.0,258.0,58.75,44.29
2017,8,11,7,45,599.0,83.0,2.8,28.5,312.5,61.2,46.16
2017,8,11,8,0,649.0,88.0,2.9,29.0,367.0,63.65,47.95
2017,8,11,8,15,679.5,93.0,2.95,29.5,420.5,65.79,49.43
2017,8,11,8,30,710.0,98.0,3.0,30.0,474.0,67.81,50.8
2017,8,11,8,45,734.0,101.5,3.05,31.0,525.0,88.63,55.06
2017,8,11,9,0,758.0,105.0,3.1,32.0,576.0,143.27,78.13
2017,8,11,9,15,774.5,108.0,3.1,32.0,623.0,199.08,115.94
2017,8,11,9,30,791.0,111.0,3.1,32.0,670.0,256.41,161.17
2017,8,11,9,45,804.5,113.5,3.1,32.5,712.0,313.78,208.44
2017,8,11,10,0,818.0,116.0,3.1,33.0,754.0,376.03,259.3
2017,8,11,10,15,827.5,118.0,3.0,33.5,790.0,431.32,304.09
2017,8,11,10,30,837.0,120.0,2.9,34.0,826.0,486.17,347.14
2017,8,11,10,45,846.0,120.0,2.85,34.5,855.5,538.6,387.09
2017,8,11,11,0,855.0,120.0,2.8,35.0,885.0,590.02,424.94
2017,8,11,11,15,860.0,121.0,2.75,35.0,907.0,638.5,460.4
2017,8,11,11,30,865.0,122.0,2.7,35.0,929.0,685.17,493.64
2017,8,11,11,45,854.0,133.0,2.7,35.5,939.0,726.37,521.24
2017,8,11,12,0,843.0,144.0,2.7,36.0,949.0,764.2,545.87
2017,8,11,12,15,844.0,144.0,2.65,36.0,955.0,799.54,568.33
2017,8,11,12,30,845.0,144.0,2.6,36.0,961.0,832.26,588.82
2017,8,11,12,45,845.5,143.5,2.6,36.5,958.5,861.41,605.99
2017,8,11,13,0,846.0,143.0,2.6,37.0,956.0,887.62,621.21
2017,8,11,13,15,843.5,142.5,2.55,37.0,945.0,907.98,633.66
2017,8,11,13,30,841.0,142.0,2.5,37.0,934.0,924.93,644.04
2017,8,11,13,45,839.0,139.0,2.5,37.0,916.0,936.54,651.6
2017,8,11,14,0,837.0,136.0,2.5,37.0,898.0,944.47,657.02
2017,8,11,14,15,830.5,134.5,2.45,37.0,871.5,945.78,658.06
2017,8,11,14,30,824.0,133.0,2.4,37.0,845.0,943.39,656.98
2017,8,11,14,45,812.0,132.5,2.4,37.0,811.0,945.59,659.38
2017,8,11,15,0,800.0,132.0,2.4,37.0,777.0,931.63,651.79
2017,8,11,15,15,788.0,129.5,2.4,36.5,737.5,912.09,642.26
2017,8,11,15,30,776.0,127.0,2.4,36.0,698.0,889.29,630.7
2017,8,11,15,45,763.0,122.5,2.4,36.0,653.5,860.31,613.87
2017,8,11,16,0,750.0,118.0,2.4,36.0,609.0,828.48,595.15
2017,8,11,16,15,729.0,113.5,2.4,35.5,560.0,787.05,571.16
2017,8,11,16,30,708.0,109.0,2.4,35.0,511.0,747.96,548.38
2017,8,11,16,45,683.5,103.0,2.4,35.0,459.0,698.5,516.97
2017,8,11,17,0,659.0,97.0,2.4,35.0,407.0,648.11,484.34
2017,8,11,17,15,621.5,91.0,2.15,34.5,353.0,587.61,443.29
2017,8,11,17,30,584.0,85.0,1.9,34.0,299.0,527.98,400.96
2017,8,11,17,45,533.5,76.5,1.65,33.5,246.0,458.4,349.9
2017,8,11,18,0,483.0,68.0,1.4,33.0,193.0,391.88,299.23
2017,8,11,18,15,404.0,57.0,1.3,32.0,144.0,310.71,236.42
2017,8,11,18,30,325.0,46.0,1.2,31.0,95.0,233.68,174.44
2017,8,11,18,45,162.5,32.5,1.15,30.5,57.0,131.11,89.64
2017,8,11,19,0,0.0,19.0,1.1,30.0,19.0,17.88,0.0
2017,8,11,19,15,0.0,9.5,1.15,29.5,9.5,8.11,0.0
2017,8,11,19,30,0.0,0.0,1.2,29.0,0.0,0.0,0.0
2017,8,11,19,45,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2017,8,11,20,0,0.0,0.0,1.4,29.0,0.0,0.0,0.0
2017,8,11,20,15,0.0,0.0,1.6,28.5,0.0,0.0,0.0
2017,8,11,20,30,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,11,20,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,8,11,21,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,11,21,15,0.0,0.0,2.4,27.5,0.0,0.0,0.0
2017,8,11,21,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,8,11,21,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,8,11,22,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,8,11,22,15,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,8,11,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,8,11,22,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2017,8,11,23,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,11,23,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2017,8,11,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,11,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,12,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,12,0,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,8,12,0,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,12,0,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,12,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,12,1,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,8,12,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,12,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,8,12,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,12,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2017,8,12,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,12,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,8,12,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,12,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,12,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,12,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,8,12,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,12,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,12,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,12,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,12,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,12,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,12,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,12,5,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,8,12,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,12,6,15,94.5,19.0,2.5,25.5,29.5,14.74,0.0
2017,8,12,6,30,189.0,38.0,2.8,26.0,59.0,29.16,17.9
2017,8,12,6,45,298.5,50.5,3.15,26.5,105.0,38.51,26.72
2017,8,12,7,0,408.0,63.0,3.5,27.0,151.0,49.63,36.51
2017,8,12,7,15,473.0,72.0,3.5,27.5,203.5,55.39,41.53
2017,8,12,7,30,538.0,81.0,3.5,28.0,256.0,61.02,46.22
2017,8,12,7,45,594.5,84.5,3.5,28.5,312.0,62.31,47.1
2017,8,12,8,0,651.0,88.0,3.5,29.0,368.0,63.72,48.02
2017,8,12,8,15,682.0,93.0,3.4,29.5,421.5,65.87,49.51
2017,8,12,8,30,713.0,98.0,3.3,30.0,475.0,67.9,50.89
2017,8,12,8,45,741.5,99.5,3.2,31.0,527.5,88.5,54.27
2017,8,12,9,0,770.0,101.0,3.1,32.0,580.0,142.74,77.11
2017,8,12,9,15,787.0,104.0,3.05,32.5,627.0,199.45,115.49
2017,8,12,9,30,804.0,107.0,3.0,33.0,674.0,257.73,161.11
2017,8,12,9,45,819.5,108.5,2.95,33.5,717.0,321.17,212.64
2017,8,12,10,0,835.0,110.0,2.9,34.0,760.0,379.08,260.07
2017,8,12,10,15,844.0,111.5,2.9,34.0,796.0,434.8,305.8
2017,8,12,10,30,853.0,113.0,2.9,34.0,832.0,489.99,349.94
2017,8,12,10,45,862.0,113.5,2.95,34.5,861.5,543.65,391.03
2017,8,12,11,0,871.0,114.0,3.0,35.0,891.0,596.28,430.04
2017,8,12,11,15,875.5,115.0,3.05,35.5,913.0,645.24,465.31
2017,8,12,11,30,880.0,116.0,3.1,36.0,935.0,692.31,498.25
2017,8,12,11,45,887.5,113.5,3.15,36.5,950.0,736.59,528.52
2017,8,12,12,0,895.0,111.0,3.2,37.0,965.0,778.78,555.73
2017,8,12,12,15,896.0,111.0,3.2,37.0,970.5,815.64,579.35
2017,8,12,12,30,897.0,111.0,3.2,37.0,976.0,849.65,601.02
2017,8,12,12,45,896.5,110.5,3.25,37.0,973.0,878.94,619.9
2017,8,12,13,0,896.0,110.0,3.3,37.0,970.0,904.99,636.73
2017,8,12,13,15,893.5,109.5,3.3,37.0,959.0,925.82,650.01
2017,8,12,13,30,891.0,109.0,3.3,37.0,948.0,943.03,661.1
2017,8,12,13,45,887.0,108.5,3.3,37.5,929.0,955.1,667.67
2017,8,12,14,0,883.0,108.0,3.3,38.0,910.0,963.37,671.97
2017,8,12,14,15,877.5,106.5,3.25,38.0,883.5,965.35,673.55
2017,8,12,14,30,872.0,105.0,3.2,38.0,857.0,963.46,672.89
2017,8,12,14,45,857.0,107.5,3.2,38.0,822.0,952.76,667.21
2017,8,12,15,0,842.0,110.0,3.2,38.0,787.0,938.54,659.48
2017,8,12,15,15,831.0,107.5,3.15,37.5,747.0,919.48,649.83
2017,8,12,15,30,820.0,105.0,3.1,37.0,707.0,897.06,638.09
2017,8,12,15,45,804.5,103.0,3.1,37.0,661.5,877.94,627.5
2017,8,12,16,0,789.0,101.0,3.1,37.0,616.0,845.65,608.33
2017,8,12,16,15,770.0,97.5,3.05,36.5,566.5,805.98,585.17
2017,8,12,16,30,751.0,94.0,3.0,36.0,517.0,764.2,560.29
2017,8,12,16,45,723.0,90.0,3.0,36.0,464.0,712.71,527.46
2017,8,12,17,0,695.0,86.0,3.0,36.0,411.0,663.57,495.64
2017,8,12,17,15,659.0,81.0,2.75,35.0,356.5,603.92,456.63
2017,8,12,17,30,623.0,76.0,2.5,34.0,302.0,544.99,415.89
2017,8,12,17,45,568.0,69.0,2.25,33.5,248.0,472.52,362.44
2017,8,12,18,0,513.0,62.0,2.0,33.0,194.0,403.51,309.57
2017,8,12,18,15,431.0,52.5,2.15,32.0,144.5,320.92,245.48
2017,8,12,18,30,349.0,43.0,2.3,31.0,95.0,245.85,184.34
2017,8,12,18,45,218.0,29.0,2.45,30.5,56.5,150.66,102.68
2017,8,12,19,0,87.0,15.0,2.6,30.0,18.0,45.53,0.0
2017,8,12,19,15,43.5,7.5,3.0,30.0,9.0,0.0,0.0
2017,8,12,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2017,8,12,19,45,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2017,8,12,20,0,0.0,0.0,4.2,30.0,0.0,0.0,0.0
2017,8,12,20,15,0.0,0.0,4.25,29.5,0.0,0.0,0.0
2017,8,12,20,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,8,12,20,45,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2017,8,12,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,8,12,21,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2017,8,12,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,8,12,21,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,12,22,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,8,12,22,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2017,8,12,22,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,12,22,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,12,23,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,12,23,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,12,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,12,23,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,8,13,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,13,0,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,8,13,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,13,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,8,13,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,13,1,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,8,13,1,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,13,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,13,2,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,13,2,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2017,8,13,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,13,2,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,13,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,13,3,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,8,13,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,3,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,13,4,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,13,4,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,13,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,13,4,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,13,5,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,13,5,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,13,5,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,13,5,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,13,6,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,13,6,15,100.5,18.5,3.55,25.5,29.0,14.37,0.0
2017,8,13,6,30,201.0,37.0,3.7,26.0,58.0,28.45,17.24
2017,8,13,6,45,327.0,47.0,3.85,26.5,106.0,36.08,24.66
2017,8,13,7,0,453.0,57.0,4.0,27.0,154.0,44.96,32.55
2017,8,13,7,15,517.5,65.0,4.05,27.5,207.0,50.2,37.13
2017,8,13,7,30,582.0,73.0,4.1,28.0,260.0,55.35,41.43
2017,8,13,7,45,639.0,75.0,4.15,28.5,317.5,55.92,41.74
2017,8,13,8,0,696.0,77.0,4.2,29.0,375.0,61.84,46.45
2017,8,13,8,15,725.5,81.5,4.25,29.5,429.0,64.23,48.16
2017,8,13,8,30,755.0,86.0,4.3,30.0,483.0,66.51,49.75
2017,8,13,8,45,781.5,87.0,4.35,30.5,536.0,82.3,48.44
2017,8,13,9,0,808.0,88.0,4.4,31.0,589.0,138.57,72.71
2017,8,13,9,15,824.0,91.0,4.35,31.5,636.5,204.85,118.85
2017,8,13,9,30,840.0,94.0,4.3,32.0,684.0,264.34,166.02
2017,8,13,9,45,853.5,95.0,4.3,32.5,727.0,322.69,214.7
2017,8,13,10,0,867.0,96.0,4.3,33.0,770.0,381.48,263.78
2017,8,13,10,15,876.0,98.0,4.2,33.5,806.5,439.36,311.21
2017,8,13,10,30,885.0,100.0,4.1,34.0,843.0,496.67,356.73
2017,8,13,10,45,892.5,100.0,4.05,34.5,873.0,550.82,398.55
2017,8,13,11,0,900.0,100.0,4.0,35.0,903.0,603.7,438.02
2017,8,13,11,15,904.5,101.0,3.95,35.0,925.0,654.01,475.35
2017,8,13,11,30,909.0,102.0,3.9,35.0,947.0,702.35,510.3
2017,8,13,11,45,901.0,110.0,3.85,35.5,958.5,745.33,539.45
2017,8,13,12,0,893.0,118.0,3.8,36.0,970.0,785.04,564.72
2017,8,13,12,15,894.0,118.5,3.75,36.0,975.5,822.37,588.75
2017,8,13,12,30,895.0,119.0,3.7,36.0,981.0,856.88,610.77
2017,8,13,12,45,895.5,118.0,3.65,36.5,978.0,886.69,628.34
2017,8,13,13,0,896.0,117.0,3.6,37.0,975.0,913.3,643.75
2017,8,13,13,15,893.0,116.5,3.55,37.0,963.5,933.79,656.57
2017,8,13,13,30,890.0,116.0,3.5,37.0,952.0,950.64,667.16
2017,8,13,13,45,886.0,115.0,3.5,37.5,932.5,962.33,673.5
2017,8,13,14,0,882.0,114.0,3.5,38.0,913.0,970.18,677.55
2017,8,13,14,15,875.5,112.5,3.45,38.0,886.0,971.26,678.6
2017,8,13,14,30,869.0,111.0,3.4,38.0,859.0,968.47,677.41
2017,8,13,14,45,857.0,111.0,3.4,38.0,824.0,958.09,671.93
2017,8,13,15,0,845.0,111.0,3.4,38.0,789.0,944.11,664.34
2017,8,13,15,15,833.5,109.0,3.35,37.5,748.5,925.01,654.68
2017,8,13,15,30,822.0,107.0,3.3,37.0,708.0,902.59,642.94
2017,8,13,15,45,805.0,104.5,3.25,37.0,662.0,881.57,630.82
2017,8,13,16,0,788.0,102.0,3.2,37.0,616.0,847.25,610.02
2017,8,13,16,15,768.0,98.5,3.1,36.5,565.5,806.64,585.97
2017,8,13,16,30,748.0,95.0,3.0,36.0,515.0,763.97,560.24
2017,8,13,16,45,717.5,91.5,2.95,36.0,461.0,711.02,526.18
2017,8,13,17,0,687.0,88.0,2.9,36.0,407.0,660.86,493.47
2017,8,13,17,15,649.0,82.5,2.6,35.0,352.5,599.33,452.92
2017,8,13,17,30,611.0,77.0,2.3,34.0,298.0,538.71,410.69
2017,8,13,17,45,551.0,71.0,2.05,33.5,243.5,464.63,356.01
2017,8,13,18,0,491.0,65.0,1.8,33.0,189.0,394.41,302.19
2017,8,13,18,15,408.0,54.5,1.95,32.5,140.0,311.05,237.09
2017,8,13,18,30,325.0,44.0,2.1,32.0,91.0,235.37,175.32
2017,8,13,18,45,197.0,29.0,2.25,31.5,53.5,142.37,94.98
2017,8,13,19,0,69.0,14.0,2.4,31.0,16.0,37.93,0.0
2017,8,13,19,15,34.5,7.0,2.8,30.5,8.0,0.0,0.0
2017,8,13,19,30,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2017,8,13,19,45,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,8,13,20,0,0.0,0.0,4.0,30.0,0.0,0.0,0.0
2017,8,13,20,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2017,8,13,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,8,13,20,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2017,8,13,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,8,13,21,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2017,8,13,21,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,8,13,21,45,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2017,8,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,13,22,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2017,8,13,22,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,13,22,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,8,13,23,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,13,23,15,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,8,13,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,13,23,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,14,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,14,0,15,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,8,14,0,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,14,0,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,8,14,1,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,14,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,14,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,14,1,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,8,14,2,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,14,2,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2017,8,14,2,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,14,2,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,8,14,3,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,3,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,14,3,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,14,3,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,14,4,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,14,4,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,8,14,4,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,14,4,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,14,5,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,14,5,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,14,5,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,14,5,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,14,6,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,14,6,15,12.0,17.5,3.85,25.0,19.0,14.35,0.0
2017,8,14,6,30,24.0,35.0,4.1,25.0,38.0,27.98,16.85
2017,8,14,6,45,67.0,58.0,4.35,25.5,71.0,44.55,31.85
2017,8,14,7,0,110.0,81.0,4.6,26.0,104.0,61.15,46.4
2017,8,14,7,15,141.0,102.0,4.65,26.5,141.5,76.11,59.28
2017,8,14,7,30,172.0,123.0,4.7,27.0,179.0,90.74,71.55
2017,8,14,7,45,335.0,123.0,4.8,27.5,257.0,85.66,66.99
2017,8,14,8,0,498.0,123.0,4.9,28.0,335.0,86.02,66.94
2017,8,14,8,15,602.0,113.0,4.9,28.5,405.0,78.64,60.4
2017,8,14,8,30,706.0,103.0,4.9,29.0,475.0,71.15,53.83
2017,8,14,8,45,739.5,103.5,4.95,29.5,528.0,93.4,57.47
2017,8,14,9,0,773.0,104.0,5.0,30.0,581.0,147.55,81.18
2017,8,14,9,15,790.0,107.0,5.0,30.5,628.5,204.67,120.76
2017,8,14,9,30,807.0,110.0,5.0,31.0,676.0,263.37,167.59
2017,8,14,9,45,823.0,110.5,5.0,31.5,719.5,326.42,219.85
2017,8,14,10,0,839.0,111.0,5.0,32.0,763.0,384.21,268.24
2017,8,14,10,15,848.5,113.0,4.9,32.5,799.0,440.91,314.94
2017,8,14,10,30,858.0,115.0,4.8,33.0,835.0,497.13,359.84
2017,8,14,10,45,866.0,115.5,4.75,33.5,864.5,550.71,401.45
2017,8,14,11,0,874.0,116.0,4.7,34.0,894.0,603.13,440.82
2017,8,14,11,15,878.5,117.0,4.55,34.5,915.5,652.38,476.47
2017,8,14,11,30,883.0,118.0,4.4,35.0,937.0,699.72,509.67
2017,8,14,11,45,882.5,120.5,4.3,35.5,950.0,742.57,538.89
2017,8,14,12,0,882.0,123.0,4.2,36.0,963.0,782.79,564.77
2017,8,14,12,15,883.0,123.0,4.1,36.0,968.0,819.38,588.28
2017,8,14,12,30,884.0,123.0,4.0,36.0,973.0,853.17,609.78
2017,8,14,12,45,883.0,123.0,3.9,36.5,969.5,882.28,626.81
2017,8,14,13,0,882.0,123.0,3.8,37.0,966.0,908.19,641.63
2017,8,14,13,15,879.0,122.5,3.7,37.0,954.5,928.46,654.12
2017,8,14,13,30,876.0,122.0,3.6,37.0,943.0,945.12,664.36
2017,8,14,13,45,871.0,121.0,3.5,37.0,923.5,955.73,670.84
2017,8,14,14,0,866.0,120.0,3.4,37.0,904.0,962.52,675.03
2017,8,14,14,15,859.5,119.0,3.3,37.0,877.0,964.05,676.03
2017,8,14,14,30,853.0,118.0,3.2,37.0,850.0,961.79,674.81
2017,8,14,14,45,844.5,115.5,3.15,37.0,816.0,952.3,669.53
2017,8,14,15,0,836.0,113.0,3.1,37.0,782.0,939.14,662.11
2017,8,14,15,15,824.5,111.0,3.05,37.0,742.0,920.09,651.08
2017,8,14,15,30,813.0,109.0,3.0,37.0,702.0,908.45,644.92
2017,8,14,15,45,798.5,105.5,3.0,37.0,656.5,878.14,627.12
2017,8,14,16,0,784.0,102.0,3.0,37.0,611.0,844.97,607.5
2017,8,14,16,15,764.0,98.5,2.95,36.5,561.0,804.37,583.76
2017,8,14,16,30,744.0,95.0,2.9,36.0,511.0,761.72,558.34
2017,8,14,16,45,715.0,91.5,2.9,36.0,457.5,710.01,525.38
2017,8,14,17,0,686.0,88.0,2.9,36.0,404.0,661.07,493.72
2017,8,14,17,15,648.0,82.5,2.65,35.0,349.5,599.48,453.29
2017,8,14,17,30,610.0,77.0,2.4,34.0,295.0,538.8,411.16
2017,8,14,17,45,549.5,70.5,2.2,33.5,241.0,463.73,355.81
2017,8,14,18,0,489.0,64.0,2.0,33.0,187.0,392.62,301.29
2017,8,14,18,15,403.0,53.5,2.25,32.0,137.5,307.65,235.27
2017,8,14,18,30,317.0,43.0,2.5,31.0,88.0,230.73,172.52
2017,8,14,18,45,185.0,28.0,2.8,30.5,51.5,136.44,89.64
2017,8,14,19,0,53.0,13.0,3.1,30.0,15.0,31.07,0.0
2017,8,14,19,15,26.5,6.5,3.4,29.5,7.5,0.0,0.0
2017,8,14,19,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,8,14,19,45,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,8,14,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,8,14,20,15,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2017,8,14,20,30,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,8,14,20,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,8,14,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,8,14,21,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,8,14,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,14,21,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,14,22,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,14,22,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2017,8,14,22,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,14,22,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,8,14,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,14,23,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2017,8,14,23,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,14,23,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,15,0,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,15,0,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,15,0,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,15,0,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,15,1,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,15,1,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,15,1,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,15,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,15,2,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,15,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,15,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,15,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,15,3,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,8,15,3,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,15,3,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,8,15,4,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,15,4,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2017,8,15,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,8,15,4,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,8,15,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,15,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,8,15,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,8,15,5,45,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2017,8,15,6,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,15,6,15,71.5,19.5,3.4,25.5,27.0,15.38,0.0
2017,8,15,6,30,143.0,39.0,3.6,26.0,54.0,30.14,18.39
2017,8,15,6,45,259.5,53.5,3.85,26.5,100.5,40.59,28.37
2017,8,15,7,0,376.0,68.0,4.1,27.0,147.0,51.23,37.82
2017,8,15,7,15,445.0,78.5,4.15,27.5,200.0,58.55,44.19
2017,8,15,7,30,514.0,89.0,4.2,28.0,253.0,67.3,51.53
2017,8,15,7,45,584.0,90.5,4.3,28.5,311.0,66.84,50.93
2017,8,15,8,0,654.0,92.0,4.4,29.0,369.0,66.75,50.58
2017,8,15,8,15,686.0,97.0,4.45,29.5,423.5,68.8,51.97
2017,8,15,8,30,718.0,102.0,4.5,30.0,478.0,70.74,53.26
2017,8,15,8,45,753.0,101.0,4.55,30.5,532.0,93.28,56.35
2017,8,15,9,0,788.0,100.0,4.6,31.0,586.0,147.49,80.01
2017,8,15,9,15,562.0,199.5,4.6,31.5,560.0,226.92,146.47
2017,8,15,9,30,336.0,299.0,4.6,32.0,534.0,286.66,201.11
2017,8,15,9,45,595.0,203.0,4.6,32.5,651.5,318.84,219.46
2017,8,15,10,0,854.0,107.0,4.6,33.0,769.0,388.15,269.55
2017,8,15,10,15,863.0,109.0,4.55,33.5,805.5,445.56,316.53
2017,8,15,10,30,872.0,111.0,4.5,34.0,842.0,502.4,361.72
2017,8,15,10,45,879.5,111.5,4.5,34.5,871.5,556.51,403.55
2017,8,15,11,0,887.0,112.0,4.5,35.0,901.0,609.37,443.11
2017,8,15,11,15,891.0,113.0,4.45,35.0,922.5,658.96,480.01
2017,8,15,11,30,895.0,114.0,4.4,35.0,944.0,706.55,514.56
2017,8,15,11,45,891.0,119.5,4.4,35.5,956.0,749.87,544.27
2017,8,15,12,0,887.0,125.0,4.4,36.0,968.0,790.26,570.44
2017,8,15,12,15,887.5,125.0,4.35,36.0,973.0,826.69,594.08
2017,8,15,12,30,888.0,125.0,4.3,36.0,978.0,860.26,615.7
2017,8,15,12,45,637.0,274.0,4.3,36.5,885.0,824.18,587.92
2017,8,15,13,0,386.0,423.0,4.3,37.0,792.0,747.62,530.39
2017,8,15,13,15,632.5,273.5,4.3,37.0,870.0,865.14,615.15
2017,8,15,13,30,879.0,124.0,4.3,37.0,948.0,951.76,672.86
2017,8,15,13,45,873.0,124.0,4.35,37.5,927.5,962.4,678.43
2017,8,15,14,0,867.0,124.0,4.4,38.0,907.0,969.24,682.18
2017,8,15,14,15,860.5,122.5,4.45,38.0,879.5,970.3,683.83
2017,8,15,14,30,854.0,121.0,4.5,38.0,852.0,967.54,683.22
2017,8,15,14,45,836.5,123.5,4.55,38.0,816.0,954.41,676.11
2017,8,15,15,0,819.0,126.0,4.6,38.0,780.0,950.0,674.8
2017,8,15,15,15,806.0,123.5,4.6,37.5,739.0,928.96,663.95
2017,8,15,15,30,793.0,121.0,4.6,37.0,698.0,904.62,651.03
2017,8,15,15,45,769.0,121.0,4.7,37.0,650.5,869.76,630.18
2017,8,15,16,0,745.0,121.0,4.8,37.0,603.0,832.46,607.56
2017,8,15,16,15,525.0,173.5,4.9,36.5,499.5,675.49,502.37
2017,8,15,16,30,305.0,226.0,5.0,36.0,396.0,514.71,386.64
2017,8,15,16,45,458.5,168.5,5.1,36.0,393.5,584.87,442.58
2017,8,15,17,0,612.0,111.0,5.2,36.0,391.0,631.69,480.45
2017,8,15,17,15,569.5,103.5,5.15,35.0,337.0,567.01,435.53
2017,8,15,17,30,527.0,96.0,5.1,34.0,283.0,503.67,390.35
2017,8,15,17,45,455.0,88.0,5.05,33.5,229.0,416.97,324.82
2017,8,15,18,0,383.0,80.0,5.0,33.0,175.0,343.35,266.96
2017,8,15,18,15,296.5,65.5,4.85,32.5,127.5,260.43,200.03
2017,8,15,18,30,210.0,51.0,4.7,32.0,80.0,186.48,138.69
2017,8,15,18,45,113.0,31.0,4.55,31.5,45.5,99.92,62.71
2017,8,15,19,0,16.0,11.0,4.4,31.0,11.0,15.43,0.0
2017,8,15,19,15,8.0,5.5,4.35,30.5,5.5,0.0,0.0
2017,8,15,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2017,8,15,19,45,0.0,0.0,4.25,29.5,0.0,0.0,0.0
2017,8,15,20,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2017,8,15,20,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2017,8,15,20,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,8,15,20,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2017,8,15,21,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,8,15,21,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2017,8,15,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,15,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,15,22,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,15,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2017,8,15,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,15,22,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,15,23,15,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2017,8,15,23,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,23,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,0,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,0,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,0,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,0,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,1,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,1,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,1,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,1,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2017,8,16,2,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,16,2,15,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,16,2,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,16,2,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,16,3,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,16,3,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,3,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,16,3,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,16,4,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,16,4,15,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,8,16,4,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,16,4,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,8,16,5,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,16,5,15,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,16,5,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,16,5,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,8,16,6,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,16,6,15,1.5,16.0,3.55,26.5,16.0,13.12,0.0
2017,8,16,6,30,3.0,32.0,3.8,27.0,32.0,25.83,14.78
2017,8,16,6,45,30.5,56.0,4.1,27.5,62.0,43.64,30.75
2017,8,16,7,0,58.0,80.0,4.4,28.0,92.0,61.19,46.0
2017,8,16,7,15,88.0,101.5,4.55,28.5,126.5,75.28,58.07
2017,8,16,7,30,118.0,123.0,4.7,29.0,161.0,90.13,70.45
2017,8,16,7,45,178.5,145.0,4.9,29.5,214.5,105.26,82.76
2017,8,16,8,0,239.0,167.0,5.1,30.0,268.0,115.26,90.6
2017,8,16,8,15,214.5,195.5,5.1,30.0,296.0,136.98,108.09
2017,8,16,8,30,190.0,224.0,5.1,30.0,324.0,153.08,120.78
2017,8,16,8,45,244.0,242.0,5.1,30.5,383.5,164.17,119.33
2017,8,16,9,0,298.0,260.0,5.1,31.0,443.0,203.04,141.15
2017,8,16,9,15,343.0,271.5,5.05,31.5,499.0,243.46,168.07
2017,8,16,9,30,388.0,283.0,5.0,32.0,555.0,289.33,201.52
2017,8,16,9,45,578.0,214.5,4.95,32.5,647.5,323.54,223.79
2017,8,16,10,0,768.0,146.0,4.9,33.0,740.0,384.65,269.1
2017,8,16,10,15,779.5,148.5,4.9,33.0,776.5,440.04,314.75
2017,8,16,10,30,791.0,151.0,4.9,33.0,813.0,495.42,359.35
2017,8,16,10,45,602.5,261.0,4.9,33.5,776.0,526.91,384.14
2017,8,16,11,0,414.0,371.0,4.9,34.0,739.0,540.41,393.38
2017,8,16,11,15,432.5,378.0,4.9,34.5,771.0,586.56,426.09
2017,8,16,11,30,451.0,385.0,4.9,35.0,803.0,633.64,458.69
2017,8,16,11,45,468.5,392.0,4.9,35.5,832.0,680.67,490.63
2017,8,16,12,0,486.0,399.0,4.9,36.0,861.0,728.01,522.18
2017,8,16,12,15,529.5,360.0,4.9,36.0,866.0,758.11,544.01
2017,8,16,12,30,573.0,321.0,4.9,36.0,871.0,787.22,565.21
2017,8,16,12,45,712.0,232.0,4.9,36.0,913.0,854.07,613.63
2017,8,16,13,0,851.0,143.0,4.9,36.0,955.0,902.05,645.8
2017,8,16,13,15,848.5,142.5,4.9,36.0,943.5,922.39,659.05
2017,8,16,13,30,846.0,142.0,4.9,36.0,932.0,939.27,670.28
2017,8,16,13,45,843.5,139.0,4.95,36.5,913.0,950.26,676.72
2017,8,16,14,0,841.0,136.0,5.0,37.0,894.0,957.52,680.89
2017,8,16,14,15,834.0,134.5,5.0,37.0,867.0,958.1,681.98
2017,8,16,14,30,827.0,133.0,5.0,37.0,840.0,954.94,680.85
2017,8,16,14,45,819.5,130.0,5.0,37.0,806.5,958.71,684.38
2017,8,16,15,0,812.0,127.0,5.0,37.0,773.0,945.95,677.28
2017,8,16,15,15,799.0,124.5,5.0,36.5,732.5,924.9,666.38
2017,8,16,15,30,786.0,122.0,5.0,36.0,692.0,900.58,653.34
2017,8,16,15,45,767.0,119.5,5.05,36.0,645.5,867.61,633.42
2017,8,16,16,0,748.0,117.0,5.1,36.0,599.0,832.03,611.62
2017,8,16,16,15,725.5,113.0,5.1,35.5,548.5,789.38,585.76
2017,8,16,16,30,703.0,109.0,5.1,35.0,498.0,749.52,561.43
2017,8,16,16,45,669.5,105.0,5.1,35.0,444.5,694.79,524.99
2017,8,16,17,0,636.0,101.0,5.1,35.0,391.0,639.77,487.68
2017,8,16,17,15,594.0,94.5,5.0,34.5,336.5,575.69,442.96
2017,8,16,17,30,552.0,88.0,4.9,34.0,282.0,512.91,397.27
2017,8,16,17,45,489.5,79.5,4.8,33.5,228.5,436.36,339.43
2017,8,16,18,0,427.0,71.0,4.7,33.0,175.0,359.11,279.06
2017,8,16,18,15,337.5,58.5,4.55,32.0,127.0,274.5,211.19
2017,8,16,18,30,248.0,46.0,4.4,31.0,79.0,199.21,148.66
2017,8,16,18,45,135.0,28.0,4.25,30.5,45.0,114.53,70.55
2017,8,16,19,0,22.0,10.0,4.1,30.0,11.0,16.84,0.0
2017,8,16,19,15,11.0,5.0,4.1,29.5,5.5,0.0,0.0
2017,8,16,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,8,16,19,45,0.0,0.0,4.15,29.0,0.0,0.0,0.0
2017,8,16,20,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2017,8,16,20,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2017,8,16,20,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,8,16,20,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2017,8,16,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,8,16,21,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2017,8,16,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,16,21,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2017,8,16,22,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,8,16,22,15,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,16,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,16,22,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2017,8,16,23,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,16,23,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2017,8,16,23,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,16,23,45,0.0,0.0,3.85,26.0,0.0,0.0,0.0
2017,8,17,0,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,17,0,15,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,17,0,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,17,0,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,8,17,1,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,17,1,15,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,17,1,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,17,1,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,8,17,2,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,17,2,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,17,2,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,17,2,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,8,17,3,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,17,3,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,17,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,17,3,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,17,4,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,17,4,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2017,8,17,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,17,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,17,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,8,17,5,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,8,17,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,17,5,45,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2017,8,17,6,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,17,6,15,46.0,19.5,2.6,26.0,24.0,15.29,0.0
2017,8,17,6,30,92.0,39.0,2.8,26.0,48.0,29.93,17.97
2017,8,17,6,45,202.5,55.5,3.0,26.5,92.5,42.53,29.94
2017,8,17,7,0,313.0,72.0,3.2,27.0,137.0,53.78,39.94
2017,8,17,7,15,317.5,89.0,3.35,27.0,172.5,65.01,49.75
2017,8,17,7,30,322.0,106.0,3.5,27.0,208.0,75.66,58.81
2017,8,17,7,45,341.5,127.0,3.65,27.5,254.0,88.57,69.43
2017,8,17,8,0,361.0,148.0,3.8,28.0,300.0,100.78,79.25
2017,8,17,8,15,388.0,166.0,3.85,28.5,350.0,110.5,86.83
2017,8,17,8,30,415.0,184.0,3.9,29.0,400.0,119.65,93.83
2017,8,17,8,45,362.5,220.0,4.0,29.5,423.0,157.09,112.0
2017,8,17,9,0,310.0,256.0,4.1,30.0,446.0,202.67,140.7
2017,8,17,9,15,331.5,274.5,4.1,30.5,492.5,244.21,169.49
2017,8,17,9,30,353.0,293.0,4.1,31.0,539.0,288.59,202.66
2017,8,17,9,45,580.5,208.5,4.15,31.5,643.5,321.34,222.67
2017,8,17,10,0,808.0,124.0,4.2,32.0,748.0,383.81,268.48
2017,8,17,10,15,818.5,126.0,4.15,32.0,784.5,440.6,315.42
2017,8,17,10,30,829.0,128.0,4.1,32.0,821.0,498.31,361.79
2017,8,17,10,45,839.0,128.5,4.1,32.5,851.0,551.71,403.09
2017,8,17,11,0,849.0,129.0,4.1,33.0,881.0,604.22,442.43
2017,8,17,11,15,854.0,130.0,4.05,33.5,902.5,652.84,477.7
2017,8,17,11,30,859.0,131.0,4.0,34.0,924.0,699.64,510.63
2017,8,17,11,45,851.0,139.0,4.0,34.5,935.0,740.59,538.61
2017,8,17,12,0,843.0,147.0,4.0,35.0,946.0,778.42,563.58
2017,8,17,12,15,844.0,147.5,3.9,35.0,951.5,814.35,586.72
2017,8,17,12,30,845.0,148.0,3.8,35.0,957.0,847.63,607.93
2017,8,17,12,45,845.5,147.0,3.75,35.5,954.0,876.42,625.04
2017,8,17,13,0,846.0,146.0,3.7,36.0,951.0,902.19,640.1
2017,8,17,13,15,843.0,145.5,3.6,36.0,940.0,921.97,652.33
2017,8,17,13,30,840.0,145.0,3.5,36.0,929.0,938.29,662.4
2017,8,17,13,45,658.0,253.5,3.45,36.0,860.0,908.21,642.33
2017,8,17,14,0,476.0,362.0,3.4,36.0,791.0,845.1,597.08
2017,8,17,14,15,506.5,337.5,3.3,36.0,781.0,859.67,608.17
2017,8,17,14,30,537.0,313.0,3.2,36.0,771.0,871.13,616.79
2017,8,17,14,45,495.0,308.5,3.15,36.0,717.5,828.51,589.18
2017,8,17,15,0,453.0,304.0,3.1,36.0,664.0,783.56,560.18
2017,8,17,15,15,605.0,220.5,3.0,36.0,674.0,848.6,607.97
2017,8,17,15,30,757.0,137.0,2.9,36.0,684.0,890.9,636.48
2017,8,17,15,45,740.0,133.0,2.85,36.0,638.0,858.59,616.48
2017,8,17,16,0,723.0,129.0,2.8,36.0,592.0,829.32,598.99
2017,8,17,16,15,643.5,140.5,2.65,35.5,527.5,754.77,551.75
2017,8,17,16,30,564.0,152.0,2.5,35.0,463.0,680.67,503.51
2017,8,17,16,45,534.5,142.0,2.4,35.0,412.0,618.69,462.04
2017,8,17,17,0,505.0,132.0,2.3,35.0,361.0,565.42,425.47
2017,8,17,17,15,516.0,113.0,2.0,34.0,319.0,531.92,403.7
2017,8,17,17,30,527.0,94.0,1.7,33.0,277.0,502.77,383.74
2017,8,17,17,45,464.0,84.5,1.45,32.5,224.0,419.85,322.14
2017,8,17,18,0,401.0,75.0,1.2,32.0,171.0,349.22,267.64
2017,8,17,18,15,311.0,61.0,1.3,31.5,123.5,263.87,200.7
2017,8,17,18,30,221.0,47.0,1.4,31.0,76.0,187.96,138.67
2017,8,17,18,45,116.5,28.0,1.55,30.5,42.5,96.22,55.77
2017,8,17,19,0,12.0,9.0,1.7,30.0,9.0,12.22,0.0
2017,8,17,19,15,6.0,4.5,2.05,29.5,4.5,0.0,0.0
2017,8,17,19,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,8,17,19,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,8,17,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,8,17,20,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2017,8,17,20,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,17,20,45,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,8,17,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,8,17,21,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2017,8,17,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,17,21,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2017,8,17,22,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,8,17,22,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,8,17,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,17,22,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,17,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,17,23,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2017,8,17,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,17,23,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,18,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,18,0,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,18,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,18,0,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,8,18,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,18,1,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,8,18,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,18,2,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,18,2,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2017,8,18,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,18,2,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,18,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,18,3,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,18,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,18,3,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,8,18,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,18,4,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,18,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,18,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,8,18,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,18,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,18,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,18,5,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2017,8,18,6,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,8,18,6,15,90.0,17.5,2.3,25.5,26.0,13.62,0.0
2017,8,18,6,30,180.0,35.0,2.5,26.0,52.0,26.94,15.49
2017,8,18,6,45,288.0,49.0,2.75,26.5,98.0,37.44,25.68
2017,8,18,7,0,396.0,63.0,3.0,27.0,144.0,47.8,34.89
2017,8,18,7,15,465.0,72.5,3.1,27.5,197.0,56.16,42.15
2017,8,18,7,30,534.0,82.0,3.2,28.0,250.0,62.16,47.19
2017,8,18,7,45,591.0,86.5,3.3,28.5,306.5,64.11,48.64
2017,8,18,8,0,648.0,91.0,3.4,29.0,363.0,66.14,50.07
2017,8,18,8,15,680.5,96.0,3.35,29.5,417.5,68.21,51.49
2017,8,18,8,30,713.0,101.0,3.3,30.0,472.0,70.18,52.81
2017,8,18,8,45,745.0,102.0,3.3,30.5,525.5,97.32,57.91
2017,8,18,9,0,777.0,103.0,3.3,31.0,579.0,152.47,83.65
2017,8,18,9,15,794.0,106.0,3.25,31.5,627.0,210.23,124.16
2017,8,18,9,30,811.0,109.0,3.2,32.0,675.0,269.55,171.36
2017,8,18,9,45,827.5,110.0,3.2,32.5,718.0,333.49,223.74
2017,8,18,10,0,844.0,111.0,3.2,33.0,761.0,392.43,272.26
2017,8,18,10,15,853.5,113.0,3.1,33.5,797.5,449.73,318.51
2017,8,18,10,30,863.0,115.0,3.0,34.0,834.0,506.53,362.83
2017,8,18,10,45,871.0,115.5,2.95,34.5,864.0,560.64,403.79
2017,8,18,11,0,879.0,116.0,2.9,35.0,894.0,613.57,442.45
2017,8,18,11,15,883.5,117.0,2.8,35.0,915.5,663.27,478.35
2017,8,18,11,30,888.0,118.0,2.7,35.0,937.0,711.03,511.84
2017,8,18,11,45,884.0,123.5,2.65,35.5,949.0,754.15,540.32
2017,8,18,12,0,880.0,129.0,2.6,36.0,961.0,794.36,565.2
2017,8,18,12,15,881.0,129.5,2.55,36.0,966.5,831.45,588.39
2017,8,18,12,30,882.0,130.0,2.5,36.0,972.0,865.74,609.6
2017,8,18,12,45,880.5,130.0,2.45,36.5,968.5,894.45,625.86
2017,8,18,13,0,879.0,130.0,2.4,37.0,965.0,919.89,639.96
2017,8,18,13,15,876.5,129.0,2.35,37.0,953.5,940.1,652.12
2017,8,18,13,30,874.0,128.0,2.3,37.0,942.0,956.7,662.11
2017,8,18,13,45,869.0,127.5,2.25,37.5,922.0,967.68,667.34
2017,8,18,14,0,864.0,127.0,2.2,38.0,902.0,974.85,670.36
2017,8,18,14,15,857.0,125.5,2.15,38.0,874.5,975.28,670.81
2017,8,18,14,30,850.0,124.0,2.1,38.0,847.0,971.88,669.12
2017,8,18,14,45,840.0,122.5,2.1,38.0,812.0,961.79,664.04
2017,8,18,15,0,830.0,121.0,2.1,38.0,777.0,948.07,656.9
2017,8,18,15,15,817.5,118.5,2.1,37.5,736.0,939.06,654.18
2017,8,18,15,30,805.0,116.0,2.1,37.0,695.0,914.73,641.95
2017,8,18,15,45,788.5,113.0,2.1,37.0,648.5,882.97,623.78
2017,8,18,16,0,772.0,110.0,2.1,37.0,602.0,848.43,603.79
2017,8,18,16,15,750.0,106.0,2.1,36.5,551.5,805.4,579.31
2017,8,18,16,30,728.0,102.0,2.1,36.0,501.0,760.44,553.14
2017,8,18,16,45,699.0,97.0,2.15,36.0,447.0,711.21,522.71
2017,8,18,17,0,670.0,92.0,2.2,36.0,393.0,657.29,488.32
2017,8,18,17,15,629.5,86.0,1.95,35.0,338.0,593.43,446.41
2017,8,18,17,30,589.0,80.0,1.7,34.0,283.0,530.73,402.74
2017,8,18,17,45,532.0,71.5,1.45,33.5,229.5,456.02,347.68
2017,8,18,18,0,475.0,63.0,1.2,33.0,176.0,385.06,293.26
2017,8,18,18,15,384.0,52.0,1.2,32.0,127.0,297.1,225.01
2017,8,18,18,30,293.0,41.0,1.2,31.0,78.0,215.8,158.9
2017,8,18,18,45,146.5,20.5,1.3,30.5,39.0,106.35,58.43
2017,8,18,19,0,0.0,0.0,1.4,30.0,0.0,0.0,0.0
2017,8,18,19,15,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2017,8,18,19,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,8,18,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2017,8,18,20,0,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2017,8,18,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2017,8,18,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,8,18,20,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,8,18,21,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,8,18,21,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,8,18,21,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,8,18,21,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2017,8,18,22,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,8,18,22,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2017,8,18,22,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,8,18,22,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,18,23,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,18,23,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,8,18,23,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,18,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,19,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,19,0,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,8,19,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,19,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,19,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,19,1,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,19,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,19,1,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,8,19,2,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,19,2,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,8,19,2,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,19,2,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,19,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,19,3,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2017,8,19,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,19,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,19,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,19,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,19,4,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,19,4,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,8,19,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,19,5,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,8,19,5,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,19,5,45,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,8,19,6,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,19,6,15,95.5,17.0,1.9,25.5,26.0,14.51,0.0
2017,8,19,6,30,191.0,34.0,2.1,26.0,52.0,26.23,14.79
2017,8,19,6,45,314.0,45.5,2.35,26.5,99.0,34.98,23.6
2017,8,19,7,0,437.0,57.0,2.6,27.0,146.0,45.23,32.71
2017,8,19,7,15,504.5,66.0,2.6,27.5,199.5,51.24,37.98
2017,8,19,7,30,572.0,75.0,2.6,28.0,253.0,57.11,42.92
2017,8,19,7,45,631.5,77.5,2.65,28.5,311.0,57.93,43.44
2017,8,19,8,0,691.0,80.0,2.7,29.0,369.0,58.96,44.06
2017,8,19,8,15,721.5,84.5,2.65,29.5,423.5,66.66,50.21
2017,8,19,8,30,752.0,89.0,2.6,30.0,478.0,68.87,51.72
2017,8,19,8,45,778.0,91.0,2.6,31.0,531.0,92.23,52.59
2017,8,19,9,0,804.0,93.0,2.6,32.0,584.0,149.63,79.84
2017,8,19,9,15,820.0,96.0,2.5,32.5,632.0,208.93,121.48
2017,8,19,9,30,836.0,99.0,2.4,33.0,680.0,275.73,174.12
2017,8,19,9,45,850.0,100.5,2.3,33.5,723.5,334.96,222.72
2017,8,19,10,0,864.0,102.0,2.2,34.0,767.0,394.68,271.31
2017,8,19,10,15,873.0,103.5,2.1,34.5,803.5,452.53,317.33
2017,8,19,10,30,882.0,105.0,2.0,35.0,840.0,509.78,361.22
2017,8,19,10,45,889.0,106.5,1.95,35.5,869.5,565.12,402.21
2017,8,19,11,0,896.0,108.0,1.9,36.0,899.0,619.15,440.71
2017,8,19,11,15,900.0,109.0,1.9,36.0,920.5,669.34,476.49
2017,8,19,11,30,904.0,110.0,1.9,36.0,942.0,717.48,509.91
2017,8,19,11,45,911.0,107.5,1.9,36.5,956.5,762.64,539.52
2017,8,19,12,0,918.0,105.0,1.9,37.0,971.0,805.54,565.19
2017,8,19,12,15,918.5,105.0,1.95,37.0,976.0,842.9,588.68
2017,8,19,12,30,919.0,105.0,2.0,37.0,981.0,877.22,610.23
2017,8,19,12,45,918.5,104.5,2.1,37.5,978.0,907.03,628.1
2017,8,19,13,0,918.0,104.0,2.2,38.0,975.0,933.43,643.85
2017,8,19,13,15,915.0,103.5,2.25,38.0,963.0,953.97,656.95
2017,8,19,13,30,912.0,103.0,2.3,38.0,951.0,970.73,667.88
2017,8,19,13,45,908.0,102.0,2.4,38.5,931.0,982.18,674.76
2017,8,19,14,0,904.0,101.0,2.5,39.0,911.0,989.69,679.38
2017,8,19,14,15,898.0,100.0,2.55,38.5,883.0,991.28,682.96
2017,8,19,14,30,892.0,99.0,2.6,38.0,855.0,988.92,684.31
2017,8,19,14,45,872.0,104.0,2.65,38.0,818.0,975.39,677.5
2017,8,19,15,0,852.0,109.0,2.7,38.0,781.0,958.35,668.67
2017,8,19,15,15,840.5,106.5,2.75,38.0,739.5,938.13,657.92
2017,8,19,15,30,829.0,104.0,2.8,38.0,698.0,914.52,645.07
2017,8,19,15,45,813.5,101.0,2.85,38.0,651.5,893.7,634.0
2017,8,19,16,0,798.0,98.0,2.9,38.0,605.0,859.38,614.17
2017,8,19,16,15,777.5,94.5,2.9,37.5,554.0,817.46,590.17
2017,8,19,16,30,757.0,91.0,2.9,37.0,503.0,773.48,564.41
2017,8,19,16,45,728.0,87.0,2.95,36.5,449.0,720.24,532.0
2017,8,19,17,0,699.0,83.0,3.0,36.0,395.0,669.63,500.54
2017,8,19,17,15,660.0,77.5,2.7,35.5,339.5,606.28,457.73
2017,8,19,17,30,621.0,72.0,2.4,35.0,284.0,543.96,413.74
2017,8,19,17,45,561.5,65.0,2.15,34.5,229.5,467.98,357.57
2017,8,19,18,0,502.0,58.0,1.9,34.0,175.0,395.99,302.12
2017,8,19,18,15,411.5,47.5,1.9,33.0,126.0,307.57,232.97
2017,8,19,18,30,321.0,37.0,1.9,32.0,77.0,227.97,167.36
2017,8,19,18,45,160.5,18.5,1.95,31.5,38.5,113.24,57.29
2017,8,19,19,0,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2017,8,19,19,15,0.0,0.0,2.3,30.5,0.0,0.0,0.0
2017,8,19,19,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2017,8,19,19,45,0.0,0.0,2.95,30.0,0.0,0.0,0.0
2017,8,19,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,8,19,20,15,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2017,8,19,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,8,19,20,45,0.0,0.0,3.75,29.0,0.0,0.0,0.0
2017,8,19,21,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,8,19,21,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,8,19,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,8,19,21,45,0.0,0.0,3.65,28.0,0.0,0.0,0.0
2017,8,19,22,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,8,19,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2017,8,19,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,8,19,22,45,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,19,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,8,19,23,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2017,8,19,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,19,23,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,20,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,20,0,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,20,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,20,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,8,20,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,20,1,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2017,8,20,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,20,1,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,8,20,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,8,20,2,15,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,20,2,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,20,2,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,8,20,3,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,20,3,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,8,20,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,20,3,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,20,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,20,4,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,20,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,20,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,8,20,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,20,5,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,8,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,20,5,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,8,20,6,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,20,6,15,106.0,16.0,1.7,24.5,25.5,13.66,0.0
2017,8,20,6,30,212.0,32.0,1.9,25.0,51.0,24.78,13.58
2017,8,20,6,45,328.0,44.0,2.1,25.5,98.0,35.49,24.12
2017,8,20,7,0,444.0,56.0,2.3,26.0,145.0,44.49,32.22
2017,8,20,7,15,511.0,64.5,2.3,26.5,198.5,50.14,37.22
2017,8,20,7,30,578.0,73.0,2.3,27.0,252.0,55.68,41.9
2017,8,20,7,45,633.0,76.5,2.35,28.0,309.0,57.26,42.98
2017,8,20,8,0,688.0,80.0,2.4,29.0,366.0,58.96,44.07
2017,8,20,8,15,718.5,84.5,2.35,29.5,421.0,66.66,50.21
2017,8,20,8,30,749.0,89.0,2.3,30.0,476.0,68.87,51.72
2017,8,20,8,45,775.5,90.5,2.3,31.0,528.5,93.11,52.71
2017,8,20,9,0,802.0,92.0,2.3,32.0,581.0,150.15,80.1
2017,8,20,9,15,818.5,95.0,2.25,32.5,629.0,209.49,121.95
2017,8,20,9,30,835.0,98.0,2.2,33.0,677.0,276.35,174.68
2017,8,20,9,45,848.0,100.0,2.15,33.5,720.0,335.66,223.35
2017,8,20,10,0,861.0,102.0,2.1,34.0,763.0,395.34,271.92
2017,8,20,10,15,870.0,103.5,2.15,34.5,799.5,453.08,318.12
2017,8,20,10,30,879.0,105.0,2.2,35.0,836.0,510.23,362.38
2017,8,20,10,45,886.0,106.0,2.25,35.5,865.5,565.06,403.51
2017,8,20,11,0,893.0,107.0,2.3,36.0,895.0,618.58,442.33
2017,8,20,11,15,897.5,108.0,2.35,36.0,917.0,668.96,478.75
2017,8,20,11,30,902.0,109.0,2.4,36.0,939.0,717.35,512.92
2017,8,20,11,45,893.5,117.5,2.45,36.5,950.0,760.3,541.4
2017,8,20,12,0,885.0,126.0,2.5,37.0,961.0,799.92,565.9
2017,8,20,12,15,886.5,126.0,2.55,37.0,966.0,837.17,589.67
2017,8,20,12,30,888.0,126.0,2.6,37.0,971.0,871.58,611.55
2017,8,20,12,45,887.5,125.5,2.65,37.5,968.0,900.81,628.82
2017,8,20,13,0,887.0,125.0,2.7,38.0,965.0,926.76,644.01
2017,8,20,13,15,884.5,124.5,2.75,38.0,953.5,947.43,657.3
2017,8,20,13,30,882.0,124.0,2.8,38.0,942.0,964.47,668.47
2017,8,20,13,45,878.0,123.0,2.85,38.0,922.0,975.85,676.29
2017,8,20,14,0,874.0,122.0,2.9,38.0,902.0,983.4,681.91
2017,8,20,14,15,867.5,120.5,2.9,38.0,874.5,984.15,683.1
2017,8,20,14,30,861.0,119.0,2.9,38.0,847.0,981.03,682.1
2017,8,20,14,45,850.5,117.5,2.95,38.0,812.0,970.18,676.85
2017,8,20,15,0,840.0,116.0,3.0,38.0,777.0,955.67,669.46
2017,8,20,15,15,828.0,113.5,3.0,38.0,735.5,935.13,658.0
2017,8,20,15,30,816.0,111.0,3.0,38.0,694.0,922.34,651.59
2017,8,20,15,45,800.0,108.0,3.05,38.0,647.0,890.61,633.4
2017,8,20,16,0,784.0,105.0,3.1,38.0,600.0,856.06,613.38
2017,8,20,16,15,762.0,101.0,3.1,37.5,549.0,812.5,588.17
2017,8,20,16,30,740.0,97.0,3.1,37.0,498.0,767.0,561.23
2017,8,20,16,45,710.0,92.5,3.15,36.5,444.0,716.6,530.56
2017,8,20,17,0,680.0,88.0,3.2,36.0,390.0,661.94,496.05
2017,8,20,17,15,639.0,82.0,2.9,35.5,334.5,597.12,452.06
2017,8,20,17,30,598.0,76.0,2.6,35.0,279.0,533.53,406.7
2017,8,20,17,45,535.5,68.5,2.3,34.5,224.5,455.88,348.92
2017,8,20,18,0,473.0,61.0,2.0,34.0,170.0,382.48,292.1
2017,8,20,18,15,381.0,49.5,2.0,33.0,121.5,293.42,222.21
2017,8,20,18,30,289.0,38.0,2.0,32.0,73.0,213.38,156.07
2017,8,20,18,45,144.5,19.0,2.05,31.5,36.5,102.19,45.21
2017,8,20,19,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2017,8,20,19,15,0.0,0.0,2.4,30.5,0.0,0.0,0.0
2017,8,20,19,30,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2017,8,20,19,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2017,8,20,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,8,20,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2017,8,20,20,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,8,20,20,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,8,20,21,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,8,20,21,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2017,8,20,21,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,8,20,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2017,8,20,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,20,22,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2017,8,20,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,8,20,22,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2017,8,20,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,20,23,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2017,8,20,23,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,20,23,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,8,21,0,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,8,21,0,15,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,8,21,0,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,8,21,0,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,8,21,1,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
