Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,31,2,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,2,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,2,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,3,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,3,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,8,31,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,3,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,5,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,31,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,8,31,5,45,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2017,8,31,6,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,8,31,6,15,90.5,12.0,2.3,19.5,18.5,10.24,0.0
2017,8,31,6,30,181.0,24.0,2.6,20.0,37.0,18.69,6.18
2017,8,31,6,45,288.5,39.0,2.9,20.5,82.0,30.15,19.79
2017,8,31,7,0,396.0,54.0,3.2,21.0,127.0,43.24,31.68
2017,8,31,7,15,468.5,64.5,3.05,21.5,180.0,50.5,38.27
2017,8,31,7,30,541.0,75.0,2.9,22.0,233.0,57.57,44.44
2017,8,31,7,45,585.0,84.0,2.8,23.0,288.5,62.99,48.88
2017,8,31,8,0,629.0,93.0,2.7,24.0,344.0,68.18,52.97
2017,8,31,8,15,663.5,99.0,2.7,24.5,399.0,70.88,54.95
2017,8,31,8,30,698.0,105.0,2.7,25.0,454.0,73.46,56.79
2017,8,31,8,45,720.0,111.5,2.7,26.0,505.5,115.16,66.43
2017,8,31,9,0,742.0,118.0,2.7,27.0,557.0,173.6,101.16
2017,8,31,9,15,761.0,122.0,2.7,27.5,605.5,237.67,149.73
2017,8,31,9,30,780.0,126.0,2.7,28.0,654.0,297.46,198.7
2017,8,31,9,45,791.5,131.0,2.7,28.5,696.0,357.23,248.7
2017,8,31,10,0,803.0,136.0,2.7,29.0,738.0,417.43,298.27
2017,8,31,10,15,813.5,138.5,2.65,29.0,774.5,475.38,345.44
2017,8,31,10,30,824.0,141.0,2.6,29.0,811.0,533.07,390.98
2017,8,31,10,45,830.5,144.0,2.6,29.0,840.0,588.45,433.59
2017,8,31,11,0,837.0,147.0,2.6,29.0,869.0,642.66,474.09
2017,8,31,11,15,842.0,148.5,2.55,29.0,890.5,693.19,510.71
2017,8,31,11,30,847.0,150.0,2.5,29.0,912.0,741.92,545.08
2017,8,31,11,45,822.5,169.5,2.45,29.5,918.0,782.17,571.15
2017,8,31,12,0,798.0,189.0,2.4,30.0,924.0,817.93,593.47
2017,8,31,12,15,799.0,189.0,2.3,30.0,928.5,853.64,616.25
2017,8,31,12,30,800.0,189.0,2.2,30.0,933.0,886.58,636.42
2017,8,31,12,45,802.5,186.0,2.15,30.5,929.5,915.21,652.79
2017,8,31,13,0,805.0,183.0,2.1,31.0,926.0,940.71,667.06
2017,8,31,13,15,801.5,182.0,2.0,31.0,913.0,959.1,677.64
2017,8,31,13,30,798.0,181.0,1.9,31.0,900.0,973.87,685.99
2017,8,31,13,45,795.5,177.5,1.85,31.0,880.0,983.49,691.8
2017,8,31,14,0,793.0,174.0,1.8,31.0,860.0,989.35,695.43
2017,8,31,14,15,784.0,171.5,1.7,31.0,831.0,985.93,692.84
2017,8,31,14,30,775.0,169.0,1.6,31.0,802.0,978.73,688.1
2017,8,31,14,45,487.5,264.5,1.55,31.0,656.5,794.84,568.88
2017,8,31,15,0,200.0,360.0,1.5,31.0,511.0,572.15,415.47
2017,8,31,15,15,165.5,338.0,1.45,30.5,458.5,516.42,379.48
2017,8,31,15,30,131.0,316.0,1.4,30.0,406.0,460.53,341.3
2017,8,31,15,45,170.5,290.5,1.35,30.0,398.5,470.78,351.11
2017,8,31,16,0,210.0,265.0,1.3,30.0,391.0,478.25,358.53
2017,8,31,16,15,426.5,194.5,1.2,30.0,419.5,626.57,468.18
2017,8,31,16,30,643.0,124.0,1.1,30.0,448.0,729.73,540.8
2017,8,31,16,45,610.5,115.5,1.05,30.0,394.0,670.84,501.07
2017,8,31,17,0,578.0,107.0,1.0,30.0,340.0,611.79,461.98
2017,8,31,17,15,529.0,97.5,0.95,29.5,285.0,539.6,412.22
2017,8,31,17,30,480.0,88.0,0.9,29.0,230.0,464.12,358.09
2017,8,31,17,45,412.5,75.0,0.85,28.5,178.0,382.74,296.76
2017,8,31,18,0,345.0,62.0,0.8,28.0,126.0,307.22,237.02
2017,8,31,18,15,245.0,44.5,0.85,27.5,82.0,214.57,161.69
2017,8,31,18,30,145.0,27.0,0.9,27.0,38.0,129.13,78.06
2017,8,31,18,45,72.5,13.5,0.95,26.5,19.0,43.01,0.0
2017,8,31,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,31,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2017,8,31,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,31,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,31,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,31,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2017,8,31,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,31,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,31,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,31,21,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2017,8,31,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,21,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2017,8,31,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,31,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,1,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,1,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,9,1,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,1,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,1,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,1,1,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,9,1,2,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,9,1,2,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2017,9,1,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,9,1,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,9,1,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,9,1,3,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2017,9,1,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,9,1,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,1,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,1,4,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2017,9,1,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,1,4,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,9,1,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,5,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,1,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,1,5,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,9,1,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,1,6,15,51.0,12.0,1.35,19.5,15.5,10.24,0.0
2017,9,1,6,30,102.0,24.0,1.6,20.0,31.0,18.95,5.81
2017,9,1,6,45,194.0,44.5,1.85,21.0,73.5,33.92,22.87
2017,9,1,7,0,286.0,65.0,2.1,22.0,116.0,48.91,36.37
2017,9,1,7,15,355.5,80.5,2.0,22.5,167.5,59.74,46.05
2017,9,1,7,30,425.0,96.0,1.9,23.0,219.0,70.25,55.14
2017,9,1,7,45,477.0,107.0,1.8,23.5,273.5,77.19,60.91
2017,9,1,8,0,529.0,118.0,1.7,24.0,328.0,83.9,66.31
2017,9,1,8,15,566.5,127.0,1.5,25.0,382.0,90.03,70.93
2017,9,1,8,30,604.0,136.0,1.3,26.0,436.0,93.81,73.48
2017,9,1,8,45,632.5,143.0,1.15,27.0,488.0,133.1,82.13
2017,9,1,9,0,661.0,150.0,1.0,28.0,540.0,187.46,114.13
2017,9,1,9,15,682.5,155.5,0.95,28.0,588.0,242.92,155.41
2017,9,1,9,30,704.0,161.0,0.9,28.0,636.0,300.73,201.65
2017,9,1,9,45,718.5,166.5,0.9,28.5,678.5,358.39,248.22
2017,9,1,10,0,733.0,172.0,0.9,29.0,721.0,417.03,294.66
2017,9,1,10,15,745.5,176.0,0.95,29.0,757.5,474.34,339.71
2017,9,1,10,30,758.0,180.0,1.0,29.0,794.0,531.84,383.6
2017,9,1,10,45,766.5,183.0,1.05,29.5,823.5,586.25,423.25
2017,9,1,11,0,775.0,186.0,1.1,30.0,853.0,639.0,460.5
2017,9,1,11,15,781.5,187.5,1.1,30.0,874.5,687.94,494.64
2017,9,1,11,30,788.0,189.0,1.1,30.0,896.0,735.41,526.92
2017,9,1,11,45,791.5,190.5,1.1,30.5,909.5,778.92,554.74
2017,9,1,12,0,795.0,192.0,1.1,31.0,923.0,820.28,580.48
2017,9,1,12,15,796.5,192.5,1.05,31.0,927.5,856.75,602.73
2017,9,1,12,30,798.0,193.0,1.0,31.0,932.0,890.51,622.5
2017,9,1,12,45,801.5,189.5,1.0,31.5,929.0,919.55,638.73
2017,9,1,13,0,805.0,186.0,1.0,32.0,926.0,945.49,653.03
2017,9,1,13,15,801.5,185.0,1.0,32.0,913.5,963.86,664.09
2017,9,1,13,30,798.0,184.0,1.0,32.0,901.0,978.59,673.14
2017,9,1,13,45,569.0,292.5,1.05,32.0,798.0,881.45,612.39
2017,9,1,14,0,340.0,401.0,1.1,32.0,695.0,756.81,530.54
2017,9,1,14,15,558.5,286.0,1.15,31.5,749.0,882.59,619.92
2017,9,1,14,30,777.0,171.0,1.2,31.0,803.0,984.21,686.9
2017,9,1,14,45,765.5,167.5,1.25,31.0,766.5,978.28,683.99
2017,9,1,15,0,754.0,164.0,1.3,31.0,730.0,960.29,675.12
2017,9,1,15,15,738.5,160.0,1.3,31.0,687.5,934.44,660.78
2017,9,1,15,30,723.0,156.0,1.3,31.0,645.0,905.52,644.57
2017,9,1,15,45,705.0,149.5,1.35,31.0,597.5,868.57,623.86
2017,9,1,16,0,687.0,143.0,1.4,31.0,550.0,829.16,601.29
2017,9,1,16,15,659.5,136.5,1.35,30.5,498.0,779.07,571.36
2017,9,1,16,30,632.0,130.0,1.3,30.0,446.0,727.65,539.99
2017,9,1,16,45,598.5,121.0,1.3,30.0,392.0,667.57,501.3
2017,9,1,17,0,565.0,112.0,1.3,30.0,338.0,607.4,461.21
2017,9,1,17,15,515.5,101.5,1.25,29.0,283.0,527.82,406.6
2017,9,1,17,30,466.0,91.0,1.2,28.0,228.0,458.64,356.95
2017,9,1,17,45,397.5,77.0,1.15,27.5,175.5,376.08,293.85
2017,9,1,18,0,329.0,63.0,1.1,27.0,123.0,299.52,232.56
2017,9,1,18,15,230.5,44.5,1.1,26.0,79.0,207.4,156.97
2017,9,1,18,30,132.0,26.0,1.1,25.0,35.0,120.29,67.9
2017,9,1,18,45,66.0,13.0,1.15,24.5,17.5,39.76,0.0
2017,9,1,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,1,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,9,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,1,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,1,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,1,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,1,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,1,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,9,1,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,1,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,9,1,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,1,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,1,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,1,22,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2017,9,1,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,1,22,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,1,23,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,1,23,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,1,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,1,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,2,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,2,0,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,9,2,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,2,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,2,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,2,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,9,2,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,2,1,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,2,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,2,2,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,2,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,2,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,2,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,2,3,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,9,2,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,2,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,2,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,2,4,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,2,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,2,4,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,2,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,2,5,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,2,5,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,2,5,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,9,2,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,2,6,15,54.0,12.0,1.45,20.5,15.5,10.24,0.0
2017,9,2,6,30,108.0,24.0,1.7,21.0,31.0,18.55,4.9
2017,9,2,6,45,206.0,43.5,2.0,21.5,74.0,33.24,22.19
2017,9,2,7,0,304.0,63.0,2.3,22.0,117.0,47.56,35.2
2017,9,2,7,15,375.5,77.0,2.15,22.5,168.5,57.41,44.03
2017,9,2,7,30,447.0,91.0,2.0,23.0,220.0,66.99,52.34
2017,9,2,7,45,499.0,101.0,1.9,24.0,274.5,73.38,57.54
2017,9,2,8,0,551.0,111.0,1.8,25.0,329.0,80.98,63.58
2017,9,2,8,15,588.0,119.5,1.75,25.5,383.0,84.85,66.46
2017,9,2,8,30,625.0,128.0,1.7,26.0,437.0,88.51,69.12
2017,9,2,8,45,650.5,135.0,1.7,27.0,488.5,130.21,79.01
2017,9,2,9,0,676.0,142.0,1.7,28.0,540.0,185.41,112.2
2017,9,2,9,15,697.0,147.0,1.65,28.5,587.5,241.39,154.17
2017,9,2,9,30,718.0,152.0,1.6,29.0,635.0,299.62,200.93
2017,9,2,9,45,730.0,158.0,1.6,29.5,676.5,357.67,248.39
2017,9,2,10,0,742.0,164.0,1.6,30.0,718.0,416.38,295.48
2017,9,2,10,15,754.0,167.5,1.55,30.0,754.0,473.54,340.6
2017,9,2,10,30,766.0,171.0,1.5,30.0,790.0,532.2,385.28
2017,9,2,10,45,771.5,175.0,1.5,30.5,818.5,585.0,423.87
2017,9,2,11,0,777.0,179.0,1.5,31.0,847.0,636.7,460.36
2017,9,2,11,15,783.0,180.5,1.5,31.0,868.0,685.34,494.62
2017,9,2,11,30,789.0,182.0,1.5,31.0,889.0,732.45,526.98
2017,9,2,11,45,783.5,189.0,1.5,31.0,899.5,773.77,554.62
2017,9,2,12,0,778.0,196.0,1.5,31.0,910.0,812.3,579.89
2017,9,2,12,15,779.0,196.5,1.5,31.0,914.5,847.73,602.79
2017,9,2,12,30,780.0,197.0,1.5,31.0,919.0,880.47,623.13
2017,9,2,12,45,777.5,197.5,1.55,31.5,914.0,907.18,638.95
2017,9,2,13,0,775.0,198.0,1.6,32.0,909.0,930.66,652.79
2017,9,2,13,15,771.5,197.0,1.6,32.0,896.0,948.44,663.87
2017,9,2,13,30,768.0,196.0,1.6,32.0,883.0,962.67,672.91
2017,9,2,13,45,761.5,194.0,1.65,32.0,862.0,979.05,684.07
2017,9,2,14,0,755.0,192.0,1.7,32.0,841.0,982.31,687.27
2017,9,2,14,15,745.5,189.5,1.7,31.5,812.0,978.32,687.04
2017,9,2,14,30,736.0,187.0,1.7,31.0,783.0,970.66,684.74
2017,9,2,14,45,707.5,192.0,1.75,31.0,744.0,948.51,672.77
2017,9,2,15,0,679.0,197.0,1.8,31.0,705.0,923.06,658.83
2017,9,2,15,15,661.5,191.5,1.75,31.0,662.5,894.44,641.74
2017,9,2,15,30,644.0,186.0,1.7,31.0,620.0,862.97,622.83
2017,9,2,15,45,623.5,178.5,1.7,31.0,573.0,823.99,599.47
2017,9,2,16,0,603.0,171.0,1.7,31.0,526.0,782.82,574.45
2017,9,2,16,15,573.5,162.5,1.6,30.5,475.0,723.17,536.82
2017,9,2,16,30,544.0,154.0,1.5,30.0,424.0,671.25,503.44
2017,9,2,16,45,507.0,143.0,1.4,30.0,371.0,610.01,461.6
2017,9,2,17,0,470.0,132.0,1.3,30.0,318.0,549.57,419.33
2017,9,2,17,15,420.0,118.0,1.2,29.0,264.5,477.23,368.53
2017,9,2,17,30,370.0,104.0,1.1,28.0,211.0,407.89,317.82
2017,9,2,17,45,304.5,86.0,1.05,27.5,161.0,327.29,255.72
2017,9,2,18,0,239.0,68.0,1.0,27.0,111.0,240.38,186.5
2017,9,2,18,15,158.0,45.5,1.0,26.5,69.5,158.03,118.32
2017,9,2,18,30,77.0,23.0,1.0,26.0,28.0,76.95,36.93
2017,9,2,18,45,38.5,11.5,1.0,25.5,14.0,26.53,0.0
2017,9,2,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,9,2,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,9,2,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,9,2,19,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,9,2,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,9,2,20,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2017,9,2,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,2,20,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,9,2,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,2,21,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,21,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,9,2,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,2,22,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,2,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,2,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,9,2,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,2,23,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,9,2,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,2,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,0,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,3,0,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,3,0,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,3,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,3,1,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2017,9,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,3,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,3,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,3,2,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,3,2,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,3,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,3,3,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,3,3,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,3,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,3,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,9,3,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,3,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,3,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,3,5,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,3,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,3,5,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,9,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,3,6,15,24.0,10.0,1.1,21.5,11.5,8.54,0.0
2017,9,3,6,30,48.0,20.0,1.3,22.0,23.0,15.87,2.74
2017,9,3,6,45,115.5,45.5,1.5,22.5,63.0,34.84,23.38
2017,9,3,7,0,183.0,71.0,1.7,23.0,103.0,53.19,39.81
2017,9,3,7,15,243.5,93.0,1.5,23.5,152.5,68.74,53.51
2017,9,3,7,30,304.0,115.0,1.3,24.0,202.0,83.87,66.47
2017,9,3,7,45,368.5,119.5,1.1,24.5,247.5,84.69,66.96
2017,9,3,8,0,433.0,124.0,0.9,25.0,293.0,86.86,68.46
2017,9,3,8,15,415.0,150.0,0.9,25.5,332.5,101.85,80.61
2017,9,3,8,30,397.0,176.0,0.9,26.0,372.0,115.88,91.7
2017,9,3,8,45,452.5,182.0,0.95,27.0,429.5,149.26,99.25
2017,9,3,9,0,508.0,188.0,1.0,28.0,487.0,196.03,126.84
2017,9,3,9,15,544.0,201.5,1.05,28.0,545.5,250.98,167.24
2017,9,3,9,30,580.0,215.0,1.1,28.0,604.0,310.44,213.47
2017,9,3,9,45,461.0,270.0,1.15,28.5,592.0,353.04,251.11
2017,9,3,10,0,342.0,325.0,1.2,29.0,580.0,382.99,277.05
2017,9,3,10,15,316.0,351.0,1.2,29.0,595.5,417.77,303.84
2017,9,3,10,30,290.0,377.0,1.2,29.0,611.0,449.71,327.61
2017,9,3,10,45,312.0,386.0,1.3,29.5,646.0,492.83,358.4
2017,9,3,11,0,334.0,395.0,1.4,30.0,681.0,537.83,389.92
2017,9,3,11,15,273.5,420.5,1.45,30.0,659.0,542.95,393.22
2017,9,3,11,30,213.0,446.0,1.5,30.0,637.0,537.24,388.87
2017,9,3,11,45,230.5,450.0,1.55,30.5,659.0,570.6,411.65
2017,9,3,12,0,248.0,454.0,1.6,31.0,681.0,612.91,439.81
2017,9,3,12,15,315.0,432.0,1.65,31.0,722.0,667.38,477.98
2017,9,3,12,30,382.0,410.0,1.7,31.0,763.0,724.36,517.38
2017,9,3,12,45,434.0,392.5,1.75,31.0,791.5,784.79,558.06
2017,9,3,13,0,486.0,375.0,1.8,31.0,820.0,836.64,592.95
2017,9,3,13,15,578.5,315.0,1.85,31.0,837.0,886.15,627.78
2017,9,3,13,30,671.0,255.0,1.9,31.0,854.0,938.03,663.87
2017,9,3,13,45,566.5,297.0,1.95,31.0,794.5,886.61,629.57
2017,9,3,14,0,462.0,339.0,2.0,31.0,735.0,834.85,595.28
2017,9,3,14,15,465.5,324.0,2.0,31.0,711.0,830.76,594.3
2017,9,3,14,30,469.0,309.0,2.0,31.0,687.0,823.86,591.16
2017,9,3,14,45,424.0,311.5,2.0,31.0,642.0,783.52,564.92
2017,9,3,15,0,379.0,314.0,2.0,31.0,597.0,723.1,525.68
2017,9,3,15,15,361.0,298.0,2.0,30.5,554.5,687.21,504.1
2017,9,3,15,30,343.0,282.0,2.0,30.0,512.0,649.91,481.0
2017,9,3,15,45,372.0,252.0,2.0,30.0,484.5,639.92,476.88
2017,9,3,16,0,401.0,222.0,2.0,30.0,457.0,646.08,483.36
2017,9,3,16,15,465.0,183.0,1.9,29.5,430.5,650.42,490.19
2017,9,3,16,30,529.0,144.0,1.8,29.0,404.0,647.28,491.73
2017,9,3,16,45,460.0,146.0,1.75,29.0,352.5,575.31,440.52
2017,9,3,17,0,391.0,148.0,1.7,29.0,301.0,506.36,390.64
2017,9,3,17,15,353.0,130.0,1.55,28.0,251.0,426.61,333.48
2017,9,3,17,30,315.0,112.0,1.4,27.0,201.0,365.73,288.0
2017,9,3,17,45,256.0,90.0,1.25,26.5,152.0,288.46,227.13
2017,9,3,18,0,197.0,68.0,1.1,26.0,103.0,216.19,168.18
2017,9,3,18,15,126.5,43.5,1.1,25.5,63.0,138.6,103.29
2017,9,3,18,30,56.0,19.0,1.1,25.0,23.0,59.28,22.48
2017,9,3,18,45,28.0,9.5,1.1,25.0,11.5,20.27,0.0
2017,9,3,19,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,9,3,19,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2017,9,3,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,3,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,3,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,3,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,9,3,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,3,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,9,3,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,3,21,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,3,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,3,21,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,9,3,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,3,22,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,9,3,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,3,22,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,3,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,23,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,9,3,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,0,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,4,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,4,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,4,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,4,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,4,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,4,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,4,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,4,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2017,9,4,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,4,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,9,4,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,4,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,9,4,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,5,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,5,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,6,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,6,15,27.0,9.5,1.0,20.5,11.0,8.11,0.0
2017,9,4,6,30,54.0,19.0,1.2,21.0,22.0,15.13,1.72
2017,9,4,6,45,126.0,44.0,1.4,21.5,62.5,33.82,22.58
2017,9,4,7,0,198.0,69.0,1.6,22.0,103.0,51.92,38.87
2017,9,4,7,15,260.0,89.5,1.4,22.5,152.5,66.56,51.86
2017,9,4,7,30,322.0,110.0,1.2,23.0,202.0,80.83,64.16
2017,9,4,7,45,376.5,125.0,1.05,24.0,255.0,88.56,70.4
2017,9,4,8,0,431.0,140.0,0.9,25.0,308.0,97.5,77.4
2017,9,4,8,15,469.0,152.0,0.85,25.5,361.0,103.91,82.3
2017,9,4,8,30,507.0,164.0,0.8,26.0,414.0,110.01,86.84
2017,9,4,8,45,543.5,171.0,0.75,26.5,465.5,149.89,96.77
2017,9,4,9,0,580.0,178.0,0.7,27.0,517.0,200.63,127.6
2017,9,4,9,15,603.0,185.0,0.8,27.5,564.0,254.03,167.32
2017,9,4,9,30,626.0,192.0,0.9,28.0,611.0,308.74,210.58
2017,9,4,9,45,645.5,197.0,1.0,28.5,653.5,363.29,254.34
2017,9,4,10,0,665.0,202.0,1.1,29.0,696.0,419.57,298.8
2017,9,4,10,15,678.5,206.0,1.15,29.0,731.5,473.84,341.33
2017,9,4,10,30,692.0,210.0,1.2,29.0,767.0,528.58,383.05
2017,9,4,10,45,704.5,211.5,1.3,29.5,796.5,580.96,421.5
2017,9,4,11,0,717.0,213.0,1.4,30.0,826.0,633.1,458.7
2017,9,4,11,15,724.0,215.5,1.45,30.0,847.0,681.91,493.26
2017,9,4,11,30,731.0,218.0,1.5,30.0,868.0,729.47,526.23
2017,9,4,11,45,770.5,195.0,1.55,30.5,889.5,773.24,555.91
2017,9,4,12,0,810.0,172.0,1.6,31.0,911.0,821.27,587.57
2017,9,4,12,15,811.0,172.5,1.65,31.0,915.5,857.49,610.67
2017,9,4,12,30,812.0,173.0,1.7,31.0,920.0,890.87,632.02
2017,9,4,12,45,814.5,170.5,1.8,31.0,916.5,919.81,651.12
2017,9,4,13,0,817.0,168.0,1.9,31.0,913.0,945.55,668.3
2017,9,4,13,15,814.0,167.0,1.9,31.0,900.5,964.16,680.01
2017,9,4,13,30,811.0,166.0,1.9,31.0,888.0,979.11,689.6
2017,9,4,13,45,808.0,162.5,1.95,31.0,867.5,987.83,696.05
2017,9,4,14,0,805.0,159.0,2.0,31.0,847.0,992.73,700.35
2017,9,4,14,15,797.0,157.0,2.0,31.0,818.0,990.34,699.71
2017,9,4,14,30,789.0,155.0,2.0,31.0,789.0,984.16,696.93
2017,9,4,14,45,772.0,155.0,2.05,31.0,751.5,967.34,688.21
2017,9,4,15,0,755.0,155.0,2.1,31.0,714.0,954.95,682.45
2017,9,4,15,15,739.5,151.0,2.1,30.5,671.5,928.72,668.72
2017,9,4,15,30,724.0,147.0,2.1,30.0,629.0,899.46,653.07
2017,9,4,15,45,708.0,140.0,2.1,30.0,582.0,863.45,631.6
2017,9,4,16,0,692.0,133.0,2.1,30.0,535.0,824.91,608.3
2017,9,4,16,15,665.0,126.5,2.0,29.5,483.5,774.85,577.3
2017,9,4,16,30,638.0,120.0,1.9,29.0,432.0,723.48,544.9
2017,9,4,16,45,606.5,111.0,1.8,29.0,378.5,664.63,505.47
2017,9,4,17,0,575.0,102.0,1.7,29.0,325.0,605.61,465.0
2017,9,4,17,15,524.0,92.5,1.55,28.0,270.0,531.73,413.09
2017,9,4,17,30,473.0,83.0,1.4,27.0,215.0,454.91,356.67
2017,9,4,17,45,404.5,69.0,1.3,26.5,164.0,371.76,292.09
2017,9,4,18,0,336.0,55.0,1.2,26.0,113.0,294.67,229.34
2017,9,4,18,15,228.5,37.5,1.2,25.5,70.0,198.29,148.49
2017,9,4,18,30,121.0,20.0,1.2,25.0,27.0,102.57,31.03
2017,9,4,18,45,60.5,10.0,1.2,24.5,13.5,34.8,0.0
2017,9,4,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,4,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,9,4,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,4,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,9,4,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,4,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,9,4,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,4,20,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,4,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,4,21,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,4,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,4,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,4,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,4,22,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,9,4,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,23,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,4,23,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,4,23,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,5,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,5,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,5,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,5,0,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,5,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,5,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,5,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,5,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,5,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,5,2,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,9,5,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,5,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,9,5,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,5,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,5,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,5,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,5,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,5,4,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,9,5,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,5,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,9,5,5,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,5,5,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,5,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,5,5,45,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,9,5,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,5,6,15,54.0,11.0,1.1,21.5,14.5,9.39,0.0
2017,9,5,6,30,108.0,22.0,1.3,22.0,29.0,17.04,1.74
2017,9,5,6,45,216.0,39.5,1.55,22.5,71.0,30.31,19.51
2017,9,5,7,0,324.0,57.0,1.8,23.0,113.0,43.33,31.38
2017,9,5,7,15,399.0,69.5,1.75,23.5,164.5,52.28,39.42
2017,9,5,7,30,474.0,82.0,1.7,24.0,216.0,63.04,48.74
2017,9,5,7,45,529.5,90.5,1.7,25.0,271.0,67.84,52.6
2017,9,5,8,0,585.0,99.0,1.7,26.0,326.0,72.52,56.2
2017,9,5,8,15,621.5,105.5,1.65,26.5,380.5,75.35,58.25
2017,9,5,8,30,658.0,112.0,1.6,27.0,435.0,78.07,60.16
2017,9,5,8,45,684.5,118.0,1.55,27.5,486.5,125.62,72.88
2017,9,5,9,0,711.0,124.0,1.5,28.0,538.0,182.59,108.37
2017,9,5,9,15,731.0,128.5,1.35,28.5,585.5,240.3,152.25
2017,9,5,9,30,751.0,133.0,1.2,29.0,633.0,300.04,200.4
2017,9,5,9,45,762.5,138.0,1.05,29.5,675.0,363.09,251.19
2017,9,5,10,0,774.0,143.0,0.9,30.0,717.0,421.86,297.44
2017,9,5,10,15,636.5,220.0,0.75,30.0,707.5,467.69,334.04
2017,9,5,10,30,499.0,297.0,0.6,30.0,698.0,499.06,357.27
2017,9,5,10,45,410.0,347.0,0.45,30.5,684.0,522.13,371.99
2017,9,5,11,0,321.0,397.0,0.3,31.0,670.0,534.32,377.89
2017,9,5,11,15,568.5,279.0,0.35,31.0,778.0,631.82,446.76
2017,9,5,11,30,816.0,161.0,0.4,31.0,886.0,740.3,520.98
2017,9,5,11,45,807.5,169.5,0.45,31.5,896.0,781.64,546.22
2017,9,5,12,0,799.0,178.0,0.5,32.0,906.0,819.85,569.76
2017,9,5,12,15,800.0,178.5,0.6,32.0,909.5,855.72,592.87
2017,9,5,12,30,801.0,179.0,0.7,32.0,913.0,888.78,614.31
2017,9,5,12,45,647.5,274.5,0.85,32.0,866.5,875.33,606.2
2017,9,5,13,0,494.0,370.0,1.0,32.0,820.0,842.88,584.85
2017,9,5,13,15,642.5,273.0,1.05,32.0,848.5,913.25,634.17
2017,9,5,13,30,791.0,176.0,1.1,32.0,877.0,971.22,671.48
2017,9,5,13,45,783.0,175.5,1.2,32.0,855.0,977.76,676.94
2017,9,5,14,0,775.0,175.0,1.3,32.0,833.0,980.5,680.85
2017,9,5,14,15,766.0,172.5,1.35,32.0,804.0,976.49,680.03
2017,9,5,14,30,757.0,170.0,1.4,32.0,775.0,977.45,682.46
2017,9,5,14,45,735.5,171.0,1.5,32.0,737.0,957.65,672.86
2017,9,5,15,0,714.0,172.0,1.6,32.0,699.0,934.53,661.35
2017,9,5,15,15,575.5,211.5,1.55,31.5,620.0,825.99,594.04
2017,9,5,15,30,437.0,251.0,1.5,31.0,541.0,728.15,529.6
2017,9,5,15,45,541.0,195.5,1.5,31.0,527.0,758.99,555.58
2017,9,5,16,0,645.0,140.0,1.5,31.0,513.0,790.36,578.68
2017,9,5,16,15,597.0,142.5,1.5,30.5,462.0,732.61,542.75
2017,9,5,16,30,549.0,145.0,1.5,30.0,411.0,667.08,501.28
2017,9,5,16,45,502.0,136.5,1.5,30.0,356.5,600.09,455.84
2017,9,5,17,0,455.0,128.0,1.5,30.0,302.0,534.73,410.11
2017,9,5,17,15,404.0,113.5,1.35,29.0,249.5,461.5,357.88
2017,9,5,17,30,353.0,99.0,1.2,28.0,197.0,391.47,305.86
2017,9,5,17,45,277.5,81.0,1.1,27.5,146.5,305.08,238.44
2017,9,5,18,0,202.0,63.0,1.0,27.0,96.0,213.5,164.87
2017,9,5,18,15,121.0,40.0,1.0,26.5,57.5,131.98,96.57
2017,9,5,18,30,40.0,17.0,1.0,26.0,19.0,47.82,3.73
2017,9,5,18,45,20.0,8.5,1.05,26.0,9.5,15.94,0.0
2017,9,5,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,9,5,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2017,9,5,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,9,5,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,9,5,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,9,5,20,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,9,5,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,9,5,20,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,9,5,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,9,5,21,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,9,5,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,9,5,21,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,9,5,22,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,9,5,22,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,9,5,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,9,5,22,45,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2017,9,5,23,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,9,5,23,15,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2017,9,5,23,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,9,5,23,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,9,6,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,6,0,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2017,9,6,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,6,0,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,6,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,6,1,15,0.0,0.0,3.15,22.5,0.0,0.0,0.0
2017,9,6,1,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,9,6,1,45,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2017,9,6,2,0,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,9,6,2,15,0.0,0.0,4.6,21.5,0.0,0.0,0.0
2017,9,6,2,30,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2017,9,6,2,45,0.0,0.0,4.8,20.5,0.0,0.0,0.0
2017,9,6,3,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,9,6,3,15,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2017,9,6,3,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2017,9,6,3,45,0.0,0.0,4.75,20.0,0.0,0.0,0.0
2017,9,6,4,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,9,6,4,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2017,9,6,4,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,9,6,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2017,9,6,5,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,9,6,5,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2017,9,6,5,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,9,6,5,45,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,9,6,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,9,6,6,15,12.0,6.0,3.9,19.0,7.0,5.12,0.0
2017,9,6,6,30,24.0,12.0,3.9,19.0,14.0,10.16,0.0
2017,9,6,6,45,71.5,39.0,3.95,19.5,50.5,30.75,20.07
2017,9,6,7,0,119.0,66.0,4.0,20.0,87.0,50.31,37.75
2017,9,6,7,15,166.5,94.5,4.15,20.5,135.0,69.11,54.48
2017,9,6,7,30,214.0,123.0,4.3,21.0,183.0,88.04,70.97
2017,9,6,7,45,233.5,136.0,4.5,21.5,215.0,96.62,78.19
2017,9,6,8,0,253.0,149.0,4.7,22.0,247.0,104.78,84.84
2017,9,6,8,15,170.5,177.5,4.85,22.0,248.0,125.55,102.21
2017,9,6,8,30,88.0,206.0,5.0,22.0,249.0,147.32,120.2
2017,9,6,8,45,280.5,214.0,5.2,22.5,373.0,165.64,119.68
2017,9,6,9,0,473.0,222.0,5.4,23.0,497.0,218.05,149.55
2017,9,6,9,15,497.5,232.5,5.4,23.5,544.0,267.31,187.49
2017,9,6,9,30,522.0,243.0,5.4,24.0,591.0,319.51,229.92
2017,9,6,9,45,555.5,244.0,5.45,24.5,635.5,370.65,271.97
2017,9,6,10,0,589.0,245.0,5.5,25.0,680.0,425.09,316.42
2017,9,6,10,15,604.0,251.0,5.45,25.0,716.5,477.92,359.72
2017,9,6,10,30,619.0,257.0,5.4,25.0,753.0,532.0,402.98
2017,9,6,10,45,641.5,254.5,5.4,25.5,785.0,583.6,442.82
2017,9,6,11,0,664.0,252.0,5.4,26.0,817.0,636.14,482.37
2017,9,6,11,15,672.0,254.5,5.35,26.0,838.5,683.59,518.02
2017,9,6,11,30,680.0,257.0,5.3,26.0,860.0,730.05,552.23
2017,9,6,11,45,731.5,228.5,5.3,26.5,885.5,781.9,589.72
2017,9,6,12,0,783.0,200.0,5.3,27.0,911.0,828.18,622.89
2017,9,6,12,15,785.0,200.5,5.2,27.0,915.5,864.57,647.9
2017,9,6,12,30,787.0,201.0,5.1,27.0,920.0,898.28,670.25
2017,9,6,12,45,795.0,194.5,5.05,27.5,918.0,928.24,688.86
2017,9,6,13,0,803.0,188.0,5.0,28.0,916.0,955.21,705.34
2017,9,6,13,15,800.0,187.0,4.9,28.0,903.0,973.65,717.15
2017,9,6,13,30,797.0,186.0,4.8,28.0,890.0,988.44,726.62
2017,9,6,13,45,800.5,178.5,4.7,28.0,871.0,999.64,733.78
2017,9,6,14,0,804.0,171.0,4.6,28.0,852.0,1007.02,738.54
2017,9,6,14,15,795.5,168.5,4.5,28.0,822.5,1003.53,736.66
2017,9,6,14,30,787.0,166.0,4.4,28.0,793.0,996.19,732.41
2017,9,6,14,45,786.5,157.0,4.3,28.0,759.0,986.45,726.73
2017,9,6,15,0,786.0,148.0,4.2,28.0,725.0,972.81,718.63
2017,9,6,15,15,770.5,144.0,4.05,27.5,681.5,953.31,707.89
2017,9,6,15,30,755.0,140.0,3.9,27.0,638.0,923.32,690.14
2017,9,6,15,45,748.0,130.0,3.75,27.0,591.5,891.4,669.74
2017,9,6,16,0,741.0,120.0,3.6,27.0,545.0,856.34,647.14
2017,9,6,16,15,714.0,114.5,3.25,26.5,492.0,805.92,613.89
2017,9,6,16,30,687.0,109.0,2.9,26.0,439.0,754.08,579.22
2017,9,6,16,45,665.5,98.5,2.55,25.5,385.5,699.8,542.13
2017,9,6,17,0,644.0,88.0,2.2,25.0,332.0,644.5,503.39
2017,9,6,17,15,592.0,79.5,1.95,24.0,275.0,568.24,449.3
2017,9,6,17,30,540.0,71.0,1.7,23.0,218.0,494.42,393.8
2017,9,6,17,45,476.5,58.5,1.45,22.5,165.5,411.61,327.78
2017,9,6,18,0,413.0,46.0,1.2,22.0,113.0,333.88,262.74
2017,9,6,18,15,287.5,31.5,1.2,21.5,69.0,226.48,170.08
2017,9,6,18,30,162.0,17.0,1.2,21.0,25.0,119.1,0.0
2017,9,6,18,45,81.0,8.5,1.2,20.5,12.5,42.43,0.0
2017,9,6,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,6,19,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,9,6,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,6,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,6,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,6,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,9,6,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,21,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,9,6,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,23,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,9,6,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,6,23,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,7,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,7,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,9,7,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,7,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,7,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,7,1,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,9,7,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,7,1,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,9,7,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,7,2,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,9,7,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,7,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,9,7,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,7,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2017,9,7,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,7,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,7,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,7,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,9,7,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,9,7,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,9,7,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,7,5,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,9,7,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,9,7,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,9,7,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,7,6,15,100.0,9.5,1.9,13.5,15.5,8.11,0.0
2017,9,7,6,30,200.0,19.0,2.1,14.0,31.0,15.58,0.0
2017,9,7,6,45,317.5,33.5,2.35,15.0,76.0,27.32,17.55
2017,9,7,7,0,435.0,48.0,2.6,16.0,121.0,38.74,28.3
2017,9,7,7,15,510.5,57.5,2.45,16.5,176.0,45.46,34.59
2017,9,7,7,30,586.0,67.0,2.3,17.0,231.0,52.04,40.51
2017,9,7,7,45,630.0,75.5,2.15,18.0,287.0,57.41,45.04
2017,9,7,8,0,674.0,84.0,2.0,19.0,343.0,62.56,49.23
2017,9,7,8,15,708.5,89.5,2.15,20.0,399.5,65.26,51.18
2017,9,7,8,30,743.0,95.0,2.3,21.0,456.0,67.85,53.0
2017,9,7,8,45,764.0,101.0,2.45,22.0,508.5,129.22,74.07
2017,9,7,9,0,785.0,107.0,2.6,23.0,561.0,190.02,113.56
2017,9,7,9,15,804.0,110.5,2.65,23.5,610.5,250.82,161.74
2017,9,7,9,30,823.0,114.0,2.7,24.0,660.0,313.42,214.5
2017,9,7,9,45,832.5,119.0,2.75,24.5,702.5,375.52,267.53
2017,9,7,10,0,842.0,124.0,2.8,25.0,745.0,437.71,319.59
2017,9,7,10,15,852.5,126.5,2.75,25.0,781.5,498.14,369.31
2017,9,7,10,30,863.0,129.0,2.7,25.0,818.0,557.69,416.78
2017,9,7,10,45,868.0,132.0,2.7,25.5,847.0,613.06,459.02
2017,9,7,11,0,873.0,135.0,2.7,26.0,876.0,666.88,498.69
2017,9,7,11,15,878.0,136.5,2.7,26.0,897.0,717.74,536.07
2017,9,7,11,30,883.0,138.0,2.7,26.0,918.0,766.62,571.15
2017,9,7,11,45,885.0,139.0,2.7,26.5,930.5,810.61,600.3
2017,9,7,12,0,887.0,140.0,2.7,27.0,943.0,851.96,626.23
2017,9,7,12,15,887.5,140.5,2.7,27.0,946.5,888.82,650.2
2017,9,7,12,30,888.0,141.0,2.7,27.0,950.0,922.62,672.06
2017,9,7,12,45,887.0,140.5,2.75,27.0,945.0,950.94,690.73
2017,9,7,13,0,886.0,140.0,2.8,27.0,940.0,975.79,707.24
2017,9,7,13,15,882.5,139.0,2.8,27.0,926.0,994.19,719.25
2017,9,7,13,30,879.0,138.0,2.8,27.0,912.0,1008.79,728.98
2017,9,7,13,45,873.5,136.5,2.85,27.0,890.0,1017.06,735.26
2017,9,7,14,0,868.0,135.0,2.9,27.0,868.0,1021.39,739.22
2017,9,7,14,15,859.5,133.0,2.9,27.0,837.5,1018.27,738.15
2017,9,7,14,30,851.0,131.0,2.9,27.0,807.0,1024.79,743.53
2017,9,7,14,45,838.0,129.5,2.9,27.0,768.5,1009.77,735.1
2017,9,7,15,0,825.0,128.0,2.9,27.0,730.0,991.03,724.55
2017,9,7,15,15,809.5,125.0,2.9,27.0,686.0,964.59,709.05
2017,9,7,15,30,794.0,122.0,2.9,27.0,642.0,934.87,691.44
2017,9,7,15,45,775.0,117.0,2.9,27.0,593.0,896.52,668.0
2017,9,7,16,0,756.0,112.0,2.9,27.0,544.0,861.18,646.45
2017,9,7,16,15,729.0,107.0,2.7,26.5,490.0,810.85,614.24
2017,9,7,16,30,702.0,102.0,2.5,26.0,436.0,759.11,580.6
2017,9,7,16,45,666.5,95.0,2.35,25.5,380.5,696.85,539.03
2017,9,7,17,0,631.0,88.0,2.2,25.0,325.0,634.64,496.34
2017,9,7,17,15,578.5,80.0,1.95,24.0,268.5,559.06,442.57
2017,9,7,17,30,526.0,72.0,1.7,23.0,212.0,485.93,387.23
2017,9,7,17,45,450.0,60.0,1.45,22.5,159.5,396.12,315.52
2017,9,7,18,0,374.0,48.0,1.2,22.0,107.0,312.57,245.77
2017,9,7,18,15,252.5,32.0,1.2,21.5,64.5,208.04,154.54
2017,9,7,18,30,131.0,16.0,1.2,21.0,22.0,98.66,0.0
2017,9,7,18,45,65.5,8.0,1.2,20.5,11.0,6.83,0.0
2017,9,7,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,7,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,9,7,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,7,19,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,7,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,7,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,9,7,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,7,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,7,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,7,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,9,7,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,7,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,7,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,7,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,9,7,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,7,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,7,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,7,23,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,9,7,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,7,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,8,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,8,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,8,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2017,9,8,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,9,8,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,9,8,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,8,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,8,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,8,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,9,8,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,8,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,9,8,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,8,5,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,8,6,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,8,6,15,78.0,9.5,1.75,14.5,14.0,8.11,0.0
2017,9,8,6,30,156.0,19.0,2.0,15.0,28.0,14.84,0.0
2017,9,8,6,45,273.0,35.0,2.3,15.5,72.0,28.56,18.49
2017,9,8,7,0,390.0,51.0,2.6,16.0,116.0,41.17,30.4
2017,9,8,7,15,466.0,62.5,2.55,17.0,170.0,49.37,37.94
2017,9,8,7,30,542.0,74.0,2.5,18.0,224.0,57.33,44.97
2017,9,8,7,45,597.0,81.0,2.45,19.0,281.0,61.35,48.29
2017,9,8,8,0,652.0,88.0,2.4,20.0,338.0,65.31,51.41
2017,9,8,8,15,687.0,94.0,2.55,21.0,393.5,68.21,53.52
2017,9,8,8,30,722.0,100.0,2.7,22.0,449.0,70.99,55.47
2017,9,8,8,45,748.5,104.5,2.9,23.0,502.5,126.37,71.56
2017,9,8,9,0,775.0,109.0,3.1,24.0,556.0,192.01,115.19
2017,9,8,9,15,794.0,112.5,3.0,24.0,605.0,252.25,163.26
2017,9,8,9,30,813.0,116.0,2.9,24.0,654.0,314.29,215.91
2017,9,8,9,45,827.0,119.0,2.85,24.5,697.0,375.76,268.27
2017,9,8,10,0,841.0,122.0,2.8,25.0,740.0,437.83,320.02
2017,9,8,10,15,851.5,124.5,2.75,25.0,776.5,498.21,369.67
2017,9,8,10,30,862.0,127.0,2.7,25.0,813.0,557.73,417.1
2017,9,8,10,45,870.0,128.5,2.65,25.5,842.5,613.56,459.48
2017,9,8,11,0,878.0,130.0,2.6,26.0,872.0,668.13,499.43
2017,9,8,11,15,883.0,131.0,2.55,26.0,893.0,718.76,536.33
2017,9,8,11,30,888.0,132.0,2.5,26.0,914.0,767.37,570.83
2017,9,8,11,45,896.0,129.5,2.45,26.5,928.0,813.08,600.42
2017,9,8,12,0,904.0,127.0,2.4,27.0,942.0,856.51,627.16
2017,9,8,12,15,905.0,127.0,2.35,27.0,946.0,893.73,650.72
2017,9,8,12,30,906.0,127.0,2.3,27.0,950.0,927.83,672.1
2017,9,8,12,45,904.5,126.5,2.25,27.5,945.0,955.91,688.13
2017,9,8,13,0,903.0,126.0,2.2,28.0,940.0,980.41,701.81
2017,9,8,13,15,900.0,125.5,2.15,28.0,926.0,999.79,713.64
2017,9,8,13,30,897.0,125.0,2.1,28.0,912.0,1015.34,723.15
2017,9,8,13,45,891.0,124.0,2.1,28.0,889.5,1023.52,728.77
2017,9,8,14,0,885.0,123.0,2.1,28.0,867.0,1027.69,732.11
2017,9,8,14,15,877.0,121.5,2.1,28.0,837.0,1025.35,731.57
2017,9,8,14,30,869.0,120.0,2.1,28.0,807.0,1019.06,728.78
2017,9,8,14,45,857.0,118.5,2.1,28.0,769.0,1004.9,721.22
2017,9,8,15,0,845.0,117.0,2.1,28.0,731.0,999.57,719.47
2017,9,8,15,15,830.5,114.0,2.1,27.5,687.0,973.71,706.07
2017,9,8,15,30,816.0,111.0,2.1,27.0,643.0,944.48,690.64
2017,9,8,15,45,794.5,108.0,2.1,27.0,593.0,905.49,667.34
2017,9,8,16,0,773.0,105.0,2.1,27.0,543.0,863.94,642.17
2017,9,8,16,15,746.5,100.5,2.0,26.5,489.5,813.93,611.27
2017,9,8,16,30,720.0,96.0,1.9,26.0,436.0,767.72,582.47
2017,9,8,16,45,681.5,90.5,1.8,25.5,379.5,704.15,540.71
2017,9,8,17,0,643.0,85.0,1.7,25.0,323.0,640.8,497.93
2017,9,8,17,15,590.0,77.0,1.55,24.5,267.0,564.32,443.53
2017,9,8,17,30,537.0,69.0,1.4,24.0,211.0,490.37,387.79
2017,9,8,17,45,455.0,58.0,1.3,23.5,157.5,397.26,314.47
2017,9,8,18,0,373.0,47.0,1.2,23.0,104.0,310.92,243.08
2017,9,8,18,15,186.5,33.5,1.2,22.5,62.0,172.89,125.66
2017,9,8,18,30,0.0,20.0,1.2,22.0,20.0,20.67,0.0
2017,9,8,18,45,0.0,10.0,1.3,21.5,10.0,0.0,0.0
2017,9,8,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,8,19,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,8,19,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,8,19,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,8,20,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,8,20,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2017,9,8,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,8,20,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,8,21,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,8,21,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2017,9,8,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,8,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,8,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,8,22,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,9,8,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,8,22,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,8,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,8,23,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,9,8,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,8,23,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,0,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,0,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,0,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,9,9,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,9,1,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,9,9,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,1,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,9,9,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,9,2,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,9,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,9,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,9,9,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,9,3,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2017,9,9,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,9,9,3,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,9,9,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,9,4,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,9,9,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,9,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,9,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,9,5,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,9,9,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,9,5,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,9,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,9,9,6,15,47.5,9.0,2.0,15.5,11.5,7.68,0.0
2017,9,9,6,30,95.0,18.0,2.2,16.0,23.0,13.97,0.0
2017,9,9,6,45,201.0,37.5,2.45,16.5,65.5,28.81,18.53
2017,9,9,7,0,307.0,57.0,2.7,17.0,108.0,43.31,32.1
2017,9,9,7,15,380.5,71.5,2.6,18.0,159.5,53.67,41.53
2017,9,9,7,30,454.0,86.0,2.5,19.0,211.0,63.76,50.39
2017,9,9,7,45,515.0,95.0,2.45,20.0,267.0,71.63,57.02
2017,9,9,8,0,576.0,104.0,2.4,21.0,323.0,76.59,60.93
2017,9,9,8,15,613.5,111.5,2.55,21.5,378.0,79.99,63.51
2017,9,9,8,30,651.0,119.0,2.7,22.0,433.0,83.37,66.02
2017,9,9,8,45,684.0,123.0,2.85,23.0,486.5,136.04,81.13
2017,9,9,9,0,717.0,127.0,3.0,24.0,540.0,192.93,118.33
2017,9,9,9,15,737.5,132.0,3.0,24.5,588.0,251.86,165.01
2017,9,9,9,30,758.0,137.0,3.0,25.0,636.0,312.9,216.01
2017,9,9,9,45,779.5,137.5,3.05,25.5,680.5,376.41,269.2
2017,9,9,10,0,801.0,138.0,3.1,26.0,725.0,436.82,319.24
2017,9,9,10,15,812.0,140.5,3.1,26.0,761.5,495.28,367.25
2017,9,9,10,30,823.0,143.0,3.1,26.0,798.0,553.5,413.67
2017,9,9,10,45,836.5,142.0,3.15,26.5,828.0,609.72,456.58
2017,9,9,11,0,850.0,141.0,3.2,27.0,858.0,665.32,497.72
2017,9,9,11,15,855.0,142.5,3.25,27.0,879.0,716.46,535.53
2017,9,9,11,30,860.0,144.0,3.3,27.0,900.0,759.13,566.82
2017,9,9,11,45,863.0,145.0,3.35,27.5,912.5,802.9,596.48
2017,9,9,12,0,866.0,146.0,3.4,28.0,925.0,844.2,622.95
2017,9,9,12,15,866.5,146.5,3.4,28.0,928.5,880.28,646.71
2017,9,9,12,30,867.0,147.0,3.4,28.0,932.0,913.37,668.41
2017,9,9,12,45,866.0,146.5,3.45,28.5,927.0,941.03,685.46
2017,9,9,13,0,865.0,146.0,3.5,29.0,922.0,965.3,700.3
2017,9,9,13,15,861.5,145.0,3.5,29.0,908.0,983.19,712.12
2017,9,9,13,30,858.0,144.0,3.5,29.0,894.0,997.35,721.68
2017,9,9,13,45,850.0,143.5,3.55,29.0,871.0,1017.91,735.9
2017,9,9,14,0,842.0,143.0,3.6,29.0,848.0,1020.62,738.66
2017,9,9,14,15,833.0,141.0,3.6,29.0,818.0,1016.73,737.12
2017,9,9,14,30,824.0,139.0,3.6,29.0,788.0,1008.93,733.24
2017,9,9,14,45,809.0,138.0,3.65,29.0,749.5,992.37,724.15
2017,9,9,15,0,794.0,137.0,3.7,29.0,711.0,972.19,712.83
2017,9,9,15,15,778.0,133.5,3.65,28.5,667.0,944.87,697.61
2017,9,9,15,30,762.0,130.0,3.6,28.0,623.0,921.02,684.73
2017,9,9,15,45,738.0,126.5,3.6,28.0,573.5,880.21,659.21
2017,9,9,16,0,714.0,123.0,3.6,28.0,524.0,837.18,632.01
2017,9,9,16,15,685.5,117.0,3.4,27.5,471.0,785.26,598.47
2017,9,9,16,30,657.0,111.0,3.2,27.0,418.0,732.11,563.5
2017,9,9,16,45,614.5,104.0,3.05,26.5,362.5,665.36,518.07
2017,9,9,17,0,572.0,97.0,2.9,26.0,307.0,599.23,471.79
2017,9,9,17,15,517.0,87.0,2.6,25.0,252.0,521.56,414.82
2017,9,9,17,30,462.0,77.0,2.3,24.0,197.0,446.65,357.18
2017,9,9,17,45,380.0,63.0,2.0,23.5,145.0,350.28,279.53
2017,9,9,18,0,298.0,49.0,1.7,23.0,93.0,266.58,209.03
2017,9,9,18,15,187.0,30.5,1.65,22.5,54.0,169.22,121.23
2017,9,9,18,30,76.0,12.0,1.6,22.0,15.0,47.24,0.0
2017,9,9,18,45,38.0,6.0,1.55,21.5,7.5,0.0,0.0
2017,9,9,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,9,19,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,9,9,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,9,19,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,9,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,9,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2017,9,9,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,9,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,9,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,9,21,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2017,9,9,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,9,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,9,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,9,22,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,9,9,22,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,9,22,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,9,9,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,9,23,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,9,9,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,9,23,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,9,10,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,10,0,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,10,0,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,10,0,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,9,10,1,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,10,1,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,10,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,10,1,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,10,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,10,2,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2017,9,10,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,10,2,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,9,10,3,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,10,3,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,10,3,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,10,3,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,10,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,10,4,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2017,9,10,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,10,4,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,9,10,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,10,5,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,10,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
