Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,10,5,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,9,10,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,10,6,15,35.0,8.0,2.85,16.0,9.5,6.83,0.0
2017,9,10,6,30,70.0,16.0,3.0,16.0,19.0,12.84,0.0
2017,9,10,6,45,163.0,37.5,3.15,16.5,60.0,28.7,18.34
2017,9,10,7,0,256.0,59.0,3.3,17.0,101.0,44.56,33.15
2017,9,10,7,15,327.5,76.0,3.25,18.0,151.5,56.59,44.06
2017,9,10,7,30,399.0,93.0,3.2,19.0,202.0,68.25,54.3
2017,9,10,7,45,460.5,103.5,3.15,20.0,257.0,75.0,59.95
2017,9,10,8,0,522.0,114.0,3.1,21.0,312.0,81.56,65.23
2017,9,10,8,15,560.5,123.0,3.2,21.5,366.0,88.02,70.4
2017,9,10,8,30,599.0,132.0,3.3,22.0,420.0,93.55,74.7
2017,9,10,8,45,633.5,137.5,3.4,23.0,473.0,144.1,89.04
2017,9,10,9,0,668.0,143.0,3.5,24.0,526.0,199.19,125.44
2017,9,10,9,15,689.5,148.5,3.5,24.5,573.5,255.79,170.27
2017,9,10,9,30,711.0,154.0,3.5,25.0,621.0,314.7,219.37
2017,9,10,9,45,729.5,157.0,3.55,25.5,664.0,372.71,268.23
2017,9,10,10,0,748.0,160.0,3.6,26.0,707.0,432.07,317.31
2017,9,10,10,15,761.0,163.5,3.6,26.0,743.5,490.34,364.99
2017,9,10,10,30,774.0,167.0,3.6,26.0,780.0,549.79,412.21
2017,9,10,10,45,786.0,167.5,3.65,26.5,810.0,604.05,453.68
2017,9,10,11,0,798.0,168.0,3.7,27.0,840.0,657.73,493.51
2017,9,10,11,15,804.5,170.0,3.7,27.0,861.5,708.09,530.73
2017,9,10,11,30,811.0,172.0,3.7,27.0,883.0,756.86,565.98
2017,9,10,11,45,814.0,173.5,3.75,27.5,895.5,800.66,596.12
2017,9,10,12,0,817.0,175.0,3.8,28.0,908.0,842.1,623.6
2017,9,10,12,15,818.5,175.5,3.8,28.0,912.0,878.8,647.96
2017,9,10,12,30,820.0,176.0,3.8,28.0,916.0,912.63,670.33
2017,9,10,12,45,823.0,173.0,3.85,28.5,912.5,941.48,688.26
2017,9,10,13,0,826.0,170.0,3.9,29.0,909.0,967.06,704.04
2017,9,10,13,15,822.5,169.0,3.95,29.0,895.5,984.93,716.23
2017,9,10,13,30,819.0,168.0,4.0,29.0,882.0,999.05,726.16
2017,9,10,13,45,817.5,164.0,4.05,29.0,861.0,1008.34,733.1
2017,9,10,14,0,816.0,160.0,4.1,29.0,840.0,1013.77,737.72
2017,9,10,14,15,624.0,236.5,4.1,29.0,746.0,915.88,673.29
2017,9,10,14,30,432.0,313.0,4.1,29.0,652.0,798.86,590.67
2017,9,10,14,45,375.0,315.5,4.15,29.0,599.5,727.12,542.25
2017,9,10,15,0,318.0,318.0,4.2,29.0,547.0,674.15,505.38
2017,9,10,15,15,526.5,230.5,4.15,28.5,581.5,803.59,604.2
2017,9,10,15,30,735.0,143.0,4.1,28.0,616.0,911.09,681.95
2017,9,10,15,45,717.5,136.0,4.1,28.0,567.5,872.78,656.94
2017,9,10,16,0,700.0,129.0,4.1,28.0,519.0,831.99,630.99
2017,9,10,16,15,670.0,122.5,3.9,27.5,466.0,778.39,596.06
2017,9,10,16,30,640.0,116.0,3.7,27.0,413.0,723.68,559.74
2017,9,10,16,45,603.0,107.0,3.5,26.5,358.0,659.62,515.73
2017,9,10,17,0,566.0,98.0,3.3,26.0,303.0,595.84,470.68
2017,9,10,17,15,509.0,88.0,2.9,25.0,248.0,516.78,411.97
2017,9,10,17,30,452.0,78.0,2.5,24.0,193.0,436.5,349.76
2017,9,10,17,45,372.5,63.5,2.2,23.5,142.0,346.6,276.71
2017,9,10,18,0,293.0,49.0,1.9,23.0,91.0,264.28,206.93
2017,9,10,18,15,177.0,30.0,1.85,22.5,52.0,164.11,114.78
2017,9,10,18,30,61.0,11.0,1.8,22.0,13.0,39.07,0.0
2017,9,10,18,45,30.5,5.5,1.75,21.5,6.5,0.0,0.0
2017,9,10,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,10,19,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,9,10,19,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,10,19,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,10,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,10,20,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2017,9,10,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,10,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,9,10,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,10,21,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,10,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,10,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,10,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,10,22,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,9,10,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,10,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,10,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,10,23,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,10,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,10,23,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,11,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,11,0,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2017,9,11,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,11,0,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,11,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,11,1,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,9,11,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,11,1,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,11,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,11,2,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,11,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,11,2,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,11,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,11,3,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,9,11,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,11,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,11,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,11,4,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,11,4,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,11,4,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,9,11,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,11,5,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,11,5,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,9,11,5,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,9,11,6,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,11,6,15,52.5,8.5,2.2,16.5,11.0,7.26,0.0
2017,9,11,6,30,105.0,17.0,2.5,17.0,22.0,13.23,0.0
2017,9,11,6,45,213.5,35.5,2.9,18.0,63.5,27.37,17.02
2017,9,11,7,0,322.0,54.0,3.3,19.0,105.0,41.21,29.95
2017,9,11,7,15,399.5,67.0,3.25,19.5,157.5,50.6,38.57
2017,9,11,7,30,477.0,80.0,3.2,20.0,210.0,61.95,48.6
2017,9,11,7,45,527.0,90.5,3.2,21.0,264.5,68.35,53.96
2017,9,11,8,0,577.0,101.0,3.2,22.0,319.0,74.49,58.9
2017,9,11,8,15,615.0,108.5,3.35,22.5,374.0,78.0,61.59
2017,9,11,8,30,653.0,116.0,3.5,23.0,429.0,84.62,66.85
2017,9,11,8,45,677.0,124.0,3.65,24.0,480.5,139.71,83.33
2017,9,11,9,0,701.0,132.0,3.8,25.0,532.0,197.91,122.61
2017,9,11,9,15,722.0,137.0,3.85,25.0,580.0,256.12,169.26
2017,9,11,9,30,743.0,142.0,3.9,25.0,628.0,316.51,220.3
2017,9,11,9,45,754.5,148.0,3.95,25.5,670.0,376.34,271.07
2017,9,11,10,0,766.0,154.0,4.0,26.0,712.0,436.67,321.24
2017,9,11,10,15,778.0,157.0,4.0,26.0,748.0,497.09,370.72
2017,9,11,10,30,790.0,160.0,4.0,26.0,784.0,554.53,416.69
2017,9,11,10,45,797.5,163.0,4.05,26.5,812.5,609.07,458.5
2017,9,11,11,0,805.0,166.0,4.1,27.0,841.0,662.57,498.27
2017,9,11,11,15,534.5,296.5,4.05,27.0,749.0,634.41,475.64
2017,9,11,11,30,264.0,427.0,4.0,27.0,657.0,574.18,428.42
2017,9,11,11,45,537.0,303.5,4.0,27.5,780.5,705.78,526.96
2017,9,11,12,0,810.0,180.0,4.0,28.0,904.0,842.88,625.75
2017,9,11,12,15,505.5,317.0,3.95,28.0,770.0,747.55,553.59
2017,9,11,12,30,201.0,454.0,3.9,28.0,636.0,604.44,446.85
2017,9,11,12,45,508.5,315.0,3.85,28.5,769.5,794.6,586.76
2017,9,11,13,0,816.0,176.0,3.8,29.0,903.0,965.18,703.43
2017,9,11,13,15,812.0,175.0,3.75,29.0,889.0,982.35,713.45
2017,9,11,13,30,808.0,174.0,3.7,29.0,875.0,995.78,722.27
2017,9,11,13,45,804.0,170.5,3.7,29.0,853.5,1002.93,727.5
2017,9,11,14,0,800.0,167.0,3.7,29.0,832.0,1006.23,730.41
2017,9,11,14,15,791.0,164.5,3.65,29.0,802.0,1001.64,728.06
2017,9,11,14,30,782.0,162.0,3.6,29.0,772.0,993.23,723.43
2017,9,11,14,45,750.5,168.5,3.55,29.0,730.5,977.14,713.95
2017,9,11,15,0,719.0,175.0,3.5,29.0,689.0,949.36,696.91
2017,9,11,15,15,701.5,169.5,3.4,29.0,645.5,919.22,678.1
2017,9,11,15,30,684.0,164.0,3.3,29.0,602.0,886.17,657.34
2017,9,11,15,45,668.0,155.0,3.25,29.0,554.5,848.05,633.37
2017,9,11,16,0,652.0,146.0,3.2,29.0,507.0,807.48,607.57
2017,9,11,16,15,621.5,138.5,2.95,28.5,454.5,753.38,572.15
2017,9,11,16,30,591.0,131.0,2.7,28.0,402.0,698.24,535.42
2017,9,11,16,45,557.0,119.5,2.45,27.5,348.5,635.37,492.27
2017,9,11,17,0,523.0,108.0,2.2,27.0,295.0,566.91,443.54
2017,9,11,17,15,466.0,96.0,1.95,26.0,240.5,488.93,386.14
2017,9,11,17,30,409.0,84.0,1.7,25.0,186.0,414.72,329.13
2017,9,11,17,45,334.5,67.0,1.45,24.0,136.0,327.19,259.12
2017,9,11,18,0,260.0,50.0,1.2,23.0,86.0,246.71,191.75
2017,9,11,18,15,152.5,29.5,1.2,22.5,48.5,150.24,101.13
2017,9,11,18,30,45.0,9.0,1.2,22.0,11.0,29.56,0.0
2017,9,11,18,45,22.5,4.5,1.2,21.5,5.5,0.0,0.0
2017,9,11,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,11,19,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2017,9,11,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,11,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,11,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,11,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2017,9,11,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,11,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,11,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,11,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,11,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,11,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,11,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,11,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,11,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,11,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,11,23,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,9,11,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,11,23,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,9,12,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,12,0,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2017,9,12,0,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,12,0,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,9,12,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,12,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,12,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,12,1,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,9,12,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,12,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,9,12,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,12,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,9,12,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,12,3,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,9,12,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,12,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,12,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,12,4,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,9,12,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,5,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,5,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,12,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,12,6,15,61.5,8.5,1.45,16.0,11.5,7.26,0.0
2017,9,12,6,30,123.0,17.0,1.7,17.0,23.0,13.26,0.0
2017,9,12,6,45,247.5,34.0,2.0,18.0,66.5,26.35,16.1
2017,9,12,7,0,372.0,51.0,2.3,19.0,110.0,41.39,30.09
2017,9,12,7,15,451.5,63.0,2.35,19.5,164.0,49.99,38.03
2017,9,12,7,30,531.0,75.0,2.4,20.0,218.0,58.35,45.46
2017,9,12,7,45,585.5,83.5,2.45,21.0,275.0,63.47,49.74
2017,9,12,8,0,640.0,92.0,2.5,22.0,332.0,68.44,53.71
2017,9,12,8,15,677.0,98.5,2.55,23.0,388.5,71.59,55.99
2017,9,12,8,30,714.0,105.0,2.6,24.0,445.0,79.8,62.5
2017,9,12,8,45,740.0,110.5,2.65,25.0,498.5,137.28,78.38
2017,9,12,9,0,766.0,116.0,2.7,26.0,552.0,198.02,119.25
2017,9,12,9,15,785.5,120.0,2.75,26.5,601.0,264.17,171.78
2017,9,12,9,30,805.0,124.0,2.8,27.0,650.0,326.51,223.81
2017,9,12,9,45,818.0,128.0,2.85,27.5,692.5,388.21,275.64
2017,9,12,10,0,831.0,132.0,2.9,28.0,735.0,450.41,326.76
2017,9,12,10,15,841.5,134.5,2.9,28.0,771.5,510.44,375.43
2017,9,12,10,30,852.0,137.0,2.9,28.0,808.0,570.09,422.33
2017,9,12,10,45,857.5,140.0,2.9,28.5,836.5,626.62,464.65
2017,9,12,11,0,863.0,143.0,2.9,29.0,865.0,681.74,504.5
2017,9,12,11,15,868.0,144.0,2.85,29.0,885.5,733.08,541.38
2017,9,12,11,30,873.0,145.0,2.8,29.0,906.0,775.61,571.5
2017,9,12,11,45,872.0,148.0,2.8,29.5,916.5,818.48,599.4
2017,9,12,12,0,871.0,151.0,2.8,30.0,927.0,858.53,624.16
2017,9,12,12,15,871.5,151.0,2.75,30.0,930.0,894.31,646.82
2017,9,12,12,30,872.0,151.0,2.7,30.0,933.0,927.04,667.37
2017,9,12,12,45,870.0,150.5,2.65,30.5,927.5,953.81,682.64
2017,9,12,13,0,868.0,150.0,2.6,31.0,922.0,990.45,704.1
2017,9,12,13,15,864.0,149.0,2.5,31.0,907.0,1008.25,714.41
2017,9,12,13,30,860.0,148.0,2.4,31.0,892.0,1022.15,722.45
2017,9,12,13,45,853.5,147.0,2.35,31.5,869.0,1029.61,725.64
2017,9,12,14,0,847.0,146.0,2.3,32.0,846.0,1033.05,726.52
2017,9,12,14,15,838.0,143.5,2.2,32.0,815.0,1028.37,723.47
2017,9,12,14,30,829.0,141.0,2.1,32.0,784.0,1019.73,718.17
2017,9,12,14,45,806.5,143.0,2.05,32.0,743.5,998.5,705.8
2017,9,12,15,0,784.0,145.0,2.0,32.0,703.0,973.69,691.39
2017,9,12,15,15,767.0,141.0,1.9,31.5,658.5,952.25,680.01
2017,9,12,15,30,750.0,137.0,1.8,31.0,614.0,920.22,661.86
2017,9,12,15,45,721.5,134.0,1.7,31.0,563.0,875.64,634.27
2017,9,12,16,0,693.0,131.0,1.6,31.0,512.0,829.03,605.24
2017,9,12,16,15,661.5,124.0,1.45,30.5,458.0,773.49,570.55
2017,9,12,16,30,630.0,117.0,1.3,30.0,404.0,716.94,534.53
2017,9,12,16,45,572.0,112.0,1.2,29.5,346.0,640.03,483.89
2017,9,12,17,0,514.0,107.0,1.1,29.0,288.0,559.0,428.33
2017,9,12,17,15,455.5,94.0,1.05,28.0,233.5,479.0,371.74
2017,9,12,17,30,397.0,81.0,1.0,27.0,179.0,402.92,315.08
2017,9,12,17,45,299.0,64.5,1.0,26.0,127.0,301.34,235.78
2017,9,12,18,0,201.0,48.0,1.0,25.0,75.0,209.39,160.52
2017,9,12,18,15,100.5,27.0,1.05,24.5,40.5,103.72,64.82
2017,9,12,18,30,0.0,6.0,1.1,24.0,6.0,5.12,0.0
2017,9,12,18,45,0.0,3.0,1.15,23.5,3.0,0.0,0.0
2017,9,12,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,12,19,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,9,12,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,12,19,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,9,12,20,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,12,20,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,9,12,20,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,12,20,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,12,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,12,21,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,12,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,12,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,12,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,12,22,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,9,12,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,12,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,12,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,12,23,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2017,9,12,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,12,23,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,13,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,13,0,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,13,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,13,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,13,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,13,1,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,13,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,13,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,13,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,13,2,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,9,13,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,4,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,9,13,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,6,15,0.0,7.5,1.35,17.5,7.5,6.4,0.0
2017,9,13,6,30,0.0,15.0,1.6,18.0,15.0,12.38,0.0
2017,9,13,6,45,110.0,36.5,1.9,19.0,53.5,28.29,17.51
2017,9,13,7,0,220.0,58.0,2.2,20.0,92.0,43.72,31.93
2017,9,13,7,15,289.0,77.0,2.2,20.5,142.0,57.16,44.05
2017,9,13,7,30,358.0,96.0,2.2,21.0,192.0,70.15,55.47
2017,9,13,7,45,411.5,110.5,2.25,21.5,245.5,79.46,63.42
2017,9,13,8,0,465.0,125.0,2.3,22.0,299.0,88.43,70.84
2017,9,13,8,15,466.5,139.5,2.5,23.0,337.5,96.4,77.09
2017,9,13,8,30,468.0,154.0,2.7,24.0,376.0,108.85,86.97
2017,9,13,8,45,404.5,191.5,2.9,25.0,399.0,164.49,111.83
2017,9,13,9,0,341.0,229.0,3.1,26.0,422.0,215.91,151.2
2017,9,13,9,15,371.5,243.5,3.05,26.5,471.0,260.76,184.99
2017,9,13,9,30,402.0,258.0,3.0,27.0,520.0,309.42,222.95
2017,9,13,9,45,433.0,264.5,3.0,28.0,563.5,355.16,258.52
2017,9,13,10,0,464.0,271.0,3.0,29.0,607.0,406.13,297.55
2017,9,13,10,15,449.0,293.0,2.95,29.5,631.5,450.39,331.64
2017,9,13,10,30,434.0,315.0,2.9,30.0,656.0,492.64,363.05
2017,9,13,10,45,387.5,348.5,2.85,30.5,661.5,520.98,383.28
2017,9,13,11,0,341.0,382.0,2.8,31.0,667.0,546.44,400.48
2017,9,13,11,15,333.0,395.0,2.75,31.0,679.0,576.58,421.68
2017,9,13,11,30,325.0,408.0,2.7,31.0,691.0,605.41,441.53
2017,9,13,11,45,314.5,417.5,2.65,31.5,694.5,627.88,455.8
2017,9,13,12,0,304.0,427.0,2.6,32.0,698.0,648.69,468.67
2017,9,13,12,15,315.5,425.5,2.5,32.0,707.5,676.53,487.41
2017,9,13,12,30,327.0,424.0,2.4,32.0,717.0,703.76,505.5
2017,9,13,12,45,394.0,393.0,2.35,32.5,743.5,752.71,538.6
2017,9,13,13,0,461.0,362.0,2.3,33.0,770.0,816.97,580.68
2017,9,13,13,15,478.0,350.5,2.2,33.0,768.0,839.27,594.79
2017,9,13,13,30,495.0,339.0,2.1,33.0,766.0,859.41,607.79
2017,9,13,13,45,411.5,359.5,2.05,33.0,708.0,808.15,572.98
2017,9,13,14,0,328.0,380.0,2.0,33.0,650.0,737.94,526.21
2017,9,13,14,15,419.5,329.5,1.95,33.0,661.5,801.95,571.55
2017,9,13,14,30,511.0,279.0,1.9,33.0,673.0,846.88,603.33
2017,9,13,14,45,448.5,286.5,1.85,33.0,620.5,792.98,567.43
2017,9,13,15,0,386.0,294.0,1.8,33.0,568.0,718.16,518.54
2017,9,13,15,15,291.5,291.5,1.75,32.5,491.0,621.11,453.72
2017,9,13,15,30,197.0,289.0,1.7,32.0,414.0,504.84,373.68
2017,9,13,15,45,172.0,265.5,1.7,32.0,368.5,454.28,339.28
2017,9,13,16,0,147.0,242.0,1.7,32.0,323.0,403.87,303.88
2017,9,13,16,15,210.5,210.5,1.65,31.5,313.0,423.42,321.98
2017,9,13,16,30,274.0,179.0,1.6,31.0,303.0,455.87,348.65
2017,9,13,16,45,237.0,164.0,1.55,30.5,261.0,401.02,308.95
2017,9,13,17,0,200.0,149.0,1.5,30.0,219.0,332.78,258.74
2017,9,13,17,15,169.5,124.0,1.45,29.0,175.5,275.51,215.81
2017,9,13,17,30,139.0,99.0,1.4,28.0,132.0,220.07,172.55
2017,9,13,17,45,105.5,73.0,1.35,27.0,94.0,162.91,126.3
2017,9,13,18,0,72.0,47.0,1.3,26.0,56.0,107.14,79.82
2017,9,13,18,15,36.0,23.5,1.4,25.5,28.0,52.28,27.76
2017,9,13,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,9,13,18,45,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2017,9,13,19,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,9,13,19,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,9,13,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,13,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,9,13,20,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,13,20,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,9,13,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,13,20,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,13,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,13,21,15,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2017,9,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,13,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,13,22,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,13,22,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,9,13,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,13,22,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,9,13,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,13,23,15,0.0,0.0,2.55,20.5,0.0,0.0,0.0
2017,9,13,23,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,9,13,23,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,14,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,14,0,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,14,0,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,14,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,9,14,1,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,14,1,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,9,14,1,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,14,1,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,9,14,2,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,14,2,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,9,14,2,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,14,3,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,14,3,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,14,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,14,3,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,14,4,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,14,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,14,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,14,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,14,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,14,5,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,14,5,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,14,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,14,6,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,14,6,15,14.0,6.5,1.7,20.5,7.0,5.55,0.0
2017,9,14,6,30,28.0,13.0,2.0,21.0,14.0,10.8,0.0
2017,9,14,6,45,109.5,37.5,2.4,22.0,52.5,28.96,17.65
2017,9,14,7,0,191.0,62.0,2.8,23.0,91.0,46.9,34.15
2017,9,14,7,15,263.5,81.0,2.95,23.5,140.5,60.77,46.55
2017,9,14,7,30,336.0,100.0,3.1,24.0,190.0,72.84,57.08
2017,9,14,7,45,407.5,110.5,3.3,24.5,244.5,79.47,62.67
2017,9,14,8,0,479.0,121.0,3.5,25.0,299.0,85.96,67.92
2017,9,14,8,15,519.5,131.0,3.55,25.5,352.5,91.59,72.31
2017,9,14,8,30,560.0,141.0,3.6,26.0,406.0,104.06,73.81
2017,9,14,8,45,600.0,145.0,3.7,27.0,458.5,153.47,95.06
2017,9,14,9,0,640.0,149.0,3.8,28.0,511.0,206.53,130.45
2017,9,14,9,15,662.0,155.0,3.8,28.5,558.0,262.12,174.27
2017,9,14,9,30,684.0,161.0,3.8,29.0,605.0,320.14,221.95
2017,9,14,9,45,703.5,164.0,3.8,29.5,647.0,377.11,269.04
2017,9,14,10,0,723.0,167.0,3.8,30.0,689.0,435.57,316.42
2017,9,14,10,15,735.5,170.5,3.8,30.5,724.0,492.36,361.36
2017,9,14,10,30,748.0,174.0,3.8,31.0,759.0,549.27,404.98
2017,9,14,10,45,757.0,176.5,3.8,31.5,787.0,603.16,445.08
2017,9,14,11,0,766.0,179.0,3.8,32.0,815.0,654.86,482.45
2017,9,14,11,15,771.5,180.5,3.8,32.0,835.0,702.62,517.07
2017,9,14,11,30,777.0,182.0,3.8,32.0,855.0,748.73,549.81
2017,9,14,11,45,788.5,177.5,3.8,32.5,868.5,792.4,579.28
2017,9,14,12,0,800.0,173.0,3.8,33.0,882.0,834.26,606.38
2017,9,14,12,15,800.5,173.5,3.8,33.0,885.0,869.24,629.17
2017,9,14,12,30,801.0,174.0,3.8,33.0,888.0,901.3,650.01
2017,9,14,12,45,798.0,174.0,3.8,33.5,881.5,926.58,665.06
2017,9,14,13,0,795.0,174.0,3.8,34.0,875.0,948.45,677.91
2017,9,14,13,15,790.5,173.0,3.8,34.0,861.0,964.37,688.38
2017,9,14,13,30,786.0,172.0,3.8,34.0,847.0,976.62,696.66
2017,9,14,13,45,778.0,171.0,3.8,34.0,824.0,981.66,700.47
2017,9,14,14,0,770.0,170.0,3.8,34.0,801.0,982.92,702.06
2017,9,14,14,15,760.0,167.0,3.8,34.0,771.0,976.36,698.81
2017,9,14,14,30,750.0,164.0,3.8,34.0,741.0,974.88,699.06
2017,9,14,14,45,731.5,163.0,3.8,34.0,702.5,954.91,687.44
2017,9,14,15,0,713.0,162.0,3.8,34.0,664.0,931.64,673.87
2017,9,14,15,15,695.0,157.5,3.8,33.5,621.0,901.86,657.4
2017,9,14,15,30,677.0,153.0,3.8,33.0,578.0,869.26,638.95
2017,9,14,15,45,653.5,147.0,3.85,33.0,530.0,827.19,612.86
2017,9,14,16,0,630.0,141.0,3.9,33.0,482.0,783.1,585.08
2017,9,14,16,15,598.0,133.5,3.75,32.5,430.5,728.04,549.55
2017,9,14,16,30,566.0,126.0,3.6,32.0,379.0,672.15,512.72
2017,9,14,16,45,524.0,116.0,3.5,31.5,325.5,597.9,461.71
2017,9,14,17,0,482.0,106.0,3.4,31.0,272.0,533.37,415.67
2017,9,14,17,15,422.0,93.5,3.2,30.0,219.0,454.26,357.03
2017,9,14,17,30,362.0,81.0,3.0,29.0,166.0,379.39,299.09
2017,9,14,17,45,280.5,63.5,2.85,28.5,118.5,289.1,226.08
2017,9,14,18,0,199.0,46.0,2.7,28.0,71.0,206.88,156.78
2017,9,14,18,15,99.5,23.0,2.85,27.5,35.5,107.04,55.97
2017,9,14,18,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,9,14,18,45,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2017,9,14,19,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,9,14,19,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2017,9,14,19,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,14,19,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,9,14,20,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,9,14,20,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2017,9,14,20,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,14,20,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,9,14,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,9,14,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2017,9,14,21,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,9,14,21,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,14,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,14,22,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2017,9,14,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,14,22,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,9,14,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,14,23,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,14,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,14,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,15,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,15,0,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2017,9,15,0,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,15,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,9,15,1,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,15,1,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,9,15,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,15,1,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,9,15,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,15,2,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,9,15,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,2,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,3,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,4,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,4,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,5,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,6,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,6,15,14.0,6.5,1.9,21.5,7.0,0.0,0.0
2017,9,15,6,30,28.0,13.0,2.1,22.0,14.0,10.78,0.0
2017,9,15,6,45,107.5,37.0,2.3,22.5,52.0,28.57,17.17
2017,9,15,7,0,187.0,61.0,2.5,23.0,90.0,46.18,33.51
2017,9,15,7,15,260.0,80.5,2.6,23.5,139.0,60.39,46.21
2017,9,15,7,30,333.0,100.0,2.7,24.0,188.0,72.86,57.09
2017,9,15,7,45,239.5,125.0,2.8,24.5,196.0,89.79,71.44
2017,9,15,8,0,146.0,150.0,2.9,25.0,204.0,107.76,86.32
2017,9,15,8,15,85.0,162.5,2.9,25.5,195.0,119.93,96.05
2017,9,15,8,30,24.0,175.0,2.9,26.0,186.0,135.08,103.07
2017,9,15,8,45,62.5,211.5,2.95,26.5,246.0,161.71,121.34
2017,9,15,9,0,101.0,248.0,3.0,27.0,306.0,200.34,148.71
2017,9,15,9,15,167.0,271.0,2.95,27.5,375.5,239.05,175.51
2017,9,15,9,30,233.0,294.0,2.9,28.0,445.0,290.75,213.13
2017,9,15,9,45,250.5,312.5,2.85,28.5,484.5,329.4,242.59
2017,9,15,10,0,268.0,331.0,2.8,29.0,524.0,372.72,275.22
2017,9,15,10,15,505.5,253.0,2.8,29.5,639.5,449.66,331.39
2017,9,15,10,30,743.0,175.0,2.8,30.0,755.0,549.49,404.91
2017,9,15,10,45,759.0,173.5,2.85,30.5,784.5,603.83,444.97
2017,9,15,11,0,775.0,172.0,2.9,31.0,814.0,656.73,483.13
2017,9,15,11,15,781.0,173.5,2.9,31.0,834.0,705.17,517.91
2017,9,15,11,30,787.0,175.0,2.9,31.0,854.0,751.98,550.8
2017,9,15,11,45,801.5,168.5,2.9,31.5,868.5,796.46,580.55
2017,9,15,12,0,816.0,162.0,2.9,32.0,883.0,839.22,607.54
2017,9,15,12,15,816.5,162.5,2.9,32.0,886.0,874.55,630.24
2017,9,15,12,30,817.0,163.0,2.9,32.0,889.0,906.91,650.98
2017,9,15,12,45,815.5,162.5,2.9,32.5,883.0,933.32,666.5
2017,9,15,13,0,814.0,162.0,2.9,33.0,877.0,956.32,679.85
2017,9,15,13,15,810.0,161.0,2.85,33.0,862.5,972.87,690.16
2017,9,15,13,30,806.0,160.0,2.8,33.0,848.0,985.7,698.25
2017,9,15,13,45,799.0,158.0,2.8,33.0,825.5,990.75,702.0
2017,9,15,14,0,792.0,156.0,2.8,33.0,803.0,991.96,703.55
2017,9,15,14,15,782.5,153.5,2.75,33.0,772.5,986.3,700.52
2017,9,15,14,30,773.0,151.0,2.7,33.0,742.0,976.88,695.32
2017,9,15,14,45,760.5,148.0,2.7,33.0,705.0,960.25,686.13
2017,9,15,15,0,748.0,145.0,2.7,33.0,668.0,947.93,679.87
2017,9,15,15,15,730.0,141.0,2.7,32.5,624.5,918.12,663.74
2017,9,15,15,30,712.0,137.0,2.7,32.0,581.0,885.44,645.73
2017,9,15,15,45,689.0,131.5,2.75,32.0,532.5,843.63,620.5
2017,9,15,16,0,666.0,126.0,2.8,32.0,484.0,799.73,593.55
2017,9,15,16,15,634.5,119.5,2.7,31.5,431.5,745.29,559.17
2017,9,15,16,30,603.0,113.0,2.6,31.0,379.0,689.99,523.45
2017,9,15,16,45,559.5,104.5,2.55,31.0,325.0,622.01,476.89
2017,9,15,17,0,516.0,96.0,2.5,31.0,271.0,554.93,429.45
2017,9,15,17,15,454.5,85.0,2.3,30.0,218.0,467.79,365.69
2017,9,15,17,30,393.0,74.0,2.1,29.0,165.0,392.21,307.65
2017,9,15,17,45,305.5,58.5,1.95,28.5,117.0,298.94,232.71
2017,9,15,18,0,218.0,43.0,1.8,28.0,69.0,214.54,161.57
2017,9,15,18,15,109.0,21.5,2.0,27.5,34.5,108.59,48.27
2017,9,15,18,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,9,15,18,45,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2017,9,15,19,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,9,15,19,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,9,15,19,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,9,15,19,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,9,15,20,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,9,15,20,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,9,15,20,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,9,15,20,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,9,15,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,15,21,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2017,9,15,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,15,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,15,22,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,15,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2017,9,15,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,15,22,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,15,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,15,23,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,9,15,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,15,23,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,16,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,16,0,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2017,9,16,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,16,0,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,9,16,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,16,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,9,16,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,16,1,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,16,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,16,2,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,16,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,16,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,16,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,16,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,16,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,16,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,16,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,16,4,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,9,16,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,16,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,16,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,16,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,9,16,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,16,5,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,9,16,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,16,6,15,21.0,7.0,1.15,22.5,7.5,0.0,0.0
2017,9,16,6,30,42.0,14.0,1.4,23.0,15.0,11.95,0.0
2017,9,16,6,45,139.0,35.0,1.65,23.5,53.5,27.23,15.88
2017,9,16,7,0,236.0,56.0,1.9,24.0,92.0,42.39,30.15
2017,9,16,7,15,314.5,72.0,2.05,24.5,141.5,53.8,40.39
2017,9,16,7,30,393.0,88.0,2.2,25.0,191.0,64.9,50.07
2017,9,16,7,45,452.5,98.5,2.35,25.5,244.5,71.73,55.83
2017,9,16,8,0,512.0,109.0,2.5,26.0,298.0,78.38,61.23
2017,9,16,8,15,552.5,118.0,2.5,26.5,351.0,84.89,66.38
2017,9,16,8,30,593.0,127.0,2.5,27.0,404.0,99.42,67.76
2017,9,16,8,45,435.5,182.0,2.55,27.5,399.0,164.95,109.39
2017,9,16,9,0,278.0,237.0,2.6,28.0,394.0,214.28,151.31
2017,9,16,9,15,493.0,191.5,2.55,28.5,498.0,253.11,173.41
2017,9,16,9,30,708.0,146.0,2.5,29.0,602.0,319.37,220.32
2017,9,16,9,45,730.0,147.0,2.45,29.5,644.5,377.03,267.63
2017,9,16,10,0,752.0,148.0,2.4,30.0,687.0,436.34,315.18
2017,9,16,10,15,476.5,263.0,2.35,30.0,610.5,445.28,326.63
2017,9,16,10,30,201.0,378.0,2.3,30.0,534.0,418.5,308.36
2017,9,16,10,45,501.0,266.0,2.3,30.5,674.5,529.23,389.9
2017,9,16,11,0,801.0,154.0,2.3,31.0,815.0,659.99,483.99
2017,9,16,11,15,806.5,155.5,2.3,31.5,835.0,709.11,517.29
2017,9,16,11,30,812.0,157.0,2.3,32.0,855.0,756.46,548.99
2017,9,16,11,45,793.0,172.0,2.3,32.5,861.5,794.83,573.44
2017,9,16,12,0,774.0,187.0,2.3,33.0,868.0,829.16,594.63
2017,9,16,12,15,775.0,187.5,2.3,33.0,871.0,863.69,616.55
2017,9,16,12,30,776.0,188.0,2.3,33.0,874.0,895.41,636.57
2017,9,16,12,45,776.5,186.0,2.3,33.0,869.0,921.37,652.91
2017,9,16,13,0,777.0,184.0,2.3,33.0,864.0,944.1,667.28
2017,9,16,13,15,772.5,182.5,2.3,33.0,849.5,959.1,676.88
2017,9,16,13,30,768.0,181.0,2.3,33.0,835.0,970.46,684.38
2017,9,16,13,45,762.5,178.0,2.3,33.5,813.0,975.67,686.8
2017,9,16,14,0,757.0,175.0,2.3,34.0,791.0,986.3,692.8
2017,9,16,14,15,747.0,172.5,2.3,34.0,760.5,980.25,689.91
2017,9,16,14,30,737.0,170.0,2.3,34.0,730.0,970.55,685.04
2017,9,16,14,45,729.0,163.0,2.35,34.0,694.0,954.27,676.66
2017,9,16,15,0,721.0,156.0,2.4,34.0,658.0,934.5,666.19
2017,9,16,15,15,703.0,151.5,2.4,33.5,614.5,904.4,650.03
2017,9,16,15,30,685.0,147.0,2.4,33.0,571.0,871.48,631.98
2017,9,16,15,45,662.5,140.5,2.45,33.0,523.0,829.44,606.79
2017,9,16,16,0,640.0,134.0,2.5,33.0,475.0,785.35,579.89
2017,9,16,16,15,608.0,127.0,2.45,32.5,423.5,730.45,545.59
2017,9,16,16,30,576.0,120.0,2.4,32.0,372.0,674.73,509.91
2017,9,16,16,45,534.0,110.0,2.35,31.5,318.5,607.07,464.59
2017,9,16,17,0,492.0,100.0,2.3,31.0,265.0,534.39,413.68
2017,9,16,17,15,430.5,88.0,2.05,30.0,212.5,454.28,354.61
2017,9,16,17,30,369.0,76.0,1.8,29.0,160.0,378.61,296.25
2017,9,16,17,45,284.5,59.0,1.6,28.5,112.5,286.64,222.3
2017,9,16,18,0,200.0,42.0,1.4,28.0,65.0,203.21,151.77
2017,9,16,18,15,100.0,21.0,1.45,27.5,32.5,102.0,33.65
2017,9,16,18,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,9,16,18,45,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2017,9,16,19,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,9,16,19,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2017,9,16,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,9,16,19,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,9,16,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,9,16,20,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2017,9,16,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,9,16,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,9,16,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,16,21,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,9,16,21,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,16,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,16,22,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,16,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2017,9,16,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,16,22,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,16,23,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,16,23,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2017,9,16,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,16,23,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,9,17,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,17,0,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,9,17,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,17,0,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,9,17,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,17,1,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,9,17,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,17,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,17,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,17,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,9,17,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,17,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,9,17,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,17,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,9,17,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,17,3,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,9,17,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,17,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,17,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,17,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,17,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,17,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,9,17,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,17,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2017,9,17,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,9,17,6,15,29.5,7.0,0.65,22.5,8.0,0.0,0.0
2017,9,17,6,30,59.0,14.0,0.8,23.0,16.0,11.95,0.0
2017,9,17,6,45,173.5,33.0,0.95,23.5,55.5,25.42,14.32
2017,9,17,7,0,288.0,52.0,1.1,24.0,95.0,39.68,27.86
2017,9,17,7,15,371.0,65.5,1.25,24.5,146.0,49.47,36.7
2017,9,17,7,30,454.0,79.0,1.4,25.0,197.0,59.05,45.08
2017,9,17,7,45,518.5,87.0,1.55,25.5,252.5,66.04,50.98
2017,9,17,8,0,583.0,95.0,1.7,26.0,308.0,70.53,54.59
2017,9,17,8,15,622.0,102.0,1.75,26.5,362.5,73.9,57.14
2017,9,17,8,30,661.0,109.0,1.8,27.0,417.0,90.0,58.47
2017,9,17,8,45,419.5,178.5,1.85,27.5,382.5,162.39,107.71
2017,9,17,9,0,178.0,248.0,1.9,28.0,348.0,209.78,151.78
2017,9,17,9,15,470.0,187.5,1.85,28.5,482.5,246.49,168.97
2017,9,17,9,30,762.0,127.0,1.8,29.0,617.0,326.47,223.65
2017,9,17,9,45,504.5,229.5,1.8,29.5,563.0,360.84,258.98
2017,9,17,10,0,247.0,332.0,1.8,30.0,509.0,367.07,268.81
2017,9,17,10,15,527.5,237.5,1.8,30.0,639.5,451.28,330.09
2017,9,17,10,30,808.0,143.0,1.8,30.0,770.0,562.22,411.23
2017,9,17,10,45,816.0,145.0,1.8,30.5,797.5,616.99,450.64
2017,9,17,11,0,824.0,147.0,1.8,31.0,825.0,670.65,488.29
2017,9,17,11,15,829.0,148.5,1.8,31.0,845.0,720.44,523.17
2017,9,17,11,30,834.0,150.0,1.8,31.0,865.0,768.34,555.93
2017,9,17,11,45,839.5,149.0,1.8,31.5,877.0,812.21,583.76
2017,9,17,12,0,845.0,148.0,1.8,32.0,889.0,853.7,608.66
2017,9,17,12,15,845.5,148.0,1.8,32.0,891.5,889.25,630.79
2017,9,17,12,30,846.0,148.0,1.8,32.0,894.0,921.71,650.9
2017,9,17,12,45,843.5,147.5,1.8,32.5,887.5,947.62,665.55
2017,9,17,13,0,841.0,147.0,1.8,33.0,881.0,969.97,678.01
2017,9,17,13,15,589.0,269.5,1.75,33.0,779.5,876.89,617.32
2017,9,17,13,30,337.0,392.0,1.7,33.0,678.0,745.35,527.39
2017,9,17,13,45,577.5,267.5,1.7,33.0,741.0,886.62,626.49
2017,9,17,14,0,818.0,143.0,1.7,33.0,804.0,1006.77,702.47
2017,9,17,14,15,808.5,140.5,1.7,33.0,773.5,1000.88,698.53
2017,9,17,14,30,799.0,138.0,1.7,33.0,743.0,991.16,693.79
2017,9,17,14,45,576.5,216.5,1.75,33.0,641.5,858.24,611.62
2017,9,17,15,0,354.0,295.0,1.8,33.0,540.0,690.9,499.73
2017,9,17,15,15,546.0,210.5,1.85,33.0,560.0,806.28,584.29
2017,9,17,15,30,738.0,126.0,1.9,33.0,580.0,898.77,646.31
2017,9,17,15,45,716.0,120.5,2.0,33.0,531.0,857.14,621.34
2017,9,17,16,0,694.0,115.0,2.1,33.0,482.0,813.35,595.73
2017,9,17,16,15,663.0,109.5,2.1,32.5,429.5,759.66,563.24
2017,9,17,16,30,632.0,104.0,2.1,32.0,377.0,705.03,529.25
2017,9,17,16,45,590.5,95.5,2.15,31.5,323.0,637.65,485.34
2017,9,17,17,0,549.0,87.0,2.2,31.0,269.0,571.04,440.18
2017,9,17,17,15,486.5,77.0,2.0,30.0,215.0,488.4,380.28
2017,9,17,17,30,424.0,67.0,1.8,29.0,161.0,405.09,316.65
2017,9,17,17,45,332.5,52.5,1.65,28.5,113.0,308.92,239.45
2017,9,17,18,0,241.0,38.0,1.5,28.0,65.0,222.17,165.33
2017,9,17,18,15,120.5,19.0,1.6,27.5,32.5,108.63,19.09
2017,9,17,18,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,9,17,18,45,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2017,9,17,19,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,9,17,19,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2017,9,17,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,9,17,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,9,17,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,9,17,20,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,9,17,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,9,17,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,9,17,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,9,17,21,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2017,9,17,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,9,17,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,9,17,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,9,17,22,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2017,9,17,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,17,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,9,17,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,17,23,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,9,17,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,17,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,18,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,18,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,9,18,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,18,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,18,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,18,1,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2017,9,18,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,18,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,18,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,18,2,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,9,18,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,18,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,18,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,18,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,9,18,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,18,3,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,9,18,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,18,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,18,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,18,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,18,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,18,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,18,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,9,18,5,45,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2017,9,18,6,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,9,18,6,15,29.5,6.5,0.4,23.0,7.5,0.0,0.0
2017,9,18,6,30,59.0,13.0,0.4,23.0,15.0,11.1,0.0
2017,9,18,6,45,176.0,31.0,0.45,23.5,53.5,23.93,13.0
2017,9,18,7,0,293.0,49.0,0.5,24.0,92.0,37.49,26.02
2017,9,18,7,15,376.0,62.0,0.6,24.5,142.5,46.99,34.59
2017,9,18,7,30,459.0,75.0,0.7,25.0,193.0,58.3,44.44
2017,9,18,7,45,245.5,105.5,0.85,26.0,170.5,77.43,60.49
2017,9,18,8,0,32.0,136.0,1.0,27.0,148.0,101.44,80.2
2017,9,18,8,15,122.5,165.0,1.05,27.5,220.5,117.3,92.88
2017,9,18,8,30,213.0,194.0,1.1,28.0,293.0,141.75,104.34
2017,9,18,8,45,463.0,154.0,1.2,28.5,402.0,151.5,96.72
2017,9,18,9,0,713.0,114.0,1.3,29.0,511.0,199.51,120.91
2017,9,18,9,15,616.5,162.0,1.3,29.0,527.0,264.34,176.47
2017,9,18,9,30,520.0,210.0,1.3,29.0,543.0,314.81,220.93
2017,9,18,9,45,650.5,170.0,1.3,29.5,615.0,370.64,262.83
2017,9,18,10,0,781.0,130.0,1.3,30.0,687.0,440.31,315.51
2017,9,18,10,15,544.5,242.5,1.3,30.5,640.0,465.0,337.01
2017,9,18,10,30,308.0,355.0,1.3,31.0,593.0,462.2,335.63
2017,9,18,10,45,381.0,340.5,1.3,31.5,646.0,517.88,375.16
2017,9,18,11,0,454.0,326.0,1.3,32.0,699.0,584.86,421.33
2017,9,18,11,15,640.5,235.0,1.25,32.0,774.5,669.56,481.11
2017,9,18,11,30,827.0,144.0,1.2,32.0,850.0,759.57,543.27
2017,9,18,11,45,806.0,160.0,1.2,32.5,856.0,797.87,566.33
2017,9,18,12,0,785.0,176.0,1.2,33.0,862.0,831.91,586.11
2017,9,18,12,15,638.0,264.0,1.2,33.0,822.5,826.64,579.77
2017,9,18,12,30,491.0,352.0,1.2,33.0,783.0,801.86,560.81
2017,9,18,12,45,469.0,354.0,1.25,33.0,763.5,805.11,563.71
2017,9,18,13,0,447.0,356.0,1.3,33.0,744.0,804.95,564.15
2017,9,18,13,15,497.5,334.0,1.3,33.0,759.0,849.0,593.68
2017,9,18,13,30,548.0,312.0,1.3,33.0,774.0,891.6,621.65
2017,9,18,13,45,553.0,298.0,1.3,33.0,753.5,894.67,624.19
2017,9,18,14,0,558.0,284.0,1.3,33.0,733.0,894.65,625.38
2017,9,18,14,15,588.0,257.5,1.3,32.5,714.5,903.61,634.32
2017,9,18,14,30,618.0,231.0,1.3,32.0,696.0,915.86,645.21
2017,9,18,14,45,612.0,215.5,1.35,32.0,656.5,893.9,633.55
2017,9,18,15,0,606.0,200.0,1.4,32.0,617.0,868.58,619.94
2017,9,18,15,15,617.0,183.0,1.45,31.5,583.5,855.3,615.1
2017,9,18,15,30,628.0,166.0,1.5,31.0,550.0,838.33,607.76
2017,9,18,15,45,565.5,166.5,1.55,31.0,490.5,757.98,557.21
2017,9,18,16,0,503.0,167.0,1.6,31.0,431.0,688.27,512.34
2017,9,18,16,15,499.0,148.0,1.55,30.5,385.5,649.14,488.56
2017,9,18,16,30,495.0,129.0,1.5,30.0,340.0,607.88,462.38
2017,9,18,16,45,471.5,117.0,1.5,30.0,295.5,557.32,427.6
2017,9,18,17,0,448.0,105.0,1.5,30.0,251.0,506.88,391.71
2017,9,18,17,15,385.5,91.0,1.4,29.5,199.5,425.53,331.2
2017,9,18,17,30,323.0,77.0,1.3,29.0,148.0,348.82,271.73
2017,9,18,17,45,243.0,58.0,1.25,28.5,102.0,259.66,200.2
2017,9,18,18,0,163.0,39.0,1.2,28.0,56.0,178.53,130.88
2017,9,18,18,15,81.5,19.5,1.3,27.5,28.0,78.43,0.0
2017,9,18,18,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2017,9,18,18,45,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,9,18,19,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,9,18,19,15,0.0,0.0,1.75,26.5,0.0,0.0,0.0
2017,9,18,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,9,18,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2017,9,18,20,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,9,18,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,9,18,20,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,9,18,20,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,9,18,21,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,18,21,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2017,9,18,21,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,18,21,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,18,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,18,22,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,9,18,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,18,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,9,18,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,18,23,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2017,9,18,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,9,18,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,9,19,0,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,9,19,0,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,9,19,0,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,19,0,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,9,19,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,9,19,1,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,9,19,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,19,1,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,9,19,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,9,19,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,9,19,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,9,19,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,9,19,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,19,3,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,19,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,19,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,19,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,19,4,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,9,19,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,9,19,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,9,19,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,9,19,5,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,9,19,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,9,19,5,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,9,19,6,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,9,19,6,15,12.0,5.5,2.25,24.0,6.0,0.0,0.0
2017,9,19,6,30,24.0,11.0,2.4,24.0,12.0,9.39,0.0
2017,9,19,6,45,114.0,33.0,2.55,24.5,48.5,25.67,14.03
2017,9,19,7,0,204.0,55.0,2.7,25.0,85.0,42.07,29.63
2017,9,19,7,15,284.0,71.5,2.85,25.0,133.0,53.34,39.86
2017,9,19,7,30,364.0,88.0,3.0,25.0,181.0,64.79,49.96
2017,9,19,7,45,237.0,117.0,3.15,25.5,183.5,84.71,66.86
2017,9,19,8,0,110.0,146.0,3.3,26.0,186.0,104.83,83.57
2017,9,19,8,15,55.0,113.0,3.4,26.5,133.0,88.39,69.36
2017,9,19,8,30,0.0,80.0,3.5,27.0,80.0,66.41,48.22
2017,9,19,8,45,0.0,90.5,3.65,27.5,90.5,75.0,54.82
2017,9,19,9,0,0.0,101.0,3.8,28.0,101.0,83.53,61.28
2017,9,19,9,15,126.5,193.5,3.8,28.0,274.0,179.56,131.66
2017,9,19,9,30,253.0,286.0,3.8,28.0,447.0,292.81,215.26
2017,9,19,9,45,500.5,214.5,3.8,28.5,560.5,351.29,255.9
2017,9,19,10,0,748.0,143.0,3.8,29.0,674.0,436.51,319.66
2017,9,19,10,15,616.5,215.0,3.75,29.0,667.5,481.16,356.68
2017,9,19,10,30,485.0,287.0,3.7,29.0,661.0,507.79,378.0
2017,9,19,10,45,641.0,217.5,3.65,29.5,730.5,578.95,431.34
2017,9,19,11,0,797.0,148.0,3.6,30.0,800.0,657.97,489.71
2017,9,19,11,15,617.0,249.0,3.55,30.0,761.5,666.82,493.83
2017,9,19,11,30,437.0,350.0,3.5,30.0,723.0,653.87,481.89
2017,9,19,11,45,416.5,365.5,3.5,30.5,724.0,678.36,497.9
2017,9,19,12,0,396.0,381.0,3.5,31.0,725.0,690.98,505.41
2017,9,19,12,15,332.5,405.0,3.45,31.0,695.0,680.31,496.65
2017,9,19,12,30,269.0,429.0,3.4,31.0,665.0,664.67,484.41
2017,9,19,12,45,317.5,411.5,3.35,31.0,688.0,708.03,515.57
2017,9,19,13,0,366.0,394.0,3.3,31.0,711.0,751.82,546.46
2017,9,19,13,15,376.0,381.5,3.25,31.0,702.5,763.03,554.43
2017,9,19,13,30,386.0,369.0,3.2,31.0,694.0,772.38,561.42
2017,9,19,13,45,453.0,331.5,3.2,31.0,702.5,829.13,601.7
2017,9,19,14,0,520.0,294.0,3.2,31.0,711.0,867.59,629.66
2017,9,19,14,15,651.5,214.5,3.15,31.0,716.0,931.32,675.48
2017,9,19,14,30,783.0,135.0,3.1,31.0,721.0,973.33,703.09
2017,9,19,14,45,752.5,140.5,3.05,31.0,680.5,947.27,686.81
2017,9,19,15,0,722.0,146.0,3.0,31.0,640.0,926.13,674.36
2017,9,19,15,15,468.5,210.0,2.9,30.5,522.0,730.34,543.07
2017,9,19,15,30,215.0,274.0,2.8,30.0,404.0,509.8,384.67
2017,9,19,15,45,430.5,198.5,2.7,30.0,431.5,667.17,504.52
2017,9,19,16,0,646.0,123.0,2.6,30.0,459.0,779.28,585.27
2017,9,19,16,15,465.0,144.0,2.45,29.5,372.0,614.27,470.02
2017,9,19,16,30,284.0,165.0,2.3,29.0,285.0,451.02,350.02
2017,9,19,16,45,263.0,144.0,2.15,29.0,243.0,400.93,313.7
2017,9,19,17,0,242.0,123.0,2.0,29.0,201.0,351.36,276.21
2017,9,19,17,15,209.0,101.5,2.1,28.5,159.0,293.01,231.34
2017,9,19,17,30,176.0,80.0,2.2,28.0,117.0,236.78,186.33
2017,9,19,17,45,126.5,58.0,2.3,27.5,80.5,171.45,132.26
2017,9,19,18,0,77.0,36.0,2.4,27.0,44.0,98.14,69.86
2017,9,19,18,15,38.5,18.0,2.6,27.0,22.0,45.7,0.0
2017,9,19,18,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,9,19,18,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,9,19,19,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,9,19,19,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,9,19,19,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,9,19,19,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,9,19,20,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,9,19,20,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2017,9,19,20,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,9,19,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,9,19,21,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,9,19,21,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,9,19,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,19,21,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,9,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,9,19,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2017,9,19,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,19,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,9,19,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,19,23,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,19,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,19,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,9,20,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,20,0,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,20,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,20,0,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,9,20,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,20,1,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,9,20,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,20,1,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,20,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,20,2,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,9,20,2,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,20,2,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,20,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,20,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,20,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,20,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,9,20,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,20,4,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,9,20,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,9,20,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
