Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,20,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,9,20,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,9,20,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,20,5,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,20,6,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,20,6,15,14.5,5.5,2.1,24.0,6.0,0.0,0.0
2017,9,20,6,30,29.0,11.0,2.3,24.0,12.0,9.39,0.0
2017,9,20,6,45,129.5,31.5,2.55,24.5,48.5,24.62,13.01
2017,9,20,7,0,230.0,52.0,2.8,25.0,85.0,39.48,27.44
2017,9,20,7,15,314.0,67.0,3.0,25.5,133.5,50.29,37.17
2017,9,20,7,30,398.0,82.0,3.2,26.0,182.0,60.84,46.38
2017,9,20,7,45,461.5,91.0,3.4,26.5,235.5,66.8,51.43
2017,9,20,8,0,525.0,100.0,3.6,27.0,289.0,74.1,57.41
2017,9,20,8,15,368.5,146.0,3.75,27.5,289.5,99.99,78.82
2017,9,20,8,30,212.0,192.0,3.9,28.0,290.0,141.78,104.4
2017,9,20,8,45,199.5,218.5,4.1,28.5,319.0,177.11,127.2
2017,9,20,9,0,187.0,245.0,4.3,29.0,348.0,211.37,152.87
2017,9,20,9,15,455.5,188.0,4.3,29.5,469.5,247.72,171.29
2017,9,20,9,30,724.0,131.0,4.3,30.0,591.0,320.02,221.79
2017,9,20,9,45,490.5,229.0,4.35,30.5,550.0,360.12,261.03
2017,9,20,10,0,257.0,327.0,4.4,31.0,509.0,370.99,273.89
2017,9,20,10,15,523.0,233.0,4.4,31.0,627.0,450.4,333.12
2017,9,20,10,30,789.0,139.0,4.4,31.0,745.0,554.45,411.66
2017,9,20,10,45,799.0,140.0,4.4,31.5,772.5,608.39,451.95
2017,9,20,11,0,809.0,141.0,4.4,32.0,800.0,661.44,490.55
2017,9,20,11,15,814.5,142.5,4.4,32.0,819.5,710.63,526.42
2017,9,20,11,30,820.0,144.0,4.4,32.0,839.0,758.01,560.26
2017,9,20,11,45,823.5,144.5,4.4,32.5,850.5,800.83,588.52
2017,9,20,12,0,827.0,145.0,4.4,33.0,862.0,841.2,614.06
2017,9,20,12,15,594.5,272.5,4.35,33.0,789.0,799.72,582.34
2017,9,20,12,30,362.0,400.0,4.3,33.0,716.0,721.69,523.93
2017,9,20,12,45,592.0,273.0,4.3,33.5,785.0,847.81,614.75
2017,9,20,13,0,822.0,146.0,4.3,34.0,854.0,955.17,686.23
2017,9,20,13,15,818.0,145.0,4.3,34.0,839.5,971.18,696.3
2017,9,20,13,30,814.0,144.0,4.3,34.0,825.0,983.45,704.69
2017,9,20,13,45,805.0,144.0,4.3,34.0,801.5,988.01,708.27
2017,9,20,14,0,796.0,144.0,4.3,34.0,778.0,988.73,709.58
2017,9,20,14,15,786.0,141.5,4.2,33.5,747.5,981.94,707.11
2017,9,20,14,30,776.0,139.0,4.1,33.0,717.0,971.41,702.39
2017,9,20,14,45,760.0,137.5,4.1,33.0,679.0,952.28,691.31
2017,9,20,15,0,744.0,136.0,4.1,33.0,641.0,936.98,682.9
2017,9,20,15,15,725.5,132.0,4.0,32.5,597.5,906.21,665.12
2017,9,20,15,30,707.0,128.0,3.9,32.0,554.0,872.65,645.46
2017,9,20,15,45,680.5,124.0,3.8,32.0,505.5,828.97,617.47
2017,9,20,16,0,654.0,120.0,3.7,32.0,457.0,783.44,587.98
2017,9,20,16,15,620.5,113.5,3.5,31.5,405.0,727.19,551.27
2017,9,20,16,30,587.0,107.0,3.3,31.0,353.0,670.29,513.33
2017,9,20,16,45,538.5,99.0,3.15,31.0,299.5,599.04,463.11
2017,9,20,17,0,490.0,91.0,3.0,31.0,246.0,522.47,407.45
2017,9,20,17,15,422.5,79.5,2.9,30.5,194.0,438.58,344.05
2017,9,20,17,30,355.0,68.0,2.8,30.0,142.0,359.86,281.85
2017,9,20,17,45,257.5,52.0,2.7,29.5,96.5,261.71,201.91
2017,9,20,18,0,160.0,36.0,2.6,29.0,51.0,174.1,124.67
2017,9,20,18,15,80.0,18.0,2.7,28.5,25.5,74.71,0.0
2017,9,20,18,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,9,20,18,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,9,20,19,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,9,20,19,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2017,9,20,19,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,9,20,19,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,9,20,20,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,9,20,20,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2017,9,20,20,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,9,20,20,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,9,20,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,9,20,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,9,20,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,20,21,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,9,20,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,9,20,22,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,9,20,22,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,9,20,22,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,9,20,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,20,23,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,9,20,23,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,20,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,9,21,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,21,0,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,21,0,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,21,0,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,9,21,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,21,1,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,9,21,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,21,1,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,21,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,21,2,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,21,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,21,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,9,21,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,21,3,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2017,9,21,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,4,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,21,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,21,4,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,9,21,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,9,21,5,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,9,21,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,21,5,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,9,21,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,9,21,6,15,7.0,5.0,1.95,24.0,5.5,0.0,0.0
2017,9,21,6,30,14.0,10.0,2.1,24.0,11.0,8.54,0.0
2017,9,21,6,45,115.5,31.0,2.25,24.5,47.0,24.2,12.45
2017,9,21,7,0,217.0,52.0,2.4,25.0,83.0,39.45,27.37
2017,9,21,7,15,303.5,67.5,2.45,25.0,132.0,50.61,37.51
2017,9,21,7,30,390.0,83.0,2.5,25.0,181.0,61.52,47.15
2017,9,21,7,45,463.0,90.5,2.6,25.5,235.0,66.5,51.39
2017,9,21,8,0,536.0,98.0,2.7,26.0,289.0,72.76,56.52
2017,9,21,8,15,355.5,146.0,2.8,26.5,281.5,104.06,82.53
2017,9,21,8,30,175.0,194.0,2.9,27.0,274.0,142.08,105.39
2017,9,21,8,45,160.0,219.5,3.0,27.5,299.5,174.19,126.76
2017,9,21,9,0,145.0,245.0,3.1,28.0,325.0,204.86,149.96
2017,9,21,9,15,441.0,185.5,3.1,28.0,459.0,243.88,169.66
2017,9,21,9,30,737.0,126.0,3.1,28.0,593.0,321.86,224.18
2017,9,21,9,45,757.0,127.5,3.15,28.5,635.0,383.97,275.63
2017,9,21,10,0,777.0,129.0,3.2,29.0,677.0,443.53,324.17
2017,9,21,10,15,788.5,131.5,3.15,29.0,711.5,500.86,370.32
2017,9,21,10,30,800.0,134.0,3.1,29.0,746.0,557.99,414.91
2017,9,21,10,45,810.0,135.0,3.1,29.5,774.0,612.45,455.5
2017,9,21,11,0,820.0,136.0,3.1,30.0,802.0,665.97,494.14
2017,9,21,11,15,474.0,278.0,3.1,30.0,665.5,593.25,439.56
2017,9,21,11,30,128.0,420.0,3.1,30.0,529.0,471.73,347.68
2017,9,21,11,45,481.0,280.5,3.1,30.5,695.5,657.42,485.93
2017,9,21,12,0,834.0,141.0,3.1,31.0,862.0,844.82,616.53
2017,9,21,12,15,834.5,141.0,3.15,31.0,864.5,879.56,638.26
2017,9,21,12,30,835.0,141.0,3.2,31.0,867.0,911.23,659.08
2017,9,21,12,45,524.5,285.0,3.25,31.5,739.5,794.73,577.25
2017,9,21,13,0,214.0,429.0,3.3,32.0,612.0,626.97,455.43
2017,9,21,13,15,516.0,285.5,3.35,32.0,717.5,822.62,597.96
2017,9,21,13,30,818.0,142.0,3.4,32.0,823.0,986.46,708.23
2017,9,21,13,45,807.5,142.5,3.5,32.0,799.0,989.98,710.59
2017,9,21,14,0,797.0,143.0,3.6,32.0,775.0,989.63,711.89
2017,9,21,14,15,787.0,141.0,3.65,32.0,744.5,983.27,709.16
2017,9,21,14,30,777.0,139.0,3.7,32.0,714.0,973.18,704.2
2017,9,21,14,45,741.5,146.0,3.8,32.0,672.0,951.28,691.94
2017,9,21,15,0,706.0,153.0,3.9,32.0,630.0,919.56,673.24
2017,9,21,15,15,455.0,211.5,3.9,31.5,511.0,719.9,537.97
2017,9,21,15,30,204.0,270.0,3.9,31.0,392.0,495.99,375.6
2017,9,21,15,45,404.0,203.0,3.95,31.0,418.5,648.06,492.85
2017,9,21,16,0,604.0,136.0,4.0,31.0,445.0,755.88,573.58
2017,9,21,16,15,567.5,128.5,3.9,30.5,393.5,696.92,533.77
2017,9,21,16,30,531.0,121.0,3.8,30.0,342.0,630.07,488.2
2017,9,21,16,45,478.0,112.0,3.7,30.0,288.5,557.44,435.81
2017,9,21,17,0,425.0,103.0,3.6,30.0,235.0,487.33,383.09
2017,9,21,17,15,354.5,89.0,3.3,29.0,184.0,401.12,317.13
2017,9,21,17,30,284.0,75.0,3.0,28.0,133.0,320.51,252.82
2017,9,21,17,45,188.0,55.5,2.7,27.5,89.0,209.17,161.87
2017,9,21,18,0,92.0,36.0,2.4,27.0,45.0,122.12,85.18
2017,9,21,18,15,46.0,18.0,2.45,26.5,22.5,39.97,0.0
2017,9,21,18,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,21,18,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2017,9,21,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,9,21,19,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,9,21,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,21,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,9,21,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,21,20,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,9,21,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,21,20,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,21,21,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,21,21,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,9,21,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,9,21,22,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,22,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,23,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,22,0,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,9,22,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,22,0,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,22,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,22,1,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,9,22,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,22,1,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,9,22,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,22,2,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,22,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,22,2,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,9,22,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,22,3,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,22,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,22,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,22,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,22,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,9,22,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,22,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,22,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,22,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,22,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,22,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,22,6,15,12.5,5.5,1.45,22.5,5.5,0.0,0.0
2017,9,22,6,30,25.0,11.0,1.7,23.0,11.0,9.39,0.0
2017,9,22,6,45,134.5,30.0,2.0,23.5,47.0,23.1,11.43
2017,9,22,7,0,244.0,49.0,2.3,24.0,83.0,37.35,25.71
2017,9,22,7,15,333.0,62.5,2.35,24.5,132.0,47.18,34.66
2017,9,22,7,30,422.0,76.0,2.4,25.0,181.0,56.82,43.14
2017,9,22,7,45,481.5,85.5,2.5,25.5,234.5,65.0,50.11
2017,9,22,8,0,541.0,95.0,2.6,26.0,288.0,70.59,54.68
2017,9,22,8,15,582.5,102.5,2.7,26.5,341.0,74.31,57.54
2017,9,22,8,30,624.0,110.0,2.8,27.0,394.0,97.76,61.43
2017,9,22,8,45,381.0,177.0,2.95,28.0,356.5,163.69,109.62
2017,9,22,9,0,138.0,244.0,3.1,29.0,319.0,203.59,148.73
2017,9,22,9,15,141.0,266.0,3.1,29.0,349.0,234.32,172.35
2017,9,22,9,30,144.0,288.0,3.1,29.0,379.0,265.74,196.72
2017,9,22,9,45,197.0,307.0,3.15,29.5,440.0,313.97,232.25
2017,9,22,10,0,250.0,326.0,3.2,30.0,501.0,369.53,273.32
2017,9,22,10,15,194.0,348.0,3.25,30.5,488.0,379.5,281.24
2017,9,22,10,30,138.0,370.0,3.3,31.0,475.0,383.8,284.18
2017,9,22,10,45,198.5,380.0,3.35,31.5,537.5,442.18,326.57
2017,9,22,11,0,259.0,390.0,3.4,32.0,600.0,512.44,376.72
2017,9,22,11,15,540.5,266.0,3.45,32.0,717.5,630.93,465.02
2017,9,22,11,30,822.0,142.0,3.5,32.0,835.0,761.16,560.03
2017,9,22,11,45,545.0,281.5,3.55,32.5,743.5,710.42,518.96
2017,9,22,12,0,268.0,421.0,3.6,33.0,652.0,625.61,454.15
2017,9,22,12,15,262.5,423.5,3.65,33.0,650.5,640.88,465.29
2017,9,22,12,30,257.0,426.0,3.7,33.0,649.0,654.69,474.89
2017,9,22,12,45,522.0,296.5,3.75,33.0,744.0,804.91,584.27
2017,9,22,13,0,787.0,167.0,3.8,33.0,839.0,945.57,680.7
2017,9,22,13,15,782.5,165.5,3.8,33.0,824.0,959.98,689.44
2017,9,22,13,30,778.0,164.0,3.8,33.0,809.0,970.72,696.86
2017,9,22,13,45,421.5,262.0,3.85,33.0,610.5,729.3,533.12
2017,9,22,14,0,65.0,360.0,3.9,33.0,412.0,416.99,306.37
2017,9,22,14,15,408.0,255.0,3.95,32.5,557.5,721.34,533.65
2017,9,22,14,30,751.0,150.0,4.0,32.0,703.0,959.28,698.97
2017,9,22,14,45,469.5,232.0,4.05,32.0,572.0,763.05,564.34
2017,9,22,15,0,188.0,314.0,4.1,32.0,441.0,528.68,394.8
2017,9,22,15,15,253.0,281.5,4.1,31.5,439.5,579.11,435.72
2017,9,22,15,30,318.0,249.0,4.1,31.0,438.0,603.77,457.46
2017,9,22,15,45,482.5,184.0,4.15,31.0,442.0,701.52,532.95
2017,9,22,16,0,647.0,119.0,4.2,31.0,446.0,776.33,588.53
2017,9,22,16,15,612.0,112.5,4.1,30.5,394.5,718.79,550.1
2017,9,22,16,30,577.0,106.0,4.0,30.0,343.0,660.73,511.11
2017,9,22,16,45,533.0,96.5,3.95,30.0,290.0,591.74,462.03
2017,9,22,17,0,489.0,87.0,3.9,30.0,237.0,523.9,412.11
2017,9,22,17,15,419.0,76.0,3.55,29.0,185.5,431.95,341.99
2017,9,22,17,30,349.0,65.0,3.2,28.0,134.0,352.46,278.37
2017,9,22,17,45,251.5,48.5,2.9,27.5,89.5,254.03,196.82
2017,9,22,18,0,154.0,32.0,2.6,27.0,45.0,166.23,115.0
2017,9,22,18,15,77.0,16.0,2.5,26.5,22.5,54.81,0.0
2017,9,22,18,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,9,22,18,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,9,22,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,9,22,19,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2017,9,22,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,22,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,22,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,22,20,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,9,22,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,9,22,20,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,9,22,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,9,22,21,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2017,9,22,21,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,9,22,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,9,22,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,22,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,9,22,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,22,22,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,22,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,22,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,9,22,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,22,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,9,23,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,23,0,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2017,9,23,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,23,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,23,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,23,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,9,23,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,23,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,9,23,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,23,2,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2017,9,23,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,23,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,23,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,23,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,9,23,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,4,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,5,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,5,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,6,15,29.0,5.5,0.9,21.5,6.0,0.0,0.0
2017,9,23,6,30,58.0,11.0,1.1,22.0,12.0,9.39,0.0
2017,9,23,6,45,185.5,27.5,1.3,22.5,49.5,21.33,9.92
2017,9,23,7,0,313.0,44.0,1.5,23.0,87.0,33.93,22.93
2017,9,23,7,15,401.0,55.5,1.65,23.5,137.5,44.17,32.23
2017,9,23,7,30,489.0,67.0,1.8,24.0,188.0,52.35,39.49
2017,9,23,7,45,545.5,75.5,1.95,25.0,242.0,57.69,43.98
2017,9,23,8,0,602.0,84.0,2.1,26.0,296.0,62.89,48.16
2017,9,23,8,15,376.0,138.5,2.2,26.5,278.5,95.4,75.28
2017,9,23,8,30,150.0,193.0,2.3,27.0,261.0,141.5,105.01
2017,9,23,8,45,447.5,147.0,2.45,27.5,384.0,151.62,97.5
2017,9,23,9,0,745.0,101.0,2.6,28.0,507.0,209.04,128.41
2017,9,23,9,15,456.5,195.5,2.65,28.5,451.0,257.52,179.21
2017,9,23,9,30,168.0,290.0,2.7,29.0,395.0,275.09,202.92
2017,9,23,9,45,229.5,303.0,2.75,29.5,457.5,323.83,238.79
2017,9,23,10,0,291.0,316.0,2.8,30.0,520.0,380.66,280.78
2017,9,23,10,15,306.0,330.5,2.85,30.0,554.5,423.43,313.18
2017,9,23,10,30,321.0,345.0,2.9,30.0,589.0,467.72,346.26
2017,9,23,10,45,588.5,232.0,2.95,30.5,699.0,566.56,419.59
2017,9,23,11,0,856.0,119.0,3.0,31.0,809.0,674.14,498.67
2017,9,23,11,15,861.0,120.0,3.05,31.0,828.0,723.16,533.82
2017,9,23,11,30,866.0,121.0,3.1,31.0,847.0,770.13,566.73
2017,9,23,11,45,557.5,272.0,3.2,31.5,742.0,713.16,522.0
2017,9,23,12,0,249.0,423.0,3.3,32.0,637.0,612.88,446.02
2017,9,23,12,15,538.0,286.5,3.35,32.0,750.0,765.48,558.44
2017,9,23,12,30,827.0,150.0,3.4,32.0,863.0,915.92,661.83
2017,9,23,12,45,824.5,150.0,3.45,32.5,856.0,941.31,676.29
2017,9,23,13,0,822.0,150.0,3.5,33.0,849.0,963.2,689.44
2017,9,23,13,15,567.0,269.0,3.55,33.0,747.5,857.91,619.0
2017,9,23,13,30,312.0,388.0,3.6,33.0,646.0,723.12,523.4
2017,9,23,13,45,555.5,266.0,3.65,33.0,709.0,869.36,629.99
2017,9,23,14,0,799.0,144.0,3.7,33.0,772.0,994.53,714.07
2017,9,23,14,15,549.0,239.0,3.7,32.5,662.5,848.44,618.22
2017,9,23,14,30,299.0,334.0,3.7,32.0,553.0,680.19,500.27
2017,9,23,14,45,509.5,241.0,3.75,32.0,590.5,814.2,600.27
2017,9,23,15,0,720.0,148.0,3.8,32.0,628.0,928.96,680.31
2017,9,23,15,15,700.5,143.5,3.8,32.0,584.0,896.7,659.71
2017,9,23,15,30,681.0,139.0,3.8,32.0,540.0,861.73,638.25
2017,9,23,15,45,655.0,133.0,3.85,32.0,491.5,816.4,609.76
2017,9,23,16,0,629.0,127.0,3.9,32.0,443.0,769.27,579.61
2017,9,23,16,15,594.0,120.0,3.8,31.5,391.0,711.47,541.89
2017,9,23,16,30,559.0,113.0,3.7,31.0,339.0,653.11,502.85
2017,9,23,16,45,507.5,103.5,3.65,30.5,286.0,571.48,445.53
2017,9,23,17,0,456.0,94.0,3.6,30.0,233.0,500.67,393.73
2017,9,23,17,15,388.0,81.0,3.3,29.5,181.5,416.15,328.32
2017,9,23,17,30,320.0,68.0,3.0,29.0,130.0,337.0,264.51
2017,9,23,17,45,223.0,49.5,2.7,28.5,85.5,237.96,182.77
2017,9,23,18,0,126.0,31.0,2.4,28.0,41.0,134.44,88.9
2017,9,23,18,15,63.0,15.5,2.45,27.5,20.5,46.86,0.0
2017,9,23,18,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,9,23,18,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,9,23,19,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2017,9,23,19,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,9,23,19,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,9,23,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,9,23,20,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,9,23,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,23,20,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,23,21,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,23,21,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2017,9,23,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,23,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,23,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,23,22,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2017,9,23,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,23,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,9,23,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,23,23,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,9,23,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,23,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,24,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,24,0,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,9,24,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,24,0,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,24,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,24,1,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,24,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,24,1,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,24,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,24,2,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,24,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,24,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,24,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,24,3,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2017,9,24,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,24,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,24,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,24,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,24,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,24,4,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,24,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,24,5,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,24,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,24,5,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,24,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,6,15,13.0,5.0,1.85,21.5,5.0,0.0,0.0
2017,9,24,6,30,26.0,10.0,2.1,22.0,10.0,8.54,0.0
2017,9,24,6,45,139.5,29.0,2.35,22.5,46.0,22.38,10.31
2017,9,24,7,0,253.0,48.0,2.6,23.0,82.0,36.68,25.18
2017,9,24,7,15,342.0,61.5,2.75,23.5,131.5,46.55,34.23
2017,9,24,7,30,431.0,75.0,2.9,24.0,181.0,56.23,42.8
2017,9,24,7,45,508.5,80.5,3.05,25.0,236.5,61.41,47.16
2017,9,24,8,0,586.0,86.0,3.2,26.0,292.0,64.33,49.39
2017,9,24,8,15,367.0,139.0,3.3,26.5,275.0,95.71,75.59
2017,9,24,8,30,148.0,192.0,3.4,27.0,258.0,141.31,104.9
2017,9,24,8,45,152.5,216.5,3.5,27.5,292.5,173.19,126.31
2017,9,24,9,0,157.0,241.0,3.6,28.0,327.0,206.16,150.74
2017,9,24,9,15,471.0,174.0,3.6,28.5,462.5,246.75,171.1
2017,9,24,9,30,785.0,107.0,3.6,29.0,598.0,330.38,229.6
2017,9,24,9,45,802.5,108.5,3.6,29.5,639.5,390.48,279.9
2017,9,24,10,0,820.0,110.0,3.6,30.0,681.0,451.51,329.73
2017,9,24,10,15,830.0,112.5,3.55,30.0,715.5,510.36,377.14
2017,9,24,10,30,840.0,115.0,3.5,30.0,750.0,567.61,421.93
2017,9,24,10,45,554.5,250.0,3.5,30.5,675.5,560.64,416.03
2017,9,24,11,0,269.0,385.0,3.5,31.0,601.0,517.25,381.68
2017,9,24,11,15,567.0,252.5,3.5,31.0,722.0,643.06,476.18
2017,9,24,11,30,865.0,120.0,3.5,31.0,843.0,770.1,569.13
2017,9,24,11,45,841.5,136.5,3.5,31.5,847.5,806.05,591.15
2017,9,24,12,0,818.0,153.0,3.5,32.0,852.0,847.77,617.37
2017,9,24,12,15,818.5,153.0,3.5,32.0,853.5,881.94,639.59
2017,9,24,12,30,819.0,153.0,3.5,32.0,855.0,913.06,659.79
2017,9,24,12,45,415.5,203.0,3.5,32.5,559.5,613.63,453.47
2017,9,24,13,0,12.0,253.0,3.5,33.0,264.0,230.15,168.32
2017,9,24,13,15,6.0,176.5,3.5,33.0,182.0,156.4,114.06
2017,9,24,13,30,0.0,100.0,3.5,33.0,100.0,83.79,58.96
2017,9,24,13,45,9.5,190.5,3.55,33.0,198.0,173.34,127.41
2017,9,24,14,0,19.0,281.0,3.6,33.0,296.0,268.57,198.65
2017,9,24,14,15,295.5,259.0,3.65,32.5,475.0,589.79,440.21
2017,9,24,14,30,572.0,237.0,3.7,32.0,654.0,873.56,640.67
2017,9,24,14,45,664.5,182.0,3.75,32.0,641.0,916.01,669.66
2017,9,24,15,0,757.0,127.0,3.8,32.0,628.0,934.86,683.68
2017,9,24,15,15,738.0,123.5,3.85,31.5,584.0,910.17,670.51
2017,9,24,15,30,719.0,120.0,3.9,31.0,540.0,876.18,651.26
2017,9,24,15,45,513.5,160.0,3.95,31.0,446.5,703.55,533.83
2017,9,24,16,0,308.0,200.0,4.0,31.0,353.0,529.57,406.54
2017,9,24,16,15,295.5,178.0,3.9,30.5,311.5,486.03,377.08
2017,9,24,16,30,283.0,156.0,3.8,30.0,270.0,441.84,345.83
2017,9,24,16,45,389.0,119.5,3.75,30.0,250.5,494.4,388.45
2017,9,24,17,0,495.0,83.0,3.7,30.0,231.0,524.03,412.35
2017,9,24,17,15,423.0,72.0,3.4,29.0,179.0,430.08,340.22
2017,9,24,17,30,351.0,61.0,3.1,28.0,127.0,349.12,275.2
2017,9,24,17,45,245.5,45.0,2.8,27.5,83.0,246.3,189.71
2017,9,24,18,0,140.0,29.0,2.5,27.0,39.0,151.65,96.57
2017,9,24,18,15,70.0,14.5,2.5,26.5,19.5,49.71,0.0
2017,9,24,18,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,24,18,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,24,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,24,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2017,9,24,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,24,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,9,24,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,24,20,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,9,24,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,24,20,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,24,21,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,24,21,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,9,24,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,24,21,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,24,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,24,22,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2017,9,24,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,24,22,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,24,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,24,23,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,9,24,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,24,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,25,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,25,0,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,9,25,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,25,0,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,25,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,25,1,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,25,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,25,1,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,9,25,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,25,2,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,9,25,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,25,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,25,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,25,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2017,9,25,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,25,3,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,25,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,25,4,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,25,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,25,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,9,25,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,5,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,25,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,5,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,9,25,6,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,25,6,15,8.5,4.5,1.65,22.0,4.5,0.0,0.0
2017,9,25,6,30,17.0,9.0,1.9,22.0,9.0,7.68,0.0
2017,9,25,6,45,128.5,28.0,2.15,22.5,44.0,21.6,9.37
2017,9,25,7,0,240.0,47.0,2.4,23.0,79.0,35.9,24.48
2017,9,25,7,15,332.0,60.0,2.45,23.5,127.5,45.42,33.25
2017,9,25,7,30,424.0,73.0,2.5,24.0,176.0,54.78,41.55
2017,9,25,7,45,491.0,81.0,2.65,24.5,229.5,61.76,47.55
2017,9,25,8,0,558.0,89.0,2.8,25.0,283.0,66.43,51.39
2017,9,25,8,15,304.5,134.5,2.9,25.5,242.5,96.38,76.46
2017,9,25,8,30,51.0,180.0,3.0,26.0,202.0,134.49,101.91
2017,9,25,8,45,54.5,202.5,3.1,26.5,229.5,157.57,118.44
2017,9,25,9,0,58.0,225.0,3.2,27.0,257.0,181.49,136.25
2017,9,25,9,15,66.0,250.0,3.2,27.0,289.0,209.05,157.21
2017,9,25,9,30,74.0,275.0,3.2,27.0,321.0,238.16,179.42
2017,9,25,9,45,176.5,295.5,3.2,27.5,415.5,300.43,224.73
2017,9,25,10,0,279.0,316.0,3.2,28.0,510.0,377.79,281.82
2017,9,25,10,15,356.5,309.0,3.2,28.0,569.5,433.73,324.07
2017,9,25,10,30,434.0,302.0,3.2,28.0,629.0,501.13,374.64
2017,9,25,10,45,367.0,339.0,3.2,28.5,622.5,517.7,386.24
2017,9,25,11,0,300.0,376.0,3.2,29.0,616.0,531.2,394.83
2017,9,25,11,15,577.0,248.5,3.2,29.0,724.0,648.29,482.97
2017,9,25,11,30,854.0,121.0,3.2,29.0,832.0,764.29,568.49
2017,9,25,11,45,561.5,268.5,3.2,29.5,738.5,715.99,528.56
2017,9,25,12,0,269.0,416.0,3.2,30.0,645.0,625.51,458.75
2017,9,25,12,15,343.0,389.5,3.2,30.0,682.5,682.31,500.62
2017,9,25,12,30,417.0,363.0,3.2,30.0,720.0,754.63,551.53
2017,9,25,12,45,386.5,374.5,3.25,30.0,703.5,742.88,543.16
2017,9,25,13,0,356.0,386.0,3.3,30.0,687.0,741.23,541.88
2017,9,25,13,15,370.0,373.0,3.3,30.0,681.0,755.18,552.39
2017,9,25,13,30,384.0,360.0,3.3,30.0,675.0,767.42,561.72
2017,9,25,13,45,354.5,358.0,3.35,30.0,642.0,745.74,547.2
2017,9,25,14,0,325.0,356.0,3.4,30.0,609.0,721.75,531.25
2017,9,25,14,15,319.0,341.0,3.4,30.0,581.5,705.45,521.18
2017,9,25,14,30,313.0,326.0,3.4,30.0,554.0,687.21,509.75
2017,9,25,14,45,449.5,262.0,3.4,30.0,569.0,777.49,577.13
2017,9,25,15,0,586.0,198.0,3.4,30.0,584.0,841.97,625.69
2017,9,25,15,15,375.0,230.5,3.35,29.5,471.5,642.08,485.11
2017,9,25,15,30,164.0,263.0,3.3,29.0,359.0,451.93,344.97
2017,9,25,15,45,82.0,191.5,3.25,29.0,239.5,269.16,207.8
2017,9,25,16,0,0.0,120.0,3.2,29.0,120.0,103.62,77.03
2017,9,25,16,15,0.0,105.5,2.95,28.5,105.5,90.66,67.32
2017,9,25,16,30,0.0,91.0,2.7,28.0,91.0,77.68,57.28
2017,9,25,16,45,0.0,76.0,2.45,28.0,76.0,64.18,46.56
2017,9,25,17,0,0.0,61.0,2.2,28.0,61.0,50.64,35.64
2017,9,25,17,15,0.0,47.0,2.05,27.5,47.0,38.88,26.07
2017,9,25,17,30,0.0,33.0,1.9,27.0,33.0,27.24,16.44
2017,9,25,17,45,0.0,21.0,1.8,26.5,21.0,17.3,8.08
2017,9,25,18,0,0.0,9.0,1.7,26.0,9.0,7.39,0.0
2017,9,25,18,15,0.0,4.5,1.75,26.0,4.5,3.84,0.0
2017,9,25,18,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,9,25,18,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,9,25,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,9,25,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2017,9,25,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,9,25,19,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,9,25,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,25,20,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,9,25,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,25,20,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,9,25,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,25,21,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,9,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,25,21,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,25,22,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,25,22,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,9,25,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,25,22,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,9,25,23,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,25,23,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2017,9,25,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,25,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,9,26,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,26,0,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,26,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,26,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,9,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,26,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,9,26,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,26,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,26,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2017,9,26,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,26,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,9,26,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,26,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,26,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,26,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,9,26,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,26,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,26,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,5,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,6,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,26,6,15,0.0,2.0,1.65,22.0,2.0,0.0,0.0
2017,9,26,6,30,0.0,4.0,1.9,22.0,4.0,3.41,0.0
2017,9,26,6,45,0.0,22.5,2.2,22.5,22.5,18.42,6.78
2017,9,26,7,0,0.0,41.0,2.5,23.0,41.0,32.97,21.99
2017,9,26,7,15,12.0,64.0,2.55,23.5,67.0,50.59,37.63
2017,9,26,7,30,24.0,87.0,2.6,24.0,93.0,66.61,51.65
2017,9,26,7,45,35.0,110.0,2.7,24.5,121.5,83.02,65.68
2017,9,26,8,0,46.0,133.0,2.8,25.0,150.0,99.09,79.1
2017,9,26,8,15,70.5,160.5,2.85,25.0,190.0,117.56,94.42
2017,9,26,8,30,95.0,188.0,2.9,25.0,230.0,141.45,106.78
2017,9,26,8,45,88.5,210.0,3.0,25.5,253.5,166.36,124.45
2017,9,26,9,0,82.0,232.0,3.1,26.0,277.0,190.69,142.98
2017,9,26,9,15,49.0,225.0,3.05,26.5,252.5,187.77,141.61
2017,9,26,9,30,16.0,218.0,3.0,27.0,228.0,180.8,136.81
2017,9,26,9,45,12.5,215.5,3.0,27.5,223.5,180.19,135.93
2017,9,26,10,0,9.0,213.0,3.0,28.0,219.0,178.73,134.35
2017,9,26,10,15,14.5,243.5,2.9,28.0,254.5,207.69,156.24
2017,9,26,10,30,20.0,274.0,2.8,28.0,290.0,237.78,178.75
2017,9,26,10,45,10.0,206.0,2.75,28.0,214.0,177.76,132.91
2017,9,26,11,0,0.0,138.0,2.7,28.0,138.0,115.31,84.74
2017,9,26,11,15,0.0,91.0,2.6,28.0,91.0,76.0,54.19
2017,9,26,11,30,0.0,44.0,2.5,28.0,44.0,36.67,23.34
2017,9,26,11,45,0.0,74.0,2.45,28.0,74.0,61.79,43.07
2017,9,26,12,0,0.0,104.0,2.4,28.0,104.0,87.11,62.77
2017,9,26,12,15,0.0,96.5,2.35,28.0,96.5,80.79,57.81
2017,9,26,12,30,0.0,89.0,2.3,28.0,89.0,74.44,52.88
2017,9,26,12,45,3.0,135.5,2.3,28.0,138.0,117.11,86.11
2017,9,26,13,0,6.0,182.0,2.3,28.0,187.0,160.93,119.83
2017,9,26,13,15,7.5,200.5,2.3,28.0,207.0,179.4,133.95
2017,9,26,13,30,9.0,219.0,2.3,28.0,227.0,198.32,148.44
2017,9,26,13,45,5.5,188.0,2.3,28.0,193.0,167.18,124.75
2017,9,26,14,0,2.0,157.0,2.3,28.0,159.0,135.99,100.9
2017,9,26,14,15,2.5,165.0,2.25,27.5,167.0,144.04,107.56
2017,9,26,14,30,3.0,173.0,2.2,27.0,175.0,152.34,114.4
2017,9,26,14,45,1.5,95.5,2.2,27.0,96.5,81.14,58.97
2017,9,26,15,0,0.0,18.0,2.2,27.0,18.0,14.91,6.34
2017,9,26,15,15,0.0,28.5,2.1,26.5,28.5,23.61,13.43
2017,9,26,15,30,0.0,39.0,2.0,26.0,39.0,32.3,20.56
2017,9,26,15,45,0.0,67.0,1.95,26.0,67.0,55.59,39.46
2017,9,26,16,0,0.0,95.0,1.9,26.0,95.0,79.86,59.15
2017,9,26,16,15,0.0,83.5,1.7,25.5,83.5,69.67,51.22
2017,9,26,16,30,0.0,72.0,1.5,25.0,72.0,59.71,43.41
2017,9,26,16,45,0.0,60.5,1.35,25.0,60.5,50.11,35.67
2017,9,26,17,0,0.0,49.0,1.2,25.0,49.0,40.53,27.84
2017,9,26,17,15,0.0,37.5,1.05,24.5,37.5,30.97,19.94
2017,9,26,17,30,0.0,26.0,0.9,24.0,26.0,21.43,11.94
2017,9,26,17,45,0.0,16.5,0.8,24.0,16.5,13.58,5.21
2017,9,26,18,0,0.0,7.0,0.7,24.0,7.0,5.74,0.0
2017,9,26,18,15,0.0,3.5,0.65,24.0,3.5,2.99,0.0
2017,9,26,18,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,26,18,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,26,19,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,26,19,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2017,9,26,19,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,19,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,9,26,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,26,20,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,26,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,26,20,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,9,26,21,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,26,21,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,26,21,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,26,21,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,9,26,22,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,9,26,22,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,9,26,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,9,26,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,9,26,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,26,23,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,9,26,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,23,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,27,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,27,0,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,27,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,27,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,27,1,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,27,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,27,1,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,27,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,27,2,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2017,9,27,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,27,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,27,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,27,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,27,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,27,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,27,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,27,4,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,27,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,27,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,9,27,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,27,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,9,27,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,27,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,27,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,27,6,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,27,6,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,27,6,45,2.0,21.0,1.95,22.5,21.5,17.28,5.6
2017,9,27,7,0,4.0,42.0,2.2,23.0,43.0,33.63,22.5
2017,9,27,7,15,21.0,65.0,2.2,23.0,70.0,50.48,37.59
2017,9,27,7,30,38.0,88.0,2.2,23.0,97.0,67.24,52.39
2017,9,27,7,45,51.5,111.5,2.25,23.0,127.5,83.97,66.88
2017,9,27,8,0,65.0,135.0,2.3,23.0,158.0,100.36,80.8
2017,9,27,8,15,34.0,140.5,2.25,23.5,152.5,105.28,84.57
2017,9,27,8,30,3.0,146.0,2.2,24.0,147.0,115.0,88.11
2017,9,27,8,45,64.0,191.5,2.2,24.5,225.5,152.09,114.56
2017,9,27,9,0,125.0,237.0,2.2,25.0,304.0,199.5,148.45
2017,9,27,9,15,110.5,258.0,2.15,25.0,321.0,226.22,169.85
2017,9,27,9,30,96.0,279.0,2.1,25.0,338.0,248.65,187.83
2017,9,27,9,45,79.0,291.5,2.1,25.5,342.5,262.25,198.41
2017,9,27,10,0,62.0,304.0,2.1,26.0,347.0,273.6,206.87
2017,9,27,10,15,38.0,276.0,2.05,26.0,303.0,247.04,186.84
2017,9,27,10,30,14.0,248.0,2.0,26.0,259.0,213.3,161.05
2017,9,27,10,45,86.0,320.0,2.0,26.5,388.0,323.26,243.99
2017,9,27,11,0,158.0,392.0,2.0,27.0,517.0,447.12,334.03
2017,9,27,11,15,92.0,357.0,2.0,27.0,430.5,375.55,280.9
2017,9,27,11,30,26.0,322.0,2.0,27.0,344.0,302.31,226.1
2017,9,27,11,45,39.5,351.0,2.0,27.5,385.0,343.88,256.66
2017,9,27,12,0,53.0,380.0,2.0,28.0,426.0,387.54,287.88
2017,9,27,12,15,46.5,371.0,2.0,28.0,411.0,379.11,281.48
2017,9,27,12,30,40.0,362.0,2.0,28.0,396.0,369.71,274.62
2017,9,27,12,45,107.0,390.5,2.0,28.5,480.5,482.77,356.95
2017,9,27,13,0,174.0,419.0,2.0,29.0,565.0,584.33,428.23
2017,9,27,13,15,132.5,403.5,2.0,29.0,513.5,536.91,394.03
2017,9,27,13,30,91.0,388.0,2.0,29.0,462.0,466.55,344.32
2017,9,27,13,45,58.5,343.0,2.0,29.0,390.5,390.94,290.32
2017,9,27,14,0,26.0,298.0,2.0,29.0,319.0,293.11,218.73
2017,9,27,14,15,13.5,229.5,1.9,28.5,241.0,215.56,161.52
2017,9,27,14,30,1.0,161.0,1.8,28.0,163.0,139.3,103.59
2017,9,27,14,45,13.5,205.0,1.75,28.0,214.5,194.27,146.72
2017,9,27,15,0,26.0,249.0,1.7,28.0,266.0,252.63,191.6
2017,9,27,15,15,22.0,228.0,1.6,27.5,241.5,229.33,174.42
2017,9,27,15,30,18.0,207.0,1.5,27.0,217.0,205.99,157.29
2017,9,27,15,45,33.0,201.0,1.45,27.0,217.5,234.97,180.71
2017,9,27,16,0,48.0,195.0,1.4,27.0,218.0,246.13,190.29
2017,9,27,16,15,43.5,172.5,1.3,26.5,191.5,218.66,169.84
2017,9,27,16,30,39.0,150.0,1.2,26.0,165.0,191.19,149.13
2017,9,27,16,45,31.0,127.0,1.2,26.0,138.0,160.16,124.8
2017,9,27,17,0,23.0,104.0,1.2,26.0,111.0,129.35,100.13
2017,9,27,17,15,11.5,81.5,1.1,25.5,85.0,87.1,65.71
2017,9,27,17,30,0.0,59.0,1.0,25.0,59.0,56.9,40.53
2017,9,27,17,45,0.0,37.0,0.9,25.0,37.0,34.64,21.74
2017,9,27,18,0,0.0,15.0,0.8,25.0,15.0,12.37,0.51
2017,9,27,18,15,0.0,7.5,0.85,24.5,7.5,6.4,0.0
2017,9,27,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,9,27,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,9,27,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,9,27,19,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,27,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,27,19,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,9,27,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,9,27,20,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2017,9,27,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,27,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,27,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,27,21,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,9,27,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,27,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,9,27,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,27,22,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2017,9,27,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,27,22,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,27,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,27,23,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,27,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,27,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,9,28,0,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,28,0,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,28,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,28,0,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,9,28,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,1,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,28,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,28,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,28,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,28,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,28,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,28,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,28,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,28,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,28,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,9,28,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,28,4,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,28,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,28,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,28,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,28,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,28,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,28,5,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,28,6,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,28,6,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,9,28,6,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,28,6,45,0.0,7.0,2.65,22.0,7.0,5.74,0.0
2017,9,28,7,0,0.0,14.0,2.8,22.0,14.0,11.51,4.01
2017,9,28,7,15,0.0,24.0,2.9,22.5,24.0,19.77,11.36
2017,9,28,7,30,0.0,34.0,3.0,23.0,34.0,28.06,18.68
2017,9,28,7,45,0.0,44.5,3.1,23.5,44.5,36.78,26.25
2017,9,28,8,0,0.0,55.0,3.2,24.0,55.0,45.52,33.7
2017,9,28,8,15,0.0,82.0,3.2,24.0,82.0,67.48,52.41
2017,9,28,8,30,0.0,109.0,3.2,24.0,109.0,88.38,66.8
2017,9,28,8,45,0.0,109.5,3.2,24.5,109.5,89.62,67.41
2017,9,28,9,0,0.0,110.0,3.2,25.0,110.0,90.55,67.78
2017,9,28,9,15,3.0,149.5,3.15,25.0,151.5,122.71,93.08
2017,9,28,9,30,6.0,189.0,3.1,25.0,193.0,155.53,118.58
2017,9,28,9,45,16.0,226.0,3.05,25.5,237.0,189.9,144.63
2017,9,28,10,0,26.0,263.0,3.0,26.0,281.0,226.08,171.82
2017,9,28,10,15,28.0,280.0,2.95,26.0,300.5,245.62,186.46
2017,9,28,10,30,30.0,297.0,2.9,26.0,320.0,265.43,201.26
2017,9,28,10,45,55.0,334.5,2.85,26.5,378.0,317.11,239.66
2017,9,28,11,0,80.0,372.0,2.8,27.0,436.0,372.63,280.25
2017,9,28,11,15,82.5,383.0,2.8,27.0,450.0,392.4,294.53
2017,9,28,11,30,85.0,394.0,2.8,27.0,464.0,412.44,309.08
2017,9,28,11,45,124.0,408.0,2.8,27.5,512.0,476.05,355.11
2017,9,28,12,0,163.0,422.0,2.8,28.0,560.0,533.12,395.64
2017,9,28,12,15,131.5,417.5,2.8,28.0,529.0,513.46,380.79
2017,9,28,12,30,100.0,413.0,2.8,28.0,498.0,475.03,352.94
2017,9,28,12,45,154.0,413.5,2.8,28.0,543.0,550.71,408.52
2017,9,28,13,0,208.0,414.0,2.8,28.0,588.0,612.78,453.39
2017,9,28,13,15,160.5,403.5,2.85,28.0,536.0,565.25,419.09
2017,9,28,13,30,113.0,393.0,2.9,28.0,484.0,494.62,368.62
2017,9,28,13,45,95.5,374.5,3.0,28.0,450.0,462.95,346.45
2017,9,28,14,0,78.0,356.0,3.1,28.0,416.0,430.15,323.02
2017,9,28,14,15,171.5,343.0,3.1,28.0,467.0,537.82,404.57
2017,9,28,14,30,265.0,330.0,3.1,28.0,518.0,645.33,483.56
2017,9,28,14,45,179.5,312.0,3.15,28.0,436.5,519.34,392.56
2017,9,28,15,0,94.0,294.0,3.2,28.0,355.0,394.09,300.07
2017,9,28,15,15,62.0,257.0,3.2,27.5,296.0,322.51,247.39
2017,9,28,15,30,30.0,220.0,3.2,27.0,237.0,251.3,193.36
2017,9,28,15,45,15.0,163.5,3.2,27.0,172.0,160.42,122.97
2017,9,28,16,0,0.0,107.0,3.2,27.0,107.0,91.38,68.1
2017,9,28,16,15,0.0,93.5,3.05,26.5,93.5,79.32,58.84
2017,9,28,16,30,0.0,80.0,2.9,26.0,80.0,67.26,49.38
2017,9,28,16,45,0.0,67.0,2.8,26.0,67.0,55.66,40.05
2017,9,28,17,0,0.0,54.0,2.7,26.0,54.0,44.7,31.1
2017,9,28,17,15,0.0,41.0,2.5,25.5,41.0,33.88,22.18
2017,9,28,17,30,0.0,28.0,2.3,25.0,28.0,23.09,13.15
2017,9,28,17,45,0.0,17.5,2.1,24.5,17.5,14.41,5.72
2017,9,28,18,0,0.0,7.0,1.9,24.0,7.0,5.75,0.0
2017,9,28,18,15,0.0,3.5,2.0,24.0,3.5,2.99,0.0
2017,9,28,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,9,28,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,9,28,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,28,19,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,9,28,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,28,19,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,28,20,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,28,20,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,28,20,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,28,20,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,9,28,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,28,21,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2017,9,28,21,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,28,21,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,9,28,22,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,9,28,22,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,28,22,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,9,28,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,28,23,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,9,28,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,28,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,9,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,9,29,0,15,0.0,0.0,3.3,21.5,0.0,0.0,0.0
2017,9,29,0,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,29,0,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,29,1,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,29,1,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,9,29,1,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,29,1,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,9,29,2,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,29,2,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,29,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,9,29,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,29,3,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,9,29,3,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,29,3,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,9,29,4,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,29,4,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,29,4,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,29,4,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,29,5,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,29,5,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,29,5,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,29,5,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2017,9,29,6,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,9,29,6,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,9,29,6,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,9,29,6,45,0.0,2.5,3.65,21.0,2.5,2.05,0.0
2017,9,29,7,0,0.0,5.0,3.7,21.0,5.0,4.1,0.0
2017,9,29,7,15,0.0,8.5,3.75,21.5,8.5,6.98,0.37
2017,9,29,7,30,0.0,12.0,3.8,22.0,12.0,9.86,2.93
2017,9,29,7,45,0.0,16.0,3.9,22.5,16.0,13.17,5.83
2017,9,29,8,0,0.0,20.0,4.0,23.0,20.0,16.48,8.68
2017,9,29,8,15,0.0,35.5,4.05,23.0,35.5,29.32,19.78
2017,9,29,8,30,0.0,51.0,4.1,23.0,51.0,42.21,29.28
2017,9,29,8,45,0.0,86.5,4.2,23.5,86.5,71.75,53.23
2017,9,29,9,0,0.0,122.0,4.3,24.0,122.0,99.9,75.65
2017,9,29,9,15,0.5,146.0,4.2,24.0,146.5,119.38,90.96
2017,9,29,9,30,1.0,170.0,4.1,24.0,171.0,139.19,106.39
2017,9,29,9,45,0.5,137.0,4.1,24.5,137.5,113.42,85.48
2017,9,29,10,0,0.0,104.0,4.1,25.0,104.0,86.54,63.81
2017,9,29,10,15,0.0,126.0,4.05,25.0,126.0,104.78,78.15
2017,9,29,10,30,0.0,148.0,4.0,25.0,148.0,123.2,92.49
2017,9,29,10,45,3.0,171.0,4.0,25.5,173.5,144.5,108.83
2017,9,29,11,0,6.0,194.0,4.0,26.0,199.0,166.39,125.5
2017,9,29,11,15,6.0,190.5,3.95,26.0,195.5,164.23,123.68
2017,9,29,11,30,6.0,187.0,3.9,26.0,192.0,161.98,121.86
2017,9,29,11,45,7.0,198.0,3.9,26.5,204.0,172.93,130.03
2017,9,29,12,0,8.0,209.0,3.9,27.0,216.0,184.09,138.3
2017,9,29,12,15,8.5,209.0,3.85,27.0,216.5,185.34,139.24
2017,9,29,12,30,9.0,209.0,3.8,27.0,217.0,186.58,140.22
2017,9,29,12,45,19.5,271.0,3.8,27.0,288.0,253.06,191.17
2017,9,29,13,0,30.0,333.0,3.8,27.0,359.0,341.2,257.38
2017,9,29,13,15,23.0,302.5,3.75,27.0,322.0,289.06,218.23
2017,9,29,13,30,16.0,272.0,3.7,27.0,285.0,254.99,192.66
2017,9,29,13,45,10.0,225.0,3.7,27.0,233.0,206.04,155.55
2017,9,29,14,0,4.0,178.0,3.7,27.0,181.0,157.21,118.06
2017,9,29,14,15,2.0,133.5,3.65,26.5,135.0,115.21,85.74
2017,9,29,14,30,0.0,89.0,3.6,26.0,89.0,74.15,53.61
2017,9,29,14,45,0.0,122.0,3.55,26.0,122.0,103.15,76.75
2017,9,29,15,0,0.0,155.0,3.5,26.0,155.0,133.96,101.22
2017,9,29,15,15,6.0,174.0,3.4,25.5,177.5,159.27,121.88
2017,9,29,15,30,12.0,193.0,3.3,25.0,200.0,186.22,143.91
2017,9,29,15,45,6.0,144.5,3.2,25.0,148.0,132.8,101.8
2017,9,29,16,0,0.0,96.0,3.1,25.0,96.0,80.99,60.33
2017,9,29,16,15,0.0,84.0,2.95,24.5,84.0,70.33,52.05
2017,9,29,16,30,0.0,72.0,2.8,24.0,72.0,59.71,43.64
2017,9,29,16,45,0.0,59.5,2.65,24.0,59.5,49.27,35.16
2017,9,29,17,0,0.0,47.0,2.5,24.0,47.0,38.86,26.56
2017,9,29,17,15,0.0,35.0,2.5,23.5,35.0,28.89,18.26
2017,9,29,17,30,0.0,23.0,2.5,23.0,23.0,18.95,9.87
2017,9,29,17,45,0.0,13.5,2.5,23.0,13.5,11.1,3.1
2017,9,29,18,0,0.0,4.0,2.5,23.0,4.0,3.28,0.0
2017,9,29,18,15,0.0,2.0,2.7,22.5,2.0,1.71,0.0
2017,9,29,18,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,29,18,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,29,19,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,9,29,19,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2017,9,29,19,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,9,29,19,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,9,29,20,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,9,29,20,15,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,9,29,20,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,9,29,20,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,9,29,21,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,9,29,21,15,0.0,0.0,3.65,20.5,0.0,0.0,0.0
2017,9,29,21,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,21,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,22,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,22,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2017,9,29,22,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,9,29,22,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,9,29,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,9,29,23,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,9,29,23,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,9,29,23,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,9,30,0,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,9,30,0,15,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2017,9,30,0,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,9,30,0,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,9,30,1,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,30,1,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,9,30,1,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,30,1,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,30,2,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,30,2,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2017,9,30,2,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,30,2,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,30,3,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,30,3,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,9,30,3,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,30,3,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,9,30,4,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,30,4,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,30,4,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,30,4,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,9,30,5,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,30,5,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,30,5,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,30,5,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,9,30,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,30,6,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,9,30,6,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,9,30,6,45,132.5,20.0,3.15,17.5,36.0,15.54,3.07
2017,9,30,7,0,265.0,40.0,3.3,18.0,72.0,30.83,20.49
2017,9,30,7,15,353.5,53.5,3.3,18.5,120.5,40.88,29.93
2017,9,30,7,30,442.0,67.0,3.3,19.0,169.0,52.63,40.51
2017,9,30,7,45,510.5,74.5,3.3,19.5,223.0,57.18,44.57
