Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,30,8,0,579.0,82.0,3.3,20.0,277.0,61.73,48.42
2017,9,30,8,15,619.5,89.0,3.3,20.5,330.0,65.54,51.5
2017,9,30,8,30,660.0,96.0,3.3,21.0,383.0,102.1,60.81
2017,9,30,8,45,695.0,99.0,3.3,22.0,434.5,156.27,92.64
2017,9,30,9,0,730.0,102.0,3.3,23.0,486.0,214.71,137.15
2017,9,30,9,15,750.5,106.0,3.25,23.5,532.5,278.14,190.35
2017,9,30,9,30,771.0,110.0,3.2,24.0,579.0,339.03,242.43
2017,9,30,9,45,789.0,111.5,3.15,24.5,620.5,398.51,292.88
2017,9,30,10,0,807.0,113.0,3.1,25.0,662.0,458.96,342.72
2017,9,30,10,15,818.0,115.5,3.1,25.5,696.0,517.48,389.64
2017,9,30,10,30,829.0,118.0,3.1,26.0,730.0,575.61,434.64
2017,9,30,10,45,838.0,119.0,3.1,26.5,757.0,630.5,475.82
2017,9,30,11,0,847.0,120.0,3.1,27.0,784.0,680.21,512.14
2017,9,30,11,15,852.0,121.5,3.1,27.0,803.0,728.92,547.68
2017,9,30,11,30,857.0,123.0,3.1,27.0,822.0,775.59,580.32
2017,9,30,11,45,848.5,130.0,3.1,27.5,829.5,814.26,604.92
2017,9,30,12,0,840.0,137.0,3.1,28.0,837.0,859.03,633.39
2017,9,30,12,15,840.5,137.0,3.1,28.0,838.5,893.23,655.77
2017,9,30,12,30,841.0,137.0,3.1,28.0,840.0,924.29,676.09
2017,9,30,12,45,839.0,136.5,3.1,28.0,833.0,949.2,692.38
2017,9,30,13,0,837.0,136.0,3.1,28.0,826.0,970.56,706.45
2017,9,30,13,15,832.5,135.0,3.05,28.0,810.0,985.28,715.94
2017,9,30,13,30,828.0,134.0,3.0,28.0,794.0,996.2,723.12
2017,9,30,13,45,820.5,132.0,3.0,28.0,770.0,999.17,725.75
2017,9,30,14,0,813.0,130.0,3.0,28.0,746.0,998.25,726.1
2017,9,30,14,15,803.0,128.0,2.95,28.0,714.5,990.96,722.1
2017,9,30,14,30,793.0,126.0,2.9,28.0,683.0,979.93,715.88
2017,9,30,14,45,765.5,128.5,2.9,28.0,642.0,952.6,699.56
2017,9,30,15,0,738.0,131.0,2.9,28.0,601.0,929.59,686.23
2017,9,30,15,15,718.5,127.0,2.8,27.5,557.0,897.08,667.11
2017,9,30,15,30,699.0,123.0,2.7,27.0,513.0,861.89,646.11
2017,9,30,15,45,675.5,116.5,2.6,27.0,464.5,817.46,617.32
2017,9,30,16,0,652.0,110.0,2.5,27.0,416.0,771.15,586.93
2017,9,30,16,15,615.5,103.0,2.25,26.5,364.0,711.1,546.49
2017,9,30,16,30,579.0,96.0,2.0,26.0,312.0,650.73,504.86
2017,9,30,16,45,530.5,86.5,1.75,26.0,259.5,577.72,451.75
2017,9,30,17,0,482.0,77.0,1.5,26.0,207.0,506.28,398.07
2017,9,30,17,15,406.5,64.5,1.35,25.0,156.0,409.32,323.84
2017,9,30,17,30,331.0,52.0,1.2,24.0,105.0,325.12,255.58
2017,9,30,17,45,234.5,35.0,1.1,23.5,64.5,228.1,171.61
2017,9,30,18,0,138.0,18.0,1.0,23.0,24.0,123.97,0.0
2017,9,30,18,15,69.0,9.0,1.0,22.5,12.0,44.31,0.0
2017,9,30,18,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,30,18,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,30,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,30,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,9,30,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,20,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,20,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,20,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,21,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,22,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2017,9,30,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,22,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,23,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,1,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,1,0,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,10,1,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,1,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,1,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,1,1,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,10,1,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,1,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,1,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,1,2,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,1,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,1,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,1,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,1,3,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,10,1,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,4,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,10,1,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,6,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,10,1,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,1,6,45,171.0,17.5,1.55,17.5,38.0,14.08,1.61
2017,10,1,7,0,342.0,35.0,1.8,18.0,76.0,28.54,18.52
2017,10,1,7,15,433.5,45.5,1.75,18.5,126.0,36.44,26.08
2017,10,1,7,30,525.0,56.0,1.7,19.0,176.0,44.2,33.16
2017,10,1,7,45,583.0,63.5,1.7,19.5,230.5,49.19,37.6
2017,10,1,8,0,641.0,71.0,1.7,20.0,285.0,54.09,41.78
2017,10,1,8,15,679.5,76.0,1.55,21.0,338.5,56.86,43.9
2017,10,1,8,30,718.0,81.0,1.4,22.0,392.0,100.96,57.43
2017,10,1,8,45,745.5,85.0,1.25,23.0,443.5,158.04,91.14
2017,10,1,9,0,773.0,89.0,1.1,24.0,495.0,218.41,136.94
2017,10,1,9,15,792.5,92.5,1.05,24.5,541.5,279.36,187.5
2017,10,1,9,30,812.0,96.0,1.0,25.0,588.0,342.01,239.92
2017,10,1,9,45,825.5,99.0,0.95,26.0,629.0,403.39,289.87
2017,10,1,10,0,839.0,102.0,0.9,27.0,670.0,465.16,338.11
2017,10,1,10,15,849.5,104.0,0.85,27.0,704.0,524.55,384.0
2017,10,1,10,30,860.0,106.0,0.8,27.0,738.0,582.41,427.04
2017,10,1,10,45,866.0,108.0,0.8,27.5,764.5,636.67,465.57
2017,10,1,11,0,872.0,110.0,0.8,28.0,791.0,689.36,501.63
2017,10,1,11,15,877.0,111.0,0.8,28.0,810.0,738.63,535.29
2017,10,1,11,30,882.0,112.0,0.8,28.0,829.0,785.77,565.55
2017,10,1,11,45,884.0,112.5,0.85,28.5,839.0,827.69,591.09
2017,10,1,12,0,886.0,113.0,0.9,29.0,849.0,866.83,614.67
2017,10,1,12,15,886.0,113.5,0.95,29.0,850.5,901.26,636.41
2017,10,1,12,30,886.0,114.0,1.0,29.0,852.0,932.44,656.18
2017,10,1,12,45,883.0,114.0,1.05,29.0,844.0,956.93,671.89
2017,10,1,13,0,880.0,114.0,1.1,29.0,836.0,977.78,685.54
2017,10,1,13,15,876.0,113.5,1.15,29.0,820.0,993.4,696.16
2017,10,1,13,30,872.0,113.0,1.2,29.0,804.0,1005.22,704.67
2017,10,1,13,45,864.5,112.0,1.3,29.0,780.0,1009.12,709.38
2017,10,1,14,0,857.0,111.0,1.4,29.0,756.0,1009.12,711.92
2017,10,1,14,15,847.0,109.0,1.4,29.0,724.0,1001.61,708.41
2017,10,1,14,30,837.0,107.0,1.4,29.0,692.0,1002.87,710.6
2017,10,1,14,45,823.0,105.0,1.45,29.0,653.0,983.73,700.94
2017,10,1,15,0,809.0,103.0,1.5,29.0,614.0,961.08,689.31
2017,10,1,15,15,791.0,100.0,1.45,29.0,569.5,929.92,670.91
2017,10,1,15,30,773.0,97.0,1.4,29.0,525.0,895.8,650.63
2017,10,1,15,45,748.0,93.0,1.4,29.0,475.0,851.12,623.94
2017,10,1,16,0,723.0,89.0,1.4,29.0,425.0,809.77,599.1
2017,10,1,16,15,688.0,84.0,1.3,28.5,372.0,751.57,562.32
2017,10,1,16,30,653.0,79.0,1.2,28.0,319.0,692.88,524.24
2017,10,1,16,45,602.5,72.0,1.1,27.5,265.0,618.83,473.85
2017,10,1,17,0,552.0,65.0,1.0,27.0,211.0,546.52,422.49
2017,10,1,17,15,474.0,55.0,0.95,26.0,159.0,452.62,353.31
2017,10,1,17,30,396.0,45.0,0.9,25.0,107.0,364.38,283.19
2017,10,1,17,45,271.0,31.0,0.9,24.5,65.0,249.01,184.44
2017,10,1,18,0,146.0,17.0,0.9,24.0,23.0,128.4,0.0
2017,10,1,18,15,73.0,8.5,0.9,23.5,11.5,7.26,0.0
2017,10,1,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,10,1,18,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,10,1,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,1,19,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2017,10,1,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,1,19,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,10,1,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,1,20,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2017,10,1,20,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,20,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,21,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,21,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,21,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,10,1,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,1,22,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,10,1,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,1,22,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,10,1,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,1,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,1,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,1,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,2,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,2,0,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,10,2,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,2,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,2,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,2,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,10,2,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,2,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,10,2,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,2,2,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,10,2,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,2,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,2,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,2,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,10,2,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,2,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,2,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,2,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,10,2,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,2,4,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,10,2,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,2,5,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,10,2,5,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,10,2,5,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,10,2,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,10,2,6,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2017,10,2,6,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,2,6,45,137.5,19.5,0.95,20.5,35.5,15.18,1.25
2017,10,2,7,0,275.0,39.0,1.1,21.0,71.0,30.14,19.54
2017,10,2,7,15,368.5,51.5,1.25,21.5,120.0,41.3,29.87
2017,10,2,7,30,462.0,64.0,1.4,22.0,169.0,50.43,38.09
2017,10,2,7,45,270.0,98.0,1.6,22.5,163.5,72.65,57.3
2017,10,2,8,0,78.0,132.0,1.8,23.0,158.0,98.18,78.96
2017,10,2,8,15,82.0,156.5,1.95,23.5,188.0,114.73,92.6
2017,10,2,8,30,86.0,181.0,2.1,24.0,218.0,138.21,104.39
2017,10,2,8,45,95.5,205.0,2.3,25.0,251.0,165.74,123.83
2017,10,2,9,0,105.0,229.0,2.5,26.0,284.0,194.95,145.45
2017,10,2,9,15,127.0,253.0,2.55,26.0,325.5,227.85,170.43
2017,10,2,9,30,149.0,277.0,2.6,26.0,367.0,266.06,199.79
2017,10,2,9,45,490.0,190.5,2.65,26.5,515.0,347.18,256.7
2017,10,2,10,0,831.0,104.0,2.7,27.0,663.0,464.99,344.33
2017,10,2,10,15,841.5,105.5,2.7,27.5,697.0,523.33,390.33
2017,10,2,10,30,852.0,107.0,2.7,28.0,731.0,580.29,433.97
2017,10,2,10,45,495.5,244.5,2.75,28.5,610.5,531.29,397.4
2017,10,2,11,0,139.0,382.0,2.8,29.0,490.0,430.22,320.1
2017,10,2,11,15,323.5,344.0,2.8,29.0,603.5,550.04,409.73
2017,10,2,11,30,508.0,306.0,2.8,29.0,717.0,687.59,508.59
2017,10,2,11,45,513.5,309.5,2.85,29.5,730.0,724.12,532.46
2017,10,2,12,0,519.0,313.0,2.9,30.0,743.0,759.32,555.71
2017,10,2,12,15,696.0,215.0,2.9,30.0,792.0,851.51,622.19
2017,10,2,12,30,873.0,117.0,2.9,30.0,841.0,924.57,670.12
2017,10,2,12,45,675.0,218.0,2.9,30.0,775.0,887.46,645.33
2017,10,2,13,0,477.0,319.0,2.9,30.0,709.0,813.41,591.75
2017,10,2,13,15,281.5,347.0,2.9,30.0,576.0,647.66,476.23
2017,10,2,13,30,86.0,375.0,2.9,30.0,443.0,451.29,334.08
2017,10,2,13,45,202.0,358.0,2.9,30.0,511.5,576.7,428.05
2017,10,2,14,0,318.0,341.0,2.9,30.0,580.0,704.17,519.33
2017,10,2,14,15,574.5,223.0,2.9,30.0,631.0,862.72,634.04
2017,10,2,14,30,831.0,105.0,2.9,30.0,682.0,994.63,721.25
2017,10,2,14,45,470.5,196.5,2.9,30.0,519.5,729.32,543.03
2017,10,2,15,0,110.0,288.0,2.9,30.0,357.0,406.22,306.3
2017,10,2,15,15,416.0,199.5,2.75,29.5,432.0,672.71,509.45
2017,10,2,15,30,722.0,111.0,2.6,29.0,507.0,869.48,647.76
2017,10,2,15,45,694.0,106.5,2.5,29.0,458.0,822.64,615.63
2017,10,2,16,0,666.0,102.0,2.4,29.0,409.0,774.14,584.06
2017,10,2,16,15,627.5,96.0,2.2,28.5,356.5,713.13,543.59
2017,10,2,16,30,589.0,90.0,2.0,28.0,304.0,651.92,501.95
2017,10,2,16,45,530.5,82.0,1.8,27.5,251.0,572.19,445.37
2017,10,2,17,0,472.0,74.0,1.6,27.0,198.0,494.76,388.26
2017,10,2,17,15,387.0,62.5,1.6,26.5,147.5,392.83,309.66
2017,10,2,17,30,302.0,51.0,1.6,26.0,97.0,304.88,237.82
2017,10,2,17,45,151.0,34.5,1.65,25.5,57.5,176.45,128.15
2017,10,2,18,0,0.0,18.0,1.7,25.0,18.0,17.78,0.0
2017,10,2,18,15,0.0,9.0,1.9,25.0,9.0,0.0,0.0
2017,10,2,18,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,10,2,18,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,10,2,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,10,2,19,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,10,2,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,2,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,10,2,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,10,2,20,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,10,2,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,10,2,20,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,10,2,21,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,10,2,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2017,10,2,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,2,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,2,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,10,2,22,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,10,2,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,2,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,10,2,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,2,23,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,2,23,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,2,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,3,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,3,0,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,10,3,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,3,0,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,10,3,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,10,3,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,10,3,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,3,1,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,10,3,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,3,2,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,3,2,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,3,2,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,10,3,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,3,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2017,10,3,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,3,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,10,3,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,3,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,10,3,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,10,3,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,10,3,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,10,3,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,10,3,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,10,3,5,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,10,3,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,10,3,6,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2017,10,3,6,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,3,6,45,146.0,18.0,1.2,23.5,34.5,14.05,0.0
2017,10,3,7,0,292.0,36.0,1.4,24.0,69.0,29.39,18.55
2017,10,3,7,15,390.0,46.0,1.55,24.0,117.5,36.77,25.66
2017,10,3,7,30,488.0,56.0,1.7,24.0,166.0,44.08,32.31
2017,10,3,7,45,244.0,33.0,1.85,24.5,88.0,23.91,15.04
2017,10,3,8,0,0.0,10.0,2.0,25.0,10.0,8.23,1.46
2017,10,3,8,15,0.0,29.0,2.05,25.5,29.0,23.93,14.95
2017,10,3,8,30,0.0,48.0,2.1,26.0,48.0,39.71,26.88
2017,10,3,8,45,28.0,131.5,2.2,26.5,146.5,107.78,80.26
2017,10,3,9,0,56.0,215.0,2.3,27.0,245.0,176.41,132.54
2017,10,3,9,15,58.5,234.5,2.4,27.0,268.0,198.76,149.65
2017,10,3,9,30,61.0,254.0,2.5,27.0,291.0,221.67,167.3
2017,10,3,9,45,44.5,257.5,2.65,27.5,286.0,225.64,170.37
2017,10,3,10,0,28.0,261.0,2.8,28.0,281.0,227.1,171.27
2017,10,3,10,15,23.0,260.0,2.85,28.0,276.5,226.22,170.46
2017,10,3,10,30,18.0,259.0,2.9,28.0,272.0,225.36,169.63
2017,10,3,10,45,92.0,320.0,3.0,28.5,390.5,329.85,248.34
2017,10,3,11,0,166.0,381.0,3.1,29.0,509.0,448.17,334.94
2017,10,3,11,15,300.5,355.5,3.15,29.0,595.0,544.92,406.48
2017,10,3,11,30,435.0,330.0,3.2,29.0,681.0,654.31,485.79
2017,10,3,11,45,252.0,357.0,3.3,29.5,561.0,547.48,406.67
2017,10,3,12,0,69.0,384.0,3.4,30.0,441.0,408.39,302.77
2017,10,3,12,15,89.0,394.5,3.45,30.0,468.5,442.9,328.82
2017,10,3,12,30,109.0,405.0,3.5,30.0,496.0,478.87,355.21
2017,10,3,12,45,56.0,283.0,3.55,30.0,329.5,314.08,234.85
2017,10,3,13,0,3.0,161.0,3.6,30.0,163.0,139.74,102.72
2017,10,3,13,15,1.5,93.5,3.65,30.0,94.5,79.62,56.66
2017,10,3,13,30,0.0,26.0,3.7,30.0,26.0,21.62,11.37
2017,10,3,13,45,0.0,24.0,3.8,30.0,24.0,19.94,10.08
2017,10,3,14,0,0.0,22.0,3.9,30.0,22.0,18.27,8.78
2017,10,3,14,15,0.0,67.0,3.95,29.5,67.0,55.76,38.42
2017,10,3,14,30,0.0,112.0,4.0,29.0,112.0,94.17,68.73
2017,10,3,14,45,135.5,194.5,4.1,29.0,279.0,343.21,265.51
2017,10,3,15,0,271.0,277.0,4.2,29.0,446.0,599.02,456.5
2017,10,3,15,15,269.5,254.0,4.15,29.0,412.0,570.7,436.28
2017,10,3,15,30,268.0,231.0,4.1,29.0,378.0,540.79,416.08
2017,10,3,15,45,220.5,213.0,4.1,29.0,326.0,451.57,350.69
2017,10,3,16,0,173.0,195.0,4.1,29.0,274.0,385.12,300.79
2017,10,3,16,15,161.0,171.5,3.85,28.5,238.0,345.01,271.45
2017,10,3,16,30,149.0,148.0,3.6,28.0,202.0,304.82,241.29
2017,10,3,16,45,133.0,124.0,3.4,27.5,166.0,260.69,207.16
2017,10,3,17,0,117.0,100.0,3.2,27.0,130.0,216.94,172.32
2017,10,3,17,15,86.5,77.0,2.95,26.5,96.0,164.56,129.12
2017,10,3,17,30,56.0,54.0,2.7,26.0,62.0,113.76,86.32
2017,10,3,17,45,28.0,32.5,2.5,26.0,36.5,57.24,37.32
2017,10,3,18,0,0.0,11.0,2.3,26.0,11.0,9.39,0.0
2017,10,3,18,15,0.0,5.5,2.35,25.5,5.5,0.0,0.0
2017,10,3,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,10,3,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,10,3,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,10,3,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,10,3,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,10,3,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,10,3,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,10,3,20,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,10,3,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,10,3,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,10,3,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,10,3,21,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,10,3,21,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,10,3,21,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,10,3,22,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,10,3,22,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2017,10,3,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,3,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,10,3,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,10,3,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,10,3,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,3,23,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,4,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,4,0,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,4,0,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,4,0,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,4,1,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,4,1,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,10,4,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,10,4,1,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,10,4,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,10,4,2,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,10,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,10,4,2,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,10,4,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,10,4,3,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2017,10,4,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,4,3,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,4,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,4,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,10,4,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,4,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,10,4,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,4,5,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,10,4,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,4,5,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,4,6,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,4,6,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,10,4,6,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,4,6,45,89.5,21.0,3.15,23.5,31.0,16.61,0.0
2017,10,4,7,0,179.0,42.0,3.3,24.0,62.0,32.1,20.66
2017,10,4,7,15,278.0,56.5,3.35,24.0,108.0,42.78,30.7
2017,10,4,7,30,377.0,71.0,3.4,24.0,154.0,53.28,40.15
2017,10,4,7,45,457.5,77.5,3.5,24.5,207.0,59.57,45.66
2017,10,4,8,0,538.0,84.0,3.6,25.0,260.0,63.26,48.73
2017,10,4,8,15,306.0,129.5,3.6,25.0,233.5,93.34,74.18
2017,10,4,8,30,74.0,175.0,3.6,25.0,207.0,134.25,101.29
2017,10,4,8,45,157.0,198.0,3.6,25.5,276.0,167.23,122.45
2017,10,4,9,0,240.0,221.0,3.6,26.0,345.0,213.1,154.57
2017,10,4,9,15,492.0,166.5,3.5,26.5,450.5,259.42,183.1
2017,10,4,9,30,744.0,112.0,3.4,27.0,556.0,338.42,241.0
2017,10,4,9,45,766.0,112.0,3.35,27.5,597.0,396.46,289.53
2017,10,4,10,0,788.0,112.0,3.3,28.0,638.0,455.94,337.95
2017,10,4,10,15,535.0,224.0,3.2,28.0,589.0,469.32,351.46
2017,10,4,10,30,282.0,336.0,3.1,28.0,540.0,451.46,338.57
2017,10,4,10,45,300.0,336.0,3.05,28.5,561.0,484.72,362.99
2017,10,4,11,0,318.0,336.0,3.0,29.0,582.0,518.93,387.46
2017,10,4,11,15,243.5,367.0,3.0,29.0,558.0,515.37,383.81
2017,10,4,11,30,169.0,398.0,3.0,29.0,534.0,494.62,367.64
2017,10,4,11,45,209.5,399.0,3.0,29.0,569.5,541.54,402.11
2017,10,4,12,0,250.0,400.0,3.0,29.0,605.0,604.42,446.97
2017,10,4,12,15,315.5,383.0,2.95,29.0,642.0,661.74,488.16
2017,10,4,12,30,381.0,366.0,2.9,29.0,679.0,721.4,530.49
2017,10,4,12,45,596.0,253.0,2.9,29.5,737.0,848.64,620.88
2017,10,4,13,0,811.0,140.0,2.9,30.0,795.0,953.01,689.43
2017,10,4,13,15,806.0,139.0,2.9,30.0,779.5,966.42,697.69
2017,10,4,13,30,801.0,138.0,2.9,30.0,764.0,976.11,704.47
2017,10,4,13,45,798.0,134.0,2.9,30.0,741.0,980.8,708.21
2017,10,4,14,0,795.0,130.0,2.9,30.0,718.0,981.73,709.75
2017,10,4,14,15,784.0,128.0,2.9,30.0,687.0,973.01,705.26
2017,10,4,14,30,773.0,126.0,2.9,30.0,656.0,960.64,698.62
2017,10,4,14,45,750.5,126.0,2.9,30.0,616.5,935.35,683.68
2017,10,4,15,0,728.0,126.0,2.9,30.0,577.0,914.24,671.62
2017,10,4,15,15,389.5,174.5,2.9,29.5,414.0,617.86,468.58
2017,10,4,15,30,51.0,223.0,2.9,29.0,251.0,279.37,213.38
2017,10,4,15,45,118.0,207.5,2.9,29.0,263.0,348.21,269.67
2017,10,4,16,0,185.0,192.0,2.9,29.0,275.0,393.0,306.24
2017,10,4,16,15,367.5,143.0,2.65,28.5,282.0,530.64,414.41
2017,10,4,16,30,550.0,94.0,2.4,28.0,289.0,623.0,484.66
2017,10,4,16,45,496.0,84.5,2.2,27.5,237.5,546.46,428.45
2017,10,4,17,0,442.0,75.0,2.0,27.0,186.0,466.87,368.72
2017,10,4,17,15,354.0,62.5,1.85,26.5,137.0,369.46,291.68
2017,10,4,17,30,266.0,50.0,1.7,26.0,88.0,280.01,217.61
2017,10,4,17,45,150.5,31.5,1.6,25.5,51.0,173.26,120.9
2017,10,4,18,0,35.0,13.0,1.5,25.0,14.0,31.35,0.0
2017,10,4,18,15,17.5,6.5,1.5,24.5,7.0,0.0,0.0
2017,10,4,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,4,18,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,10,4,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,10,4,19,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,10,4,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,10,4,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,10,4,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,10,4,20,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,10,4,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,10,4,20,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,10,4,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,4,21,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2017,10,4,21,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,4,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,10,4,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,4,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,10,4,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,4,22,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,10,4,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,4,23,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,10,4,23,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,4,23,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,10,5,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,5,0,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,5,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,5,0,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,10,5,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,5,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,10,5,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,5,1,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,10,5,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,5,2,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2017,10,5,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,5,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,5,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,5,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,10,5,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,5,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,5,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,5,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,10,5,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,5,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,5,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,6,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,10,5,6,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,5,6,45,150.0,17.5,1.2,21.5,34.0,14.21,0.0
2017,10,5,7,0,300.0,35.0,1.4,22.0,68.0,28.68,17.99
2017,10,5,7,15,400.0,45.5,1.45,22.5,116.5,36.54,25.59
2017,10,5,7,30,500.0,56.0,1.5,23.0,165.0,44.3,32.62
2017,10,5,7,45,560.0,63.5,1.55,23.5,218.5,49.26,37.0
2017,10,5,8,0,620.0,71.0,1.6,24.0,272.0,54.15,41.13
2017,10,5,8,15,660.5,76.0,1.65,24.5,325.0,56.91,43.32
2017,10,5,8,30,701.0,81.0,1.7,25.0,378.0,101.26,55.51
2017,10,5,8,45,489.0,147.5,1.75,25.5,367.5,171.91,111.85
2017,10,5,9,0,277.0,214.0,1.8,26.0,357.0,216.31,154.97
2017,10,5,9,15,218.0,243.0,1.75,26.0,362.0,246.23,181.26
2017,10,5,9,30,159.0,272.0,1.7,26.0,367.0,267.52,200.13
2017,10,5,9,45,171.0,292.5,1.65,26.5,401.0,303.18,227.14
2017,10,5,10,0,183.0,313.0,1.6,27.0,435.0,340.53,254.92
2017,10,5,10,15,510.5,211.5,1.55,27.0,575.5,447.78,334.31
2017,10,5,10,30,838.0,110.0,1.5,27.0,716.0,579.2,431.04
2017,10,5,10,45,845.0,112.5,1.5,27.5,742.0,633.2,469.56
2017,10,5,11,0,852.0,115.0,1.5,28.0,768.0,685.78,506.34
2017,10,5,11,15,521.0,255.5,1.5,28.0,657.5,625.16,460.57
2017,10,5,11,30,190.0,396.0,1.5,28.0,547.0,509.67,374.95
2017,10,5,11,45,178.5,401.5,1.55,28.5,545.0,519.75,382.13
2017,10,5,12,0,167.0,407.0,1.6,29.0,543.0,528.4,387.35
2017,10,5,12,15,180.0,407.0,1.6,29.0,554.0,551.88,404.03
2017,10,5,12,30,193.0,407.0,1.6,29.0,565.0,575.46,420.63
2017,10,5,12,45,136.0,393.5,1.65,29.5,504.5,519.31,380.01
2017,10,5,13,0,79.0,380.0,1.7,30.0,444.0,440.12,323.19
2017,10,5,13,15,471.5,244.5,1.7,30.0,612.0,749.03,547.48
2017,10,5,13,30,864.0,109.0,1.7,30.0,780.0,995.05,706.67
2017,10,5,13,45,604.5,218.0,1.75,30.0,680.5,884.39,634.97
2017,10,5,14,0,345.0,327.0,1.8,30.0,581.0,718.29,521.69
2017,10,5,14,15,284.5,323.0,1.85,29.5,526.5,658.0,483.24
2017,10,5,14,30,224.0,319.0,1.9,29.0,472.0,574.14,426.74
2017,10,5,14,45,505.0,212.0,1.95,29.0,530.0,783.2,579.95
2017,10,5,15,0,786.0,105.0,2.0,29.0,588.0,940.73,685.47
2017,10,5,15,15,766.5,102.0,1.95,29.0,543.0,908.15,663.95
2017,10,5,15,30,747.0,99.0,1.9,29.0,498.0,872.75,642.45
2017,10,5,15,45,373.5,109.5,1.9,29.0,309.0,510.44,392.72
2017,10,5,16,0,0.0,120.0,1.9,29.0,120.0,105.32,78.13
2017,10,5,16,15,305.0,100.5,1.75,28.5,207.5,421.19,332.51
2017,10,5,16,30,610.0,81.0,1.6,28.0,295.0,658.27,506.77
2017,10,5,16,45,550.0,74.0,1.5,27.5,241.5,577.98,447.86
2017,10,5,17,0,490.0,67.0,1.4,27.0,188.0,500.15,390.87
2017,10,5,17,15,403.5,56.0,1.3,26.5,138.0,401.49,314.5
2017,10,5,17,30,317.0,45.0,1.2,26.0,88.0,307.59,237.61
2017,10,5,17,45,187.0,28.5,1.15,25.5,50.5,191.06,129.53
2017,10,5,18,0,57.0,12.0,1.1,25.0,13.0,43.2,0.0
2017,10,5,18,15,28.5,6.0,1.15,24.5,6.5,0.0,0.0
2017,10,5,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,10,5,18,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,10,5,19,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,10,5,19,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,10,5,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,5,19,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,5,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,10,5,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,5,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,10,5,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,10,5,21,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,10,5,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2017,10,5,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,5,21,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,5,22,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,5,22,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2017,10,5,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,5,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,5,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,5,23,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,10,5,23,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,5,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,10,6,0,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,6,0,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2017,10,6,0,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,6,0,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,6,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,6,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,6,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,6,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,10,6,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,6,2,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,10,6,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,6,2,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,10,6,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,6,3,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,10,6,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,6,3,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,6,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,6,4,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,6,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,6,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,6,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,6,5,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,10,6,5,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,6,5,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,10,6,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,10,6,6,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2017,10,6,6,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,10,6,6,45,139.0,18.0,0.5,20.5,33.0,14.05,0.0
2017,10,6,7,0,278.0,36.0,0.5,21.0,66.0,29.58,18.77
2017,10,6,7,15,377.5,48.0,0.5,21.5,114.5,38.65,27.53
2017,10,6,7,30,477.0,60.0,0.5,22.0,163.0,47.54,35.57
2017,10,6,7,45,542.0,67.5,0.55,23.0,216.5,52.36,39.76
2017,10,6,8,0,607.0,75.0,0.6,24.0,270.0,57.15,43.7
2017,10,6,8,15,648.5,81.0,0.85,24.5,323.5,60.5,46.38
2017,10,6,8,30,690.0,87.0,1.1,25.0,377.0,106.47,59.58
2017,10,6,8,45,711.0,94.5,1.35,25.5,426.0,164.31,96.35
2017,10,6,9,0,732.0,102.0,1.6,26.0,475.0,224.7,143.38
2017,10,6,9,15,753.5,105.5,1.6,26.0,521.5,287.96,196.0
2017,10,6,9,30,775.0,109.0,1.6,26.0,568.0,348.96,247.47
2017,10,6,9,45,786.0,114.5,1.6,26.5,607.5,409.31,297.35
2017,10,6,10,0,797.0,120.0,1.6,27.0,647.0,469.86,345.75
2017,10,6,10,15,808.5,122.0,1.6,27.0,680.5,527.53,391.13
2017,10,6,10,30,820.0,124.0,1.6,27.0,714.0,584.84,434.79
2017,10,6,10,45,830.0,125.0,1.6,27.5,741.0,639.69,474.44
2017,10,6,11,0,840.0,126.0,1.6,28.0,768.0,693.46,512.0
2017,10,6,11,15,845.5,127.0,1.6,28.0,786.0,742.65,546.37
2017,10,6,11,30,851.0,128.0,1.6,28.0,804.0,789.83,578.05
2017,10,6,11,45,580.0,255.5,1.6,28.5,719.0,732.11,533.9
2017,10,6,12,0,309.0,383.0,1.6,29.0,634.0,639.98,465.5
2017,10,6,12,15,316.5,381.5,1.6,29.0,639.0,663.07,482.31
2017,10,6,12,30,324.0,380.0,1.6,29.0,644.0,685.26,497.51
2017,10,6,12,45,601.5,246.5,1.6,29.0,730.0,849.26,613.13
2017,10,6,13,0,879.0,113.0,1.6,29.0,816.0,979.24,696.18
2017,10,6,13,15,497.0,244.5,1.6,29.0,640.5,774.75,561.32
2017,10,6,13,30,115.0,376.0,1.6,29.0,465.0,484.32,355.64
2017,10,6,13,45,117.0,363.5,1.6,29.5,452.0,499.93,368.21
2017,10,6,14,0,119.0,351.0,1.6,30.0,439.0,494.07,364.01
2017,10,6,14,15,212.0,327.0,1.65,29.5,474.0,567.09,419.84
2017,10,6,14,30,305.0,303.0,1.7,29.0,509.0,661.06,488.54
2017,10,6,14,45,559.5,200.0,1.75,29.0,551.0,824.91,606.7
2017,10,6,15,0,814.0,97.0,1.8,29.0,593.0,958.99,694.77
2017,10,6,15,15,795.5,94.0,1.85,29.0,548.0,926.91,675.09
2017,10,6,15,30,777.0,91.0,1.9,29.0,503.0,891.92,655.11
2017,10,6,15,45,752.0,86.5,1.95,29.0,453.5,846.27,627.71
2017,10,6,16,0,727.0,82.0,2.0,29.0,404.0,798.61,598.4
2017,10,6,16,15,690.5,77.0,1.85,28.5,351.0,743.85,562.94
2017,10,6,16,30,654.0,72.0,1.7,28.0,298.0,683.78,522.7
2017,10,6,16,45,598.5,65.5,1.6,27.5,244.5,606.37,468.74
2017,10,6,17,0,543.0,59.0,1.5,27.0,191.0,531.18,413.85
2017,10,6,17,15,456.0,49.5,1.4,26.0,140.0,432.06,338.51
2017,10,6,17,30,369.0,40.0,1.3,25.0,89.0,339.56,262.53
2017,10,6,17,45,226.0,25.5,1.2,24.5,51.0,211.77,138.67
2017,10,6,18,0,83.0,11.0,1.1,24.0,13.0,57.32,0.0
2017,10,6,18,15,41.5,5.5,1.15,23.5,6.5,0.0,0.0
2017,10,6,18,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,6,18,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,10,6,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,6,19,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2017,10,6,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,6,19,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,10,6,20,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,6,20,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,10,6,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,6,20,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,10,6,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,6,21,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2017,10,6,21,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,6,21,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,6,22,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,6,22,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2017,10,6,22,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,6,22,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,10,6,23,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,6,23,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,10,6,23,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,6,23,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,7,0,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,7,0,15,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2017,10,7,0,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,10,7,0,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,10,7,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,10,7,1,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,10,7,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,7,1,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,10,7,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,7,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,7,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,7,2,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,7,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,7,3,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,10,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,7,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,7,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,7,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,7,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,7,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,7,5,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,7,5,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,7,6,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,7,6,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2017,10,7,6,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,7,6,45,135.0,17.5,2.75,19.5,31.5,13.66,0.0
2017,10,7,7,0,270.0,35.0,3.2,20.0,63.0,28.74,17.99
2017,10,7,7,15,369.5,46.5,3.1,20.5,110.5,37.4,26.49
2017,10,7,7,30,469.0,58.0,3.0,21.0,158.0,45.9,34.25
2017,10,7,7,45,529.5,66.5,2.9,22.0,210.5,51.54,39.2
2017,10,7,8,0,590.0,75.0,2.8,23.0,263.0,57.07,43.82
2017,10,7,8,15,631.5,81.0,2.65,23.5,315.0,60.4,46.51
2017,10,7,8,30,673.0,87.0,2.5,24.0,367.0,106.78,60.32
2017,10,7,8,45,698.0,93.0,2.35,25.0,416.0,162.9,96.18
2017,10,7,9,0,723.0,99.0,2.2,26.0,465.0,222.03,142.14
2017,10,7,9,15,744.0,102.5,2.15,26.5,510.5,284.41,193.98
2017,10,7,9,30,765.0,106.0,2.1,27.0,556.0,344.59,244.51
2017,10,7,9,45,774.5,112.0,2.05,27.5,595.0,404.11,293.82
2017,10,7,10,0,784.0,118.0,2.0,28.0,634.0,463.67,341.53
2017,10,7,10,15,795.5,120.5,2.0,28.0,667.0,520.94,386.78
2017,10,7,10,30,807.0,123.0,2.0,28.0,700.0,577.91,430.38
2017,10,7,10,45,812.0,126.0,2.0,28.5,725.5,630.73,468.8
2017,10,7,11,0,817.0,129.0,2.0,29.0,751.0,682.06,504.92
2017,10,7,11,15,822.5,130.5,1.9,29.0,769.0,730.6,538.46
2017,10,7,11,30,828.0,132.0,1.8,29.0,787.0,777.21,569.39
2017,10,7,11,45,426.5,221.5,1.75,29.5,559.0,576.49,426.33
2017,10,7,12,0,25.0,311.0,1.7,30.0,331.0,290.11,213.72
2017,10,7,12,15,145.0,352.0,1.65,30.0,469.5,468.36,346.04
2017,10,7,12,30,265.0,393.0,1.6,30.0,608.0,645.32,468.98
2017,10,7,12,45,195.0,393.0,1.55,30.5,550.5,575.87,418.14
2017,10,7,13,0,125.0,393.0,1.5,31.0,493.0,518.61,376.69
2017,10,7,13,15,142.0,386.0,1.45,31.0,497.0,535.95,389.71
2017,10,7,13,30,159.0,379.0,1.4,31.0,501.0,553.08,402.08
2017,10,7,13,45,120.0,358.5,1.35,31.0,449.0,498.16,363.47
2017,10,7,14,0,81.0,338.0,1.3,31.0,397.0,419.63,308.32
2017,10,7,14,15,63.5,311.5,1.3,31.0,356.5,376.49,278.24
2017,10,7,14,30,46.0,285.0,1.3,31.0,316.0,332.65,246.94
2017,10,7,14,45,196.0,269.0,1.35,31.0,389.0,491.93,366.98
2017,10,7,15,0,346.0,253.0,1.4,31.0,462.0,647.91,478.71
2017,10,7,15,15,501.0,190.5,1.4,30.5,468.0,747.61,551.0
2017,10,7,15,30,656.0,128.0,1.4,30.0,474.0,826.43,606.18
2017,10,7,15,45,620.5,123.5,1.45,30.0,424.5,773.55,572.6
2017,10,7,16,0,585.0,119.0,1.5,30.0,375.0,719.43,538.69
2017,10,7,16,15,542.0,111.0,1.4,29.5,324.0,653.9,495.6
2017,10,7,16,30,499.0,103.0,1.3,29.0,273.0,582.61,447.01
2017,10,7,16,45,436.5,92.0,1.25,28.5,221.5,501.08,389.11
2017,10,7,17,0,374.0,81.0,1.2,28.0,170.0,423.31,330.6
2017,10,7,17,15,287.0,65.0,1.05,27.5,122.5,325.5,253.55
2017,10,7,17,30,200.0,49.0,0.9,27.0,75.0,235.67,179.49
2017,10,7,17,45,106.5,28.5,0.8,26.5,41.5,124.28,74.27
2017,10,7,18,0,13.0,8.0,0.7,26.0,8.0,14.33,0.0
2017,10,7,18,15,6.5,4.0,0.7,25.5,4.0,0.0,0.0
2017,10,7,18,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,10,7,18,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,10,7,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,10,7,19,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2017,10,7,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,10,7,19,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,10,7,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,10,7,20,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,10,7,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,10,7,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,10,7,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,10,7,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2017,10,7,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,10,7,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,10,7,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,10,7,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,10,7,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,10,7,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,10,7,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,10,7,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2017,10,7,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,10,7,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,10,8,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,10,8,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,10,8,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,10,8,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,10,8,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,10,8,1,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,10,8,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,8,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,10,8,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,8,2,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,10,8,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,8,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,10,8,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,8,3,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,8,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,8,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,8,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,8,4,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2017,10,8,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,8,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,8,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,5,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,5,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,6,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,6,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,10,8,6,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,8,6,45,142.5,17.5,1.85,18.5,32.0,13.67,0.0
2017,10,8,7,0,285.0,35.0,2.1,19.0,64.0,28.87,18.09
2017,10,8,7,15,390.5,46.5,2.05,19.5,113.5,37.58,26.74
2017,10,8,7,30,496.0,58.0,2.0,20.0,163.0,46.16,34.61
2017,10,8,7,45,566.0,65.5,2.0,21.0,218.5,51.11,38.99
2017,10,8,8,0,636.0,73.0,2.0,22.0,274.0,56.04,43.13
2017,10,8,8,15,678.5,78.5,1.8,22.5,328.5,59.15,45.64
2017,10,8,8,30,721.0,84.0,1.6,23.0,383.0,109.29,60.64
2017,10,8,8,45,755.0,87.0,1.4,24.0,435.5,171.79,100.98
2017,10,8,9,0,789.0,90.0,1.2,25.0,488.0,233.41,148.45
2017,10,8,9,15,810.0,93.5,1.2,26.0,536.0,295.8,200.03
2017,10,8,9,30,831.0,97.0,1.2,27.0,584.0,360.03,253.06
2017,10,8,9,45,849.5,98.5,1.3,28.0,626.0,423.09,304.29
2017,10,8,10,0,868.0,100.0,1.4,29.0,668.0,487.51,354.79
2017,10,8,10,15,879.0,102.0,1.4,29.0,703.0,547.64,401.52
2017,10,8,10,30,890.0,104.0,1.4,29.0,738.0,607.13,446.2
2017,10,8,10,45,899.5,104.5,1.4,29.5,765.5,663.44,486.27
2017,10,8,11,0,909.0,105.0,1.4,30.0,793.0,718.38,524.01
2017,10,8,11,15,914.0,105.5,1.35,30.0,811.5,768.46,557.91
2017,10,8,11,30,919.0,106.0,1.3,30.0,830.0,816.26,587.58
2017,10,8,11,45,925.0,104.5,1.3,30.5,840.5,860.41,613.83
2017,10,8,12,0,931.0,103.0,1.3,31.0,851.0,901.86,638.04
2017,10,8,12,15,685.0,217.0,1.3,31.0,768.0,849.61,603.82
2017,10,8,12,30,439.0,331.0,1.3,31.0,685.0,757.75,539.88
2017,10,8,12,45,682.0,217.0,1.35,31.0,760.5,897.89,637.51
2017,10,8,13,0,925.0,103.0,1.4,31.0,836.0,1014.0,708.9
2017,10,8,13,15,920.5,102.0,1.45,31.0,818.5,1028.65,717.69
2017,10,8,13,30,916.0,101.0,1.5,31.0,801.0,1039.28,725.45
2017,10,8,13,45,907.0,100.5,1.6,31.5,775.0,1041.91,727.84
2017,10,8,14,0,898.0,100.0,1.7,32.0,749.0,1040.48,727.97
2017,10,8,14,15,887.5,98.0,1.75,32.0,715.5,1031.79,724.58
2017,10,8,14,30,877.0,96.0,1.8,32.0,682.0,1019.19,718.99
2017,10,8,14,45,861.0,94.5,1.9,32.0,641.0,997.88,708.74
2017,10,8,15,0,845.0,93.0,2.0,32.0,600.0,984.86,703.73
2017,10,8,15,15,825.5,90.0,2.0,31.5,554.0,951.21,685.78
2017,10,8,15,30,806.0,87.0,2.0,31.0,508.0,914.58,665.87
2017,10,8,15,45,777.5,84.0,2.0,31.0,456.5,866.77,636.94
2017,10,8,16,0,749.0,81.0,2.0,31.0,405.0,817.0,606.2
2017,10,8,16,15,710.5,76.0,1.85,30.0,351.0,759.87,570.71
2017,10,8,16,30,672.0,71.0,1.7,29.0,297.0,697.4,530.17
2017,10,8,16,45,613.5,64.5,1.55,28.5,242.0,616.9,473.91
2017,10,8,17,0,555.0,58.0,1.4,28.0,187.0,538.8,416.74
2017,10,8,17,15,462.5,48.0,1.3,27.0,135.5,434.64,337.82
2017,10,8,17,30,370.0,38.0,1.2,26.0,84.0,337.71,258.08
2017,10,8,17,45,185.0,19.0,1.15,25.5,42.0,173.43,97.32
2017,10,8,18,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,10,8,18,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2017,10,8,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,8,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,10,8,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,10,8,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,10,8,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,8,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,10,8,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,8,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,8,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,8,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,10,8,21,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,10,8,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,10,8,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,10,8,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,8,22,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2017,10,8,22,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,10,8,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,10,8,23,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,10,8,23,15,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,10,8,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,10,8,23,45,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2017,10,9,0,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,10,9,0,15,0.0,0.0,3.45,21.5,0.0,0.0,0.0
2017,10,9,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,10,9,0,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,10,9,1,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,10,9,1,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,10,9,1,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,10,9,1,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,10,9,2,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,10,9,2,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,10,9,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,10,9,2,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,10,9,3,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,10,9,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,10,9,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,9,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,10,9,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,9,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,9,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,9,4,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,9,5,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,9,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,10,9,5,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,9,5,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,9,6,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,9,6,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,10,9,6,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,10,9,6,45,125.5,17.0,3.0,21.5,30.0,13.27,0.0
2017,10,9,7,0,251.0,34.0,3.3,22.0,60.0,26.37,15.65
2017,10,9,7,15,356.0,46.5,3.4,22.5,107.5,37.5,26.27
2017,10,9,7,30,461.0,59.0,3.5,23.0,155.0,46.86,34.73
2017,10,9,7,45,298.0,92.0,3.6,24.0,161.0,66.98,52.07
2017,10,9,8,0,135.0,125.0,3.7,25.0,167.0,91.35,72.65
2017,10,9,8,15,190.5,145.5,3.8,25.5,217.0,105.46,84.29
2017,10,9,8,30,246.0,166.0,3.9,26.0,267.0,136.19,96.69
2017,10,9,8,45,495.5,130.5,4.05,26.5,368.0,165.15,106.11
2017,10,9,9,0,745.0,95.0,4.2,27.0,469.0,230.11,147.88
2017,10,9,9,15,766.5,98.5,4.2,27.5,515.0,289.85,198.22
2017,10,9,9,30,788.0,102.0,4.2,28.0,561.0,351.54,250.61
2017,10,9,9,45,802.5,105.5,4.25,28.5,601.0,412.16,301.58
2017,10,9,10,0,817.0,109.0,4.3,29.0,641.0,473.32,351.55
2017,10,9,10,15,828.5,111.0,4.25,29.5,675.0,531.85,397.9
2017,10,9,10,30,840.0,113.0,4.2,30.0,709.0,589.96,442.35
2017,10,9,10,45,848.0,114.5,4.2,30.5,735.0,644.74,483.08
2017,10,9,11,0,856.0,116.0,4.2,31.0,761.0,693.87,518.7
2017,10,9,11,15,861.0,117.0,4.15,31.0,779.0,741.97,553.49
2017,10,9,11,30,866.0,118.0,4.1,31.0,797.0,787.96,584.84
2017,10,9,11,45,872.0,117.0,4.05,31.5,807.5,830.53,611.82
2017,10,9,12,0,878.0,116.0,4.0,32.0,818.0,870.6,636.79
2017,10,9,12,15,878.0,116.0,3.95,32.0,818.5,903.66,658.19
2017,10,9,12,30,878.0,116.0,3.9,32.0,819.0,933.48,677.43
2017,10,9,12,45,875.0,115.5,3.9,32.5,811.0,956.59,691.17
2017,10,9,13,0,872.0,115.0,3.9,33.0,803.0,976.08,702.61
2017,10,9,13,15,867.5,114.5,3.85,33.0,786.5,990.39,711.94
2017,10,9,13,30,863.0,114.0,3.8,33.0,770.0,1000.92,718.99
2017,10,9,13,45,855.0,112.5,3.75,33.0,745.0,1003.02,720.8
2017,10,9,14,0,847.0,111.0,3.7,33.0,720.0,1013.93,728.51
2017,10,9,14,15,836.5,109.0,3.65,33.0,687.5,1005.27,723.74
2017,10,9,14,30,826.0,107.0,3.6,33.0,655.0,992.82,716.82
2017,10,9,14,45,809.0,105.0,3.55,33.0,615.5,970.13,703.42
2017,10,9,15,0,792.0,103.0,3.5,33.0,576.0,944.06,687.94
2017,10,9,15,15,772.0,100.0,3.35,32.5,531.0,910.66,668.37
2017,10,9,15,30,752.0,97.0,3.2,32.0,486.0,874.46,646.81
2017,10,9,15,45,722.5,93.0,3.1,32.0,436.0,831.55,619.48
2017,10,9,16,0,693.0,89.0,3.0,32.0,386.0,781.43,586.81
2017,10,9,16,15,653.0,83.0,2.7,31.5,333.5,718.21,544.41
2017,10,9,16,30,613.0,77.0,2.4,31.0,281.0,654.98,500.79
2017,10,9,16,45,550.5,69.5,2.1,30.5,227.5,572.01,441.21
2017,10,9,17,0,488.0,62.0,1.8,30.0,174.0,491.81,381.16
2017,10,9,17,15,392.5,51.0,1.75,29.0,125.0,387.04,300.49
2017,10,9,17,30,297.0,40.0,1.7,28.0,76.0,288.58,219.15
2017,10,9,17,45,148.5,20.0,1.65,27.5,38.0,145.42,70.51
2017,10,9,18,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,10,9,18,15,0.0,0.0,1.75,26.5,0.0,0.0,0.0
2017,10,9,18,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,10,9,18,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2017,10,9,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,10,9,19,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,10,9,19,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,10,9,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,10,9,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,10,9,20,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2017,10,9,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,10,9,20,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,10,9,21,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,10,9,21,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,10,9,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,10,9,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,10,9,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,9,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2017,10,9,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,9,22,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,10,9,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,10,9,23,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2017,10,9,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,10,9,23,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,10,10,0,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,10,10,0,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,10,10,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,10,10,0,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,10,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,10,1,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2017,10,10,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,10,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,10,10,2,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,10,10,2,15,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2017,10,10,2,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,10,10,2,45,0.0,0.0,4.5,19.5,0.0,0.0,0.0
2017,10,10,3,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2017,10,10,3,15,0.0,0.0,5.2,18.5,0.0,0.0,0.0
2017,10,10,3,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2017,10,10,3,45,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2017,10,10,4,0,0.0,0.0,5.8,18.0,0.0,0.0,0.0
2017,10,10,4,15,0.0,0.0,5.8,17.5,0.0,0.0,0.0
2017,10,10,4,30,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2017,10,10,4,45,0.0,0.0,5.8,16.5,0.0,0.0,0.0
2017,10,10,5,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,10,10,5,15,0.0,0.0,5.8,15.5,0.0,0.0,0.0
2017,10,10,5,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,10,10,5,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,10,10,6,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,10,10,6,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2017,10,10,6,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2017,10,10,6,45,108.0,17.5,6.25,15.0,28.0,13.63,0.0
2017,10,10,7,0,216.0,35.0,6.4,15.0,56.0,27.03,16.58
2017,10,10,7,15,317.0,49.0,6.45,15.0,103.0,37.56,27.15
2017,10,10,7,30,418.0,63.0,6.5,15.0,150.0,50.1,38.76
2017,10,10,7,45,482.0,73.0,6.6,15.5,201.5,56.72,44.84
2017,10,10,8,0,546.0,83.0,6.7,16.0,253.0,63.2,50.54
2017,10,10,8,15,590.5,90.5,6.65,16.0,305.0,67.38,54.16
2017,10,10,8,30,635.0,98.0,6.6,16.0,357.0,116.56,70.89
2017,10,10,8,45,325.5,139.5,6.6,16.5,273.0,149.18,104.99
2017,10,10,9,0,16.0,181.0,6.6,17.0,189.0,147.88,117.04
