Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,10,9,15,42.0,216.0,6.55,17.0,240.0,182.79,144.55
2017,10,10,9,30,68.0,251.0,6.5,17.0,291.0,223.93,177.31
2017,10,10,9,45,47.5,251.5,6.45,17.5,280.5,224.23,177.62
2017,10,10,10,0,27.0,252.0,6.4,18.0,270.0,219.55,173.59
2017,10,10,10,15,67.5,293.0,6.3,18.5,340.0,280.47,221.73
2017,10,10,10,30,108.0,334.0,6.2,19.0,410.0,345.49,272.61
2017,10,10,10,45,79.0,331.0,6.15,19.5,388.0,334.64,263.23
2017,10,10,11,0,50.0,328.0,6.1,20.0,366.0,320.15,250.87
2017,10,10,11,15,118.0,356.5,5.95,20.0,448.0,411.03,322.46
2017,10,10,11,30,186.0,385.0,5.8,20.0,530.0,500.47,391.78
2017,10,10,11,45,520.5,254.5,5.7,20.5,667.5,686.75,538.52
2017,10,10,12,0,855.0,124.0,5.6,21.0,805.0,859.61,667.14
2017,10,10,12,15,622.5,237.5,5.45,21.0,733.5,815.41,631.59
2017,10,10,12,30,390.0,351.0,5.3,21.0,662.0,719.64,556.08
2017,10,10,12,45,621.0,236.5,5.2,21.5,726.0,860.68,663.24
2017,10,10,13,0,852.0,122.0,5.1,22.0,790.0,964.51,735.08
2017,10,10,13,15,847.5,121.0,5.0,22.0,773.5,977.96,743.53
2017,10,10,13,30,843.0,120.0,4.9,22.0,757.0,1000.37,758.82
2017,10,10,13,45,835.5,118.5,4.8,22.5,732.5,1003.01,759.04
2017,10,10,14,0,828.0,117.0,4.7,23.0,708.0,1001.77,756.9
2017,10,10,14,15,737.5,148.5,4.6,23.0,657.0,957.66,727.08
2017,10,10,14,30,647.0,180.0,4.5,23.0,606.0,902.37,689.65
2017,10,10,14,45,713.0,142.5,4.4,23.0,586.0,924.81,706.64
2017,10,10,15,0,779.0,105.0,4.3,23.0,566.0,933.32,713.68
2017,10,10,15,15,726.5,109.5,4.2,22.5,513.0,883.47,681.49
2017,10,10,15,30,674.0,114.0,4.1,22.0,460.0,826.53,644.13
2017,10,10,15,45,629.0,111.5,4.0,22.0,408.5,766.85,602.9
2017,10,10,16,0,584.0,109.0,3.9,22.0,357.0,706.42,560.33
2017,10,10,16,15,548.5,100.0,3.6,21.5,308.0,646.58,517.59
2017,10,10,16,30,513.0,91.0,3.3,21.0,259.0,586.62,473.46
2017,10,10,16,45,465.0,79.0,3.05,21.0,209.5,513.51,416.83
2017,10,10,17,0,417.0,67.0,2.8,21.0,160.0,437.53,355.71
2017,10,10,17,15,337.0,52.5,2.6,20.5,114.0,344.58,278.38
2017,10,10,17,30,257.0,38.0,2.4,20.0,68.0,258.87,202.65
2017,10,10,17,45,128.5,19.0,2.2,19.5,34.0,129.98,52.56
2017,10,10,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,10,18,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,10,10,18,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,10,10,18,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,10,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,10,19,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2017,10,10,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,10,10,19,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,10,10,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,10,10,20,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,10,10,20,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,10,10,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,10,10,21,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,10,10,21,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2017,10,10,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,10,10,21,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,10,10,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,10,10,22,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2017,10,10,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,10,10,22,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,10,10,23,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,10,10,23,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,10,10,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,10,10,23,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,10,11,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,10,11,0,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2017,10,11,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,11,0,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,10,11,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,11,1,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,10,11,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,11,1,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,10,11,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,10,11,2,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2017,10,11,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,10,11,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,11,3,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,11,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,11,3,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,11,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,11,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,11,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,11,4,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,10,11,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,10,11,5,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2017,10,11,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,11,5,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,11,6,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,11,6,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,10,11,6,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,10,11,6,45,123.0,16.0,3.6,13.5,28.0,12.5,0.0
2017,10,11,7,0,246.0,32.0,3.8,14.0,56.0,24.86,14.74
2017,10,11,7,15,348.0,44.5,4.0,14.5,102.5,35.9,25.75
2017,10,11,7,30,450.0,57.0,4.2,15.0,149.0,45.29,34.52
2017,10,11,7,45,512.0,66.0,4.45,15.5,200.5,51.35,40.08
2017,10,11,8,0,574.0,75.0,4.7,16.0,252.0,57.27,45.3
2017,10,11,8,15,617.0,81.0,4.65,16.5,304.0,60.6,48.09
2017,10,11,8,30,660.0,87.0,4.6,17.0,356.0,111.3,65.0
2017,10,11,8,45,690.0,92.0,4.55,17.5,405.0,166.55,102.68
2017,10,11,9,0,720.0,97.0,4.5,18.0,454.0,225.41,150.81
2017,10,11,9,15,741.5,101.0,4.35,18.5,499.5,287.9,205.11
2017,10,11,9,30,763.0,105.0,4.2,19.0,545.0,348.44,258.17
2017,10,11,9,45,779.0,108.0,4.1,19.5,584.5,407.65,309.51
2017,10,11,10,0,795.0,111.0,4.0,20.0,624.0,467.6,359.95
2017,10,11,10,15,806.5,113.5,3.9,20.5,657.0,525.23,407.02
2017,10,11,10,30,818.0,116.0,3.8,21.0,690.0,582.51,452.16
2017,10,11,10,45,826.0,117.5,3.7,21.5,715.5,636.05,493.01
2017,10,11,11,0,834.0,119.0,3.6,22.0,741.0,688.3,531.58
2017,10,11,11,15,839.0,120.0,3.5,22.0,759.0,736.37,567.04
2017,10,11,11,30,844.0,121.0,3.4,22.0,777.0,775.57,594.51
2017,10,11,11,45,841.0,125.0,3.3,22.5,785.0,822.68,625.26
2017,10,11,12,0,838.0,129.0,3.2,23.0,793.0,859.97,648.66
2017,10,11,12,15,838.0,129.0,3.1,23.5,793.5,892.61,668.66
2017,10,11,12,30,838.0,129.0,3.0,24.0,794.0,922.07,686.32
2017,10,11,12,45,835.0,129.0,2.9,24.5,786.0,945.4,699.75
2017,10,11,13,0,832.0,129.0,2.8,25.0,778.0,965.17,710.79
2017,10,11,13,15,827.0,128.0,2.7,25.0,761.5,978.23,718.86
2017,10,11,13,30,822.0,127.0,2.6,25.0,745.0,987.52,724.59
2017,10,11,13,45,813.5,125.5,2.55,25.0,720.0,988.94,725.82
2017,10,11,14,0,805.0,124.0,2.5,25.0,695.0,986.53,724.81
2017,10,11,14,15,793.5,121.5,2.45,25.0,663.0,976.18,718.79
2017,10,11,14,30,782.0,119.0,2.4,25.0,631.0,962.17,710.61
2017,10,11,14,45,752.0,122.0,2.35,25.5,590.0,932.24,690.69
2017,10,11,15,0,722.0,125.0,2.3,26.0,549.0,907.16,674.22
2017,10,11,15,15,393.5,170.0,2.25,25.5,398.5,618.09,474.59
2017,10,11,15,30,65.0,215.0,2.2,25.0,248.0,288.17,223.9
2017,10,11,15,45,344.0,158.5,2.15,25.0,306.0,523.32,412.37
2017,10,11,16,0,623.0,102.0,2.1,25.0,364.0,733.5,566.88
2017,10,11,16,15,580.5,95.0,1.9,24.5,313.0,668.74,520.04
2017,10,11,16,30,538.0,88.0,1.7,24.0,262.0,604.16,474.28
2017,10,11,16,45,481.5,77.0,1.5,24.0,211.0,524.38,414.54
2017,10,11,17,0,425.0,66.0,1.3,24.0,160.0,447.07,354.21
2017,10,11,17,15,332.5,52.5,1.2,23.0,113.0,341.79,270.3
2017,10,11,17,30,240.0,39.0,1.1,22.0,66.0,249.98,191.46
2017,10,11,17,45,120.0,19.5,1.0,21.5,33.0,124.84,33.49
2017,10,11,18,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,11,18,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,10,11,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,11,18,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,10,11,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,11,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,10,11,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,10,11,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,21,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,10,11,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,11,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,11,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,11,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,10,11,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,11,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,10,12,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,10,12,0,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,10,12,0,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,10,12,0,45,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2017,10,12,1,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2017,10,12,1,15,0.0,0.0,0.15,19.0,0.0,0.0,0.0
2017,10,12,1,30,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2017,10,12,1,45,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2017,10,12,2,0,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2017,10,12,2,15,0.0,0.0,0.15,18.5,0.0,0.0,0.0
2017,10,12,2,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2017,10,12,2,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,10,12,3,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,10,12,3,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2017,10,12,3,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,3,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,10,12,4,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,12,4,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2017,10,12,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,12,4,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,10,12,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,5,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2017,10,12,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,6,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,10,12,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,12,6,45,116.0,16.0,1.3,17.5,26.5,13.66,0.0
2017,10,12,7,0,232.0,32.0,1.5,18.0,53.0,24.83,14.27
2017,10,12,7,15,333.0,45.0,1.6,18.5,99.5,36.35,25.68
2017,10,12,7,30,434.0,58.0,1.7,19.0,146.0,46.13,34.67
2017,10,12,7,45,501.5,66.5,1.85,20.0,197.5,51.76,39.7
2017,10,12,8,0,569.0,75.0,2.0,21.0,249.0,57.32,44.42
2017,10,12,8,15,612.0,81.5,1.7,21.5,301.0,61.02,47.46
2017,10,12,8,30,655.0,88.0,1.4,22.0,353.0,112.96,64.79
2017,10,12,8,45,688.0,92.5,1.1,23.0,402.5,167.94,101.05
2017,10,12,9,0,721.0,97.0,0.8,24.0,452.0,226.9,146.87
2017,10,12,9,15,742.5,100.5,0.7,24.5,497.0,289.0,198.1
2017,10,12,9,30,764.0,104.0,0.6,25.0,542.0,349.14,247.6
2017,10,12,9,45,781.0,106.5,0.55,26.0,581.5,408.33,294.77
2017,10,12,10,0,798.0,109.0,0.5,27.0,621.0,468.34,340.54
2017,10,12,10,15,809.5,111.5,0.65,27.5,654.0,526.07,385.04
2017,10,12,10,30,821.0,114.0,0.8,28.0,687.0,583.43,427.93
2017,10,12,10,45,830.0,115.0,1.0,28.5,713.0,637.18,467.57
2017,10,12,11,0,839.0,116.0,1.2,29.0,739.0,689.72,505.4
2017,10,12,11,15,844.0,117.0,1.3,29.0,756.5,732.32,536.0
2017,10,12,11,30,849.0,118.0,1.4,29.0,774.0,777.34,566.44
2017,10,12,11,45,861.5,113.0,1.5,29.5,785.0,820.36,593.72
2017,10,12,12,0,874.0,108.0,1.6,30.0,796.0,861.23,619.39
2017,10,12,12,15,874.0,108.0,1.7,30.0,796.5,893.77,640.87
2017,10,12,12,30,874.0,108.0,1.8,30.0,797.0,923.09,660.41
2017,10,12,12,45,870.0,108.5,1.9,30.5,788.5,945.81,674.51
2017,10,12,13,0,866.0,109.0,2.0,31.0,780.0,964.92,686.44
2017,10,12,13,15,861.0,108.0,2.05,31.0,763.5,977.74,695.39
2017,10,12,13,30,856.0,107.0,2.1,31.0,747.0,986.78,702.19
2017,10,12,13,45,846.5,107.0,2.2,31.0,722.0,988.63,705.21
2017,10,12,14,0,837.0,107.0,2.3,31.0,697.0,999.15,713.94
2017,10,12,14,15,826.0,105.0,2.3,31.0,665.0,989.72,709.07
2017,10,12,14,30,815.0,103.0,2.3,31.0,633.0,976.56,702.18
2017,10,12,14,45,791.0,104.0,2.35,31.0,592.5,950.35,687.55
2017,10,12,15,0,767.0,105.0,2.4,31.0,552.0,920.93,670.87
2017,10,12,15,15,746.0,101.5,2.35,30.5,507.5,886.17,651.04
2017,10,12,15,30,725.0,98.0,2.3,30.0,463.0,854.86,633.31
2017,10,12,15,45,693.5,94.0,2.3,30.0,414.0,805.0,601.86
2017,10,12,16,0,662.0,90.0,2.3,30.0,365.0,753.77,568.92
2017,10,12,16,15,621.0,83.5,2.05,29.5,313.5,689.95,525.74
2017,10,12,16,30,580.0,77.0,1.8,29.0,262.0,626.29,481.37
2017,10,12,16,45,520.0,68.5,1.55,28.5,210.5,545.38,422.63
2017,10,12,17,0,460.0,60.0,1.3,28.0,159.0,467.16,363.31
2017,10,12,17,15,365.5,47.5,1.2,27.0,111.5,362.96,281.84
2017,10,12,17,30,271.0,35.0,1.1,26.0,64.0,266.83,199.9
2017,10,12,17,45,135.5,17.5,1.0,25.5,32.0,129.64,11.64
2017,10,12,18,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,10,12,18,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2017,10,12,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,10,12,18,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,10,12,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,10,12,19,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,10,12,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,10,12,19,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,10,12,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,10,12,20,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2017,10,12,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,10,12,20,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,10,12,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,12,21,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2017,10,12,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,22,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,10,12,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,12,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,10,12,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,12,23,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,12,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,12,23,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,10,13,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,13,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,13,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,13,0,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,10,13,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,13,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2017,10,13,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,13,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,13,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,13,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,10,13,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,13,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,13,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,13,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,10,13,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,13,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,13,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,13,4,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,10,13,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,13,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,13,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,13,5,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,13,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,13,5,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,13,6,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,13,6,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,10,13,6,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,13,6,45,122.5,15.5,1.1,20.5,26.5,13.23,0.0
2017,10,13,7,0,245.0,31.0,1.2,21.0,53.0,25.55,14.41
2017,10,13,7,15,349.5,43.5,1.2,21.5,100.0,35.2,24.32
2017,10,13,7,30,454.0,56.0,1.2,22.0,147.0,44.65,32.93
2017,10,13,7,45,532.5,62.5,1.2,23.0,200.5,48.85,36.68
2017,10,13,8,0,611.0,69.0,1.2,24.0,254.0,53.13,40.27
2017,10,13,8,15,653.5,74.5,1.35,24.5,306.5,57.02,43.45
2017,10,13,8,30,696.0,80.0,1.5,25.0,359.0,111.25,60.95
2017,10,13,8,45,440.5,146.5,1.7,26.0,331.5,173.11,114.6
2017,10,13,9,0,185.0,213.0,1.9,27.0,304.0,203.25,148.49
2017,10,13,9,15,217.0,232.0,2.0,27.5,348.5,242.86,178.6
2017,10,13,9,30,249.0,251.0,2.1,28.0,393.0,287.95,213.15
2017,10,13,9,45,547.5,172.0,2.25,28.5,513.0,367.2,270.06
2017,10,13,10,0,846.0,93.0,2.4,29.0,633.0,477.33,352.25
2017,10,13,10,15,562.0,206.5,2.4,29.0,573.5,478.6,356.53
2017,10,13,10,30,278.0,320.0,2.4,29.0,514.0,444.12,331.6
2017,10,13,10,45,581.0,209.0,2.45,29.5,632.5,568.99,424.88
2017,10,13,11,0,884.0,98.0,2.5,30.0,751.0,699.7,520.23
2017,10,13,11,15,888.5,99.0,2.5,30.0,768.5,748.22,553.89
2017,10,13,11,30,893.0,100.0,2.5,30.0,786.0,794.48,584.33
2017,10,13,11,45,896.0,100.0,2.55,30.5,795.5,836.09,610.51
2017,10,13,12,0,899.0,100.0,2.6,31.0,805.0,874.89,634.63
2017,10,13,12,15,899.0,100.0,2.6,31.0,805.0,908.08,655.87
2017,10,13,12,30,899.0,100.0,2.6,31.0,805.0,937.94,674.96
2017,10,13,12,45,897.5,99.0,2.6,31.5,797.0,961.87,688.89
2017,10,13,13,0,896.0,98.0,2.6,32.0,789.0,982.14,700.54
2017,10,13,13,15,891.5,97.0,2.55,32.0,772.0,995.73,709.03
2017,10,13,13,30,887.0,96.0,2.5,32.0,755.0,1005.43,715.25
2017,10,13,13,45,880.0,94.5,2.5,32.0,730.5,1008.15,717.74
2017,10,13,14,0,873.0,93.0,2.5,32.0,706.0,1006.95,718.01
2017,10,13,14,15,863.0,91.5,2.5,32.0,673.5,998.85,714.13
2017,10,13,14,30,853.0,90.0,2.5,32.0,641.0,987.0,708.09
2017,10,13,14,45,825.5,93.0,2.5,32.0,599.0,971.32,699.76
2017,10,13,15,0,798.0,96.0,2.5,32.0,557.0,940.66,681.88
2017,10,13,15,15,778.0,92.5,2.45,31.5,512.5,906.38,662.59
2017,10,13,15,30,758.0,89.0,2.4,31.0,468.0,869.33,641.25
2017,10,13,15,45,729.0,85.0,2.35,31.0,418.5,820.72,610.52
2017,10,13,16,0,700.0,81.0,2.3,31.0,369.0,776.18,582.06
2017,10,13,16,15,660.0,75.5,2.05,30.5,317.0,713.47,539.99
2017,10,13,16,30,620.0,70.0,1.8,30.0,265.0,650.81,496.68
2017,10,13,16,45,560.0,62.5,1.55,29.5,212.5,569.87,438.37
2017,10,13,17,0,500.0,55.0,1.3,29.0,160.0,491.66,379.37
2017,10,13,17,15,401.5,44.0,1.2,28.0,112.0,384.82,296.78
2017,10,13,17,30,303.0,33.0,1.1,27.0,64.0,286.37,211.84
2017,10,13,17,45,151.5,16.5,1.05,26.5,32.0,140.53,0.0
2017,10,13,18,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,10,13,18,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2017,10,13,18,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,10,13,18,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,10,13,19,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,10,13,19,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2017,10,13,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,13,19,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,10,13,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,10,13,20,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,10,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,13,20,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,10,13,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,13,21,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,13,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,13,21,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,10,13,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,13,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,10,13,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,13,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,10,13,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,13,23,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2017,10,13,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,13,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,14,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,14,0,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,10,14,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,14,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,14,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,14,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,10,14,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,14,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,10,14,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,14,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2017,10,14,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,14,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,14,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,14,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,10,14,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,14,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,14,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,14,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,10,14,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,14,4,45,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,10,14,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,10,14,5,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,10,14,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,10,14,5,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,10,14,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,10,14,6,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,10,14,6,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,10,14,6,45,114.0,15.5,0.7,21.5,25.5,13.23,0.0
2017,10,14,7,0,228.0,31.0,0.7,22.0,51.0,24.08,12.96
2017,10,14,7,15,335.5,44.0,0.9,22.5,97.5,35.67,24.58
2017,10,14,7,30,443.0,57.0,1.1,23.0,144.0,45.53,33.52
2017,10,14,7,45,513.5,65.5,1.35,24.0,196.5,51.22,38.54
2017,10,14,8,0,584.0,74.0,1.6,25.0,249.0,56.86,43.27
2017,10,14,8,15,628.0,80.0,1.75,25.5,301.0,62.01,47.52
2017,10,14,8,30,672.0,86.0,1.9,26.0,353.0,115.19,64.47
2017,10,14,8,45,480.0,143.0,2.05,26.5,346.5,177.17,116.01
2017,10,14,9,0,288.0,200.0,2.2,27.0,340.0,215.49,154.19
2017,10,14,9,15,538.0,149.5,2.25,27.5,442.5,269.71,189.7
2017,10,14,9,30,788.0,99.0,2.3,28.0,545.0,355.21,252.83
2017,10,14,9,45,805.0,101.0,2.4,28.5,585.0,415.28,302.59
2017,10,14,10,0,822.0,103.0,2.5,29.0,625.0,476.1,351.6
2017,10,14,10,15,571.0,206.0,2.55,29.0,578.0,483.76,360.76
2017,10,14,10,30,320.0,309.0,2.6,29.0,531.0,459.55,343.6
2017,10,14,10,45,587.5,210.5,2.65,29.5,635.5,575.25,429.99
2017,10,14,11,0,855.0,112.0,2.7,30.0,740.0,693.99,516.87
2017,10,14,11,15,573.0,236.5,2.7,30.5,661.5,653.86,483.85
2017,10,14,11,30,291.0,361.0,2.7,31.0,583.0,573.36,422.1
2017,10,14,11,45,303.0,362.5,2.75,31.5,596.5,603.48,443.27
2017,10,14,12,0,315.0,364.0,2.8,32.0,610.0,633.45,463.51
2017,10,14,12,15,587.5,241.5,2.8,32.0,700.0,790.65,576.91
2017,10,14,12,30,860.0,119.0,2.8,32.0,790.0,922.35,664.92
2017,10,14,12,45,854.0,120.0,2.8,32.0,780.5,943.37,677.58
2017,10,14,13,0,848.0,121.0,2.8,32.0,771.0,972.6,696.53
2017,10,14,13,15,531.5,239.5,2.8,32.0,644.0,807.18,586.85
2017,10,14,13,30,215.0,358.0,2.8,32.0,517.0,590.92,433.27
2017,10,14,13,45,513.0,239.0,2.85,32.0,601.0,810.06,593.13
2017,10,14,14,0,811.0,120.0,2.9,32.0,685.0,987.99,711.52
2017,10,14,14,15,799.0,117.5,2.9,32.0,652.5,976.92,704.05
2017,10,14,14,30,787.0,115.0,2.9,32.0,620.0,962.18,696.04
2017,10,14,14,45,758.5,117.0,2.95,32.0,579.0,932.52,678.79
2017,10,14,15,0,730.0,119.0,3.0,32.0,538.0,907.25,664.48
2017,10,14,15,15,707.0,114.5,2.9,31.5,493.5,870.04,642.39
2017,10,14,15,30,684.0,110.0,2.8,31.0,449.0,830.43,618.49
2017,10,14,15,45,648.0,105.5,2.75,31.0,399.5,776.51,583.48
2017,10,14,16,0,612.0,101.0,2.7,31.0,350.0,721.48,547.05
2017,10,14,16,15,567.0,93.5,2.4,30.5,299.0,654.22,500.78
2017,10,14,16,30,522.0,86.0,2.1,30.0,248.0,587.36,453.37
2017,10,14,16,45,453.0,76.5,1.85,29.5,197.0,494.11,384.82
2017,10,14,17,0,384.0,67.0,1.6,29.0,146.0,413.25,322.27
2017,10,14,17,15,286.0,51.5,1.5,28.5,100.5,308.18,238.22
2017,10,14,17,30,188.0,36.0,1.4,28.0,55.0,212.63,154.92
2017,10,14,17,45,94.0,18.0,1.3,27.5,27.5,103.1,0.0
2017,10,14,18,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,10,14,18,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2017,10,14,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,10,14,18,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,10,14,19,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,10,14,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2017,10,14,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,10,14,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2017,10,14,20,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,10,14,20,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,10,14,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,10,14,20,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,10,14,21,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,10,14,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2017,10,14,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,14,21,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,10,14,22,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,10,14,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2017,10,14,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,14,22,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,14,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,14,23,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,10,14,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,10,14,23,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,10,15,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,15,0,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2017,10,15,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,15,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,15,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,15,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,15,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,15,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,15,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,15,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,10,15,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,15,2,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,10,15,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,15,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,10,15,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,10,15,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,10,15,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,10,15,4,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,10,15,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,10,15,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,10,15,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,10,15,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,15,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,15,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,15,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,15,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,10,15,6,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,15,6,45,0.0,0.5,2.7,22.5,0.5,0.43,0.0
2017,10,15,7,0,0.0,1.0,3.2,23.0,1.0,0.82,0.0
2017,10,15,7,15,0.0,3.0,3.85,22.5,3.0,2.46,0.0
2017,10,15,7,30,0.0,5.0,4.5,22.0,5.0,4.1,0.0
2017,10,15,7,45,0.0,7.0,5.2,22.0,7.0,5.75,0.0
2017,10,15,8,0,0.0,9.0,5.9,22.0,9.0,7.4,0.8
2017,10,15,8,15,0.0,11.0,6.1,21.5,11.0,9.05,2.26
2017,10,15,8,30,0.0,13.0,6.3,21.0,13.0,10.71,3.31
2017,10,15,8,45,0.0,41.5,6.55,21.0,41.5,34.31,22.96
2017,10,15,9,0,0.0,70.0,6.8,21.0,70.0,58.06,42.52
2017,10,15,9,15,0.0,104.0,6.7,21.0,104.0,86.05,65.35
2017,10,15,9,30,0.0,138.0,6.6,21.0,138.0,113.76,87.72
2017,10,15,9,45,0.0,143.0,6.5,21.5,143.0,118.29,90.95
2017,10,15,10,0,0.0,148.0,6.4,22.0,148.0,122.81,94.17
2017,10,15,10,15,8.0,195.5,6.3,22.0,201.0,166.75,129.15
2017,10,15,10,30,16.0,243.0,6.2,22.0,254.0,212.43,165.17
2017,10,15,10,45,18.5,256.5,6.15,22.5,270.0,227.48,176.47
2017,10,15,11,0,21.0,270.0,6.1,23.0,286.0,242.94,188.08
2017,10,15,11,15,57.5,316.5,6.05,23.5,360.5,323.01,250.31
2017,10,15,11,30,94.0,363.0,6.0,24.0,435.0,400.77,309.65
2017,10,15,11,45,99.0,364.5,6.0,24.5,441.0,414.13,319.16
2017,10,15,12,0,104.0,366.0,6.0,25.0,447.0,427.57,328.86
2017,10,15,12,15,140.5,375.0,5.95,25.0,484.5,492.52,378.4
2017,10,15,12,30,177.0,384.0,5.9,25.0,522.0,544.99,418.24
2017,10,15,12,45,220.5,374.5,5.9,25.0,544.5,586.34,450.26
2017,10,15,13,0,264.0,365.0,5.9,25.0,567.0,648.06,496.77
2017,10,15,13,15,433.5,299.5,5.85,25.0,622.0,773.84,592.98
2017,10,15,13,30,603.0,234.0,5.8,25.0,677.0,891.11,681.05
2017,10,15,13,45,725.5,167.5,5.8,25.0,682.5,955.3,727.36
2017,10,15,14,0,848.0,101.0,5.8,25.0,688.0,990.71,752.76
2017,10,15,14,15,837.5,99.0,5.75,25.0,656.5,981.51,747.16
2017,10,15,14,30,827.0,97.0,5.7,25.0,625.0,980.77,747.87
2017,10,15,14,45,806.0,97.5,5.7,25.0,585.0,956.81,732.8
2017,10,15,15,0,785.0,98.0,5.7,25.0,545.0,929.59,715.6
2017,10,15,15,15,765.0,94.5,5.65,24.5,500.5,895.44,694.54
2017,10,15,15,30,745.0,91.0,5.6,24.0,456.0,858.56,671.3
2017,10,15,15,45,721.5,85.0,5.55,24.0,408.0,812.91,640.0
2017,10,15,16,0,698.0,79.0,5.5,24.0,360.0,771.08,611.02
2017,10,15,16,15,657.5,73.5,5.3,23.5,308.5,708.03,565.92
2017,10,15,16,30,617.0,68.0,5.1,23.0,257.0,645.1,519.5
2017,10,15,16,45,561.0,59.5,4.9,23.0,205.5,566.27,457.89
2017,10,15,17,0,505.0,51.0,4.7,23.0,154.0,490.01,395.66
2017,10,15,17,15,402.0,40.5,4.45,22.5,106.0,380.7,304.7
2017,10,15,17,30,299.0,30.0,4.2,22.0,58.0,280.51,209.67
2017,10,15,17,45,149.5,15.0,4.0,21.5,29.0,134.24,0.0
2017,10,15,18,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,10,15,18,15,0.0,0.0,3.75,20.5,0.0,0.0,0.0
2017,10,15,18,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,10,15,18,45,0.0,0.0,3.65,19.5,0.0,0.0,0.0
2017,10,15,19,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,10,15,19,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2017,10,15,19,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,10,15,19,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,10,15,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,10,15,20,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2017,10,15,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,10,15,20,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,10,15,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,10,15,21,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2017,10,15,21,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,10,15,21,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,10,15,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,10,15,22,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2017,10,15,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,10,15,22,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,10,15,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,10,15,23,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,10,15,23,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,10,15,23,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2017,10,16,0,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,10,16,0,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2017,10,16,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,10,16,0,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,10,16,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,10,16,1,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2017,10,16,1,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,10,16,1,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,10,16,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,10,16,2,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2017,10,16,2,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,10,16,2,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,10,16,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,10,16,3,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,10,16,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,10,16,3,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,10,16,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,16,4,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2017,10,16,4,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,10,16,4,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,10,16,5,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,10,16,5,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2017,10,16,5,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,10,16,5,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,10,16,6,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,10,16,6,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2017,10,16,6,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,10,16,6,45,196.5,12.5,4.35,11.0,28.5,10.67,0.0
2017,10,16,7,0,393.0,25.0,4.4,11.0,57.0,22.65,11.94
2017,10,16,7,15,507.5,34.0,4.55,11.5,109.0,30.39,21.04
2017,10,16,7,30,622.0,43.0,4.7,12.0,161.0,38.12,28.44
2017,10,16,7,45,688.5,48.5,4.85,13.0,218.5,42.48,32.52
2017,10,16,8,0,755.0,54.0,5.0,14.0,276.0,46.88,36.4
2017,10,16,8,15,795.0,58.0,5.1,14.5,332.5,54.45,43.04
2017,10,16,8,30,835.0,62.0,5.2,15.0,389.0,115.96,61.69
2017,10,16,8,45,863.0,65.0,5.35,16.0,442.5,184.19,110.4
2017,10,16,9,0,891.0,68.0,5.5,17.0,496.0,250.66,166.09
2017,10,16,9,15,910.5,70.0,5.4,17.5,544.5,316.64,225.16
2017,10,16,9,30,930.0,72.0,5.3,18.0,593.0,383.95,285.58
2017,10,16,9,45,944.0,74.0,5.25,18.5,635.5,450.11,344.08
2017,10,16,10,0,958.0,76.0,5.2,19.0,678.0,516.36,400.86
2017,10,16,10,15,968.0,77.5,5.15,19.5,713.0,579.87,453.61
2017,10,16,10,30,978.0,79.0,5.1,20.0,748.0,642.41,503.73
2017,10,16,10,45,985.0,80.0,5.05,20.5,775.5,701.34,549.44
2017,10,16,11,0,992.0,81.0,5.0,21.0,803.0,758.43,592.28
2017,10,16,11,15,996.5,81.5,4.95,21.5,821.5,811.1,629.29
2017,10,16,11,30,1001.0,82.0,4.9,22.0,840.0,861.17,662.68
2017,10,16,11,45,1003.0,82.5,4.9,22.5,850.0,906.4,692.5
2017,10,16,12,0,1005.0,83.0,4.9,23.0,860.0,948.4,719.79
2017,10,16,12,15,1005.0,83.0,4.85,23.0,860.0,984.69,744.02
2017,10,16,12,30,1005.0,83.0,4.8,23.0,860.0,1017.26,765.66
2017,10,16,12,45,1002.5,83.0,4.75,23.5,851.0,1043.63,781.52
2017,10,16,13,0,1000.0,83.0,4.7,24.0,842.0,1065.92,794.65
2017,10,16,13,15,995.5,82.5,4.65,24.0,824.0,1081.51,805.0
2017,10,16,13,30,991.0,82.0,4.6,24.0,806.0,1092.82,812.69
2017,10,16,13,45,984.0,81.0,4.55,24.5,779.0,1096.73,814.04
2017,10,16,14,0,977.0,80.0,4.5,25.0,752.0,1096.31,813.06
2017,10,16,14,15,967.5,78.5,4.45,25.0,717.5,1088.48,808.96
2017,10,16,14,30,958.0,77.0,4.4,25.0,683.0,1076.47,802.33
2017,10,16,14,45,945.0,75.0,4.35,25.0,641.5,1056.27,790.42
2017,10,16,15,0,932.0,73.0,4.3,25.0,600.0,1032.26,776.1
2017,10,16,15,15,913.5,70.5,4.2,24.5,552.0,998.61,756.46
2017,10,16,15,30,895.0,68.0,4.1,24.0,504.0,961.82,734.53
2017,10,16,15,45,869.5,65.0,4.0,24.0,451.0,914.98,703.86
2017,10,16,16,0,844.0,62.0,3.9,24.0,398.0,875.73,678.06
2017,10,16,16,15,805.5,58.0,3.4,23.0,341.5,811.65,634.16
2017,10,16,16,30,767.0,54.0,2.9,22.0,285.0,747.02,588.25
2017,10,16,16,45,706.5,48.5,2.45,21.5,228.0,662.57,524.61
2017,10,16,17,0,646.0,43.0,2.0,21.0,171.0,580.28,459.42
2017,10,16,17,15,538.0,34.5,1.85,19.5,118.0,463.16,366.51
2017,10,16,17,30,430.0,26.0,1.7,18.0,65.0,354.35,261.9
2017,10,16,17,45,215.0,13.0,1.6,17.0,32.5,144.49,0.0
2017,10,16,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,16,18,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,10,16,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,16,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,16,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,16,19,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,10,16,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,16,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,10,16,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,16,20,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,10,16,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,16,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,16,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,16,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,16,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,16,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,10,16,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,16,22,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,10,16,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,16,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,16,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,16,23,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,10,16,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,16,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,17,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,17,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,10,17,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,17,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,17,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,17,1,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,10,17,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,10,17,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,17,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,17,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,17,3,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,10,17,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,17,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,17,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,17,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,10,17,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,17,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,17,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,17,5,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,10,17,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,17,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,17,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,17,6,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,10,17,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,17,6,45,178.5,12.5,1.8,9.5,27.0,10.67,0.0
2017,10,17,7,0,357.0,25.0,2.0,10.0,54.0,20.73,10.19
2017,10,17,7,15,474.0,35.0,2.05,10.5,105.0,28.67,19.62
2017,10,17,7,30,591.0,45.0,2.1,11.0,156.0,39.81,30.09
2017,10,17,7,45,657.5,51.0,2.2,12.0,212.0,44.47,34.45
2017,10,17,8,0,724.0,57.0,2.3,13.0,268.0,49.15,38.61
2017,10,17,8,15,765.0,61.5,2.3,14.0,323.5,57.99,46.3
2017,10,17,8,30,806.0,66.0,2.3,15.0,379.0,118.06,64.17
2017,10,17,8,45,835.0,69.5,2.3,16.0,432.0,180.68,108.28
2017,10,17,9,0,864.0,73.0,2.3,17.0,485.0,246.58,162.86
2017,10,17,9,15,883.5,75.5,2.25,17.5,532.5,314.94,222.69
2017,10,17,9,30,903.0,78.0,2.2,18.0,580.0,381.07,280.68
2017,10,17,9,45,917.5,80.0,2.2,19.0,622.0,445.83,335.82
2017,10,17,10,0,932.0,82.0,2.2,20.0,664.0,510.78,389.01
2017,10,17,10,15,942.0,83.5,2.1,20.5,698.5,572.82,438.32
2017,10,17,10,30,952.0,85.0,2.0,21.0,733.0,633.95,484.85
2017,10,17,10,45,959.5,86.0,1.95,21.5,760.0,691.84,527.44
2017,10,17,11,0,967.0,87.0,1.9,22.0,787.0,748.0,567.23
2017,10,17,11,15,971.5,87.5,1.85,22.0,805.5,799.51,602.56
2017,10,17,11,30,976.0,88.0,1.8,22.0,824.0,848.49,634.3
2017,10,17,11,45,979.0,88.0,1.75,22.5,833.5,892.99,661.34
2017,10,17,12,0,982.0,88.0,1.7,23.0,843.0,934.42,685.93
2017,10,17,12,15,982.0,88.0,1.65,23.5,843.0,969.93,706.36
2017,10,17,12,30,982.0,88.0,1.6,24.0,843.0,1001.81,724.28
2017,10,17,12,45,980.5,87.5,1.6,24.5,834.5,1027.96,739.22
2017,10,17,13,0,979.0,87.0,1.6,25.0,826.0,1050.15,751.74
2017,10,17,13,15,975.0,86.5,1.55,25.0,808.5,1065.85,761.01
2017,10,17,13,30,971.0,86.0,1.5,25.0,791.0,1077.37,767.87
2017,10,17,13,45,965.0,84.5,1.5,25.0,765.0,1081.5,771.23
2017,10,17,14,0,959.0,83.0,1.5,25.0,739.0,1081.39,772.26
2017,10,17,14,15,949.5,81.5,1.45,25.0,705.0,1073.54,767.88
2017,10,17,14,30,940.0,80.0,1.4,25.0,671.0,1061.6,761.24
2017,10,17,14,45,927.5,77.5,1.4,25.0,629.5,1041.42,750.53
2017,10,17,15,0,915.0,75.0,1.4,25.0,588.0,1017.48,737.61
2017,10,17,15,15,896.5,72.5,1.35,25.0,541.0,984.12,717.9
2017,10,17,15,30,878.0,70.0,1.3,25.0,494.0,947.71,696.19
2017,10,17,15,45,852.5,66.5,1.3,25.0,441.5,900.64,667.99
2017,10,17,16,0,827.0,63.0,1.3,25.0,389.0,861.15,644.24
2017,10,17,16,15,788.5,59.0,1.15,24.0,333.5,797.61,603.67
2017,10,17,16,30,750.0,55.0,1.0,23.0,278.0,733.54,561.15
2017,10,17,16,45,689.0,49.0,0.9,22.5,221.5,648.67,500.99
2017,10,17,17,0,628.0,43.0,0.8,22.0,165.0,566.05,438.96
2017,10,17,17,15,518.5,34.5,0.85,21.0,113.0,448.67,348.37
2017,10,17,17,30,409.0,26.0,0.9,20.0,61.0,339.49,242.03
2017,10,17,17,45,204.5,13.0,1.0,19.0,30.5,137.84,0.0
2017,10,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,17,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,10,17,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,17,18,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,10,17,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,17,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,10,17,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,17,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,17,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,17,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,10,17,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,17,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,17,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,17,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,10,17,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,17,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,17,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,17,22,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,10,17,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,17,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,17,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,17,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,17,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,17,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,18,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,18,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,10,18,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,10,18,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,18,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,18,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,18,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,18,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,18,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,10,18,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,18,5,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2017,10,18,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,18,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,18,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,18,6,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2017,10,18,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,18,6,45,183.5,12.5,0.6,11.5,26.5,10.67,0.0
2017,10,18,7,0,367.0,25.0,0.6,12.0,53.0,20.81,9.76
2017,10,18,7,15,483.5,34.5,0.6,12.5,104.5,28.33,19.16
2017,10,18,7,30,600.0,44.0,0.6,13.0,156.0,39.01,29.16
2017,10,18,7,45,663.5,51.0,0.65,13.5,212.0,44.56,34.36
2017,10,18,8,0,727.0,58.0,0.7,14.0,268.0,50.06,39.3
2017,10,18,8,15,768.5,62.5,0.75,15.0,323.5,60.02,47.93
2017,10,18,8,30,810.0,67.0,0.8,16.0,379.0,120.38,65.33
2017,10,18,8,45,837.5,71.0,0.85,17.5,432.0,183.45,109.3
2017,10,18,9,0,865.0,75.0,0.9,19.0,485.0,249.61,162.98
2017,10,18,9,15,885.0,77.5,1.15,20.0,533.0,318.04,221.59
2017,10,18,9,30,905.0,80.0,1.4,21.0,581.0,384.43,278.56
2017,10,18,9,45,920.0,82.0,1.7,22.0,622.5,449.51,333.55
2017,10,18,10,0,935.0,84.0,2.0,23.0,664.0,514.81,386.98
2017,10,18,10,15,945.0,85.5,2.0,23.5,699.0,577.0,435.98
2017,10,18,10,30,955.0,87.0,2.0,24.0,734.0,638.26,482.41
2017,10,18,10,45,962.5,88.0,2.0,24.5,760.5,696.27,524.84
2017,10,18,11,0,970.0,89.0,2.0,25.0,787.0,752.54,564.59
2017,10,18,11,15,974.0,89.5,2.0,25.0,805.0,803.78,599.85
2017,10,18,11,30,978.0,90.0,2.0,25.0,823.0,852.44,631.6
2017,10,18,11,45,978.5,91.5,2.0,25.5,832.0,896.5,658.71
2017,10,18,12,0,979.0,93.0,2.0,26.0,841.0,937.34,683.4
2017,10,18,12,15,979.0,93.0,2.0,26.0,841.0,972.76,705.77
2017,10,18,12,30,979.0,93.0,2.0,26.0,841.0,1004.56,725.81
2017,10,18,12,45,976.5,92.5,2.0,26.5,832.0,1029.71,740.21
2017,10,18,13,0,974.0,92.0,2.0,27.0,823.0,1050.88,752.18
2017,10,18,13,15,969.5,91.5,2.0,27.0,805.0,1066.02,762.01
2017,10,18,13,30,965.0,91.0,2.0,27.0,787.0,1076.99,769.46
2017,10,18,13,45,957.5,89.5,2.05,27.5,760.5,1079.6,771.08
2017,10,18,14,0,950.0,88.0,2.1,28.0,734.0,1077.98,770.34
2017,10,18,14,15,940.0,86.5,2.1,28.0,699.5,1069.66,766.52
2017,10,18,14,30,930.0,85.0,2.1,28.0,665.0,1057.31,760.39
2017,10,18,14,45,903.5,87.0,2.15,28.0,621.0,1028.88,744.87
2017,10,18,15,0,877.0,89.0,2.2,28.0,577.0,1008.7,734.73
2017,10,18,15,15,856.0,86.0,2.15,27.5,529.5,972.71,714.53
2017,10,18,15,30,835.0,83.0,2.1,27.0,482.0,933.72,692.24
2017,10,18,15,45,804.0,79.5,2.1,27.0,429.5,882.04,660.2
2017,10,18,16,0,773.0,76.0,2.1,27.0,377.0,828.47,626.16
2017,10,18,16,15,730.0,70.5,1.85,26.0,321.5,760.45,581.21
2017,10,18,16,30,687.0,65.0,1.6,25.0,266.0,699.18,539.25
2017,10,18,16,45,617.5,57.5,1.35,24.0,210.5,608.33,473.52
2017,10,18,17,0,548.0,50.0,1.1,23.0,155.0,520.86,406.78
2017,10,18,17,15,433.0,39.0,1.1,22.0,104.5,400.73,312.3
2017,10,18,17,30,318.0,28.0,1.1,21.0,54.0,289.93,200.94
2017,10,18,17,45,159.0,14.0,1.15,20.0,27.0,110.4,0.0
2017,10,18,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,18,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,10,18,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,18,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,10,18,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,18,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,10,18,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,18,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,10,18,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,18,20,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,18,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,18,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,18,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,18,21,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,10,18,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,18,21,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,10,18,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,18,22,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,10,18,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,18,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,18,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,18,23,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,10,18,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,18,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,19,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,19,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,10,19,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,19,0,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,10,19,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,19,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,10,19,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,19,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,10,19,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,19,2,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,10,19,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,19,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,19,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,19,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,10,19,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,19,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,10,19,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,19,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,19,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,19,4,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,19,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,19,5,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,19,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,19,5,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,10,19,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,19,6,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,10,19,6,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,19,6,45,60.0,14.0,1.2,15.5,18.5,11.95,0.0
2017,10,19,7,0,120.0,28.0,1.4,16.0,37.0,21.58,9.54
2017,10,19,7,15,201.5,46.5,1.5,16.5,76.5,35.4,24.75
2017,10,19,7,30,283.0,65.0,1.6,17.0,116.0,48.85,37.16
2017,10,19,7,45,354.5,75.5,1.75,17.5,161.5,56.17,43.9
2017,10,19,8,0,426.0,86.0,1.9,18.0,207.0,63.36,50.27
2017,10,19,8,15,461.5,99.5,1.9,19.0,255.0,77.36,55.8
2017,10,19,8,30,497.0,113.0,1.9,20.0,303.0,124.9,79.53
2017,10,19,8,45,439.0,144.0,1.95,21.0,329.0,176.19,119.67
2017,10,19,9,0,381.0,175.0,2.0,22.0,355.0,220.26,157.75
2017,10,19,9,15,475.0,168.5,2.0,22.5,414.5,271.57,197.28
2017,10,19,9,30,569.0,162.0,2.0,23.0,474.0,333.18,246.01
2017,10,19,9,45,551.5,182.0,2.05,23.5,503.0,382.33,287.06
2017,10,19,10,0,534.0,202.0,2.1,24.0,532.0,429.06,324.82
2017,10,19,10,15,446.0,246.0,2.1,24.5,531.5,456.92,346.91
2017,10,19,10,30,358.0,290.0,2.1,25.0,531.0,468.61,355.57
2017,10,19,10,45,418.0,280.5,2.15,25.5,572.0,530.38,401.28
2017,10,19,11,0,478.0,271.0,2.2,26.0,613.0,590.69,445.02
2017,10,19,11,15,395.0,307.5,2.25,26.5,595.0,582.74,437.69
2017,10,19,11,30,312.0,344.0,2.3,27.0,577.0,577.01,431.63
2017,10,19,11,45,333.0,343.0,2.4,27.5,594.5,612.38,456.77
2017,10,19,12,0,354.0,342.0,2.5,28.0,612.0,648.11,481.66
2017,10,19,12,15,488.5,291.5,2.55,28.0,663.5,749.9,555.14
2017,10,19,12,30,623.0,241.0,2.6,28.0,715.0,848.05,624.42
2017,10,19,12,45,762.5,172.5,2.7,28.5,746.0,932.13,680.56
2017,10,19,13,0,902.0,104.0,2.8,29.0,777.0,994.74,720.32
2017,10,19,13,15,678.5,192.5,2.9,29.0,692.5,910.91,666.41
2017,10,19,13,30,455.0,281.0,3.0,29.0,608.0,788.52,581.97
2017,10,19,13,45,451.5,272.0,3.1,29.0,587.0,784.6,581.67
2017,10,19,14,0,448.0,263.0,3.2,29.0,566.0,778.16,578.87
2017,10,19,14,15,444.0,250.5,3.2,28.5,538.5,764.94,572.25
2017,10,19,14,30,440.0,238.0,3.2,28.0,511.0,749.25,563.99
2017,10,19,14,45,534.5,191.0,3.25,28.0,501.0,790.57,597.37
2017,10,19,15,0,629.0,144.0,3.3,28.0,491.0,835.58,630.44
2017,10,19,15,15,533.5,154.5,3.2,27.5,432.0,736.98,563.59
2017,10,19,15,30,438.0,165.0,3.1,27.0,373.0,650.41,503.15
2017,10,19,15,45,415.5,151.0,3.05,27.0,331.0,604.46,471.35
2017,10,19,16,0,393.0,137.0,3.0,27.0,289.0,557.78,438.06
2017,10,19,16,15,372.5,118.5,2.65,26.5,245.5,506.82,400.87
2017,10,19,16,30,352.0,100.0,2.3,26.0,202.0,455.53,362.2
2017,10,19,16,45,309.0,82.5,1.95,25.5,158.5,387.55,308.76
2017,10,19,17,0,266.0,65.0,1.6,25.0,115.0,321.99,255.16
2017,10,19,17,15,196.0,46.5,1.55,24.0,76.5,238.7,185.81
2017,10,19,17,30,126.0,28.0,1.5,23.0,38.0,158.35,104.01
2017,10,19,17,45,63.0,14.0,1.5,22.5,19.0,50.92,0.0
2017,10,19,18,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,19,18,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,10,19,18,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,19,18,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,19,19,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,19,19,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2017,10,19,19,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,10,19,19,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,10,19,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,10,19,20,15,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2017,10,19,20,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,19,20,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,19,21,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,19,21,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,10,19,21,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,19,21,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,10,19,22,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,19,22,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2017,10,19,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,10,19,22,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,10,19,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,19,23,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,10,19,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,19,23,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,10,20,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,20,0,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,10,20,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,20,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,20,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,20,1,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,10,20,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,20,1,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,20,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,20,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,20,2,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,10,20,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,10,20,3,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,10,20,3,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,20,3,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,10,20,4,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,10,20,4,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,10,20,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,10,20,4,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,10,20,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,10,20,5,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2017,10,20,5,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,10,20,5,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,10,20,6,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,20,6,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,10,20,6,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,10,20,6,45,86.5,13.5,2.45,17.5,19.5,11.52,0.0
