Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,20,7,0,173.0,27.0,2.6,18.0,39.0,20.95,8.37
2017,10,20,7,15,289.0,40.5,2.6,18.5,83.0,31.27,20.94
2017,10,20,7,30,405.0,54.0,2.6,19.0,127.0,43.35,32.04
2017,10,20,7,45,202.5,46.5,2.6,19.5,83.0,34.48,24.6
2017,10,20,8,0,0.0,39.0,2.6,20.0,39.0,32.21,22.66
2017,10,20,8,15,0.0,29.5,2.65,20.5,29.5,24.33,14.82
2017,10,20,8,30,0.0,20.0,2.7,21.0,20.0,16.49,8.18
2017,10,20,8,45,0.0,52.0,2.75,22.0,52.0,43.04,30.14
2017,10,20,9,0,0.0,84.0,2.8,23.0,84.0,69.71,51.75
2017,10,20,9,15,0.0,81.5,2.85,23.5,81.5,67.69,49.8
2017,10,20,9,30,0.0,79.0,2.9,24.0,79.0,65.62,47.87
2017,10,20,9,45,9.5,152.5,3.0,25.0,158.5,129.95,98.8
2017,10,20,10,0,19.0,226.0,3.1,26.0,238.0,195.93,149.7
2017,10,20,10,15,9.5,176.5,3.05,26.0,182.5,151.99,115.19
2017,10,20,10,30,0.0,127.0,3.0,26.0,127.0,105.94,78.87
2017,10,20,10,45,16.0,208.0,3.0,26.5,219.5,184.97,140.48
2017,10,20,11,0,32.0,289.0,3.0,27.0,312.0,276.66,210.04
2017,10,20,11,15,25.5,280.0,3.0,27.0,299.0,258.09,195.53
2017,10,20,11,30,19.0,271.0,3.0,27.0,286.0,247.39,187.24
2017,10,20,11,45,148.0,315.5,3.0,27.0,428.0,422.34,321.12
2017,10,20,12,0,277.0,360.0,3.0,27.0,570.0,601.22,451.84
2017,10,20,12,15,302.0,354.0,3.0,27.0,583.0,633.2,474.3
2017,10,20,12,30,327.0,348.0,3.0,27.0,596.0,665.29,497.59
2017,10,20,12,45,379.5,326.5,3.05,27.5,610.5,706.64,527.32
2017,10,20,13,0,432.0,305.0,3.1,28.0,625.0,765.94,568.71
2017,10,20,13,15,388.0,311.5,3.1,28.0,594.5,725.11,540.16
2017,10,20,13,30,344.0,318.0,3.1,28.0,564.0,699.31,522.07
2017,10,20,13,45,329.5,309.0,3.15,28.0,538.0,683.26,511.83
2017,10,20,14,0,315.0,300.0,3.2,28.0,512.0,665.3,500.18
2017,10,20,14,15,568.0,197.0,3.2,28.0,555.5,830.43,623.13
2017,10,20,14,30,821.0,94.0,3.2,28.0,599.0,969.31,716.88
2017,10,20,14,45,616.0,151.5,3.2,28.0,516.5,836.11,627.48
2017,10,20,15,0,411.0,209.0,3.2,28.0,434.0,685.51,521.69
2017,10,20,15,15,223.0,197.0,3.2,27.5,318.0,463.06,359.39
2017,10,20,15,30,35.0,185.0,3.2,27.0,202.0,227.37,176.24
2017,10,20,15,45,30.5,165.0,3.2,27.0,178.5,202.79,157.93
2017,10,20,16,0,26.0,145.0,3.2,27.0,155.0,178.25,138.9
2017,10,20,16,15,19.5,124.0,2.9,26.5,130.5,136.37,105.8
2017,10,20,16,30,13.0,103.0,2.6,26.0,106.0,110.66,85.12
2017,10,20,16,45,6.5,81.0,2.3,26.0,82.5,83.75,62.9
2017,10,20,17,0,0.0,59.0,2.0,26.0,59.0,56.69,40.29
2017,10,20,17,15,0.0,38.5,1.85,25.5,38.5,35.84,22.84
2017,10,20,17,30,0.0,18.0,1.7,25.0,18.0,14.85,4.02
2017,10,20,17,45,0.0,9.0,1.55,24.5,9.0,7.68,0.0
2017,10,20,18,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,10,20,18,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,10,20,18,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,20,18,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,10,20,19,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,20,19,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,10,20,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,20,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,10,20,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,10,20,20,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2017,10,20,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,20,20,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,10,20,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,20,21,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2017,10,20,21,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,10,20,21,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,10,20,22,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,10,20,22,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,10,20,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,10,20,22,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,10,20,23,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,10,20,23,15,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2017,10,20,23,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,20,23,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,21,0,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,21,0,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,10,21,0,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,0,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,1,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,2,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,2,45,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2017,10,21,3,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,10,21,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,10,21,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,21,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,10,21,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,21,4,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,21,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,21,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,10,21,5,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,21,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,10,21,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,21,5,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,10,21,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,21,6,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,21,6,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,21,6,45,93.0,12.5,2.4,21.5,19.0,10.67,0.0
2017,10,21,7,0,186.0,25.0,2.6,22.0,38.0,19.46,6.5
2017,10,21,7,15,305.0,37.5,2.8,22.5,82.0,30.46,19.81
2017,10,21,7,30,424.0,50.0,3.0,23.0,126.0,40.12,28.69
2017,10,21,7,45,500.0,58.0,3.2,23.5,176.5,45.65,33.74
2017,10,21,8,0,576.0,66.0,3.4,24.0,227.0,51.15,38.54
2017,10,21,8,15,622.5,72.0,3.6,24.5,278.0,63.16,40.67
2017,10,21,8,30,669.0,78.0,3.8,25.0,329.0,116.2,64.43
2017,10,21,8,45,705.5,81.0,4.05,25.5,378.5,171.22,102.68
2017,10,21,9,0,742.0,84.0,4.3,26.0,428.0,233.79,153.15
2017,10,21,9,15,461.5,164.5,4.35,26.5,385.5,266.14,191.87
2017,10,21,9,30,181.0,245.0,4.4,27.0,343.0,263.01,198.35
2017,10,21,9,45,149.0,263.5,4.5,27.5,348.5,280.73,213.06
2017,10,21,10,0,117.0,282.0,4.6,28.0,354.0,294.79,224.13
2017,10,21,10,15,482.5,189.0,4.6,28.5,507.5,428.49,325.94
2017,10,21,10,30,848.0,96.0,4.6,29.0,661.0,586.89,445.6
2017,10,21,10,45,557.5,214.5,4.7,29.5,592.0,561.02,424.72
2017,10,21,11,0,267.0,333.0,4.8,30.0,523.0,495.82,373.34
2017,10,21,11,15,269.5,341.5,4.8,30.0,537.0,524.67,394.85
2017,10,21,11,30,272.0,350.0,4.8,30.0,551.0,553.17,415.56
2017,10,21,11,45,136.0,251.0,4.85,30.5,351.5,350.31,265.21
2017,10,21,12,0,0.0,152.0,4.9,31.0,152.0,128.49,94.09
2017,10,21,12,15,33.5,249.5,4.9,31.0,275.0,259.06,194.61
2017,10,21,12,30,67.0,347.0,4.9,31.0,398.0,392.07,293.89
2017,10,21,12,45,112.0,354.5,4.9,31.5,438.5,448.04,335.38
2017,10,21,13,0,157.0,362.0,4.9,32.0,479.0,525.89,392.04
2017,10,21,13,15,232.5,343.5,4.85,32.0,511.5,587.71,438.61
2017,10,21,13,30,308.0,325.0,4.8,32.0,544.0,671.73,499.96
2017,10,21,13,45,563.0,216.5,4.75,32.0,599.0,836.33,621.4
2017,10,21,14,0,818.0,108.0,4.7,32.0,654.0,979.46,718.27
2017,10,21,14,15,806.0,106.0,4.65,31.5,622.0,968.54,712.56
2017,10,21,14,30,794.0,104.0,4.6,31.0,590.0,954.02,705.56
2017,10,21,14,45,770.0,104.0,4.55,31.0,549.5,926.42,688.43
2017,10,21,15,0,746.0,104.0,4.5,31.0,509.0,895.72,669.26
2017,10,21,15,15,722.5,100.0,4.35,30.5,465.0,864.49,650.53
2017,10,21,15,30,699.0,96.0,4.2,30.0,421.0,824.7,625.63
2017,10,21,15,45,662.0,91.5,4.1,30.0,372.0,769.66,588.55
2017,10,21,16,0,625.0,87.0,4.0,30.0,323.0,713.67,550.07
2017,10,21,16,15,576.5,80.5,3.7,29.5,272.5,644.55,501.33
2017,10,21,16,30,528.0,74.0,3.4,29.0,222.0,576.15,451.41
2017,10,21,16,45,449.5,65.0,3.15,28.5,172.0,481.95,379.91
2017,10,21,17,0,371.0,56.0,2.9,28.0,122.0,388.97,305.98
2017,10,21,17,15,257.5,41.5,2.9,27.5,79.5,275.73,212.14
2017,10,21,17,30,144.0,27.0,2.9,27.0,37.0,166.13,96.16
2017,10,21,17,45,72.0,13.5,2.95,26.5,18.5,55.98,0.0
2017,10,21,18,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,10,21,18,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,10,21,18,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,10,21,18,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,10,21,19,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,10,21,19,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2017,10,21,19,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,10,21,19,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,10,21,20,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,10,21,20,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2017,10,21,20,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,10,21,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,10,21,21,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,10,21,21,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2017,10,21,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,21,21,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,10,21,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,21,22,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,21,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,21,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,10,21,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,21,23,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,10,21,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,10,21,23,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,10,22,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,10,22,0,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2017,10,22,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,22,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,10,22,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,22,1,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,22,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,22,1,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,10,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,22,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,10,22,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,22,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,10,22,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,22,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,10,22,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,22,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,22,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,22,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,10,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,22,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,22,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,22,5,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,10,22,5,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,22,5,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,10,22,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,22,6,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,22,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,22,6,45,0.0,3.0,2.0,21.0,3.0,2.56,0.0
2017,10,22,7,0,0.0,6.0,2.3,21.0,6.0,4.92,0.0
2017,10,22,7,15,0.0,14.5,2.75,20.5,14.5,11.92,4.38
2017,10,22,7,30,0.0,23.0,3.2,20.0,23.0,18.95,10.77
2017,10,22,7,45,0.0,33.5,3.7,20.0,33.5,27.64,18.55
2017,10,22,8,0,0.0,44.0,4.2,20.0,44.0,36.36,26.29
2017,10,22,8,15,83.0,99.0,4.45,20.0,130.0,76.75,57.84
2017,10,22,8,30,166.0,154.0,4.7,20.0,216.0,129.83,96.07
2017,10,22,8,45,98.0,166.0,4.95,20.0,204.0,143.57,109.06
2017,10,22,9,0,30.0,178.0,5.2,20.0,192.0,148.14,115.58
2017,10,22,9,15,31.5,197.0,5.2,20.5,213.5,167.88,131.21
2017,10,22,9,30,33.0,216.0,5.2,21.0,235.0,188.14,147.1
2017,10,22,9,45,32.5,228.5,5.25,21.5,248.0,202.88,158.48
2017,10,22,10,0,32.0,241.0,5.3,22.0,261.0,217.63,169.74
2017,10,22,10,15,118.5,277.0,5.25,22.5,355.0,303.37,236.76
2017,10,22,10,30,205.0,313.0,5.2,23.0,449.0,395.45,307.9
2017,10,22,10,45,521.0,219.0,5.2,23.5,582.0,542.69,423.07
2017,10,22,11,0,837.0,125.0,5.2,24.0,715.0,703.46,546.07
2017,10,22,11,15,844.0,125.5,5.2,24.0,733.0,751.96,582.17
2017,10,22,11,30,851.0,126.0,5.2,24.0,751.0,798.53,615.82
2017,10,22,11,45,887.0,110.0,5.2,24.5,767.5,841.8,644.81
2017,10,22,12,0,923.0,94.0,5.2,25.0,784.0,891.2,677.81
2017,10,22,12,15,924.0,94.0,5.25,25.0,785.0,925.31,701.53
2017,10,22,12,30,925.0,94.0,5.3,25.0,786.0,956.08,723.05
2017,10,22,12,45,924.5,93.5,5.35,25.5,778.0,981.42,739.43
2017,10,22,13,0,924.0,93.0,5.4,26.0,770.0,1003.08,753.38
2017,10,22,13,15,921.0,92.0,5.4,26.0,754.0,1017.97,764.0
2017,10,22,13,30,918.0,91.0,5.4,26.0,738.0,1028.94,772.17
2017,10,22,13,45,915.0,88.5,5.45,26.0,714.5,1034.19,777.05
2017,10,22,14,0,912.0,86.0,5.5,26.0,691.0,1035.45,779.44
2017,10,22,14,15,904.0,84.5,5.4,26.0,659.0,1028.91,775.61
2017,10,22,14,30,896.0,83.0,5.3,26.0,627.0,1018.51,769.37
2017,10,22,14,45,889.0,79.0,5.2,26.0,589.0,1002.16,759.23
2017,10,22,15,0,882.0,75.0,5.1,26.0,551.0,982.08,746.68
2017,10,22,15,15,864.0,72.5,4.85,25.5,505.5,949.72,726.02
2017,10,22,15,30,846.0,70.0,4.6,25.0,460.0,924.97,710.61
2017,10,22,15,45,825.0,65.5,4.45,25.0,410.5,881.1,680.97
2017,10,22,16,0,804.0,61.0,4.3,25.0,361.0,834.95,649.46
2017,10,22,16,15,764.0,56.5,3.75,24.0,306.5,770.28,604.31
2017,10,22,16,30,724.0,52.0,3.2,23.0,252.0,705.31,557.07
2017,10,22,16,45,662.5,45.5,2.7,22.0,198.0,620.7,492.77
2017,10,22,17,0,601.0,39.0,2.2,21.0,144.0,538.58,426.68
2017,10,22,17,15,478.5,30.0,2.05,20.0,94.5,413.42,323.32
2017,10,22,17,30,356.0,21.0,1.9,19.0,45.0,290.7,161.47
2017,10,22,17,45,178.0,10.5,1.75,18.0,22.5,118.8,0.0
2017,10,22,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,22,18,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2017,10,22,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,22,18,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,22,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,22,19,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2017,10,22,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,22,19,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,22,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,22,20,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,10,22,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,22,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,22,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,22,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,10,22,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,22,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,22,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,22,22,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,10,22,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,23,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,10,22,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,22,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,23,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,23,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,10,23,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,10,23,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,23,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,23,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,23,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,10,23,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,23,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,23,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,23,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,23,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,23,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,23,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,23,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,10,23,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,23,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,23,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,23,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,10,23,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,23,6,45,179.5,10.0,0.75,11.5,21.5,8.54,0.0
2017,10,23,7,0,359.0,20.0,0.7,12.0,43.0,18.11,4.43
2017,10,23,7,15,481.0,28.5,0.75,12.5,92.0,25.53,16.43
2017,10,23,7,30,603.0,37.0,0.8,13.0,141.0,32.97,23.67
2017,10,23,7,45,668.0,43.0,0.9,14.0,195.0,37.91,28.29
2017,10,23,8,0,733.0,49.0,1.0,15.0,249.0,42.84,32.69
2017,10,23,8,15,774.0,53.0,1.0,16.0,303.5,57.61,34.78
2017,10,23,8,30,815.0,57.0,1.0,17.0,358.0,117.69,61.72
2017,10,23,8,45,841.0,60.0,1.0,18.0,409.0,183.6,109.35
2017,10,23,9,0,867.0,63.0,1.0,19.0,460.0,247.85,162.34
2017,10,23,9,15,886.0,65.5,1.25,19.5,506.5,312.14,218.55
2017,10,23,9,30,905.0,68.0,1.5,20.0,553.0,377.72,275.82
2017,10,23,9,45,917.5,70.0,1.75,21.0,593.0,441.22,329.9
2017,10,23,10,0,930.0,72.0,2.0,22.0,633.0,504.66,382.15
2017,10,23,10,15,939.5,73.5,2.05,22.5,666.0,565.72,430.86
2017,10,23,10,30,949.0,75.0,2.1,23.0,699.0,625.8,477.09
2017,10,23,10,45,954.0,76.5,2.15,23.5,724.5,681.82,518.81
2017,10,23,11,0,959.0,78.0,2.2,24.0,750.0,735.89,557.83
2017,10,23,11,15,963.0,78.5,2.15,24.5,767.0,786.0,590.95
2017,10,23,11,30,967.0,79.0,2.1,25.0,784.0,833.58,620.77
2017,10,23,11,45,965.0,81.5,2.1,25.5,792.0,875.68,646.88
2017,10,23,12,0,963.0,84.0,2.1,26.0,800.0,914.43,670.53
2017,10,23,12,15,962.5,84.0,2.0,26.0,799.5,948.32,691.11
2017,10,23,12,30,962.0,84.0,1.9,26.0,799.0,978.63,709.2
2017,10,23,12,45,958.0,84.0,1.85,26.5,789.5,1001.96,721.95
2017,10,23,13,0,954.0,84.0,1.8,27.0,780.0,1021.34,732.25
2017,10,23,13,15,949.0,83.5,1.65,27.0,762.0,1035.16,739.13
2017,10,23,13,30,944.0,83.0,1.5,27.0,744.0,1044.91,743.47
2017,10,23,13,45,935.0,82.5,1.4,27.0,717.5,1046.59,743.68
2017,10,23,14,0,926.0,82.0,1.3,27.0,691.0,1044.18,741.58
2017,10,23,14,15,915.5,80.0,1.15,27.0,657.5,1034.39,734.16
2017,10,23,14,30,905.0,78.0,1.0,27.0,624.0,1020.69,724.45
2017,10,23,14,45,889.0,76.5,0.9,27.0,583.5,998.36,710.53
2017,10,23,15,0,873.0,75.0,0.8,27.0,543.0,972.6,694.65
2017,10,23,15,15,853.0,72.5,0.65,27.0,497.0,938.43,672.51
2017,10,23,15,30,833.0,70.0,0.5,27.0,451.0,911.99,655.23
2017,10,23,15,45,803.5,67.0,0.4,27.0,400.0,862.58,624.11
2017,10,23,16,0,774.0,64.0,0.3,27.0,349.0,811.38,591.57
2017,10,23,16,15,731.0,59.0,0.3,26.0,295.5,744.35,551.41
2017,10,23,16,30,688.0,54.0,0.3,25.0,242.0,677.27,508.93
2017,10,23,16,45,618.5,47.5,0.35,24.5,188.5,587.56,447.14
2017,10,23,17,0,549.0,41.0,0.4,24.0,135.0,508.58,388.62
2017,10,23,17,15,423.5,31.0,0.55,23.0,87.5,383.4,290.85
2017,10,23,17,30,298.0,21.0,0.7,22.0,40.0,258.36,123.03
2017,10,23,17,45,149.0,10.5,0.85,21.5,20.0,100.83,0.0
2017,10,23,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,23,18,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2017,10,23,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,23,18,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,10,23,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,23,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,10,23,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,20,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,10,23,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,23,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,23,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,23,21,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,23,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,23,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,23,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,23,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2017,10,23,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,23,22,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,23,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,23,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2017,10,23,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,23,23,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,10,24,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,24,0,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,24,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,24,0,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,10,24,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,24,1,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,10,24,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,24,1,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,24,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,24,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,10,24,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,24,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,10,24,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,10,24,3,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2017,10,24,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,10,24,3,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,10,24,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,10,24,4,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2017,10,24,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,24,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,24,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,24,5,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2017,10,24,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,24,5,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,10,24,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,24,6,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,10,24,6,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,24,6,45,165.0,9.5,3.2,11.5,20.0,8.11,0.0
2017,10,24,7,0,330.0,19.0,3.4,12.0,40.0,17.13,2.76
2017,10,24,7,15,455.0,28.5,3.45,12.5,88.0,25.49,16.26
2017,10,24,7,30,580.0,38.0,3.5,13.0,136.0,33.8,24.3
2017,10,24,7,45,648.5,44.0,3.55,14.0,190.0,38.68,28.91
2017,10,24,8,0,717.0,50.0,3.6,15.0,244.0,43.58,33.3
2017,10,24,8,15,759.0,54.0,3.75,16.0,297.5,58.95,35.48
2017,10,24,8,30,801.0,58.0,3.9,17.0,351.0,118.13,62.65
2017,10,24,8,45,829.0,61.0,4.1,18.0,402.0,183.33,110.42
2017,10,24,9,0,857.0,64.0,4.3,19.0,453.0,247.23,164.13
2017,10,24,9,15,876.5,66.5,4.45,19.5,499.5,311.01,220.9
2017,10,24,9,30,896.0,69.0,4.6,20.0,546.0,376.13,278.9
2017,10,24,9,45,908.5,71.0,4.75,21.0,586.0,439.04,333.61
2017,10,24,10,0,921.0,73.0,4.9,22.0,626.0,501.89,386.51
2017,10,24,10,15,931.0,74.5,4.9,22.0,659.0,562.64,437.31
2017,10,24,10,30,941.0,76.0,4.9,22.0,692.0,622.49,485.9
2017,10,24,10,45,946.5,77.5,4.95,22.5,717.5,678.34,529.3
2017,10,24,11,0,952.0,79.0,5.0,23.0,743.0,732.31,570.05
2017,10,24,11,15,956.5,80.0,5.0,23.0,760.5,782.91,606.95
2017,10,24,11,30,961.0,81.0,5.0,23.0,778.0,831.07,640.71
2017,10,24,11,45,959.0,83.0,5.05,23.5,786.0,872.34,668.33
2017,10,24,12,0,957.0,85.0,5.1,24.0,794.0,910.29,693.45
2017,10,24,12,15,957.5,85.0,5.15,24.0,794.0,944.8,717.5
2017,10,24,12,30,958.0,85.0,5.2,24.0,794.0,975.83,739.18
2017,10,24,12,45,957.5,84.0,5.3,24.5,785.5,1001.16,755.9
2017,10,24,13,0,957.0,83.0,5.4,25.0,777.0,1022.68,770.11
2017,10,24,13,15,953.5,82.5,5.4,25.0,760.5,1037.95,781.02
2017,10,24,13,30,950.0,82.0,5.4,25.0,744.0,1049.19,789.4
2017,10,24,13,45,946.0,79.5,5.45,25.0,719.0,1053.45,793.64
2017,10,24,14,0,942.0,77.0,5.5,25.0,694.0,1053.57,795.32
2017,10,24,14,15,933.5,76.0,5.5,24.5,661.0,1046.95,793.83
2017,10,24,14,30,925.0,75.0,5.5,24.0,628.0,1036.39,789.83
2017,10,24,14,45,914.5,72.0,5.5,24.0,589.0,1017.38,778.55
2017,10,24,15,0,904.0,69.0,5.5,24.0,550.0,994.67,764.8
2017,10,24,15,15,886.0,66.5,5.45,23.5,504.0,961.83,745.07
2017,10,24,15,30,868.0,64.0,5.4,23.0,458.0,926.02,723.01
2017,10,24,15,45,842.5,61.0,5.35,23.0,407.0,879.91,691.68
2017,10,24,16,0,817.0,58.0,5.3,23.0,356.0,841.42,665.27
2017,10,24,16,15,776.0,54.0,4.85,22.0,301.5,776.28,618.55
2017,10,24,16,30,735.0,50.0,4.4,21.0,247.0,710.89,569.8
2017,10,24,16,45,666.5,44.0,4.0,20.5,192.5,621.1,499.62
2017,10,24,17,0,598.0,38.0,3.6,20.0,138.0,534.27,428.03
2017,10,24,17,15,470.0,29.0,3.35,19.0,89.0,405.59,318.29
2017,10,24,17,30,342.0,20.0,3.1,18.0,40.0,276.51,112.64
2017,10,24,17,45,171.0,10.0,2.85,17.0,20.0,113.92,0.0
2017,10,24,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,10,24,18,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,10,24,18,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,10,24,18,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,10,24,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,10,24,19,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,10,24,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,24,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,10,24,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,24,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2017,10,24,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,24,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,10,24,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,24,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2017,10,24,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,24,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,10,24,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,24,22,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,10,24,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,24,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,10,24,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,24,23,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2017,10,24,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,24,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,25,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,25,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,25,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,25,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,25,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,25,1,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,10,25,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,3,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,10,25,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,25,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,25,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,25,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,25,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,25,4,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,10,25,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,5,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,10,25,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,25,6,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2017,10,25,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,25,6,45,177.0,9.5,1.7,9.5,20.0,8.11,0.0
2017,10,25,7,0,354.0,19.0,1.8,10.0,40.0,17.23,1.54
2017,10,25,7,15,481.5,28.0,2.05,11.0,89.0,25.16,16.04
2017,10,25,7,30,609.0,37.0,2.3,12.0,138.0,33.09,23.77
2017,10,25,7,45,676.0,42.5,2.6,13.0,192.5,37.61,28.06
2017,10,25,8,0,743.0,48.0,2.9,14.0,247.0,42.16,32.17
2017,10,25,8,15,784.5,52.0,2.7,15.0,301.5,58.8,34.65
2017,10,25,8,30,826.0,56.0,2.5,16.0,356.0,123.74,66.44
2017,10,25,8,45,853.0,59.5,2.3,17.0,407.5,186.5,112.14
2017,10,25,9,0,880.0,63.0,2.1,18.0,459.0,252.07,166.98
2017,10,25,9,15,899.5,65.0,2.15,19.0,506.0,316.77,223.67
2017,10,25,9,30,919.0,67.0,2.2,20.0,553.0,382.77,281.03
2017,10,25,9,45,932.0,69.0,2.25,21.0,593.5,447.17,335.71
2017,10,25,10,0,945.0,71.0,2.3,22.0,634.0,511.54,388.32
2017,10,25,10,15,954.5,72.5,2.35,22.5,667.5,573.28,437.73
2017,10,25,10,30,964.0,74.0,2.4,23.0,701.0,634.02,484.61
2017,10,25,10,45,970.5,75.0,2.5,23.5,727.0,691.1,527.53
2017,10,25,11,0,977.0,76.0,2.6,24.0,753.0,746.31,567.83
2017,10,25,11,15,981.0,76.5,2.65,24.0,770.5,797.09,603.35
2017,10,25,11,30,985.0,77.0,2.7,24.0,788.0,845.27,635.9
2017,10,25,11,45,980.0,81.5,2.75,24.5,796.0,887.64,662.99
2017,10,25,12,0,975.0,86.0,2.8,25.0,804.0,926.44,687.49
2017,10,25,12,15,975.0,86.0,2.75,25.0,803.5,961.07,709.66
2017,10,25,12,30,975.0,86.0,2.7,25.0,803.0,992.12,729.4
2017,10,25,12,45,972.5,85.5,2.7,25.5,793.5,1016.55,743.84
2017,10,25,13,0,970.0,85.0,2.7,26.0,784.0,1037.03,755.82
2017,10,25,13,15,965.0,84.0,2.6,26.0,766.0,1050.48,763.87
2017,10,25,13,30,960.0,83.0,2.5,26.0,748.0,1059.78,769.42
2017,10,25,13,45,953.0,82.0,2.45,26.0,722.0,1062.94,771.78
2017,10,25,14,0,946.0,81.0,2.4,26.0,696.0,1061.96,771.75
2017,10,25,14,15,935.5,79.5,2.3,26.0,662.0,1052.77,766.1
2017,10,25,14,30,925.0,78.0,2.2,26.0,628.0,1039.6,758.15
2017,10,25,14,45,897.0,80.5,2.1,26.0,584.5,1010.33,739.99
2017,10,25,15,0,869.0,83.0,2.0,26.0,541.0,989.19,727.3
2017,10,25,15,15,847.0,80.0,1.8,25.5,494.0,952.3,704.38
2017,10,25,15,30,825.0,77.0,1.6,25.0,447.0,912.54,679.42
2017,10,25,15,45,794.0,73.0,1.4,25.0,395.5,860.58,644.57
2017,10,25,16,0,763.0,69.0,1.2,25.0,344.0,806.86,607.92
2017,10,25,16,15,716.5,63.5,1.1,24.5,290.0,736.41,560.99
2017,10,25,16,30,670.0,58.0,1.0,24.0,236.0,666.02,512.05
2017,10,25,16,45,595.5,50.5,0.9,23.5,182.0,579.32,448.5
2017,10,25,17,0,521.0,43.0,0.8,23.0,128.0,489.81,379.02
2017,10,25,17,15,386.5,31.5,0.9,21.5,81.5,357.82,272.68
2017,10,25,17,30,252.0,20.0,1.0,20.0,35.0,222.93,63.98
2017,10,25,17,45,126.0,10.0,1.15,19.0,17.5,86.14,0.0
2017,10,25,18,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,25,18,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,10,25,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,25,18,45,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2017,10,25,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,25,19,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2017,10,25,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,25,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,25,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,25,20,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,25,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,25,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,25,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,25,21,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2017,10,25,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,25,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,25,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,25,22,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2017,10,25,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,25,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,25,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,25,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,10,25,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,25,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,26,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,26,0,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,10,26,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,26,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,26,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,26,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,10,26,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,26,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,26,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,26,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,10,26,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,26,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,26,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,26,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,26,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,26,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,26,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,26,4,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,10,26,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,10,26,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,10,26,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,10,26,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,10,26,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,10,26,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,10,26,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,26,6,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,6,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,10,26,6,45,123.0,10.5,2.85,10.5,17.5,8.96,0.0
2017,10,26,7,0,246.0,21.0,3.1,11.0,35.0,17.47,0.0
2017,10,26,7,15,382.0,32.5,3.25,11.5,81.5,26.73,17.23
2017,10,26,7,30,518.0,44.0,3.4,12.0,128.0,35.89,26.2
2017,10,26,7,45,594.5,51.0,3.55,13.0,182.0,40.95,31.02
2017,10,26,8,0,671.0,58.0,3.7,14.0,236.0,50.11,39.26
2017,10,26,8,15,717.5,63.5,3.75,15.0,290.0,67.36,42.29
2017,10,26,8,30,764.0,69.0,3.8,16.0,344.0,125.57,70.34
2017,10,26,8,45,795.5,72.5,3.85,17.0,395.0,185.59,114.22
2017,10,26,9,0,827.0,76.0,3.9,18.0,446.0,249.2,167.59
2017,10,26,9,15,848.5,79.0,4.45,19.0,492.5,312.85,223.88
2017,10,26,9,30,870.0,82.0,5.0,20.0,539.0,378.24,281.74
2017,10,26,9,45,885.5,84.0,5.55,21.5,579.5,442.45,337.15
2017,10,26,10,0,901.0,86.0,6.1,23.0,620.0,505.46,389.98
2017,10,26,10,15,911.5,88.0,6.15,23.5,653.5,565.89,439.97
2017,10,26,10,30,922.0,90.0,6.2,24.0,687.0,625.53,487.78
2017,10,26,10,45,929.0,91.5,6.3,24.5,712.5,681.42,531.51
2017,10,26,11,0,936.0,93.0,6.4,25.0,738.0,735.62,572.83
2017,10,26,11,15,940.5,93.5,6.35,25.5,755.0,785.06,608.38
2017,10,26,11,30,945.0,94.0,6.3,26.0,772.0,832.08,640.21
2017,10,26,11,45,954.0,91.0,6.3,26.5,782.0,876.46,669.99
2017,10,26,12,0,963.0,88.0,6.3,27.0,792.0,918.18,697.63
2017,10,26,12,15,962.0,87.5,6.25,27.0,791.5,950.95,720.02
2017,10,26,12,30,961.0,87.0,6.2,27.0,791.0,980.11,739.93
2017,10,26,12,45,956.5,87.5,6.2,27.5,781.0,1003.4,754.59
2017,10,26,13,0,952.0,88.0,6.2,28.0,771.0,1022.75,766.64
2017,10,26,13,15,947.0,87.5,6.15,28.0,753.0,1036.47,776.22
2017,10,26,13,30,942.0,87.0,6.1,28.0,735.0,1046.14,783.24
2017,10,26,13,45,932.5,86.0,6.05,28.0,708.5,1046.67,784.23
2017,10,26,14,0,923.0,85.0,6.0,28.0,682.0,1043.12,782.69
2017,10,26,14,15,911.5,83.5,5.9,28.0,648.0,1032.95,776.51
2017,10,26,14,30,900.0,82.0,5.8,28.0,614.0,1018.92,767.89
2017,10,26,14,45,883.0,80.0,5.7,28.0,573.0,995.08,752.68
2017,10,26,15,0,866.0,78.0,5.6,28.0,532.0,967.84,735.22
2017,10,26,15,15,844.5,75.5,5.35,27.5,485.5,943.29,720.15
2017,10,26,15,30,823.0,73.0,5.1,27.0,439.0,904.77,695.1
2017,10,26,15,45,791.0,69.0,4.9,27.0,388.0,851.98,658.56
2017,10,26,16,0,759.0,65.0,4.7,27.0,337.0,797.56,620.2
2017,10,26,16,15,712.5,60.0,4.2,26.0,283.0,728.03,571.02
2017,10,26,16,30,666.0,55.0,3.7,25.0,229.0,658.64,520.22
2017,10,26,16,45,588.0,48.5,3.25,24.0,176.0,570.29,452.47
2017,10,26,17,0,510.0,42.0,2.8,23.0,123.0,480.03,379.46
2017,10,26,17,15,374.5,30.5,2.65,22.0,77.5,348.06,267.17
2017,10,26,17,30,239.0,19.0,2.5,21.0,32.0,211.48,31.1
2017,10,26,17,45,119.5,9.5,2.45,20.5,16.0,81.67,0.0
2017,10,26,18,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,26,18,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2017,10,26,18,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,10,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,10,26,19,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,10,26,19,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2017,10,26,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,10,26,19,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,10,26,20,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,10,26,20,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2017,10,26,20,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,10,26,20,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,10,26,21,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,10,26,21,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,10,26,21,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,10,26,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,10,26,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,10,26,22,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2017,10,26,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,10,26,22,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,10,26,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,10,26,23,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2017,10,26,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,26,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,27,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,27,0,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,10,27,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,27,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,27,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,27,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,10,27,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,27,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,10,27,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,27,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,27,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,27,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,27,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,27,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,27,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,27,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,10,27,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,27,4,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2017,10,27,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,10,27,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,10,27,5,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,10,27,5,15,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2017,10,27,5,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,10,27,5,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2017,10,27,6,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,10,27,6,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,10,27,6,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,10,27,6,45,88.5,9.5,6.25,12.0,14.5,8.11,0.0
2017,10,27,7,0,177.0,19.0,6.4,12.0,29.0,15.61,0.0
2017,10,27,7,15,303.0,33.0,6.7,12.0,72.0,26.99,17.27
2017,10,27,7,30,429.0,47.0,7.0,12.0,115.0,38.12,28.1
2017,10,27,7,45,502.0,56.5,7.35,12.0,165.5,44.96,34.68
2017,10,27,8,0,575.0,66.0,7.7,12.0,216.0,51.68,40.95
2017,10,27,8,15,624.0,72.5,7.7,12.0,268.0,68.38,44.56
2017,10,27,8,30,673.0,79.0,7.7,12.0,320.0,122.13,72.2
2017,10,27,8,45,703.5,85.0,7.7,12.5,368.5,178.79,115.13
2017,10,27,9,0,734.0,91.0,7.7,13.0,417.0,239.05,167.23
2017,10,27,9,15,757.5,95.0,7.65,13.5,462.0,301.78,224.01
2017,10,27,9,30,781.0,99.0,7.6,14.0,507.0,363.32,280.03
2017,10,27,9,45,793.0,104.0,7.6,14.5,545.5,422.96,333.9
2017,10,27,10,0,805.0,109.0,7.6,15.0,584.0,482.82,386.56
2017,10,27,10,15,817.5,111.5,7.5,15.0,616.5,540.59,436.79
2017,10,27,10,30,830.0,114.0,7.4,15.0,649.0,598.04,485.46
2017,10,27,10,45,831.5,119.5,7.35,15.5,672.5,650.89,528.33
2017,10,27,11,0,833.0,125.0,7.3,16.0,696.0,701.86,568.54
2017,10,27,11,15,838.5,126.0,7.2,16.0,713.0,749.22,606.14
2017,10,27,11,30,844.0,127.0,7.1,16.0,730.0,794.56,640.67
2017,10,27,11,45,827.0,137.5,7.05,16.5,734.5,829.04,664.8
2017,10,27,12,0,810.0,148.0,7.0,17.0,739.0,859.46,685.75
2017,10,27,12,15,669.5,203.5,6.95,17.0,691.5,829.59,662.47
2017,10,27,12,30,529.0,259.0,6.9,17.0,644.0,776.78,619.86
2017,10,27,12,45,309.0,297.5,6.85,17.5,521.5,611.9,489.19
2017,10,27,13,0,89.0,336.0,6.8,18.0,399.0,415.7,330.6
2017,10,27,13,15,103.0,331.0,6.7,17.5,403.0,429.7,343.4
2017,10,27,13,30,117.0,326.0,6.6,17.0,407.0,443.9,356.03
2017,10,27,13,45,58.5,210.5,6.55,17.0,251.0,261.07,210.15
2017,10,27,14,0,0.0,95.0,6.5,17.0,95.0,79.16,60.03
2017,10,27,14,15,159.5,173.0,6.4,16.5,267.0,365.34,299.89
2017,10,27,14,30,319.0,251.0,6.3,16.0,439.0,622.76,506.87
2017,10,27,14,45,197.0,238.0,6.2,16.0,351.5,465.73,380.92
2017,10,27,15,0,75.0,225.0,6.1,16.0,264.0,311.54,254.41
2017,10,27,15,15,349.0,175.0,6.1,15.5,332.0,559.5,464.19
2017,10,27,15,30,623.0,125.0,6.1,15.0,400.0,784.91,645.45
2017,10,27,15,45,601.0,113.0,6.1,15.0,353.0,736.52,608.67
2017,10,27,16,0,579.0,101.0,6.1,15.0,306.0,686.48,570.96
2017,10,27,16,15,526.5,91.5,6.0,14.5,255.0,611.34,512.72
2017,10,27,16,30,474.0,82.0,5.9,14.0,204.0,533.84,450.41
2017,10,27,16,45,420.5,67.0,5.85,13.5,156.5,456.21,385.33
2017,10,27,17,0,367.0,52.0,5.8,13.0,109.0,381.8,319.4
2017,10,27,17,15,183.5,38.5,5.6,12.5,67.0,222.51,176.29
2017,10,27,17,30,0.0,25.0,5.4,12.0,25.0,30.64,0.0
2017,10,27,17,45,0.0,12.5,5.25,11.5,12.5,10.67,0.0
2017,10,27,18,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,10,27,18,15,0.0,0.0,4.9,10.5,0.0,0.0,0.0
2017,10,27,18,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,10,27,18,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,10,27,19,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,10,27,19,15,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2017,10,27,19,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,10,27,19,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,10,27,20,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,10,27,20,15,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2017,10,27,20,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,10,27,20,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,10,27,21,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,10,27,21,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2017,10,27,21,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,10,27,21,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,10,27,22,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,10,27,22,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2017,10,27,22,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,10,27,22,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,10,27,23,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,10,27,23,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2017,10,27,23,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,10,27,23,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,10,28,0,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,10,28,0,15,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2017,10,28,0,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,10,28,0,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,10,28,1,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,10,28,1,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2017,10,28,1,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,10,28,1,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2017,10,28,2,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,10,28,2,15,0.0,0.0,2.85,3.5,0.0,0.0,0.0
2017,10,28,2,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,10,28,2,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,10,28,3,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,10,28,3,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,10,28,3,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,10,28,3,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,10,28,4,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,10,28,4,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2017,10,28,4,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,10,28,4,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,10,28,5,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,10,28,5,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,10,28,5,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,10,28,5,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2017,10,28,6,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,10,28,6,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2017,10,28,6,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,6,45,151.0,9.0,3.1,2.5,16.5,7.68,0.0
2017,10,28,7,0,302.0,18.0,3.3,3.0,33.0,16.34,0.0
2017,10,28,7,15,439.0,28.0,3.25,3.5,80.5,25.18,16.3
2017,10,28,7,30,576.0,38.0,3.2,4.0,128.0,34.0,25.32
2017,10,28,7,45,644.5,44.5,3.2,5.0,181.5,39.28,30.51
2017,10,28,8,0,713.0,51.0,3.2,6.0,235.0,44.56,35.45
2017,10,28,8,15,757.5,55.5,3.45,7.0,289.5,63.22,38.62
2017,10,28,8,30,802.0,60.0,3.7,8.0,344.0,122.86,68.46
2017,10,28,8,45,827.5,64.5,4.0,9.0,394.5,185.02,115.93
2017,10,28,9,0,853.0,69.0,4.3,10.0,445.0,249.99,172.72
2017,10,28,9,15,873.0,72.0,4.35,10.5,491.5,316.91,233.95
2017,10,28,9,30,893.0,75.0,4.4,11.0,538.0,382.32,293.91
2017,10,28,9,45,904.0,78.0,4.45,11.5,577.5,445.21,350.83
2017,10,28,10,0,915.0,81.0,4.5,12.0,617.0,507.89,405.86
2017,10,28,10,15,722.5,148.5,4.45,12.5,586.0,525.1,422.75
2017,10,28,10,30,530.0,216.0,4.4,13.0,555.0,514.69,415.23
2017,10,28,10,45,564.0,214.0,4.4,13.5,587.0,567.47,457.36
2017,10,28,11,0,598.0,212.0,4.4,14.0,619.0,622.02,499.75
2017,10,28,11,15,598.0,219.0,4.35,14.0,634.5,661.98,530.53
2017,10,28,11,30,598.0,226.0,4.3,14.0,650.0,700.3,559.56
2017,10,28,11,45,775.5,159.5,4.3,14.5,716.5,813.88,646.19
2017,10,28,12,0,953.0,93.0,4.3,15.0,783.0,914.47,716.61
2017,10,28,12,15,952.5,93.0,4.3,15.0,782.5,947.86,739.52
2017,10,28,12,30,952.0,93.0,4.3,15.0,782.0,977.73,760.42
2017,10,28,12,45,949.0,92.5,4.3,15.5,772.5,1001.07,775.32
2017,10,28,13,0,946.0,92.0,4.3,16.0,763.0,1020.54,787.73
2017,10,28,13,15,941.0,91.0,4.3,16.0,745.0,1033.56,797.27
2017,10,28,13,30,936.0,90.0,4.3,16.0,727.0,1042.56,804.25
2017,10,28,13,45,929.0,88.5,4.3,16.0,701.0,1044.94,806.88
2017,10,28,14,0,922.0,87.0,4.3,16.0,675.0,1043.28,806.98
2017,10,28,14,15,911.0,85.0,4.3,16.0,641.5,1033.01,801.32
2017,10,28,14,30,900.0,83.0,4.3,16.0,608.0,1018.88,793.19
2017,10,28,14,45,886.5,80.5,4.3,16.0,567.5,997.91,780.39
2017,10,28,15,0,873.0,78.0,4.3,16.0,527.0,973.47,765.17
2017,10,28,15,15,851.0,75.0,4.2,16.0,480.5,947.67,748.49
2017,10,28,15,30,829.0,72.0,4.1,16.0,434.0,907.91,721.55
2017,10,28,15,45,798.0,68.0,4.0,16.0,383.0,855.98,685.34
2017,10,28,16,0,767.0,64.0,3.9,16.0,332.0,802.35,647.04
2017,10,28,16,15,719.5,59.0,3.4,15.0,278.5,731.81,595.18
2017,10,28,16,30,672.0,54.0,2.9,14.0,225.0,661.44,541.21
2017,10,28,16,45,595.0,46.5,2.4,13.5,171.5,565.37,463.42
2017,10,28,17,0,518.0,39.0,1.9,13.0,118.0,481.77,391.58
2017,10,28,17,15,377.5,28.0,1.75,12.0,73.0,347.1,271.13
2017,10,28,17,30,237.0,17.0,1.6,11.0,28.0,204.82,0.0
2017,10,28,17,45,118.5,8.5,1.45,10.0,14.0,80.16,0.0
2017,10,28,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,28,18,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2017,10,28,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,10,28,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,28,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,28,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,28,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,10,28,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,28,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,28,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,28,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,10,28,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,28,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,28,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,28,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,10,28,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,28,23,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2017,10,29,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,10,29,0,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2017,10,29,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,29,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,29,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,29,1,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2017,10,29,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,10,29,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,10,29,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,10,29,2,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2017,10,29,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,10,29,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,10,29,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,29,3,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2017,10,29,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,10,29,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,10,29,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,10,29,4,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,10,29,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,10,29,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,10,29,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,10,29,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,10,29,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,10,29,5,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,10,29,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,10,29,6,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,10,29,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,10,29,6,45,141.5,8.5,1.35,4.5,15.5,7.26,0.0
2017,10,29,7,0,283.0,17.0,1.4,5.0,31.0,15.38,0.0
2017,10,29,7,15,422.0,27.0,1.75,6.0,77.5,24.24,15.19
2017,10,29,7,30,561.0,37.0,2.1,7.0,124.0,33.07,24.14
2017,10,29,7,45,636.0,43.5,2.5,8.5,178.0,38.4,29.26
2017,10,29,8,0,711.0,50.0,2.9,10.0,232.0,43.75,34.13
2017,10,29,8,15,756.5,54.5,2.95,11.0,286.0,63.01,37.48
2017,10,29,8,30,802.0,59.0,3.0,12.0,340.0,122.63,67.1
2017,10,29,8,45,832.0,62.5,3.1,13.0,391.5,184.56,113.52
2017,10,29,9,0,862.0,66.0,3.2,14.0,443.0,252.78,171.79
2017,10,29,9,15,883.0,68.5,3.25,15.0,489.5,317.06,229.26
2017,10,29,9,30,904.0,71.0,3.3,16.0,536.0,382.83,287.65
2017,10,29,9,45,918.5,73.0,3.4,17.0,577.0,446.73,343.3
2017,10,29,10,0,933.0,75.0,3.5,18.0,618.0,510.78,397.14
2017,10,29,10,15,943.5,76.5,3.4,18.5,651.5,572.13,447.32
2017,10,29,10,30,954.0,78.0,3.3,19.0,685.0,632.61,494.91
2017,10,29,10,45,960.5,79.5,3.25,19.5,710.5,689.43,538.23
2017,10,29,11,0,967.0,81.0,3.2,20.0,736.0,744.43,578.76
2017,10,29,11,15,971.0,81.5,3.2,20.5,753.0,794.52,613.52
2017,10,29,11,30,975.0,82.0,3.2,21.0,770.0,842.06,644.91
2017,10,29,11,45,975.0,83.0,3.2,21.5,778.5,884.14,672.12
2017,10,29,12,0,975.0,84.0,3.2,22.0,787.0,922.98,696.87
2017,10,29,12,15,974.5,84.0,3.25,22.0,786.0,956.88,719.85
2017,10,29,12,30,974.0,84.0,3.3,22.0,785.0,987.18,740.46
2017,10,29,12,45,971.0,84.0,3.35,22.5,775.5,1011.43,755.66
2017,10,29,13,0,968.0,84.0,3.4,23.0,766.0,1031.77,768.35
2017,10,29,13,15,963.0,83.0,3.4,23.0,748.0,1044.98,777.58
2017,10,29,13,30,958.0,82.0,3.4,23.0,730.0,1054.09,784.32
2017,10,29,13,45,950.5,81.0,3.45,23.0,703.5,1056.6,787.35
2017,10,29,14,0,943.0,80.0,3.5,23.0,677.0,1055.0,787.91
2017,10,29,14,15,932.0,78.5,3.5,23.0,643.5,1045.23,782.86
2017,10,29,14,30,921.0,77.0,3.5,23.0,610.0,1031.54,775.41
2017,10,29,14,45,901.5,76.0,3.55,23.0,568.5,1006.28,760.69
2017,10,29,15,0,882.0,75.0,3.6,23.0,527.0,977.68,743.71
2017,10,29,15,15,860.5,72.5,3.5,22.5,480.5,952.83,729.63
2017,10,29,15,30,839.0,70.0,3.4,22.0,434.0,914.07,705.63
2017,10,29,15,45,808.5,66.0,3.3,22.0,383.0,862.42,670.76
2017,10,29,16,0,778.0,62.0,3.2,22.0,332.0,809.02,633.83
2017,10,29,16,15,731.0,57.5,2.8,20.5,278.0,739.33,585.49
2017,10,29,16,30,684.0,53.0,2.4,19.0,224.0,669.72,534.73
2017,10,29,16,45,607.5,45.5,2.05,18.0,171.0,573.7,460.13
2017,10,29,17,0,531.0,38.0,1.7,17.0,118.0,481.24,383.98
2017,10,29,17,15,387.5,27.0,1.75,16.0,72.5,352.94,268.98
2017,10,29,17,30,244.0,16.0,1.8,15.0,27.0,206.8,0.0
2017,10,29,17,45,122.0,8.0,1.85,14.5,13.5,6.83,0.0
2017,10,29,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,29,18,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,10,29,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,29,18,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,10,29,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,29,19,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,10,29,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,29,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,10,29,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,29,20,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2017,10,29,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,29,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,10,29,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,29,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,29,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,29,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,29,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,29,22,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2017,10,29,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,29,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,29,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,29,23,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2017,10,29,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,10,29,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,10,30,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,10,30,0,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,10,30,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,10,30,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,10,30,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,10,30,1,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2017,10,30,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,10,30,1,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,10,30,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,10,30,2,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2017,10,30,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,10,30,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,10,30,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,10,30,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,10,30,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,10,30,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,10,30,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,10,30,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,10,30,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,10,30,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,10,30,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,10,30,5,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2017,10,30,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,10,30,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
