Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,30,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,10,30,6,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2017,10,30,6,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,10,30,6,45,123.0,8.5,1.9,7.5,14.0,7.26,0.0
2017,10,30,7,0,246.0,17.0,2.0,8.0,28.0,14.1,0.0
2017,10,30,7,15,389.0,28.0,2.2,8.5,73.5,23.07,13.85
2017,10,30,7,30,532.0,39.0,2.4,9.0,119.0,31.98,22.92
2017,10,30,7,45,607.0,46.0,2.6,10.0,172.0,40.5,30.94
2017,10,30,8,0,682.0,53.0,2.8,11.0,225.0,46.15,36.14
2017,10,30,8,15,728.5,58.0,2.7,12.0,278.5,65.73,39.78
2017,10,30,8,30,775.0,63.0,2.6,13.0,332.0,124.06,69.04
2017,10,30,8,45,805.0,67.0,2.55,14.0,382.5,184.7,114.34
2017,10,30,9,0,835.0,71.0,2.5,15.0,433.0,248.72,168.67
2017,10,30,9,15,856.0,73.5,3.0,16.0,479.0,311.94,225.07
2017,10,30,9,30,877.0,76.0,3.5,17.0,525.0,378.25,283.86
2017,10,30,9,45,891.0,78.5,4.0,18.5,564.5,440.82,338.05
2017,10,30,10,0,905.0,81.0,4.5,20.0,604.0,503.53,390.73
2017,10,30,10,15,915.5,83.0,4.5,20.5,637.0,563.82,440.36
2017,10,30,10,30,926.0,85.0,4.5,21.0,670.0,623.3,487.68
2017,10,30,10,45,931.5,86.5,4.5,22.0,695.0,678.08,528.94
2017,10,30,11,0,937.0,88.0,4.5,23.0,720.0,731.01,567.37
2017,10,30,11,15,941.5,89.0,4.4,23.0,737.0,780.64,603.08
2017,10,30,11,30,946.0,90.0,4.3,23.0,754.0,827.86,635.55
2017,10,30,11,45,946.0,91.0,4.25,23.5,761.5,868.84,662.21
2017,10,30,12,0,946.0,92.0,4.2,24.0,769.0,906.68,686.42
2017,10,30,12,15,945.0,92.0,4.05,24.0,768.5,939.27,707.68
2017,10,30,12,30,944.0,92.0,3.9,24.0,768.0,968.34,726.44
2017,10,30,12,45,939.0,92.5,3.8,24.5,758.0,990.62,739.44
2017,10,30,13,0,934.0,93.0,3.7,25.0,748.0,1009.02,749.88
2017,10,30,13,15,928.5,92.0,3.55,25.0,730.0,1021.3,757.44
2017,10,30,13,30,923.0,91.0,3.4,25.0,712.0,1029.59,762.5
2017,10,30,13,45,912.5,90.5,3.3,25.5,685.5,1029.53,761.1
2017,10,30,14,0,902.0,90.0,3.2,26.0,659.0,1025.51,757.34
2017,10,30,14,15,890.0,88.0,3.05,26.0,625.0,1014.27,750.1
2017,10,30,14,30,878.0,86.0,2.9,26.0,591.0,999.27,740.57
2017,10,30,14,45,857.5,85.0,2.75,26.0,550.0,984.95,731.64
2017,10,30,15,0,837.0,84.0,2.6,26.0,509.0,955.74,712.86
2017,10,30,15,15,813.5,80.5,2.4,25.5,463.0,917.32,688.86
2017,10,30,15,30,790.0,77.0,2.2,25.0,417.0,876.23,662.77
2017,10,30,15,45,753.5,73.5,2.0,25.0,366.0,820.76,625.02
2017,10,30,16,0,717.0,70.0,1.8,25.0,315.0,763.89,585.53
2017,10,30,16,15,666.0,64.0,1.6,24.0,262.5,697.42,540.07
2017,10,30,16,30,615.0,58.0,1.4,23.0,210.0,625.53,488.42
2017,10,30,16,45,531.5,50.0,1.2,22.0,158.5,526.65,413.79
2017,10,30,17,0,448.0,42.0,1.0,21.0,107.0,432.55,338.48
2017,10,30,17,15,305.5,29.0,1.05,20.0,65.0,297.51,219.79
2017,10,30,17,30,163.0,16.0,1.1,19.0,23.0,151.79,0.0
2017,10,30,17,45,81.5,8.0,1.2,18.5,11.5,6.83,0.0
2017,10,30,18,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,30,18,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,10,30,18,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,30,18,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,30,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,30,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,10,30,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,10,30,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,30,21,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2017,10,30,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,30,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,30,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,30,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,10,30,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,30,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,30,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,30,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,10,30,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,10,30,23,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2017,10,31,0,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,10,31,0,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2017,10,31,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,31,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,31,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,31,1,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,10,31,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,31,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,10,31,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,31,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,31,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,31,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,31,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,31,3,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2017,10,31,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,31,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,31,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,31,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,31,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,31,4,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,10,31,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,10,31,5,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2017,10,31,5,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,31,5,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,31,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,31,6,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,31,6,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,31,6,45,20.5,8.0,3.1,10.0,9.0,6.83,0.0
2017,10,31,7,0,41.0,16.0,3.1,10.0,18.0,12.73,0.0
2017,10,31,7,15,137.5,37.5,3.15,10.0,55.5,28.99,18.47
2017,10,31,7,30,234.0,59.0,3.2,10.0,93.0,44.63,33.96
2017,10,31,7,45,314.5,74.0,3.25,10.5,140.0,55.35,44.14
2017,10,31,8,0,395.0,89.0,3.3,11.0,187.0,65.84,53.82
2017,10,31,8,15,197.5,54.0,3.4,11.0,103.0,44.4,29.74
2017,10,31,8,30,0.0,19.0,3.5,11.0,19.0,15.65,7.98
2017,10,31,8,45,0.0,69.5,3.6,11.5,69.5,57.62,44.18
2017,10,31,9,0,0.0,120.0,3.7,12.0,120.0,98.2,78.49
2017,10,31,9,15,0.0,134.0,3.8,12.5,134.0,110.07,88.07
2017,10,31,9,30,0.0,148.0,3.9,13.0,148.0,122.07,97.68
2017,10,31,9,45,8.0,177.5,4.0,13.5,182.0,150.19,120.48
2017,10,31,10,0,16.0,207.0,4.1,14.0,216.0,179.79,144.31
2017,10,31,10,15,8.0,125.5,4.1,14.5,130.0,108.78,85.43
2017,10,31,10,30,0.0,44.0,4.1,15.0,44.0,36.5,25.02
2017,10,31,10,45,0.0,63.5,4.1,15.5,63.5,52.76,38.51
2017,10,31,11,0,0.0,83.0,4.1,16.0,83.0,69.08,51.88
2017,10,31,11,15,0.0,113.5,4.0,16.0,113.5,94.91,73.09
2017,10,31,11,30,0.0,144.0,3.9,16.0,144.0,121.33,94.6
2017,10,31,11,45,0.0,123.0,3.85,16.5,123.0,103.26,79.6
2017,10,31,12,0,0.0,102.0,3.8,17.0,102.0,85.21,64.7
2017,10,31,12,15,2.0,146.0,3.7,17.0,148.0,125.42,97.55
2017,10,31,12,30,4.0,190.0,3.6,17.0,194.0,167.24,131.35
2017,10,31,12,45,2.0,175.5,3.5,17.5,177.5,152.68,119.29
2017,10,31,13,0,0.0,161.0,3.4,18.0,161.0,137.96,107.2
2017,10,31,13,15,0.0,112.0,3.3,18.0,112.0,94.09,71.76
2017,10,31,13,30,0.0,63.0,3.2,18.0,63.0,52.36,37.7
2017,10,31,13,45,0.0,45.5,3.1,18.5,45.5,37.76,25.65
2017,10,31,14,0,0.0,28.0,3.0,19.0,28.0,23.2,13.61
2017,10,31,14,15,0.0,19.0,2.9,19.0,19.0,15.72,7.43
2017,10,31,14,30,0.0,10.0,2.8,19.0,10.0,8.26,1.24
2017,10,31,14,45,0.0,14.5,2.7,19.0,14.5,11.98,4.37
2017,10,31,15,0,0.0,19.0,2.6,19.0,19.0,15.69,7.51
2017,10,31,15,15,0.0,75.0,2.4,18.5,75.0,62.23,46.53
2017,10,31,15,30,0.0,131.0,2.2,18.0,131.0,118.55,93.48
2017,10,31,15,45,0.0,114.0,2.05,17.5,114.0,102.85,80.8
2017,10,31,16,0,0.0,97.0,1.9,17.0,97.0,87.08,67.97
2017,10,31,16,15,0.0,80.0,2.05,16.5,80.0,71.2,54.83
2017,10,31,16,30,0.0,63.0,2.2,16.0,63.0,55.15,41.27
2017,10,31,16,45,0.0,46.5,2.4,16.0,46.5,39.41,27.68
2017,10,31,17,0,0.0,30.0,2.6,16.0,30.0,24.78,14.96
2017,10,31,17,15,0.0,17.5,2.85,15.5,17.5,14.42,5.41
2017,10,31,17,30,0.0,5.0,3.1,15.0,5.0,4.27,0.0
2017,10,31,17,45,0.0,2.5,3.35,14.5,2.5,0.0,0.0
2017,10,31,18,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,10,31,18,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,10,31,18,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,10,31,18,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,10,31,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,10,31,19,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2017,10,31,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,10,31,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,10,31,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,31,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,31,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,31,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,10,31,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,31,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,31,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,31,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,10,31,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,31,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,10,31,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,31,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,10,31,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,31,23,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,10,31,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,31,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,1,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,1,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,1,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,1,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,1,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,1,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,1,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,1,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,1,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,1,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,1,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,1,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,1,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,1,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,1,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,1,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,11,1,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,1,4,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,11,1,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,1,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,1,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,1,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,11,1,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,1,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,11,1,6,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,1,6,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,11,1,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,1,6,45,0.0,10.0,0.65,11.0,10.0,0.0,0.0
2017,11,1,7,0,0.0,20.0,0.7,11.0,20.0,17.07,0.0
2017,11,1,7,15,167.5,35.0,0.65,11.5,59.0,26.92,16.46
2017,11,1,7,30,335.0,50.0,0.6,12.0,98.0,38.43,28.26
2017,11,1,7,45,430.5,59.5,0.55,12.5,148.0,47.6,36.95
2017,11,1,8,0,526.0,69.0,0.5,13.0,198.0,54.29,43.15
2017,11,1,8,15,263.0,79.5,0.7,13.5,144.0,64.72,45.7
2017,11,1,8,30,0.0,90.0,0.9,14.0,90.0,73.28,57.11
2017,11,1,8,45,0.0,99.0,1.1,15.0,99.0,81.02,63.27
2017,11,1,9,0,0.0,108.0,1.3,16.0,108.0,88.74,69.28
2017,11,1,9,15,0.0,120.0,1.55,16.5,120.0,98.87,77.34
2017,11,1,9,30,0.0,132.0,1.8,17.0,132.0,109.09,85.39
2017,11,1,9,45,50.5,195.5,2.1,18.0,224.5,184.81,145.74
2017,11,1,10,0,101.0,259.0,2.4,19.0,317.0,267.13,210.2
2017,11,1,10,15,64.0,251.5,2.55,19.5,289.0,250.05,196.38
2017,11,1,10,30,27.0,244.0,2.7,20.0,261.0,221.71,173.49
2017,11,1,10,45,83.5,281.5,2.85,21.0,337.0,301.39,235.71
2017,11,1,11,0,140.0,319.0,3.0,22.0,413.0,391.87,304.5
2017,11,1,11,15,149.5,328.0,3.1,22.5,430.5,418.65,324.11
2017,11,1,11,30,159.0,337.0,3.2,23.0,448.0,446.12,344.31
2017,11,1,11,45,383.5,280.5,3.35,24.0,551.5,596.1,458.83
2017,11,1,12,0,608.0,224.0,3.5,25.0,655.0,768.65,584.3
2017,11,1,12,15,741.0,167.5,3.55,25.5,692.5,854.72,644.39
2017,11,1,12,30,874.0,111.0,3.6,26.0,730.0,924.5,690.42
2017,11,1,12,45,872.0,110.0,3.65,26.5,721.0,946.37,703.81
2017,11,1,13,0,870.0,109.0,3.7,27.0,712.0,975.86,722.7
2017,11,1,13,15,864.0,108.0,3.7,27.0,694.5,987.16,730.61
2017,11,1,13,30,858.0,107.0,3.7,27.0,677.0,994.64,736.28
2017,11,1,13,45,849.0,105.0,3.75,27.5,652.0,994.11,735.73
2017,11,1,14,0,840.0,103.0,3.8,28.0,627.0,989.75,732.86
2017,11,1,14,15,827.5,101.0,3.8,28.0,594.0,978.13,726.48
2017,11,1,14,30,815.0,99.0,3.8,28.0,561.0,962.87,717.86
2017,11,1,14,45,792.0,98.0,3.85,28.0,521.0,934.92,701.05
2017,11,1,15,0,769.0,97.0,3.9,28.0,481.0,903.83,682.07
2017,11,1,15,15,743.5,93.0,3.8,27.5,436.5,870.55,661.94
2017,11,1,15,30,718.0,89.0,3.7,27.0,392.0,828.69,635.48
2017,11,1,15,45,679.5,84.0,3.65,27.0,343.5,771.58,596.59
2017,11,1,16,0,641.0,79.0,3.6,27.0,295.0,713.58,556.05
2017,11,1,16,15,587.5,72.0,3.3,26.0,244.5,639.6,503.43
2017,11,1,16,30,534.0,65.0,3.0,25.0,194.0,566.66,449.18
2017,11,1,16,45,449.0,55.0,2.7,24.0,145.0,466.88,371.47
2017,11,1,17,0,364.0,45.0,2.4,23.0,96.0,371.91,293.33
2017,11,1,17,15,182.0,31.5,2.4,22.0,57.0,213.08,152.18
2017,11,1,17,30,0.0,18.0,2.4,21.0,18.0,15.36,0.0
2017,11,1,17,45,0.0,9.0,2.4,20.5,9.0,0.0,0.0
2017,11,1,18,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,1,18,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2017,11,1,18,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,1,18,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,11,1,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,11,1,19,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,11,1,19,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,1,19,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,11,1,20,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,1,20,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2017,11,1,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,1,20,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,1,21,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,1,21,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,1,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,1,21,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,1,22,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,1,22,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,11,1,22,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,1,22,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,11,1,23,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,11,1,23,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,11,1,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,11,1,23,45,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2017,11,2,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,11,2,0,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,11,2,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,11,2,0,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,11,2,1,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,11,2,1,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,11,2,1,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,11,2,1,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,11,2,2,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,11,2,2,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,11,2,2,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,11,2,2,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,11,2,3,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,11,2,3,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,11,2,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,2,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2017,11,2,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,11,2,4,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,11,2,4,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,11,2,4,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,11,2,5,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,11,2,5,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,11,2,5,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,11,2,5,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,11,2,6,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,11,2,6,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,11,2,6,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,11,2,6,45,31.5,8.0,3.55,19.5,9.0,0.0,0.0
2017,11,2,7,0,63.0,16.0,3.7,20.0,18.0,13.66,0.0
2017,11,2,7,15,185.0,33.5,3.8,20.5,56.0,25.85,14.56
2017,11,2,7,30,307.0,51.0,3.9,21.0,94.0,39.07,27.57
2017,11,2,7,45,387.5,63.5,4.05,21.5,141.5,48.23,35.99
2017,11,2,8,0,468.0,76.0,4.2,22.0,189.0,59.89,46.31
2017,11,2,8,15,524.0,84.5,4.35,22.5,238.5,78.48,51.13
2017,11,2,8,30,580.0,93.0,4.5,23.0,288.0,127.99,77.11
2017,11,2,8,45,290.0,93.5,4.7,23.5,191.0,121.46,81.61
2017,11,2,9,0,0.0,94.0,4.9,24.0,94.0,77.59,58.1
2017,11,2,9,15,0.0,105.0,4.95,24.5,105.0,86.78,65.29
2017,11,2,9,30,0.0,116.0,5.0,25.0,116.0,96.05,72.43
2017,11,2,9,45,0.0,125.5,5.1,25.5,125.5,104.17,78.59
2017,11,2,10,0,0.0,135.0,5.2,26.0,135.0,112.36,84.76
2017,11,2,10,15,10.5,185.0,5.1,26.5,191.5,160.32,122.31
2017,11,2,10,30,21.0,235.0,5.0,27.0,248.0,210.59,161.09
2017,11,2,10,45,22.0,244.5,4.95,27.5,258.5,221.67,169.1
2017,11,2,11,0,23.0,254.0,4.9,28.0,269.0,232.92,177.25
2017,11,2,11,15,23.5,260.0,4.8,28.0,276.0,240.84,183.15
2017,11,2,11,30,24.0,266.0,4.7,28.0,283.0,248.84,189.13
2017,11,2,11,45,52.5,297.5,4.65,28.5,334.5,318.09,241.81
2017,11,2,12,0,81.0,329.0,4.6,29.0,386.0,379.17,287.42
2017,11,2,12,15,66.5,319.5,4.5,29.0,366.0,362.72,274.62
2017,11,2,12,30,52.0,310.0,4.4,29.0,346.0,344.89,260.98
2017,11,2,12,45,75.0,318.0,4.35,29.5,370.0,379.77,287.29
2017,11,2,13,0,98.0,326.0,4.3,30.0,394.0,416.13,314.32
2017,11,2,13,15,108.5,320.0,4.2,30.0,393.5,425.6,321.81
2017,11,2,13,30,119.0,314.0,4.1,30.0,393.0,455.97,344.54
2017,11,2,13,45,150.0,302.5,4.05,30.0,398.0,479.66,363.33
2017,11,2,14,0,181.0,291.0,4.0,30.0,403.0,503.08,381.96
2017,11,2,14,15,193.0,274.0,3.9,30.0,387.5,500.08,380.87
2017,11,2,14,30,205.0,257.0,3.8,30.0,372.0,496.02,379.18
2017,11,2,14,45,475.0,178.5,3.75,30.0,421.0,714.38,544.72
2017,11,2,15,0,745.0,100.0,3.7,30.0,470.0,890.05,667.97
2017,11,2,15,15,718.5,96.0,3.55,29.5,426.0,849.93,641.45
2017,11,2,15,30,692.0,92.0,3.4,29.0,382.0,807.63,614.55
2017,11,2,15,45,652.5,86.5,3.3,29.0,333.5,749.56,574.96
2017,11,2,16,0,613.0,81.0,3.2,29.0,285.0,690.72,533.84
2017,11,2,16,15,558.0,73.5,2.8,28.0,235.5,615.67,480.26
2017,11,2,16,30,503.0,66.0,2.4,27.0,186.0,541.81,425.25
2017,11,2,16,45,415.5,55.5,2.05,26.5,138.0,440.63,346.24
2017,11,2,17,0,328.0,45.0,1.7,26.0,90.0,343.52,266.45
2017,11,2,17,15,199.5,29.0,1.75,25.5,53.0,221.03,152.6
2017,11,2,17,30,71.0,13.0,1.8,25.0,16.0,57.8,0.0
2017,11,2,17,45,35.5,6.5,1.85,24.5,8.0,0.0,0.0
2017,11,2,18,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,11,2,18,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2017,11,2,18,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,11,2,18,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,11,2,19,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,11,2,19,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,11,2,19,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,11,2,19,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,11,2,20,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,11,2,20,15,0.0,0.0,3.35,22.5,0.0,0.0,0.0
2017,11,2,20,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,11,2,20,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,11,2,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,11,2,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2017,11,2,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,11,2,21,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,11,2,22,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,11,2,22,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,11,2,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,11,2,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,11,2,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,11,2,23,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,11,2,23,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,11,2,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,11,3,0,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,3,0,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2017,11,3,0,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,11,3,0,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,11,3,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,11,3,1,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,11,3,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,11,3,1,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,11,3,2,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,11,3,2,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,11,3,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,11,3,2,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,11,3,3,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,11,3,3,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,11,3,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,11,3,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,11,3,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,11,3,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,11,3,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,11,3,4,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,11,3,5,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,11,3,5,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,11,3,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,11,3,5,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,11,3,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,11,3,6,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,11,3,6,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,11,3,6,45,5.5,5.5,1.5,20.5,6.0,0.0,0.0
2017,11,3,7,0,11.0,11.0,1.6,21.0,12.0,9.39,0.0
2017,11,3,7,15,85.5,35.0,1.9,21.5,46.5,26.96,15.03
2017,11,3,7,30,160.0,59.0,2.2,22.0,81.0,44.46,31.94
2017,11,3,7,45,251.5,75.0,2.5,22.5,127.0,56.43,42.82
2017,11,3,8,0,343.0,91.0,2.8,23.0,173.0,67.06,52.25
2017,11,3,8,15,401.5,103.0,2.8,23.5,220.5,86.14,59.01
2017,11,3,8,30,460.0,115.0,2.8,24.0,268.0,131.23,83.97
2017,11,3,8,45,520.5,118.0,2.85,24.5,317.0,177.21,116.05
2017,11,3,9,0,581.0,121.0,2.9,25.0,366.0,233.38,160.14
2017,11,3,9,15,316.5,165.5,2.85,25.5,301.0,229.3,168.58
2017,11,3,9,30,52.0,210.0,2.8,26.0,236.0,191.87,146.62
2017,11,3,9,45,56.5,226.5,2.75,26.5,257.0,213.24,163.04
2017,11,3,10,0,61.0,243.0,2.7,27.0,278.0,235.37,179.74
2017,11,3,10,15,126.5,266.0,2.65,27.5,343.0,302.05,230.29
2017,11,3,10,30,192.0,289.0,2.6,28.0,408.0,371.27,282.07
2017,11,3,10,45,485.5,211.5,2.55,28.5,527.5,516.82,391.67
2017,11,3,11,0,779.0,134.0,2.5,29.0,647.0,673.31,505.68
2017,11,3,11,15,543.0,224.0,2.45,29.0,586.0,627.24,469.55
2017,11,3,11,30,307.0,314.0,2.4,29.0,525.0,550.41,411.45
2017,11,3,11,45,532.0,236.0,2.35,29.5,607.0,686.36,510.98
2017,11,3,12,0,757.0,158.0,2.3,30.0,689.0,828.37,608.72
2017,11,3,12,15,756.5,158.0,2.25,30.0,688.5,857.42,626.27
2017,11,3,12,30,756.0,158.0,2.2,30.0,688.0,883.54,642.82
2017,11,3,12,45,760.5,153.5,2.2,30.5,681.0,906.29,656.33
2017,11,3,13,0,765.0,149.0,2.2,31.0,674.0,925.95,667.89
2017,11,3,13,15,758.5,147.5,2.15,31.0,657.0,935.22,673.74
2017,11,3,13,30,752.0,146.0,2.1,31.0,640.0,940.98,677.58
2017,11,3,13,45,748.0,140.5,2.1,31.0,616.5,941.02,678.45
2017,11,3,14,0,744.0,135.0,2.1,31.0,593.0,937.53,677.29
2017,11,3,14,15,729.0,132.0,2.1,31.0,561.0,922.62,668.95
2017,11,3,14,30,714.0,129.0,2.1,31.0,529.0,904.4,658.66
2017,11,3,14,45,696.5,124.0,2.1,31.0,491.5,878.16,643.17
2017,11,3,15,0,679.0,119.0,2.1,31.0,454.0,849.03,625.77
2017,11,3,15,15,650.5,113.5,2.05,30.5,410.5,806.05,599.69
2017,11,3,15,30,622.0,108.0,2.0,30.0,367.0,761.07,571.8
2017,11,3,15,45,583.5,101.0,1.95,30.0,320.0,703.44,533.28
2017,11,3,16,0,545.0,94.0,1.9,30.0,273.0,645.0,493.15
2017,11,3,16,15,487.5,84.5,1.65,29.0,224.5,567.02,438.13
2017,11,3,16,30,430.0,75.0,1.4,28.0,176.0,487.69,379.75
2017,11,3,16,45,344.5,62.0,1.15,27.5,130.0,390.02,303.7
2017,11,3,17,0,259.0,49.0,0.9,27.0,84.0,298.97,228.92
2017,11,3,17,15,147.5,30.5,0.95,26.5,48.5,186.46,123.92
2017,11,3,17,30,36.0,12.0,1.0,26.0,13.0,33.91,0.0
2017,11,3,17,45,18.0,6.0,1.1,25.5,6.5,0.0,0.0
2017,11,3,18,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,11,3,18,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2017,11,3,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,11,3,18,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,11,3,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,11,3,19,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,11,3,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,11,3,19,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,11,3,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,11,3,20,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2017,11,3,20,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,11,3,20,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,11,3,21,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,11,3,21,15,0.0,0.0,3.5,22.5,0.0,0.0,0.0
2017,11,3,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,11,3,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,11,3,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,11,3,22,15,0.0,0.0,3.0,21.5,0.0,0.0,0.0
2017,11,3,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,11,3,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,11,3,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,11,3,23,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,11,3,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,11,3,23,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,11,4,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,11,4,0,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2017,11,4,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,11,4,0,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,11,4,1,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,11,4,1,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,11,4,1,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,11,4,1,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,11,4,2,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,11,4,2,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,11,4,2,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,11,4,2,45,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2017,11,4,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,4,3,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,11,4,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,11,4,3,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,11,4,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,11,4,4,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,11,4,4,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,11,4,4,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,11,4,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,11,4,5,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,11,4,5,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,11,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,11,4,6,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,11,4,6,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,11,4,6,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,11,4,6,45,9.5,6.0,2.1,20.5,6.5,0.0,0.0
2017,11,4,7,0,19.0,12.0,2.2,21.0,13.0,10.24,0.0
2017,11,4,7,15,113.5,33.0,2.4,21.5,47.5,25.59,13.59
2017,11,4,7,30,208.0,54.0,2.6,22.0,82.0,41.25,29.17
2017,11,4,7,45,292.5,69.0,2.8,22.5,127.5,51.77,38.81
2017,11,4,8,0,377.0,84.0,3.0,23.0,173.0,62.37,48.21
2017,11,4,8,15,436.0,94.5,3.1,23.0,221.0,81.39,54.59
2017,11,4,8,30,495.0,105.0,3.2,23.0,269.0,127.37,79.82
2017,11,4,8,45,533.5,114.0,3.35,23.5,315.0,176.42,115.45
2017,11,4,9,0,572.0,123.0,3.5,24.0,361.0,233.31,161.31
2017,11,4,9,15,286.0,111.5,3.5,24.0,230.5,179.17,131.17
2017,11,4,9,30,0.0,100.0,3.5,24.0,100.0,82.94,62.05
2017,11,4,9,45,0.0,97.5,3.5,24.5,97.5,81.01,60.27
2017,11,4,10,0,0.0,95.0,3.5,25.0,95.0,79.0,58.38
2017,11,4,10,15,0.0,106.0,3.45,25.5,106.0,88.27,65.53
2017,11,4,10,30,0.0,117.0,3.4,26.0,117.0,97.64,72.7
2017,11,4,10,45,0.0,111.5,3.35,26.5,111.5,93.07,68.8
2017,11,4,11,0,0.0,106.0,3.3,27.0,106.0,88.46,64.93
2017,11,4,11,15,0.0,118.5,3.25,27.0,118.5,99.21,73.33
2017,11,4,11,30,0.0,131.0,3.2,27.0,131.0,110.11,81.81
2017,11,4,11,45,0.0,107.0,3.2,27.5,107.0,89.47,65.39
2017,11,4,12,0,0.0,83.0,3.2,28.0,83.0,69.11,49.24
2017,11,4,12,15,10.5,172.0,3.2,28.0,179.5,156.24,117.68
2017,11,4,12,30,21.0,261.0,3.2,28.0,276.0,249.87,189.55
2017,11,4,12,45,154.0,288.5,3.2,28.5,393.5,440.56,335.34
2017,11,4,13,0,287.0,316.0,3.2,29.0,511.0,624.89,469.45
2017,11,4,13,15,247.0,313.0,3.2,29.0,478.5,572.89,431.43
2017,11,4,13,30,207.0,310.0,3.2,29.0,446.0,538.61,406.66
2017,11,4,13,45,173.0,298.5,3.2,29.0,409.0,498.56,377.7
2017,11,4,14,0,139.0,287.0,3.2,29.0,372.0,457.16,347.42
2017,11,4,14,15,193.0,267.5,3.15,29.0,379.0,492.83,376.25
2017,11,4,14,30,247.0,248.0,3.1,29.0,386.0,549.09,419.19
2017,11,4,14,45,481.5,176.0,3.1,29.0,420.5,717.36,546.71
2017,11,4,15,0,716.0,104.0,3.1,29.0,455.0,865.83,651.01
2017,11,4,15,15,495.5,135.0,3.0,28.5,367.0,673.02,517.23
2017,11,4,15,30,275.0,166.0,2.9,28.0,279.0,477.51,373.02
2017,11,4,15,45,440.5,122.5,2.8,28.0,277.5,590.99,462.67
2017,11,4,16,0,606.0,79.0,2.7,28.0,276.0,681.16,528.09
2017,11,4,16,15,551.0,71.5,2.35,27.5,227.5,606.5,472.65
2017,11,4,16,30,496.0,64.0,2.0,27.0,179.0,533.07,417.03
2017,11,4,16,45,423.5,52.5,1.65,26.5,133.0,443.15,346.39
2017,11,4,17,0,351.0,41.0,1.3,26.0,87.0,357.61,275.24
2017,11,4,17,15,175.5,27.5,1.25,25.0,50.5,199.23,130.11
2017,11,4,17,30,0.0,14.0,1.2,24.0,14.0,11.95,0.0
2017,11,4,17,45,0.0,7.0,1.2,23.5,7.0,0.0,0.0
2017,11,4,18,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,11,4,18,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,11,4,18,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,11,4,18,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,11,4,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,11,4,19,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2017,11,4,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,11,4,19,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,11,4,20,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,11,4,20,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,11,4,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,11,4,20,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,11,4,21,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,11,4,21,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,11,4,21,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,11,4,21,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,11,4,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,11,4,22,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2017,11,4,22,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,11,4,22,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,11,4,23,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,11,4,23,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,11,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,11,4,23,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,11,5,0,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,5,0,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,5,0,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,5,0,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,5,1,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,5,1,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,11,5,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,11,5,1,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,11,5,2,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,11,5,2,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,11,5,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,5,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,11,5,3,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,11,5,3,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,11,5,3,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,11,5,3,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,11,5,4,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,11,5,4,15,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,11,5,4,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,11,5,4,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,11,5,5,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,11,5,5,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,11,5,5,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,11,5,5,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2017,11,5,6,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,11,5,6,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2017,11,5,6,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,11,5,6,45,0.0,2.5,3.55,21.0,2.5,0.0,0.0
2017,11,5,7,0,0.0,5.0,3.6,21.0,5.0,4.27,0.0
2017,11,5,7,15,0.0,20.0,3.85,21.5,20.0,16.51,6.47
2017,11,5,7,30,0.0,35.0,4.1,22.0,35.0,28.69,18.54
2017,11,5,7,45,0.0,54.5,4.35,22.5,54.5,43.87,32.02
2017,11,5,8,0,0.0,74.0,4.6,23.0,74.0,58.85,45.18
2017,11,5,8,15,1.0,93.5,4.7,23.5,94.0,74.08,55.63
2017,11,5,8,30,2.0,113.0,4.8,24.0,114.0,90.3,68.73
2017,11,5,8,45,1.0,76.0,4.95,24.5,76.5,63.04,46.25
2017,11,5,9,0,0.0,39.0,5.1,25.0,39.0,32.23,20.87
2017,11,5,9,15,0.0,76.0,5.1,25.0,76.0,63.06,45.98
2017,11,5,9,30,0.0,113.0,5.1,25.0,113.0,93.6,70.54
2017,11,5,9,45,0.0,116.0,5.1,25.5,116.0,96.33,72.38
2017,11,5,10,0,0.0,119.0,5.1,26.0,119.0,99.03,74.2
2017,11,5,10,15,7.5,168.5,5.05,26.5,173.5,144.91,110.27
2017,11,5,10,30,15.0,218.0,5.0,27.0,228.0,192.72,147.29
2017,11,5,10,45,12.5,216.5,5.0,27.5,225.0,191.47,145.76
2017,11,5,11,0,10.0,215.0,5.0,28.0,222.0,189.82,144.0
2017,11,5,11,15,10.0,217.0,4.95,28.5,223.5,192.77,145.86
2017,11,5,11,30,10.0,219.0,4.9,29.0,225.0,195.7,147.71
2017,11,5,11,45,91.0,278.0,4.9,29.5,340.5,330.4,251.83
2017,11,5,12,0,172.0,337.0,4.9,30.0,456.0,480.53,363.76
2017,11,5,12,15,238.0,328.0,4.85,30.0,492.5,539.22,407.87
2017,11,5,12,30,304.0,319.0,4.8,30.0,529.0,618.86,466.54
2017,11,5,12,45,543.0,228.5,4.8,30.0,599.0,775.45,583.54
2017,11,5,13,0,782.0,138.0,4.8,30.0,669.0,921.71,685.93
2017,11,5,13,15,424.0,214.5,4.7,30.0,502.0,675.51,510.78
2017,11,5,13,30,66.0,291.0,4.6,30.0,335.0,357.61,270.58
2017,11,5,13,45,413.5,208.5,4.55,30.5,462.0,676.17,513.77
2017,11,5,14,0,761.0,126.0,4.5,31.0,589.0,942.27,699.33
2017,11,5,14,15,747.0,123.0,4.4,31.0,557.0,928.33,688.94
2017,11,5,14,30,733.0,120.0,4.3,31.0,525.0,911.06,678.3
2017,11,5,14,45,732.0,110.0,4.2,31.0,490.0,894.61,668.33
2017,11,5,15,0,731.0,100.0,4.1,31.0,455.0,874.69,656.03
2017,11,5,15,15,567.0,122.0,3.8,30.5,382.0,734.73,560.19
2017,11,5,15,30,403.0,144.0,3.5,30.0,309.0,590.29,457.03
2017,11,5,15,45,510.5,110.5,3.25,30.0,292.5,639.37,495.2
2017,11,5,16,0,618.0,77.0,3.0,30.0,276.0,688.91,530.42
2017,11,5,16,15,563.0,69.5,2.65,29.0,227.0,614.0,476.44
2017,11,5,16,30,508.0,62.0,2.3,28.0,178.0,540.34,421.68
2017,11,5,16,45,428.5,51.0,2.0,27.0,131.5,445.18,347.98
2017,11,5,17,0,349.0,40.0,1.7,26.0,85.0,354.93,273.6
2017,11,5,17,15,174.5,26.5,1.75,25.5,49.0,195.64,123.53
2017,11,5,17,30,0.0,13.0,1.8,25.0,13.0,11.1,0.0
2017,11,5,17,45,0.0,6.5,1.9,24.5,6.5,0.0,0.0
2017,11,5,18,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,11,5,18,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,11,5,18,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,11,5,18,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,11,5,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,11,5,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2017,11,5,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,11,5,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,11,5,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,11,5,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2017,11,5,20,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,11,5,20,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,11,5,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,11,5,21,15,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,11,5,21,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,11,5,21,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,11,5,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,11,5,22,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2017,11,5,22,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,11,5,22,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,11,5,23,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,11,5,23,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,11,5,23,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,5,23,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,11,6,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,11,6,0,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,11,6,0,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,11,6,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,11,6,1,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,11,6,1,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2017,11,6,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,6,1,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,11,6,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,2,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,2,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,2,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,11,6,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,6,3,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,11,6,4,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,6,4,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,11,6,4,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,6,4,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,6,5,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,6,5,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,11,6,5,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,6,5,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,11,6,6,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,6,6,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,11,6,6,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,6,6,45,22.5,5.5,3.05,20.0,6.5,0.0,0.0
2017,11,6,7,0,45.0,11.0,3.1,20.0,13.0,9.39,0.0
2017,11,6,7,15,168.5,28.0,3.35,20.5,48.0,21.68,9.84
2017,11,6,7,30,292.0,45.0,3.6,21.0,83.0,34.63,23.57
2017,11,6,7,45,390.0,55.0,3.9,21.5,130.0,44.11,32.34
2017,11,6,8,0,488.0,65.0,4.2,22.0,177.0,51.31,38.85
2017,11,6,8,15,544.5,73.0,4.3,22.5,226.0,71.06,44.26
2017,11,6,8,30,601.0,81.0,4.4,23.0,275.0,121.32,70.78
2017,11,6,8,45,651.0,83.0,4.55,23.5,324.0,172.73,107.67
2017,11,6,9,0,701.0,85.0,4.7,24.0,373.0,230.03,154.33
2017,11,6,9,15,511.0,141.0,4.7,24.5,363.5,267.72,194.68
2017,11,6,9,30,321.0,197.0,4.7,25.0,354.0,280.62,212.21
2017,11,6,9,45,562.5,145.5,4.75,25.5,446.0,366.75,278.06
2017,11,6,10,0,804.0,94.0,4.8,26.0,538.0,468.99,357.74
2017,11,6,10,15,817.0,96.5,4.7,26.5,570.0,526.03,403.42
2017,11,6,10,30,830.0,99.0,4.6,27.0,602.0,582.8,447.48
2017,11,6,10,45,841.5,99.0,4.6,27.5,627.0,635.6,487.56
2017,11,6,11,0,853.0,99.0,4.6,28.0,652.0,687.34,525.73
2017,11,6,11,15,858.5,100.0,4.55,28.5,668.5,729.05,555.59
2017,11,6,11,30,864.0,101.0,4.5,29.0,685.0,773.23,584.81
2017,11,6,11,45,868.5,100.5,4.45,29.5,693.5,812.8,610.44
2017,11,6,12,0,873.0,100.0,4.4,30.0,702.0,849.8,634.06
2017,11,6,12,15,872.5,100.0,4.3,30.0,701.5,880.24,654.11
2017,11,6,12,30,872.0,100.0,4.2,30.0,701.0,907.5,671.99
2017,11,6,12,45,868.5,100.0,4.15,30.0,692.5,928.69,686.07
2017,11,6,13,0,865.0,100.0,4.1,30.0,684.0,946.38,697.91
2017,11,6,13,15,859.5,99.0,4.0,30.0,666.5,957.43,705.2
2017,11,6,13,30,854.0,98.0,3.9,30.0,649.0,976.18,717.76
2017,11,6,13,45,842.5,97.5,3.85,30.0,624.0,974.84,717.39
2017,11,6,14,0,831.0,97.0,3.8,30.0,599.0,969.74,714.85
2017,11,6,14,15,818.0,94.5,3.65,29.5,567.0,956.98,708.21
2017,11,6,14,30,805.0,92.0,3.5,29.0,535.0,940.67,699.33
2017,11,6,14,45,781.5,91.0,3.4,29.0,495.5,912.5,681.46
2017,11,6,15,0,758.0,90.0,3.3,29.0,456.0,881.3,661.57
2017,11,6,15,15,732.0,86.0,2.9,28.5,412.5,841.28,634.92
2017,11,6,15,30,706.0,82.0,2.5,28.0,369.0,805.44,610.74
2017,11,6,15,45,671.0,76.5,2.2,28.0,322.0,751.47,572.79
2017,11,6,16,0,636.0,71.0,1.9,28.0,275.0,696.57,533.41
2017,11,6,16,15,581.5,64.5,1.7,27.0,226.0,623.08,481.96
2017,11,6,16,30,527.0,58.0,1.5,26.0,177.0,550.84,428.93
2017,11,6,16,45,442.0,48.5,1.35,25.5,130.0,452.7,353.02
2017,11,6,17,0,357.0,39.0,1.2,25.0,83.0,359.72,276.4
2017,11,6,17,15,178.5,25.5,1.2,24.5,47.5,195.6,118.66
2017,11,6,17,30,0.0,12.0,1.2,24.0,12.0,10.24,0.0
2017,11,6,17,45,0.0,6.0,1.25,23.5,6.0,0.0,0.0
2017,11,6,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,11,6,18,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2017,11,6,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,11,6,18,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,11,6,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,11,6,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,11,6,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,11,6,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,11,6,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,6,20,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,11,6,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,11,6,20,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,11,6,21,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,6,21,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,6,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,6,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,6,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,6,22,15,0.0,0.0,2.65,20.5,0.0,0.0,0.0
2017,11,6,22,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,6,22,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,6,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,6,23,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,6,23,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,23,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,7,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,11,7,0,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2017,11,7,0,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,11,7,0,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,11,7,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,11,7,1,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,11,7,1,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,11,7,1,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,11,7,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,11,7,2,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,11,7,2,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,11,7,2,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,11,7,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,11,7,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,11,7,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,11,7,3,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,11,7,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,11,7,4,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,11,7,4,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,11,7,4,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,11,7,5,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,11,7,5,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2017,11,7,5,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,11,7,5,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,11,7,6,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,11,7,6,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,11,7,6,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,11,7,6,45,0.0,2.5,1.4,18.5,2.5,0.0,0.0
2017,11,7,7,0,0.0,5.0,1.4,19.0,5.0,4.27,0.0
2017,11,7,7,15,0.0,23.5,1.8,19.5,23.5,19.17,7.6
2017,11,7,7,30,0.0,42.0,2.2,20.0,42.0,33.58,22.75
2017,11,7,7,45,12.5,63.0,2.6,21.0,66.0,49.64,37.12
2017,11,7,8,0,25.0,84.0,3.0,22.0,90.0,64.21,49.93
2017,11,7,8,15,36.0,104.5,3.15,22.5,115.5,80.76,60.73
2017,11,7,8,30,47.0,125.0,3.3,23.0,141.0,101.74,76.55
2017,11,7,8,45,62.0,147.5,3.45,23.5,171.0,126.58,95.62
2017,11,7,9,0,77.0,170.0,3.6,24.0,201.0,153.83,116.85
2017,11,7,9,15,123.0,191.5,3.5,24.0,248.0,193.51,147.43
2017,11,7,9,30,169.0,213.0,3.4,24.0,295.0,238.14,182.36
2017,11,7,9,45,269.0,217.0,3.35,24.5,359.5,300.29,230.12
2017,11,7,10,0,369.0,221.0,3.3,25.0,424.0,370.14,284.03
2017,11,7,10,15,314.5,247.0,3.15,25.5,427.0,390.29,299.85
2017,11,7,10,30,260.0,273.0,3.0,26.0,430.0,404.67,310.35
2017,11,7,10,45,187.0,288.0,2.9,26.5,403.5,382.49,292.81
2017,11,7,11,0,114.0,303.0,2.8,27.0,377.0,350.73,267.56
2017,11,7,11,15,103.0,308.5,2.6,27.0,376.5,356.52,271.58
2017,11,7,11,30,92.0,314.0,2.4,27.0,376.0,361.19,274.52
2017,11,7,11,45,152.5,322.0,2.25,27.5,426.0,438.97,332.21
2017,11,7,12,0,213.0,330.0,2.1,28.0,476.0,508.16,382.1
2017,11,7,12,15,197.0,331.0,1.9,28.0,466.0,507.16,380.12
2017,11,7,12,30,181.0,332.0,1.7,28.0,456.0,504.53,377.34
2017,11,7,12,45,186.5,327.0,1.55,28.0,454.0,513.73,383.76
2017,11,7,13,0,192.0,322.0,1.4,28.0,452.0,522.39,389.68
2017,11,7,13,15,224.5,309.5,1.2,28.0,457.5,547.89,407.9
2017,11,7,13,30,257.0,297.0,1.0,28.0,463.0,594.26,439.63
2017,11,7,13,45,348.5,264.5,0.85,28.0,479.5,654.2,482.13
2017,11,7,14,0,440.0,232.0,0.7,28.0,496.0,734.3,536.11
2017,11,7,14,15,428.0,220.5,0.7,27.5,466.5,713.53,523.5
2017,11,7,14,30,416.0,209.0,0.7,27.0,437.0,690.52,510.53
2017,11,7,14,45,280.0,210.5,0.75,27.0,359.5,538.38,405.38
2017,11,7,15,0,144.0,212.0,0.8,27.0,282.0,389.04,297.34
2017,11,7,15,15,191.0,188.5,1.0,26.5,271.5,407.01,315.72
2017,11,7,15,30,238.0,165.0,1.2,26.0,261.0,442.2,345.25
2017,11,7,15,45,211.0,149.0,1.4,26.0,226.0,396.11,311.5
2017,11,7,16,0,184.0,133.0,1.6,26.0,191.0,332.74,264.09
2017,11,7,16,15,263.0,107.0,1.7,25.5,174.0,382.07,304.79
2017,11,7,16,30,342.0,81.0,1.8,25.0,157.0,424.01,337.44
2017,11,7,16,45,259.5,64.5,1.9,24.5,113.5,327.9,259.76
2017,11,7,17,0,177.0,48.0,2.0,24.0,70.0,222.99,172.65
2017,11,7,17,15,88.5,24.0,2.35,23.0,35.0,112.75,63.91
2017,11,7,17,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,11,7,17,45,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2017,11,7,18,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,11,7,18,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2017,11,7,18,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,11,7,18,45,0.0,0.0,4.7,19.5,0.0,0.0,0.0
2017,11,7,19,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,11,7,19,15,0.0,0.0,5.3,18.5,0.0,0.0,0.0
2017,11,7,19,30,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2017,11,7,19,45,0.0,0.0,5.75,17.5,0.0,0.0,0.0
2017,11,7,20,0,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2017,11,7,20,15,0.0,0.0,6.0,16.5,0.0,0.0,0.0
2017,11,7,20,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,11,7,20,45,0.0,0.0,6.0,15.5,0.0,0.0,0.0
2017,11,7,21,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,11,7,21,15,0.0,0.0,5.9,14.5,0.0,0.0,0.0
2017,11,7,21,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,11,7,21,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,11,7,22,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,11,7,22,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2017,11,7,22,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,11,7,22,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2017,11,7,23,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,11,7,23,15,0.0,0.0,5.35,13.5,0.0,0.0,0.0
2017,11,7,23,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,11,7,23,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,11,8,0,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,11,8,0,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,11,8,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,11,8,0,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,11,8,1,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,11,8,1,15,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2017,11,8,1,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,1,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,2,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,2,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2017,11,8,2,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,11,8,2,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,11,8,3,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,11,8,3,15,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2017,11,8,3,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,8,3,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2017,11,8,4,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,11,8,4,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2017,11,8,4,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,11,8,4,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2017,11,8,5,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,11,8,5,15,0.0,0.0,5.1,10.5,0.0,0.0,0.0
2017,11,8,5,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,11,8,5,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,11,8,6,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,11,8,6,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2017,11,8,6,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,11,8,6,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,11,8,7,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,11,8,7,15,0.0,3.0,5.05,10.0,3.0,2.46,0.0
2017,11,8,7,30,0.0,6.0,5.1,10.0,6.0,4.92,0.0
2017,11,8,7,45,0.0,10.0,5.15,10.0,10.0,8.21,1.72
2017,11,8,8,0,0.0,14.0,5.2,10.0,14.0,11.51,4.79
2017,11,8,8,15,0.0,18.0,5.2,10.0,18.0,14.81,7.29
2017,11,8,8,30,0.0,22.0,5.2,10.0,22.0,18.12,10.19
2017,11,8,8,45,0.0,27.0,5.2,10.5,27.0,22.27,13.75
2017,11,8,9,0,0.0,32.0,5.2,11.0,32.0,26.42,17.27
2017,11,8,9,15,0.0,54.5,5.15,11.0,54.5,45.12,33.33
2017,11,8,9,30,0.0,77.0,5.1,11.0,77.0,63.91,49.32
2017,11,8,9,45,0.0,83.5,5.05,11.0,83.5,69.36,53.82
2017,11,8,10,0,0.0,90.0,5.0,11.0,90.0,74.82,58.32
2017,11,8,10,15,6.5,150.0,5.05,11.0,154.0,128.8,103.74
2017,11,8,10,30,13.0,210.0,5.1,11.0,218.0,184.89,150.34
2017,11,8,10,45,6.5,152.0,5.2,11.5,156.0,131.81,105.68
2017,11,8,11,0,0.0,94.0,5.3,12.0,94.0,78.26,60.52
2017,11,8,11,15,0.0,96.5,5.4,12.0,96.5,80.41,62.27
2017,11,8,11,30,0.0,99.0,5.5,12.0,99.0,82.56,64.02
2017,11,8,11,45,0.0,93.5,5.6,12.0,93.5,77.88,60.06
2017,11,8,12,0,0.0,88.0,5.7,12.0,88.0,73.28,56.18
2017,11,8,12,15,4.5,153.0,5.65,12.0,156.0,134.06,107.07
2017,11,8,12,30,9.0,218.0,5.6,12.0,224.0,198.57,160.42
2017,11,8,12,45,5.0,193.5,5.6,12.0,196.5,172.77,139.04
2017,11,8,13,0,1.0,169.0,5.6,12.0,169.0,146.76,117.49
2017,11,8,13,15,0.5,163.5,5.5,12.0,163.5,141.67,113.36
2017,11,8,13,30,0.0,158.0,5.4,12.0,158.0,136.55,109.21
2017,11,8,13,45,0.0,158.0,5.3,12.5,158.0,137.16,109.66
2017,11,8,14,0,0.0,158.0,5.2,13.0,158.0,137.92,110.27
2017,11,8,14,15,0.0,143.5,5.15,13.0,143.5,124.69,99.46
2017,11,8,14,30,0.0,129.0,5.1,13.0,129.0,111.43,88.61
2017,11,8,14,45,0.0,119.0,5.05,13.0,119.0,102.53,81.36
2017,11,8,15,0,0.0,109.0,5.0,13.0,109.0,93.63,74.07
2017,11,8,15,15,0.0,58.0,4.9,12.5,58.0,48.04,35.6
2017,11,8,15,30,0.0,7.0,4.8,12.0,7.0,5.76,0.0
2017,11,8,15,45,0.0,6.0,4.7,12.0,6.0,4.94,0.0
2017,11,8,16,0,0.0,5.0,4.6,12.0,5.0,4.11,0.0
2017,11,8,16,15,0.0,4.0,4.45,11.5,4.0,3.28,0.0
2017,11,8,16,30,0.0,3.0,4.3,11.0,3.0,2.46,0.0
2017,11,8,16,45,0.0,2.0,4.2,11.0,2.0,1.64,0.0
2017,11,8,17,0,0.0,1.0,4.1,11.0,1.0,0.82,0.0
2017,11,8,17,15,0.0,0.5,4.0,10.5,0.5,0.41,0.0
2017,11,8,17,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,11,8,17,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,11,8,18,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,11,8,18,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,11,8,18,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,11,8,18,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,11,8,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,11,8,19,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2017,11,8,19,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,11,8,19,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,11,8,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,11,8,20,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,11,8,20,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,11,8,20,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,11,8,21,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,11,8,21,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,11,8,21,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,11,8,21,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,11,8,22,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,11,8,22,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2017,11,8,22,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,11,8,22,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2017,11,8,23,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,11,8,23,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2017,11,8,23,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,11,8,23,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,11,9,0,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,11,9,0,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,11,9,0,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,11,9,0,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,11,9,1,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,11,9,1,15,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2017,11,9,1,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,11,9,1,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,11,9,2,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,11,9,2,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,11,9,2,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,11,9,2,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,11,9,3,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,11,9,3,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2017,11,9,3,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,11,9,3,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,11,9,4,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,11,9,4,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2017,11,9,4,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,11,9,4,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,11,9,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,11,9,5,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,11,9,5,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,11,9,5,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,11,9,6,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,11,9,6,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,11,9,6,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,11,9,6,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,11,9,7,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,11,9,7,15,136.0,22.5,3.4,7.5,38.5,17.45,5.62
2017,11,9,7,30,272.0,45.0,3.5,8.0,77.0,34.61,24.73
2017,11,9,7,45,368.0,57.0,3.65,8.5,124.5,43.56,33.57
2017,11,9,8,0,464.0,69.0,3.8,9.0,172.0,54.93,44.22
2017,11,9,8,15,522.5,78.5,3.85,9.5,221.0,75.52,50.81
2017,11,9,8,30,581.0,88.0,3.9,10.0,270.0,125.67,79.06
2017,11,9,8,45,623.5,94.0,3.95,10.5,318.0,177.85,118.76
2017,11,9,9,0,666.0,100.0,4.0,11.0,366.0,235.19,167.71
2017,11,9,9,15,348.5,143.5,3.95,11.5,284.0,223.98,173.17
2017,11,9,9,30,31.0,187.0,3.9,12.0,202.0,166.68,134.82
2017,11,9,9,45,30.0,200.0,3.85,12.5,215.0,181.23,146.66
2017,11,9,10,0,29.0,213.0,3.8,13.0,228.0,195.8,158.25
2017,11,9,10,15,410.0,168.5,3.75,13.5,411.5,377.06,305.7
2017,11,9,10,30,791.0,124.0,3.7,14.0,595.0,583.97,469.49
2017,11,9,10,45,421.0,199.5,3.7,14.5,451.5,465.22,375.12
