Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,19,11,30,987.0,73.0,3.5,16.0,694.0,823.69,649.23
2017,11,19,11,45,808.0,130.0,3.5,16.5,643.5,791.84,624.2
2017,11,19,12,0,629.0,187.0,3.5,17.0,593.0,741.06,584.49
2017,11,19,12,15,610.0,194.0,3.45,17.0,587.5,757.04,596.42
2017,11,19,12,30,591.0,201.0,3.4,17.0,582.0,763.22,600.85
2017,11,19,12,45,569.5,205.5,3.35,17.5,569.0,768.06,603.08
2017,11,19,13,0,548.0,210.0,3.3,18.0,556.0,769.69,603.0
2017,11,19,13,15,752.5,145.0,3.25,18.0,607.0,914.48,707.8
2017,11,19,13,30,957.0,80.0,3.2,18.0,658.0,1030.6,787.09
2017,11,19,13,45,873.5,91.5,3.15,18.0,603.5,986.14,756.21
2017,11,19,14,0,790.0,103.0,3.1,18.0,549.0,925.84,715.64
2017,11,19,14,15,852.0,88.5,3.0,17.5,545.5,972.38,750.46
2017,11,19,14,30,914.0,74.0,2.9,17.0,542.0,1003.2,773.38
2017,11,19,14,45,896.5,72.0,2.85,17.0,502.0,979.76,758.17
2017,11,19,15,0,879.0,70.0,2.8,17.0,462.0,953.02,741.16
2017,11,19,15,15,854.0,67.0,2.6,16.5,417.0,925.01,723.15
2017,11,19,15,30,829.0,64.0,2.4,16.0,372.0,883.73,695.34
2017,11,19,15,45,791.5,60.0,2.25,16.0,322.5,827.43,655.26
2017,11,19,16,0,754.0,56.0,2.1,16.0,273.0,769.76,612.97
2017,11,19,16,15,697.0,50.5,1.8,15.0,221.5,692.63,555.37
2017,11,19,16,30,640.0,45.0,1.5,14.0,170.0,616.2,495.22
2017,11,19,16,45,541.0,37.0,1.25,13.5,121.0,505.51,404.62
2017,11,19,17,0,442.0,29.0,1.0,13.0,72.0,399.89,305.46
2017,11,19,17,15,221.0,14.5,1.0,12.5,36.0,201.27,0.0
2017,11,19,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,19,17,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,19,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,19,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,11,19,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,19,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,19,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,19,19,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,19,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,11,19,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,11,19,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,19,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,19,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,19,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,19,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,20,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,20,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,20,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,20,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,20,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,20,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,20,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,20,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,20,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,20,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,11,20,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,11,20,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,4,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,11,20,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,11,20,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,20,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,20,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,20,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,20,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,20,6,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,11,20,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,6,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,7,15,157.0,14.5,0.85,7.5,28.0,12.38,0.0
2017,11,20,7,30,314.0,29.0,0.9,8.0,56.0,24.04,13.78
2017,11,20,7,45,408.5,40.5,1.0,8.5,101.0,33.1,23.79
2017,11,20,8,0,503.0,52.0,1.1,9.0,146.0,41.98,32.3
2017,11,20,8,15,566.5,60.0,1.0,9.5,194.5,60.25,38.16
2017,11,20,8,30,630.0,68.0,0.9,10.0,243.0,111.4,65.31
2017,11,20,8,45,664.0,75.5,0.85,11.0,289.0,165.58,105.82
2017,11,20,9,0,698.0,83.0,0.8,12.0,335.0,223.77,154.58
2017,11,20,9,15,727.0,87.0,1.1,12.5,379.0,281.25,205.53
2017,11,20,9,30,756.0,91.0,1.4,13.0,423.0,341.52,259.06
2017,11,20,9,45,775.0,95.0,1.75,14.0,461.0,401.58,311.47
2017,11,20,10,0,794.0,99.0,2.1,15.0,499.0,461.01,362.03
2017,11,20,10,15,808.5,101.5,2.2,15.5,531.0,517.5,408.9
2017,11,20,10,30,823.0,104.0,2.3,16.0,563.0,573.94,454.29
2017,11,20,10,45,833.0,106.0,2.4,16.5,588.0,626.82,495.69
2017,11,20,11,0,843.0,108.0,2.5,17.0,613.0,678.64,535.19
2017,11,20,11,15,849.5,109.0,2.6,17.5,630.0,725.66,570.23
2017,11,20,11,30,856.0,110.0,2.7,18.0,647.0,770.79,602.52
2017,11,20,11,45,879.0,102.0,2.8,18.5,660.0,817.04,634.19
2017,11,20,12,0,902.0,94.0,2.9,19.0,673.0,853.95,659.01
2017,11,20,12,15,902.5,94.0,2.95,19.0,673.5,885.94,681.31
2017,11,20,12,30,903.0,94.0,3.0,19.0,674.0,914.78,701.49
2017,11,20,12,45,901.5,93.0,3.1,19.5,666.0,937.39,716.47
2017,11,20,13,0,900.0,92.0,3.2,20.0,658.0,956.5,729.2
2017,11,20,13,15,895.0,91.5,3.25,20.0,642.0,969.35,738.81
2017,11,20,13,30,890.0,91.0,3.3,20.0,626.0,978.52,746.15
2017,11,20,13,45,882.0,89.0,3.35,20.0,602.0,979.26,747.94
2017,11,20,14,0,874.0,87.0,3.4,20.0,578.0,987.41,755.08
2017,11,20,14,15,861.0,85.0,3.35,20.0,546.5,975.88,748.08
2017,11,20,14,30,848.0,83.0,3.3,20.0,515.0,960.72,738.87
2017,11,20,14,45,830.5,80.5,3.3,20.0,477.0,937.07,724.2
2017,11,20,15,0,813.0,78.0,3.3,20.0,439.0,910.19,707.26
2017,11,20,15,15,786.5,74.5,3.1,19.5,395.5,870.5,681.03
2017,11,20,15,30,760.0,71.0,2.9,19.0,352.0,828.37,652.6
2017,11,20,15,45,722.0,66.0,2.7,19.0,304.5,771.81,611.69
2017,11,20,16,0,684.0,61.0,2.5,19.0,257.0,714.04,568.74
2017,11,20,16,15,624.5,55.0,2.15,18.0,207.5,643.86,515.86
2017,11,20,16,30,565.0,49.0,1.8,17.0,158.0,568.23,456.03
2017,11,20,16,45,466.0,39.5,1.5,16.0,111.5,459.35,367.36
2017,11,20,17,0,367.0,30.0,1.2,15.0,65.0,357.3,271.75
2017,11,20,17,15,183.5,15.0,1.2,14.5,32.5,175.38,0.0
2017,11,20,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,20,17,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,11,20,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,20,18,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,11,20,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,20,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,20,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,20,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,11,20,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,20,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,20,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,20,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,20,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,20,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,20,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,20,21,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,11,20,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,20,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,11,20,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,11,20,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,20,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,20,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,20,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,11,20,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,20,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,21,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,21,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,21,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,21,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,11,21,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,21,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,11,21,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,21,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,21,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,21,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,11,21,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,21,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,21,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,21,3,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2017,11,21,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,21,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,21,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,21,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,21,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,21,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,21,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,21,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,21,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,21,5,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2017,11,21,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,21,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,21,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,21,6,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,11,21,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,21,7,15,0.0,11.0,1.7,10.5,11.0,9.39,0.0
2017,11,21,7,30,0.0,22.0,2.0,11.0,22.0,18.17,8.58
2017,11,21,7,45,0.0,41.0,2.3,11.5,41.0,33.06,23.35
2017,11,21,8,0,0.0,60.0,2.6,12.0,60.0,47.69,36.89
2017,11,21,8,15,4.0,79.5,2.7,12.5,80.5,62.94,48.38
2017,11,21,8,30,8.0,99.0,2.8,13.0,101.0,79.66,62.48
2017,11,21,8,45,14.5,117.0,2.9,14.0,122.0,96.44,76.12
2017,11,21,9,0,21.0,135.0,3.0,15.0,143.0,114.21,90.44
2017,11,21,9,15,138.0,158.0,3.2,15.5,218.0,171.1,133.79
2017,11,21,9,30,255.0,181.0,3.4,16.0,293.0,244.18,191.58
2017,11,21,9,45,197.0,203.0,3.65,17.0,294.0,254.72,201.88
2017,11,21,10,0,139.0,225.0,3.9,18.0,295.0,262.68,208.95
2017,11,21,10,15,248.5,227.0,3.9,18.5,361.5,337.95,268.96
2017,11,21,10,30,358.0,229.0,3.9,19.0,428.0,418.33,332.54
2017,11,21,10,45,379.0,235.5,3.9,19.5,454.0,459.8,364.84
2017,11,21,11,0,400.0,242.0,3.9,20.0,480.0,502.55,397.69
2017,11,21,11,15,392.0,252.0,3.8,20.0,490.5,529.54,418.27
2017,11,21,11,30,384.0,262.0,3.7,20.0,501.0,555.02,437.4
2017,11,21,11,45,403.5,261.0,3.6,20.5,515.5,589.14,462.47
2017,11,21,12,0,423.0,260.0,3.5,21.0,530.0,638.01,497.65
2017,11,21,12,15,368.0,273.5,3.3,21.0,509.0,609.49,475.27
2017,11,21,12,30,313.0,287.0,3.1,21.0,488.0,591.44,460.52
2017,11,21,12,45,352.5,274.0,2.95,21.5,497.5,625.9,486.0
2017,11,21,13,0,392.0,261.0,2.8,22.0,507.0,660.39,510.87
2017,11,21,13,15,626.0,180.0,2.6,22.0,561.0,830.78,635.96
2017,11,21,13,30,860.0,99.0,2.4,22.0,615.0,969.32,727.99
2017,11,21,13,45,742.0,126.5,2.2,22.0,559.0,905.16,682.4
2017,11,21,14,0,624.0,154.0,2.0,22.0,503.0,828.85,630.14
2017,11,21,14,15,717.5,123.0,1.75,22.0,503.0,888.25,670.05
2017,11,21,14,30,811.0,92.0,1.5,22.0,503.0,935.18,698.99
2017,11,21,14,45,786.5,90.5,1.25,22.0,464.5,906.25,677.16
2017,11,21,15,0,762.0,89.0,1.0,22.0,426.0,874.26,653.95
2017,11,21,15,15,733.5,85.0,0.9,21.5,383.0,839.86,632.53
2017,11,21,15,30,705.0,81.0,0.8,21.0,340.0,796.71,604.71
2017,11,21,15,45,662.5,75.5,0.7,21.0,293.0,737.12,563.73
2017,11,21,16,0,620.0,70.0,0.6,21.0,246.0,676.86,521.13
2017,11,21,16,15,557.5,62.5,0.7,20.0,198.0,596.84,466.62
2017,11,21,16,30,495.0,55.0,0.8,19.0,150.0,518.39,409.34
2017,11,21,16,45,394.0,44.0,0.95,18.5,105.0,408.32,322.99
2017,11,21,17,0,293.0,33.0,1.1,18.0,60.0,305.01,228.88
2017,11,21,17,15,146.5,16.5,1.3,17.5,30.0,150.98,0.0
2017,11,21,17,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,11,21,17,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2017,11,21,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,21,18,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,11,21,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,21,18,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,11,21,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,11,21,19,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2017,11,21,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,11,21,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,11,21,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,11,21,20,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2017,11,21,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,11,21,20,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,11,21,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,11,21,21,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,11,21,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,11,21,21,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,11,21,22,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,11,21,22,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2017,11,21,22,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,11,21,22,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,11,21,23,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,11,21,23,15,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2017,11,21,23,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,11,21,23,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,11,22,0,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,11,22,0,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2017,11,22,0,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,11,22,0,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2017,11,22,1,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,11,22,1,15,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2017,11,22,1,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,11,22,1,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,11,22,2,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,11,22,2,15,0.0,0.0,5.45,11.5,0.0,0.0,0.0
2017,11,22,2,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,11,22,2,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,11,22,3,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,11,22,3,15,0.0,0.0,5.35,10.5,0.0,0.0,0.0
2017,11,22,3,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,11,22,3,45,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2017,11,22,4,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,11,22,4,15,0.0,0.0,5.15,9.5,0.0,0.0,0.0
2017,11,22,4,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,11,22,4,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,11,22,5,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,11,22,5,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2017,11,22,5,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,11,22,5,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,11,22,6,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,11,22,6,15,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2017,11,22,6,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,11,22,6,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,11,22,7,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,11,22,7,15,159.5,13.5,5.05,8.0,26.0,11.52,0.0
2017,11,22,7,30,319.0,27.0,5.2,8.0,52.0,22.42,11.63
2017,11,22,7,45,433.5,36.5,5.4,8.5,98.0,29.89,20.75
2017,11,22,8,0,548.0,46.0,5.6,9.0,144.0,37.34,27.99
2017,11,22,8,15,613.0,52.5,5.7,9.5,193.5,54.41,32.95
2017,11,22,8,30,678.0,59.0,5.8,10.0,243.0,110.13,62.72
2017,11,22,8,45,724.5,63.0,5.9,10.5,292.0,165.39,104.01
2017,11,22,9,0,771.0,67.0,6.0,11.0,341.0,226.07,156.17
2017,11,22,9,15,800.0,70.5,5.9,11.5,386.5,286.66,211.6
2017,11,22,9,30,829.0,74.0,5.8,12.0,432.0,349.93,269.64
2017,11,22,9,45,852.5,75.5,5.7,12.5,472.5,411.52,325.62
2017,11,22,10,0,876.0,77.0,5.6,13.0,513.0,474.45,381.27
2017,11,22,10,15,891.0,79.0,5.5,13.5,546.5,533.16,431.97
2017,11,22,10,30,906.0,81.0,5.4,14.0,580.0,592.38,481.38
2017,11,22,10,45,919.5,81.5,5.3,14.5,607.0,648.67,526.95
2017,11,22,11,0,933.0,82.0,5.2,15.0,634.0,703.99,570.35
2017,11,22,11,15,940.0,82.5,5.1,15.5,652.5,753.52,607.93
2017,11,22,11,30,947.0,83.0,5.0,16.0,671.0,800.95,640.96
2017,11,22,11,45,952.5,83.0,4.9,16.5,681.5,844.36,670.51
2017,11,22,12,0,958.0,83.0,4.8,17.0,692.0,885.11,697.72
2017,11,22,12,15,959.0,83.0,4.7,17.0,693.0,919.18,721.18
2017,11,22,12,30,960.0,83.0,4.6,17.0,694.0,949.96,742.2
2017,11,22,12,45,960.5,81.5,4.6,17.5,686.5,975.07,758.54
2017,11,22,13,0,961.0,80.0,4.6,18.0,679.0,996.57,772.41
2017,11,22,13,15,956.0,79.5,4.6,18.0,662.5,1010.37,782.55
2017,11,22,13,30,951.0,79.0,4.6,18.0,646.0,1020.27,790.2
2017,11,22,13,45,944.5,77.0,4.6,18.0,622.0,1022.92,793.02
2017,11,22,14,0,938.0,75.0,4.6,18.0,598.0,1021.62,793.33
2017,11,22,14,15,925.5,73.5,4.6,18.0,565.5,1011.24,787.48
2017,11,22,14,30,913.0,72.0,4.6,18.0,533.0,997.11,779.19
2017,11,22,14,45,894.0,70.0,4.6,18.0,493.5,972.44,763.51
2017,11,22,15,0,875.0,68.0,4.6,18.0,454.0,944.53,745.49
2017,11,22,15,15,849.0,65.0,4.45,17.5,409.0,915.87,726.94
2017,11,22,15,30,823.0,62.0,4.3,17.0,364.0,874.05,698.38
2017,11,22,15,45,786.0,58.0,4.15,17.0,315.0,818.65,658.13
2017,11,22,16,0,749.0,54.0,4.0,17.0,266.0,761.91,615.55
2017,11,22,16,15,690.0,48.5,3.45,16.0,215.0,683.59,555.25
2017,11,22,16,30,631.0,43.0,2.9,15.0,164.0,606.19,492.59
2017,11,22,16,45,530.0,35.0,2.4,14.0,116.0,494.76,399.77
2017,11,22,17,0,429.0,27.0,1.9,13.0,68.0,389.03,296.44
2017,11,22,17,15,214.5,13.5,1.85,12.0,34.0,193.96,0.0
2017,11,22,17,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,22,17,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,11,22,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,22,18,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2017,11,22,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,22,18,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,22,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,22,19,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2017,11,22,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,22,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,22,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,22,20,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2017,11,22,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,22,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,22,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,22,21,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,11,22,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,22,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,22,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,22,22,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,11,22,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,22,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,22,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,22,23,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2017,11,22,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,22,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,23,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,23,0,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,23,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,23,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,23,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,23,1,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2017,11,23,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,23,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,23,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,23,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,23,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,23,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,23,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,23,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,11,23,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,4,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,11,23,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,11,23,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,11,23,6,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,11,23,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,11,23,7,15,195.5,12.0,1.3,4.0,27.0,10.24,0.0
2017,11,23,7,30,391.0,24.0,1.6,5.0,54.0,21.79,10.87
2017,11,23,7,45,499.0,32.5,1.9,6.0,100.5,29.15,20.33
2017,11,23,8,0,607.0,41.0,2.2,7.0,147.0,36.52,27.5
2017,11,23,8,15,668.5,46.5,2.05,7.5,197.5,53.4,32.0
2017,11,23,8,30,730.0,52.0,1.9,8.0,248.0,107.76,59.11
2017,11,23,8,45,763.5,57.0,1.75,9.0,295.5,165.05,101.99
2017,11,23,9,0,797.0,62.0,1.6,10.0,343.0,226.12,154.21
2017,11,23,9,15,823.0,65.0,1.45,10.5,387.5,286.84,208.81
2017,11,23,9,30,849.0,68.0,1.3,11.0,432.0,349.83,265.06
2017,11,23,9,45,867.0,70.5,1.2,12.0,471.0,411.32,318.34
2017,11,23,10,0,885.0,73.0,1.1,13.0,510.0,472.71,369.33
2017,11,23,10,15,897.5,75.0,1.05,13.5,542.5,531.26,416.93
2017,11,23,10,30,910.0,77.0,1.0,14.0,575.0,589.32,462.18
2017,11,23,10,45,918.0,78.0,1.0,15.0,600.0,642.89,501.89
2017,11,23,11,0,926.0,79.0,1.0,16.0,625.0,694.97,538.99
2017,11,23,11,15,931.0,80.0,1.0,16.5,642.0,743.24,573.0
2017,11,23,11,30,936.0,81.0,1.0,17.0,659.0,789.31,602.66
2017,11,23,11,45,941.0,80.0,1.05,17.5,668.0,830.73,629.48
2017,11,23,12,0,946.0,79.0,1.1,18.0,677.0,869.47,654.31
2017,11,23,12,15,945.5,79.0,1.1,18.5,677.5,901.82,673.97
2017,11,23,12,30,945.0,79.0,1.1,19.0,678.0,930.83,691.39
2017,11,23,12,45,942.0,78.5,1.1,19.5,669.5,953.53,704.69
2017,11,23,13,0,939.0,78.0,1.1,20.0,661.0,972.56,715.74
2017,11,23,13,15,933.5,77.5,1.1,20.0,644.5,985.5,724.39
2017,11,23,13,30,928.0,77.0,1.1,20.0,628.0,994.63,730.84
2017,11,23,13,45,919.5,75.5,1.1,20.5,603.5,995.76,731.01
2017,11,23,14,0,911.0,74.0,1.1,21.0,579.0,993.05,729.0
2017,11,23,14,15,898.5,72.5,1.0,21.0,547.5,982.67,721.78
2017,11,23,14,30,886.0,71.0,0.9,21.0,516.0,968.66,712.42
2017,11,23,14,45,867.5,69.0,0.8,21.0,477.5,944.71,696.75
2017,11,23,15,0,849.0,67.0,0.7,21.0,439.0,928.18,685.98
2017,11,23,15,15,823.5,64.0,0.5,20.5,395.5,889.89,660.03
2017,11,23,15,30,798.0,61.0,0.3,20.0,352.0,849.1,632.4
2017,11,23,15,45,761.5,57.0,0.2,20.0,304.5,794.81,596.07
2017,11,23,16,0,725.0,53.0,0.1,20.0,257.0,739.26,558.02
2017,11,23,16,15,667.0,48.0,0.3,19.0,207.5,663.28,509.62
2017,11,23,16,30,609.0,43.0,0.5,18.0,158.0,588.14,457.87
2017,11,23,16,45,509.5,35.0,0.7,17.5,111.5,478.72,374.3
2017,11,23,17,0,410.0,27.0,0.9,17.0,65.0,386.04,285.64
2017,11,23,17,15,205.0,13.5,0.95,16.0,32.5,187.02,0.0
2017,11,23,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,23,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,23,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,23,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,11,23,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,23,18,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,11,23,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,23,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,11,23,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,23,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,23,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,23,20,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,11,23,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,23,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,23,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,23,21,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,11,23,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,23,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,23,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,23,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,11,23,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,23,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,23,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,23,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,23,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,23,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,24,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,24,0,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,11,24,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,24,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,24,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,24,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,24,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,24,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,24,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,24,2,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,11,24,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,24,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,24,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,24,3,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,11,24,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,24,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,24,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,24,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,24,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,24,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,24,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,24,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,24,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,24,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,24,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,24,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,24,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,24,6,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,24,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,24,7,15,186.0,11.5,1.45,7.0,25.0,9.82,0.0
2017,11,24,7,30,372.0,23.0,1.7,8.0,50.0,20.84,9.4
2017,11,24,7,45,480.5,31.0,2.0,9.5,95.5,27.74,18.7
2017,11,24,8,0,589.0,39.0,2.3,11.0,141.0,34.67,25.36
2017,11,24,8,15,651.0,44.5,2.3,11.5,190.0,50.63,29.76
2017,11,24,8,30,713.0,50.0,2.3,12.0,239.0,103.81,55.67
2017,11,24,8,45,751.5,54.0,2.35,13.0,286.5,159.76,96.69
2017,11,24,9,0,790.0,58.0,2.4,14.0,334.0,220.08,147.57
2017,11,24,9,15,816.5,61.0,2.65,15.0,378.0,280.34,201.34
2017,11,24,9,30,843.0,64.0,2.9,16.0,422.0,343.8,257.86
2017,11,24,9,45,861.0,66.0,3.2,17.0,460.5,403.53,310.67
2017,11,24,10,0,879.0,68.0,3.5,18.0,499.0,463.93,362.53
2017,11,24,10,15,892.0,69.5,3.6,18.5,531.5,521.75,411.2
2017,11,24,10,30,905.0,71.0,3.7,19.0,564.0,579.14,457.99
2017,11,24,10,45,912.5,72.5,3.8,20.0,589.0,632.54,499.4
2017,11,24,11,0,920.0,74.0,3.9,21.0,614.0,684.44,538.34
2017,11,24,11,15,925.5,75.0,3.9,21.5,631.0,732.68,573.97
2017,11,24,11,30,931.0,76.0,3.9,22.0,648.0,778.79,605.37
2017,11,24,11,45,929.5,78.0,3.95,22.5,656.0,818.21,631.86
2017,11,24,12,0,928.0,80.0,4.0,23.0,664.0,854.61,656.04
2017,11,24,12,15,927.5,80.0,4.0,23.0,664.5,886.41,677.96
2017,11,24,12,30,927.0,80.0,4.0,23.0,665.0,914.93,697.64
2017,11,24,12,45,922.5,80.5,4.05,23.5,657.0,937.07,711.86
2017,11,24,13,0,918.0,81.0,4.1,24.0,649.0,955.58,723.71
2017,11,24,13,15,912.5,80.0,4.1,24.0,632.5,967.65,732.43
2017,11,24,13,30,907.0,79.0,4.1,24.0,616.0,975.96,738.8
2017,11,24,13,45,896.5,78.5,4.1,24.0,591.5,976.33,739.96
2017,11,24,14,0,886.0,78.0,4.1,24.0,567.0,972.96,738.8
2017,11,24,14,15,873.0,76.0,4.05,23.5,536.0,961.56,733.44
2017,11,24,14,30,860.0,74.0,4.0,23.0,505.0,946.62,725.78
2017,11,24,14,45,830.5,75.0,4.0,23.0,465.5,927.16,713.91
2017,11,24,15,0,801.0,76.0,4.0,23.0,426.0,893.77,692.21
2017,11,24,15,15,774.0,72.5,3.7,22.5,383.0,854.15,665.62
2017,11,24,15,30,747.0,69.0,3.4,22.0,340.0,812.16,636.82
2017,11,24,15,45,709.0,64.0,3.15,22.0,293.5,756.28,596.2
2017,11,24,16,0,671.0,59.0,2.9,22.0,247.0,699.26,553.56
2017,11,24,16,15,611.0,53.0,2.6,20.5,199.0,629.25,502.16
2017,11,24,16,30,551.0,47.0,2.3,19.0,151.0,554.07,443.74
2017,11,24,16,45,451.5,37.5,2.0,18.0,106.0,445.7,355.12
2017,11,24,17,0,352.0,28.0,1.7,17.0,61.0,344.45,257.07
2017,11,24,17,15,176.0,14.0,1.75,16.5,30.5,167.28,0.0
2017,11,24,17,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,11,24,17,45,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,11,24,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,24,18,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,24,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,24,18,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,24,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,24,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2017,11,24,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,24,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,24,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,11,24,20,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2017,11,24,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,24,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,24,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,24,21,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,11,24,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,24,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,11,24,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,24,22,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2017,11,24,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,24,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,11,24,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,24,23,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2017,11,24,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,24,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,25,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,25,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,11,25,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,25,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,25,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,25,1,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2017,11,25,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,25,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,25,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,25,2,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,11,25,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,25,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,25,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,25,3,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,11,25,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,25,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,25,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,25,4,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2017,11,25,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,25,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,25,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,25,5,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,11,25,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,25,5,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,11,25,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,25,6,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,11,25,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,25,6,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,11,25,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,25,7,15,115.0,13.0,1.2,9.0,21.5,11.1,0.0
2017,11,25,7,30,230.0,26.0,1.3,10.0,43.0,21.56,9.09
2017,11,25,7,45,342.0,38.5,1.4,11.0,85.5,31.55,21.83
2017,11,25,8,0,454.0,51.0,1.5,12.0,128.0,41.37,31.17
2017,11,25,8,15,523.0,59.5,1.45,12.5,175.5,56.61,36.74
2017,11,25,8,30,592.0,68.0,1.4,13.0,223.0,105.39,61.6
2017,11,25,8,45,641.0,73.0,1.4,14.0,270.5,156.85,98.62
2017,11,25,9,0,690.0,78.0,1.4,15.0,318.0,214.09,145.56
2017,11,25,9,15,721.0,82.5,1.65,16.0,361.5,271.58,195.66
2017,11,25,9,30,752.0,87.0,1.9,17.0,405.0,332.12,248.43
2017,11,25,9,45,776.0,89.5,2.2,18.0,444.0,392.06,300.13
2017,11,25,10,0,800.0,92.0,2.5,19.0,483.0,451.94,350.51
2017,11,25,10,15,815.0,94.5,2.55,19.5,515.0,508.64,397.18
2017,11,25,10,30,830.0,97.0,2.6,20.0,547.0,565.35,442.37
2017,11,25,10,45,841.0,99.0,2.65,21.0,572.0,618.89,482.9
2017,11,25,11,0,852.0,101.0,2.7,22.0,597.0,671.48,521.37
2017,11,25,11,15,858.0,102.0,2.7,22.5,614.5,718.34,555.36
2017,11,25,11,30,864.0,103.0,2.7,23.0,632.0,763.28,586.5
2017,11,25,11,45,890.0,94.0,2.75,23.5,645.5,803.76,613.29
2017,11,25,12,0,916.0,85.0,2.8,24.0,659.0,849.17,643.27
2017,11,25,12,15,916.0,85.0,2.75,24.5,659.5,881.11,663.02
2017,11,25,12,30,916.0,85.0,2.7,25.0,660.0,909.87,680.57
2017,11,25,12,45,912.0,85.0,2.7,25.5,652.0,931.71,693.84
2017,11,25,13,0,908.0,85.0,2.7,26.0,644.0,949.98,704.84
2017,11,25,13,15,902.0,84.0,2.65,26.0,628.0,961.54,712.48
2017,11,25,13,30,896.0,83.0,2.6,26.0,612.0,969.38,717.85
2017,11,25,13,45,885.5,82.5,2.55,26.5,587.5,969.79,717.11
2017,11,25,14,0,875.0,82.0,2.5,27.0,563.0,966.5,714.17
2017,11,25,14,15,861.5,80.0,2.45,27.0,532.0,965.73,714.49
2017,11,25,14,30,848.0,78.0,2.4,27.0,501.0,950.45,705.34
2017,11,25,14,45,828.0,76.0,2.35,27.0,463.5,925.45,689.91
2017,11,25,15,0,808.0,74.0,2.3,27.0,426.0,897.31,672.39
2017,11,25,15,15,781.0,70.5,2.0,26.5,383.0,857.7,645.89
2017,11,25,15,30,754.0,67.0,1.7,26.0,340.0,815.71,617.25
2017,11,25,15,45,713.0,63.0,1.45,25.5,293.0,758.38,577.64
2017,11,25,16,0,672.0,59.0,1.2,25.0,246.0,699.95,535.99
2017,11,25,16,15,611.0,53.0,1.2,23.5,198.0,629.22,487.85
2017,11,25,16,30,550.0,47.0,1.2,22.0,150.0,553.29,432.38
2017,11,25,16,45,447.0,38.0,1.25,21.0,105.0,442.95,346.13
2017,11,25,17,0,344.0,29.0,1.3,20.0,60.0,339.73,248.87
2017,11,25,17,15,172.0,14.5,1.4,19.5,30.0,164.95,0.0
2017,11,25,17,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,11,25,17,45,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,11,25,18,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,11,25,18,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2017,11,25,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,11,25,18,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,11,25,19,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,11,25,19,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,11,25,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,25,19,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,25,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,11,25,20,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,11,25,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,11,25,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,11,25,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,25,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,11,25,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,11,25,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,25,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,25,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,11,25,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,25,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,25,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,25,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,11,25,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,25,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,26,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,26,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,26,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,26,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,26,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,26,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,11,26,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,11,26,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,26,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,26,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,26,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,26,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,26,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,26,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,26,5,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,11,26,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,26,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,11,26,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,26,6,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,26,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,26,6,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,26,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,26,7,15,128.5,12.0,2.3,10.5,21.0,10.24,0.0
2017,11,26,7,30,257.0,24.0,2.5,11.0,42.0,19.88,7.07
2017,11,26,7,45,370.0,35.0,2.75,11.5,84.5,28.65,19.16
2017,11,26,8,0,483.0,46.0,3.0,12.0,127.0,37.31,27.51
2017,11,26,8,15,551.0,53.5,2.85,12.5,174.5,51.65,32.56
2017,11,26,8,30,619.0,61.0,2.7,13.0,222.0,101.06,57.08
2017,11,26,8,45,664.0,66.5,2.6,14.0,268.5,153.83,95.3
2017,11,26,9,0,709.0,72.0,2.5,15.0,315.0,211.86,143.4
2017,11,26,9,15,739.0,76.0,2.4,16.0,358.5,271.59,195.62
2017,11,26,9,30,769.0,80.0,2.3,17.0,402.0,331.81,248.22
2017,11,26,9,45,790.5,82.5,2.2,18.0,440.5,389.94,298.23
2017,11,26,10,0,812.0,85.0,2.1,19.0,479.0,449.35,347.53
2017,11,26,10,15,827.0,87.5,1.95,20.0,511.0,506.53,393.04
2017,11,26,10,30,842.0,90.0,1.8,21.0,543.0,563.71,436.48
2017,11,26,10,45,852.0,91.5,1.7,22.0,568.5,616.58,475.09
2017,11,26,11,0,862.0,93.0,1.6,23.0,594.0,668.36,511.26
2017,11,26,11,15,868.5,94.0,1.6,23.0,611.0,715.86,545.85
2017,11,26,11,30,875.0,95.0,1.6,23.0,628.0,761.45,577.45
2017,11,26,11,45,876.0,96.5,1.6,23.5,637.0,801.22,602.69
2017,11,26,12,0,877.0,98.0,1.6,24.0,646.0,838.29,625.87
2017,11,26,12,15,877.0,98.0,1.65,24.0,646.5,869.93,647.06
2017,11,26,12,30,877.0,98.0,1.7,24.0,647.0,898.46,666.27
2017,11,26,12,45,874.5,97.5,1.8,24.5,639.5,920.93,680.85
2017,11,26,13,0,872.0,97.0,1.9,25.0,632.0,939.94,693.29
2017,11,26,13,15,866.0,96.0,1.95,25.0,616.5,951.53,701.81
2017,11,26,13,30,860.0,95.0,2.0,25.0,601.0,959.45,708.19
2017,11,26,13,45,850.5,93.5,2.05,25.0,577.5,959.7,709.76
2017,11,26,14,0,841.0,92.0,2.1,25.0,554.0,956.26,709.14
2017,11,26,14,15,827.5,90.0,2.05,24.5,523.5,944.68,703.61
2017,11,26,14,30,814.0,88.0,2.0,24.0,493.0,929.59,695.9
2017,11,26,14,45,777.0,90.5,2.0,24.0,453.5,893.94,673.62
2017,11,26,15,0,740.0,93.0,2.0,24.0,414.0,862.77,654.33
2017,11,26,15,15,711.5,88.5,1.8,23.5,372.0,821.82,627.27
2017,11,26,15,30,683.0,84.0,1.6,23.0,330.0,778.78,598.26
2017,11,26,15,45,644.5,77.5,1.45,23.0,284.5,722.37,558.37
2017,11,26,16,0,606.0,71.0,1.3,23.0,239.0,665.1,516.71
2017,11,26,16,15,544.0,63.0,1.2,22.0,192.0,585.6,459.31
2017,11,26,16,30,482.0,55.0,1.1,21.0,145.0,507.58,399.92
2017,11,26,16,45,386.0,43.0,1.05,20.0,101.0,401.12,315.29
2017,11,26,17,0,290.0,31.0,1.0,19.0,57.0,301.47,220.62
2017,11,26,17,15,145.0,15.5,1.05,18.5,28.5,147.07,0.0
2017,11,26,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,26,17,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,11,26,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,26,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,11,26,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,26,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,26,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,26,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,11,26,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,26,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,26,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,26,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,11,26,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,26,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,11,26,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,26,21,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,11,26,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,11,26,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,11,26,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,27,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,27,0,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,11,27,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,27,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,27,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,27,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,27,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,27,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,27,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,27,2,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,11,27,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,27,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,27,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,27,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,27,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,27,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,27,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,27,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,11,27,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,27,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,27,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,27,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,27,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,27,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,27,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,27,6,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,11,27,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,27,6,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,27,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,27,7,15,108.5,12.5,0.9,10.5,19.5,10.67,0.0
2017,11,27,7,30,217.0,25.0,1.0,11.0,39.0,20.8,6.66
2017,11,27,7,45,327.5,38.0,1.1,12.0,80.5,31.26,21.31
2017,11,27,8,0,438.0,51.0,1.2,13.0,122.0,41.5,31.09
2017,11,27,8,15,508.0,59.5,1.3,13.5,169.0,55.25,36.37
2017,11,27,8,30,578.0,68.0,1.4,14.0,216.0,102.94,60.11
2017,11,27,8,45,624.5,74.5,1.5,15.0,262.5,154.26,96.85
2017,11,27,9,0,671.0,81.0,1.6,16.0,309.0,211.12,143.32
2017,11,27,9,15,372.5,128.0,1.85,17.0,257.5,213.5,159.38
2017,11,27,9,30,74.0,175.0,2.1,18.0,206.0,171.5,134.83
2017,11,27,9,45,48.5,180.0,2.4,19.0,201.0,172.42,135.96
2017,11,27,10,0,23.0,185.0,2.7,20.0,196.0,165.65,130.27
2017,11,27,10,15,102.0,215.0,2.75,20.5,269.0,239.16,188.77
2017,11,27,10,30,181.0,245.0,2.8,21.0,342.0,325.69,256.69
2017,11,27,10,45,505.0,176.0,2.85,21.5,464.0,486.18,382.55
2017,11,27,11,0,829.0,107.0,2.9,22.0,586.0,660.17,514.71
2017,11,27,11,15,836.0,108.5,2.95,22.0,603.5,707.3,549.56
2017,11,27,11,30,843.0,110.0,3.0,22.0,621.0,752.67,583.14
2017,11,27,11,45,867.0,102.0,3.05,22.5,634.5,799.01,614.4
2017,11,27,12,0,891.0,94.0,3.1,23.0,648.0,836.27,638.97
2017,11,27,12,15,891.5,94.0,3.1,23.0,649.0,868.04,660.63
2017,11,27,12,30,892.0,94.0,3.1,23.0,650.0,896.75,680.2
2017,11,27,12,45,887.5,94.0,3.15,23.5,642.0,917.79,693.59
2017,11,27,13,0,883.0,94.0,3.2,24.0,634.0,935.32,704.73
2017,11,27,13,15,877.5,93.5,3.2,24.0,618.5,958.23,720.67
2017,11,27,13,30,872.0,93.0,3.2,24.0,603.0,967.44,727.45
2017,11,27,13,45,861.5,91.5,3.2,24.5,579.5,966.91,726.53
2017,11,27,14,0,851.0,90.0,3.2,25.0,556.0,962.63,723.34
2017,11,27,14,15,837.5,88.0,3.2,24.5,525.0,951.14,718.29
2017,11,27,14,30,824.0,86.0,3.2,24.0,494.0,936.12,710.96
2017,11,27,14,45,805.0,83.5,3.2,24.0,457.0,911.76,695.86
2017,11,27,15,0,786.0,81.0,3.2,24.0,420.0,884.27,678.56
2017,11,27,15,15,758.5,77.0,2.95,23.5,378.0,844.0,651.74
2017,11,27,15,30,731.0,73.0,2.7,23.0,336.0,801.35,622.76
2017,11,27,15,45,693.0,68.0,2.45,23.0,290.0,753.1,587.77
2017,11,27,16,0,655.0,63.0,2.2,23.0,244.0,697.42,546.29
2017,11,27,16,15,594.0,56.0,2.0,22.0,196.0,619.02,488.63
2017,11,27,16,30,533.0,49.0,1.8,21.0,148.0,542.19,429.11
2017,11,27,16,45,435.5,39.0,1.6,20.0,103.5,435.47,342.95
2017,11,27,17,0,338.0,29.0,1.4,19.0,59.0,335.55,245.34
2017,11,27,17,15,169.0,14.5,1.5,18.5,29.5,130.64,0.0
2017,11,27,17,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,11,27,17,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,11,27,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,11,27,18,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2017,11,27,18,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,27,18,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,11,27,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,27,19,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,11,27,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,27,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,27,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,11,27,20,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2017,11,27,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,11,27,20,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,11,27,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,11,27,21,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2017,11,27,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,11,27,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,11,27,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,27,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2017,11,27,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,27,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,11,27,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,27,23,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,11,27,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,11,27,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,11,28,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,28,0,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,11,28,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,28,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,11,28,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,28,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,11,28,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,28,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,11,28,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,28,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,28,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,28,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,11,28,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,28,3,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,11,28,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,28,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,11,28,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,28,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,11,28,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,28,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,28,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,28,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,11,28,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,28,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,28,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,28,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,11,28,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,28,6,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,28,7,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,28,7,15,131.5,11.5,1.55,10.5,19.5,9.82,0.0
2017,11,28,7,30,263.0,23.0,1.8,11.0,39.0,19.14,4.52
2017,11,28,7,45,386.0,33.0,2.1,12.0,82.0,27.11,17.63
2017,11,28,8,0,509.0,43.0,2.4,13.0,125.0,35.04,25.33
2017,11,28,8,15,579.0,50.0,2.45,14.0,173.0,48.02,29.89
2017,11,28,8,30,649.0,57.0,2.5,15.0,221.0,98.61,53.76
2017,11,28,8,45,696.5,61.0,2.6,16.0,268.5,154.62,93.81
2017,11,28,9,0,744.0,65.0,2.7,17.0,316.0,213.14,141.85
2017,11,28,9,15,773.0,68.5,3.15,18.0,360.0,271.58,193.24
2017,11,28,9,30,802.0,72.0,3.6,19.0,404.0,332.75,247.25
2017,11,28,9,45,824.5,74.0,4.1,20.0,442.5,392.41,299.56
2017,11,28,10,0,847.0,76.0,4.6,21.0,481.0,453.41,351.86
2017,11,28,10,15,861.0,78.0,4.6,21.5,513.5,511.24,400.24
2017,11,28,10,30,875.0,80.0,4.6,22.0,546.0,566.57,445.22
2017,11,28,10,45,886.5,80.5,4.65,22.5,572.0,619.88,487.47
2017,11,28,11,0,898.0,81.0,4.7,23.0,598.0,672.15,527.74
2017,11,28,11,15,904.0,82.0,4.65,23.5,615.5,719.85,563.14
2017,11,28,11,30,910.0,83.0,4.6,24.0,633.0,765.53,594.57
2017,11,28,11,45,908.0,85.5,4.6,24.5,641.0,804.48,620.63
2017,11,28,12,0,906.0,88.0,4.6,25.0,649.0,840.46,644.39
2017,11,28,12,15,906.5,88.0,4.6,25.0,650.0,872.65,666.68
2017,11,28,12,30,907.0,88.0,4.6,25.0,651.0,901.73,686.81
2017,11,28,12,45,903.0,88.0,4.6,25.5,643.5,923.55,700.56
2017,11,28,13,0,899.0,88.0,4.6,26.0,636.0,941.85,711.98
2017,11,28,13,15,893.0,87.5,4.5,26.0,620.0,954.1,720.18
2017,11,28,13,30,887.0,87.0,4.4,26.0,604.0,962.7,726.22
2017,11,28,13,45,876.0,86.0,4.35,26.0,580.5,962.23,726.5
2017,11,28,14,0,865.0,85.0,4.3,26.0,557.0,969.01,731.99
2017,11,28,14,15,851.0,83.5,4.2,26.0,526.0,957.77,724.98
2017,11,28,14,30,837.0,82.0,4.1,26.0,495.0,942.96,715.76
2017,11,28,14,45,810.5,81.0,4.0,26.0,456.5,913.32,696.37
2017,11,28,15,0,784.0,80.0,3.9,26.0,418.0,880.64,674.84
2017,11,28,15,15,756.0,76.5,3.5,25.5,376.0,840.65,647.64
2017,11,28,15,30,728.0,73.0,3.1,25.0,334.0,798.3,618.22
2017,11,28,15,45,685.5,68.5,2.75,24.5,287.5,746.9,581.75
2017,11,28,16,0,643.0,64.0,2.4,24.0,241.0,688.22,538.72
2017,11,28,16,15,580.0,57.0,2.15,23.0,193.5,608.52,479.83
2017,11,28,16,30,517.0,50.0,1.9,22.0,146.0,530.47,419.17
2017,11,28,16,45,412.0,40.0,1.65,21.0,101.5,418.42,328.89
2017,11,28,17,0,307.0,30.0,1.4,20.0,57.0,313.54,227.88
2017,11,28,17,15,153.5,15.0,1.45,19.5,28.5,120.28,0.0
2017,11,28,17,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,11,28,17,45,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2017,11,28,18,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,11,28,18,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2017,11,28,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,11,28,18,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,11,28,19,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,11,28,19,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2017,11,28,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,28,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,11,28,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,11,28,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2017,11,28,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,28,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,28,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,28,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,11,28,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,28,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,11,28,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,28,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,28,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,28,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,28,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,28,23,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,11,28,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,28,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,11,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,29,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,29,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,29,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,29,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,29,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,29,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,29,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,29,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,29,2,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,11,29,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,29,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,11,29,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,29,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,29,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,29,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,29,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,29,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,29,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,29,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,29,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,29,5,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2017,11,29,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,29,5,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,11,29,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,29,6,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,11,29,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,11,29,6,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,11,29,7,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,29,7,15,92.5,11.5,3.5,11.0,17.0,9.82,0.0
2017,11,29,7,30,185.0,23.0,3.7,11.0,34.0,17.95,2.57
2017,11,29,7,45,309.0,35.5,3.9,11.5,75.5,29.15,19.29
2017,11,29,8,0,433.0,48.0,4.1,12.0,117.0,39.06,28.93
2017,11,29,8,15,506.5,56.5,4.15,12.5,163.5,51.52,34.17
2017,11,29,8,30,580.0,65.0,4.2,13.0,210.0,99.12,57.45
2017,11,29,8,45,632.0,70.5,4.3,14.0,257.0,150.24,93.9
2017,11,29,9,0,684.0,76.0,4.4,15.0,304.0,207.51,141.08
2017,11,29,9,15,716.0,80.0,4.3,15.5,347.5,264.1,191.24
2017,11,29,9,30,748.0,84.0,4.2,16.0,391.0,323.84,244.48
2017,11,29,9,45,773.5,86.5,4.1,16.5,430.0,383.78,297.34
2017,11,29,10,0,799.0,89.0,4.0,17.0,469.0,443.88,349.09
2017,11,29,10,15,815.0,91.5,3.9,17.5,501.5,500.8,396.9
2017,11,29,10,30,831.0,94.0,3.8,18.0,534.0,557.85,443.24
2017,11,29,10,45,843.5,95.0,3.7,18.5,560.0,611.16,485.26
2017,11,29,11,0,856.0,96.0,3.6,19.0,586.0,663.65,525.32
2017,11,29,11,15,863.5,97.0,3.5,19.5,604.0,711.61,560.81
2017,11,29,11,30,871.0,98.0,3.4,20.0,622.0,757.79,593.4
2017,11,29,11,45,877.5,97.5,3.35,20.5,632.0,799.54,621.28
2017,11,29,12,0,884.0,97.0,3.3,21.0,642.0,838.94,647.17
2017,11,29,12,15,885.0,97.0,3.25,21.0,643.5,871.73,669.46
