Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,29,12,30,886.0,97.0,3.2,21.0,645.0,901.47,689.6
2017,11,29,12,45,885.0,96.0,3.15,21.5,638.5,925.05,704.15
2017,11,29,13,0,884.0,95.0,3.1,22.0,632.0,945.21,716.39
2017,11,29,13,15,879.0,94.0,3.0,22.0,616.5,958.12,724.79
2017,11,29,13,30,874.0,93.0,2.9,22.0,601.0,967.36,730.87
2017,11,29,13,45,867.5,90.5,2.85,22.0,578.5,969.61,732.82
2017,11,29,14,0,861.0,88.0,2.8,22.0,556.0,968.14,732.49
2017,11,29,14,15,848.0,86.0,2.65,22.0,525.5,957.33,725.13
2017,11,29,14,30,835.0,84.0,2.5,22.0,495.0,942.95,715.53
2017,11,29,14,45,821.0,80.0,2.45,22.0,459.0,921.62,702.19
2017,11,29,15,0,807.0,76.0,2.4,22.0,423.0,897.03,686.63
2017,11,29,15,15,780.0,72.5,2.15,21.5,380.5,857.82,660.26
2017,11,29,15,30,753.0,69.0,1.9,21.0,338.0,816.18,631.72
2017,11,29,15,45,717.5,64.0,1.65,21.0,292.0,762.89,592.94
2017,11,29,16,0,682.0,59.0,1.4,21.0,246.0,708.24,552.04
2017,11,29,16,15,621.0,53.0,1.25,20.0,198.0,637.8,500.78
2017,11,29,16,30,560.0,47.0,1.1,19.0,150.0,561.8,442.42
2017,11,29,16,45,460.0,37.5,1.0,18.5,105.0,453.01,355.01
2017,11,29,17,0,360.0,28.0,0.9,18.0,60.0,351.23,254.47
2017,11,29,17,15,180.0,14.0,0.9,17.5,30.0,138.07,0.0
2017,11,29,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,29,17,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,29,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,29,18,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,11,29,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,20,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,11,29,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,29,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,29,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,29,21,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,11,29,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,29,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,29,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,29,22,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,11,29,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,29,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,29,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,29,23,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2017,11,29,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,29,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,11,30,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,30,0,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,11,30,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,30,0,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2017,11,30,1,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,11,30,1,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,11,30,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,11,30,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,11,30,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,11,30,2,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2017,11,30,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,30,2,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,11,30,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,11,30,3,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2017,11,30,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,11,30,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,11,30,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,30,4,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,11,30,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,30,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,30,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,30,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,11,30,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,30,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,11,30,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,30,6,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,11,30,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,30,6,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,30,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,30,7,15,111.0,10.5,1.25,9.5,17.0,8.96,0.0
2017,11,30,7,30,222.0,21.0,1.5,10.0,34.0,17.39,0.83
2017,11,30,7,45,341.0,33.0,1.75,11.0,75.0,27.11,17.52
2017,11,30,8,0,460.0,45.0,2.0,12.0,116.0,36.67,26.82
2017,11,30,8,15,532.0,53.0,2.05,12.5,163.0,48.34,31.73
2017,11,30,8,30,604.0,61.0,2.1,13.0,210.0,96.81,54.74
2017,11,30,8,45,648.0,67.0,2.15,14.0,256.0,148.55,91.58
2017,11,30,9,0,692.0,73.0,2.2,15.0,302.0,205.47,138.42
2017,11,30,9,15,447.5,122.5,2.0,16.0,278.5,226.81,168.25
2017,11,30,9,30,203.0,172.0,1.8,17.0,255.0,213.54,166.27
2017,11,30,9,45,201.0,190.0,1.6,18.0,279.0,243.19,190.73
2017,11,30,10,0,199.0,208.0,1.4,19.0,303.0,272.78,214.21
2017,11,30,10,15,248.5,217.0,1.4,19.5,343.0,326.5,256.33
2017,11,30,10,30,298.0,226.0,1.4,20.0,383.0,379.17,297.03
2017,11,30,10,45,349.5,227.0,1.4,21.0,419.5,430.03,335.25
2017,11,30,11,0,401.0,228.0,1.4,22.0,456.0,485.05,375.77
2017,11,30,11,15,367.0,244.0,1.4,22.0,457.5,500.16,386.57
2017,11,30,11,30,333.0,260.0,1.4,22.0,459.0,511.79,394.73
2017,11,30,11,45,366.5,256.5,1.45,22.5,479.0,551.78,424.15
2017,11,30,12,0,400.0,253.0,1.5,23.0,499.0,592.98,453.86
2017,11,30,12,15,405.0,252.5,1.5,23.0,501.5,614.36,469.24
2017,11,30,12,30,410.0,252.0,1.5,23.0,504.0,634.62,483.91
2017,11,30,12,45,639.0,175.0,1.5,23.5,563.5,796.97,600.4
2017,11,30,13,0,868.0,98.0,1.5,24.0,623.0,933.01,688.34
2017,11,30,13,15,862.0,97.0,1.5,24.0,608.0,944.81,694.92
2017,11,30,13,30,856.0,96.0,1.5,24.0,593.0,952.96,700.79
2017,11,30,13,45,847.0,94.5,1.5,24.0,570.0,953.97,702.25
2017,11,30,14,0,838.0,93.0,1.5,24.0,547.0,951.33,701.58
2017,11,30,14,15,824.0,90.5,1.55,24.0,516.5,938.99,695.47
2017,11,30,14,30,810.0,88.0,1.6,24.0,486.0,923.15,687.22
2017,11,30,14,45,782.5,87.5,1.7,24.0,448.0,893.43,670.3
2017,11,30,15,0,755.0,87.0,1.8,24.0,410.0,867.38,655.66
2017,11,30,15,15,726.0,83.0,1.7,23.5,368.5,826.82,629.83
2017,11,30,15,30,697.0,79.0,1.6,23.0,327.0,784.17,602.07
2017,11,30,15,45,655.5,73.5,1.55,23.0,281.5,726.49,562.18
2017,11,30,16,0,614.0,68.0,1.5,23.0,236.0,668.06,520.4
2017,11,30,16,15,551.0,60.5,1.4,21.5,189.0,588.53,463.57
2017,11,30,16,30,488.0,53.0,1.3,20.0,142.0,510.51,404.49
2017,11,30,16,45,388.5,41.5,1.25,19.0,98.5,401.94,317.41
2017,11,30,17,0,289.0,30.0,1.2,18.0,55.0,300.44,218.71
2017,11,30,17,15,144.5,15.0,1.3,17.5,27.5,114.12,0.0
2017,11,30,17,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,11,30,17,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,11,30,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,11,30,18,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2017,11,30,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,30,18,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,11,30,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,30,19,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,11,30,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,30,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,30,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,30,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,11,30,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,30,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,30,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,30,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,11,30,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,30,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,30,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,30,22,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,11,30,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,30,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,30,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,30,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,30,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,30,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,1,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,1,0,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,12,1,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,1,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,1,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,1,1,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,12,1,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,1,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,1,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,1,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,12,1,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,1,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,1,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,1,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,12,1,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,1,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,1,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,7,15,46.0,10.5,1.05,9.5,13.0,8.96,0.0
2017,12,1,7,30,92.0,21.0,1.2,10.0,26.0,16.26,0.0
2017,12,1,7,45,174.0,38.5,1.35,11.0,60.5,29.51,19.43
2017,12,1,8,0,256.0,56.0,1.5,12.0,95.0,42.46,31.88
2017,12,1,8,15,303.0,72.0,1.4,12.5,134.5,57.11,45.38
2017,12,1,8,30,350.0,88.0,1.3,13.0,174.0,96.06,63.62
2017,12,1,8,45,407.0,94.5,1.25,13.5,213.5,134.87,90.9
2017,12,1,9,0,464.0,101.0,1.2,14.0,253.0,180.36,127.16
2017,12,1,9,15,586.0,97.5,1.1,15.0,316.5,243.94,177.46
2017,12,1,9,30,708.0,94.0,1.0,16.0,380.0,318.02,237.09
2017,12,1,9,45,733.5,97.0,0.9,17.5,418.5,375.03,284.35
2017,12,1,10,0,759.0,100.0,0.8,19.0,457.0,433.91,331.16
2017,12,1,10,15,775.5,103.0,0.85,19.5,489.5,489.97,376.1
2017,12,1,10,30,792.0,106.0,0.9,20.0,522.0,545.84,419.45
2017,12,1,10,45,805.5,107.0,1.0,21.0,547.5,597.98,458.34
2017,12,1,11,0,819.0,108.0,1.1,22.0,573.0,649.5,495.57
2017,12,1,11,15,826.0,109.5,1.1,22.5,590.5,696.19,528.32
2017,12,1,11,30,833.0,111.0,1.1,23.0,608.0,741.18,559.01
2017,12,1,11,45,854.0,104.5,1.15,23.5,620.5,786.46,588.47
2017,12,1,12,0,875.0,98.0,1.2,24.0,633.0,830.18,616.41
2017,12,1,12,15,875.0,98.0,1.2,24.0,634.5,861.94,636.77
2017,12,1,12,30,875.0,98.0,1.2,24.0,636.0,890.62,655.22
2017,12,1,12,45,873.0,97.5,1.2,24.0,629.0,913.74,670.09
2017,12,1,13,0,871.0,97.0,1.2,24.0,622.0,933.46,682.9
2017,12,1,13,15,865.0,96.0,1.15,24.0,606.5,945.37,690.03
2017,12,1,13,30,859.0,95.0,1.1,24.0,591.0,953.63,695.03
2017,12,1,13,45,849.0,93.5,1.1,24.5,568.0,953.8,694.56
2017,12,1,14,0,839.0,92.0,1.1,25.0,545.0,950.28,692.01
2017,12,1,14,15,825.0,89.5,1.1,24.5,515.0,938.03,686.74
2017,12,1,14,30,811.0,87.0,1.1,24.0,485.0,922.28,679.37
2017,12,1,14,45,787.0,85.5,1.1,24.0,448.0,894.81,663.06
2017,12,1,15,0,763.0,84.0,1.1,24.0,411.0,864.29,644.71
2017,12,1,15,15,735.0,80.0,1.0,23.5,369.0,830.88,623.89
2017,12,1,15,30,707.0,76.0,0.9,23.0,327.0,789.12,596.94
2017,12,1,15,45,667.0,71.0,0.8,23.0,282.0,733.39,558.51
2017,12,1,16,0,627.0,66.0,0.7,23.0,237.0,676.83,518.33
2017,12,1,16,15,565.0,58.5,0.75,22.0,190.0,597.93,463.86
2017,12,1,16,30,503.0,51.0,0.8,21.0,143.0,520.58,406.87
2017,12,1,16,45,403.5,40.5,0.9,20.0,99.5,412.76,322.66
2017,12,1,17,0,304.0,30.0,1.0,19.0,56.0,311.74,225.12
2017,12,1,17,15,152.0,15.0,1.05,18.5,28.0,119.46,0.0
2017,12,1,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,12,1,17,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,12,1,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,1,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,12,1,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,1,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,12,1,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,12,1,19,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,12,1,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,12,1,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,12,1,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,12,1,20,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2017,12,1,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,12,1,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,12,1,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,12,1,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,12,1,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,12,1,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,12,1,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,12,1,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,12,1,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,12,1,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,12,1,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,12,1,23,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,12,1,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,12,1,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,12,2,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,12,2,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,12,2,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,12,2,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,12,2,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,12,2,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2017,12,2,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,2,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,2,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,2,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,12,2,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,2,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,2,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,2,3,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,12,2,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,2,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,12,2,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,2,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,12,2,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,2,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,12,2,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,2,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,12,2,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,2,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,12,2,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,2,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,12,2,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,2,6,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,2,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,2,7,15,93.0,10.0,1.15,11.5,15.0,8.54,0.0
2017,12,2,7,30,186.0,20.0,1.3,12.0,30.0,16.57,0.0
2017,12,2,7,45,308.5,33.0,1.5,13.0,70.5,27.18,17.15
2017,12,2,8,0,431.0,46.0,1.7,14.0,111.0,37.59,27.31
2017,12,2,8,15,329.5,70.0,1.65,14.5,130.0,55.49,43.55
2017,12,2,8,30,228.0,94.0,1.6,15.0,149.0,90.66,63.13
2017,12,2,8,45,257.5,108.5,1.6,16.0,183.0,123.79,87.49
2017,12,2,9,0,287.0,123.0,1.6,17.0,217.0,160.58,116.92
2017,12,2,9,15,510.5,105.0,1.85,17.5,299.5,226.73,165.05
2017,12,2,9,30,734.0,87.0,2.1,18.0,382.0,318.68,236.9
2017,12,2,9,45,758.5,90.0,2.35,19.0,420.5,376.6,286.83
2017,12,2,10,0,783.0,93.0,2.6,20.0,459.0,436.91,337.5
2017,12,2,10,15,799.5,95.5,2.6,20.5,491.5,493.16,383.84
2017,12,2,10,30,816.0,98.0,2.6,21.0,524.0,549.65,428.85
2017,12,2,10,45,827.5,100.0,2.6,22.0,549.5,602.65,468.95
2017,12,2,11,0,839.0,102.0,2.6,23.0,575.0,654.83,507.02
2017,12,2,11,15,846.0,103.0,2.55,23.0,593.0,701.8,541.96
2017,12,2,11,30,853.0,104.0,2.5,23.0,611.0,747.02,574.72
2017,12,2,11,45,868.5,100.0,2.5,23.5,623.0,791.34,603.92
2017,12,2,12,0,884.0,96.0,2.5,24.0,635.0,833.83,631.49
2017,12,2,12,15,884.0,96.0,2.5,24.0,636.5,865.89,652.94
2017,12,2,12,30,884.0,96.0,2.5,24.0,638.0,894.86,672.35
2017,12,2,12,45,880.5,96.0,2.5,24.5,630.5,917.5,686.21
2017,12,2,13,0,877.0,96.0,2.5,25.0,623.0,936.65,697.82
2017,12,2,13,15,871.0,95.0,2.45,25.0,608.0,948.74,705.77
2017,12,2,13,30,865.0,94.0,2.4,25.0,593.0,957.16,711.48
2017,12,2,13,45,854.5,93.0,2.4,25.0,570.0,957.6,712.59
2017,12,2,14,0,844.0,92.0,2.4,25.0,547.0,954.34,711.49
2017,12,2,14,15,830.0,89.5,2.35,25.0,516.5,942.21,704.18
2017,12,2,14,30,816.0,87.0,2.3,25.0,486.0,926.55,694.7
2017,12,2,14,45,798.0,84.0,2.25,25.0,450.0,903.05,680.01
2017,12,2,15,0,780.0,81.0,2.2,25.0,414.0,876.43,663.19
2017,12,2,15,15,752.0,77.0,1.95,24.5,372.0,836.25,636.3
2017,12,2,15,30,724.0,73.0,1.7,24.0,330.0,800.45,611.95
2017,12,2,15,45,685.0,68.0,1.45,23.5,284.5,745.38,573.28
2017,12,2,16,0,646.0,63.0,1.2,23.0,239.0,689.44,532.74
2017,12,2,16,15,584.0,56.0,1.1,22.0,192.0,610.84,476.34
2017,12,2,16,30,522.0,49.0,1.0,21.0,145.0,533.8,417.94
2017,12,2,16,45,420.0,39.0,0.95,20.5,101.0,424.14,330.62
2017,12,2,17,0,318.0,29.0,0.9,20.0,57.0,321.53,230.68
2017,12,2,17,15,159.0,14.5,0.95,19.5,28.5,124.04,0.0
2017,12,2,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,12,2,17,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,12,2,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,12,2,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,12,2,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,12,2,18,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,12,2,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,12,2,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,12,2,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,12,2,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,12,2,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,12,2,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,12,2,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,12,2,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,12,2,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,12,2,21,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,12,2,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,12,2,22,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,12,2,22,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,12,2,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,12,2,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,12,2,23,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2017,12,2,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,12,2,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,12,3,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,12,3,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,12,3,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,12,3,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,12,3,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,3,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,12,3,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,12,3,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,12,3,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,12,3,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,12,3,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,3,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,3,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,3,3,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,12,3,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,12,3,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,12,3,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,3,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,12,3,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,3,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,3,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,3,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,12,3,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,3,5,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,12,3,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,12,3,6,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,12,3,6,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,12,3,6,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,12,3,7,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,3,7,15,0.0,5.0,1.35,15.0,5.0,4.27,0.0
2017,12,3,7,30,0.0,10.0,1.5,15.0,10.0,8.23,0.0
2017,12,3,7,45,0.0,26.5,1.7,15.5,26.5,21.81,12.36
2017,12,3,8,0,0.0,43.0,1.9,16.0,43.0,34.81,24.62
2017,12,3,8,15,0.0,61.5,1.9,16.5,61.5,49.13,37.6
2017,12,3,8,30,0.0,80.0,1.9,17.0,80.0,64.25,48.73
2017,12,3,8,45,4.0,98.5,1.95,17.5,100.0,80.23,61.98
2017,12,3,9,0,8.0,117.0,2.0,18.0,120.0,96.97,75.64
2017,12,3,9,15,12.0,133.0,2.05,18.5,138.0,112.43,88.09
2017,12,3,9,30,16.0,149.0,2.1,19.0,156.0,128.53,100.95
2017,12,3,9,45,18.5,163.5,2.2,20.0,172.0,143.44,112.55
2017,12,3,10,0,21.0,178.0,2.3,21.0,188.0,158.78,124.34
2017,12,3,10,15,23.0,190.0,2.35,21.5,201.5,172.12,134.65
2017,12,3,10,30,25.0,202.0,2.4,22.0,215.0,185.78,145.13
2017,12,3,10,45,26.0,211.5,2.45,22.5,226.0,196.94,153.54
2017,12,3,11,0,27.0,221.0,2.5,23.0,237.0,208.28,162.05
2017,12,3,11,15,13.5,166.0,2.5,23.0,174.0,150.77,116.34
2017,12,3,11,30,0.0,111.0,2.5,23.0,111.0,93.0,69.89
2017,12,3,11,45,0.0,107.0,2.5,23.5,107.0,89.56,67.0
2017,12,3,12,0,0.0,103.0,2.5,24.0,103.0,86.1,64.06
2017,12,3,12,15,13.0,171.5,2.5,24.0,180.0,158.94,122.42
2017,12,3,12,30,26.0,240.0,2.5,24.0,257.0,237.51,184.04
2017,12,3,12,45,26.0,237.5,2.5,24.0,254.0,237.06,183.58
2017,12,3,13,0,26.0,235.0,2.5,24.0,251.0,236.65,183.4
2017,12,3,13,15,38.0,240.5,2.55,24.0,263.0,275.24,213.85
2017,12,3,13,30,50.0,246.0,2.6,24.0,275.0,297.06,231.24
2017,12,3,13,45,171.5,239.5,2.65,24.0,333.0,430.25,337.06
2017,12,3,14,0,293.0,233.0,2.7,24.0,391.0,566.24,441.32
2017,12,3,14,15,465.5,178.5,2.8,24.0,413.0,693.16,538.63
2017,12,3,14,30,638.0,124.0,2.9,24.0,435.0,806.43,621.44
2017,12,3,14,45,431.5,152.5,3.0,24.0,356.0,632.45,495.98
2017,12,3,15,0,225.0,181.0,3.1,24.0,277.0,431.03,342.66
2017,12,3,15,15,215.5,164.0,3.0,23.5,248.5,402.31,322.65
2017,12,3,15,30,206.0,147.0,2.9,23.0,220.0,373.02,301.0
2017,12,3,15,45,194.5,128.0,2.85,23.0,189.5,356.94,288.38
2017,12,3,16,0,183.0,109.0,2.8,23.0,159.0,321.2,260.0
2017,12,3,16,15,161.5,89.5,2.5,22.5,127.0,275.82,223.09
2017,12,3,16,30,140.0,70.0,2.2,22.0,95.0,230.74,185.28
2017,12,3,16,45,103.5,50.5,1.95,21.5,66.0,174.19,136.68
2017,12,3,17,0,67.0,31.0,1.7,21.0,37.0,103.32,72.02
2017,12,3,17,15,33.5,15.5,1.8,20.5,18.5,36.78,0.0
2017,12,3,17,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,12,3,17,45,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2017,12,3,18,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,12,3,18,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,12,3,18,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,12,3,18,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,12,3,19,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,12,3,19,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,12,3,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,12,3,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,12,3,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,12,3,20,15,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2017,12,3,20,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,12,3,20,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,12,3,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,12,3,21,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,12,3,21,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,12,3,21,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,12,3,22,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,12,3,22,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,12,3,22,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,3,22,45,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2017,12,3,23,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,12,3,23,15,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,12,3,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,12,3,23,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,12,4,0,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,12,4,0,15,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,12,4,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,12,4,0,45,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2017,12,4,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2017,12,4,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2017,12,4,1,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,12,4,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,12,4,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,12,4,2,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2017,12,4,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,12,4,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2017,12,4,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,12,4,3,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,12,4,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,12,4,3,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,12,4,4,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,12,4,4,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,12,4,4,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,12,4,4,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,12,4,5,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,12,4,5,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,12,4,5,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,12,4,5,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,12,4,6,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,12,4,6,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,12,4,6,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,12,4,6,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,12,4,7,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,12,4,7,15,60.0,9.5,3.35,19.0,12.5,8.11,0.0
2017,12,4,7,30,120.0,19.0,3.5,19.0,25.0,14.8,0.0
2017,12,4,7,45,245.0,32.5,3.65,19.5,62.5,25.23,14.68
2017,12,4,8,0,370.0,46.0,3.8,20.0,100.0,37.52,26.41
2017,12,4,8,15,447.5,55.0,3.9,20.5,144.0,46.2,34.38
2017,12,4,8,30,525.0,64.0,4.0,21.0,188.0,90.16,51.15
2017,12,4,8,45,582.0,69.0,4.1,21.5,233.5,137.57,83.06
2017,12,4,9,0,639.0,74.0,4.2,22.0,279.0,191.76,125.94
2017,12,4,9,15,465.0,116.0,4.45,22.5,276.0,222.85,160.96
2017,12,4,9,30,291.0,158.0,4.7,23.0,273.0,231.73,175.85
2017,12,4,9,45,295.5,175.5,4.95,23.5,302.5,269.27,207.53
2017,12,4,10,0,300.0,193.0,5.2,24.0,332.0,307.41,239.08
2017,12,4,10,15,550.0,141.5,5.3,24.5,418.0,408.73,318.9
2017,12,4,10,30,800.0,90.0,5.4,25.0,504.0,530.34,414.53
2017,12,4,10,45,400.0,56.5,5.55,25.5,263.5,302.46,240.13
2017,12,4,11,0,0.0,23.0,5.7,26.0,23.0,19.02,9.76
2017,12,4,11,15,140.5,144.5,5.65,26.0,227.5,243.65,191.81
2017,12,4,11,30,281.0,266.0,5.6,26.0,432.0,478.49,373.85
2017,12,4,11,45,277.5,271.5,5.55,26.5,437.5,497.55,386.92
2017,12,4,12,0,274.0,277.0,5.5,27.0,443.0,515.66,399.71
2017,12,4,12,15,558.5,187.5,5.4,27.0,527.5,687.87,533.6
2017,12,4,12,30,843.0,98.0,5.3,27.0,612.0,859.36,657.68
2017,12,4,12,45,559.5,185.0,5.25,27.5,524.5,725.77,559.08
2017,12,4,13,0,276.0,272.0,5.2,28.0,437.0,562.46,432.86
2017,12,4,13,15,358.5,247.0,5.1,28.0,456.0,620.21,478.53
2017,12,4,13,30,441.0,222.0,5.0,28.0,475.0,698.45,537.28
2017,12,4,13,45,442.0,211.5,4.9,28.0,457.0,696.54,536.21
2017,12,4,14,0,443.0,201.0,4.8,28.0,439.0,692.4,534.0
2017,12,4,14,15,231.0,192.0,4.65,28.0,316.0,460.4,359.3
2017,12,4,14,30,19.0,183.0,4.5,28.0,193.0,189.18,145.47
2017,12,4,14,45,384.5,131.5,4.4,28.0,296.0,560.65,442.18
2017,12,4,15,0,750.0,80.0,4.3,28.0,399.0,845.96,649.75
2017,12,4,15,15,722.0,76.5,3.95,27.5,358.5,807.01,621.46
2017,12,4,15,30,694.0,73.0,3.6,27.0,318.0,772.56,597.95
2017,12,4,15,45,652.0,68.0,3.3,27.0,273.5,715.6,556.53
2017,12,4,16,0,610.0,63.0,3.0,27.0,229.0,658.0,513.54
2017,12,4,16,15,547.5,56.5,2.65,26.0,183.5,580.79,456.01
2017,12,4,16,30,485.0,50.0,2.3,25.0,138.0,505.16,396.9
2017,12,4,16,45,384.0,39.5,2.0,24.5,96.0,396.96,309.07
2017,12,4,17,0,283.0,29.0,1.7,24.0,54.0,295.88,210.58
2017,12,4,17,15,141.5,14.5,1.85,23.5,27.0,111.92,0.0
2017,12,4,17,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,12,4,17,45,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2017,12,4,18,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,12,4,18,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,12,4,18,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,12,4,18,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,12,4,19,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,12,4,19,15,0.0,0.0,3.5,21.5,0.0,0.0,0.0
2017,12,4,19,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,12,4,19,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,12,4,20,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,12,4,20,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,12,4,20,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,12,4,20,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,12,4,21,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,12,4,21,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2017,12,4,21,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,12,4,21,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,12,4,22,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,12,4,22,15,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2017,12,4,22,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,12,4,22,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,12,4,23,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,12,4,23,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,12,4,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,4,23,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,12,5,0,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,12,5,0,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,12,5,0,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,12,5,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,12,5,1,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,12,5,1,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,12,5,1,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,12,5,1,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,12,5,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,12,5,2,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,12,5,2,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,12,5,2,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,12,5,3,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,12,5,3,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,12,5,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,12,5,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,12,5,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,5,4,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2017,12,5,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,5,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,5,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,5,5,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,12,5,5,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,12,5,5,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,12,5,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,12,5,6,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,12,5,6,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,12,5,6,45,0.0,0.0,5.25,13.5,0.0,0.0,0.0
2017,12,5,7,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,12,5,7,15,0.0,5.0,6.1,12.5,5.0,4.27,0.0
2017,12,5,7,30,0.0,10.0,6.3,12.0,10.0,8.23,0.0
2017,12,5,7,45,0.0,26.5,6.5,11.5,26.5,21.72,12.19
2017,12,5,8,0,0.0,43.0,6.7,11.0,43.0,34.68,24.91
2017,12,5,8,15,1.0,63.0,6.7,11.0,63.0,49.99,39.13
2017,12,5,8,30,2.0,83.0,6.7,11.0,83.0,66.43,51.68
2017,12,5,8,45,10.0,101.0,6.75,11.0,103.5,82.8,65.57
2017,12,5,9,0,18.0,119.0,6.8,11.0,124.0,100.37,80.37
2017,12,5,9,15,41.0,141.0,6.75,11.5,156.5,127.72,102.79
2017,12,5,9,30,64.0,163.0,6.7,12.0,189.0,157.58,127.48
2017,12,5,9,45,46.0,171.5,6.65,12.5,191.0,163.85,133.11
2017,12,5,10,0,28.0,180.0,6.6,13.0,193.0,167.97,136.53
2017,12,5,10,15,39.0,198.5,6.6,13.0,218.0,193.12,157.44
2017,12,5,10,30,50.0,217.0,6.6,13.0,243.0,219.93,179.68
2017,12,5,10,45,51.0,228.5,6.6,13.5,256.0,235.82,192.39
2017,12,5,11,0,52.0,240.0,6.6,14.0,269.0,252.02,205.25
2017,12,5,11,15,52.5,247.5,6.6,14.5,277.5,264.21,214.75
2017,12,5,11,30,53.0,255.0,6.6,15.0,286.0,276.56,224.33
2017,12,5,11,45,33.0,235.0,6.65,15.5,255.0,245.03,197.82
2017,12,5,12,0,13.0,215.0,6.7,16.0,224.0,199.04,159.45
2017,12,5,12,15,13.5,216.0,6.65,16.0,224.5,201.7,161.67
2017,12,5,12,30,14.0,217.0,6.6,16.0,225.0,204.46,163.96
2017,12,5,12,45,7.0,181.0,6.55,16.5,185.0,164.49,130.86
2017,12,5,13,0,0.0,145.0,6.5,17.0,145.0,124.66,97.79
2017,12,5,13,15,0.0,141.5,6.45,17.0,141.5,121.78,95.53
2017,12,5,13,30,0.0,138.0,6.4,17.0,138.0,118.92,93.28
2017,12,5,13,45,8.5,168.5,6.4,17.0,173.5,157.66,125.67
2017,12,5,14,0,17.0,199.0,6.4,17.0,209.0,199.4,160.38
2017,12,5,14,15,21.0,193.5,6.4,17.0,204.5,199.9,161.24
2017,12,5,14,30,25.0,188.0,6.4,17.0,200.0,200.69,162.41
2017,12,5,14,45,22.5,174.5,6.4,17.0,185.0,186.32,150.86
2017,12,5,15,0,20.0,161.0,6.4,17.0,170.0,172.02,139.3
2017,12,5,15,15,16.5,146.0,6.35,16.5,152.5,155.1,125.67
2017,12,5,15,30,13.0,131.0,6.3,16.0,135.0,138.35,111.99
2017,12,5,15,45,8.0,114.0,6.3,16.0,116.5,117.89,94.72
2017,12,5,16,0,3.0,97.0,6.3,16.0,98.0,97.62,77.38
2017,12,5,16,15,1.5,78.0,6.05,15.5,78.5,77.69,60.39
2017,12,5,16,30,0.0,59.0,5.8,15.0,59.0,57.35,42.79
2017,12,5,16,45,0.0,41.0,5.6,14.5,41.0,38.9,26.68
2017,12,5,17,0,0.0,23.0,5.4,14.0,23.0,19.0,8.77
2017,12,5,17,15,0.0,11.5,5.3,13.5,11.5,9.82,0.0
2017,12,5,17,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,12,5,17,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2017,12,5,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,12,5,18,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2017,12,5,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,12,5,18,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,12,5,19,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,12,5,19,15,0.0,0.0,5.05,11.5,0.0,0.0,0.0
2017,12,5,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,12,5,19,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,12,5,20,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,12,5,20,15,0.0,0.0,4.9,10.5,0.0,0.0,0.0
2017,12,5,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,12,5,20,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2017,12,5,21,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,12,5,21,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,12,5,21,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,12,5,21,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,12,5,22,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,12,5,22,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2017,12,5,22,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,12,5,22,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,12,5,23,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,12,5,23,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,12,5,23,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,12,5,23,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,12,6,0,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,12,6,0,15,0.0,0.0,4.95,8.5,0.0,0.0,0.0
2017,12,6,0,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,12,6,0,45,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,12,6,1,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,12,6,1,15,0.0,0.0,5.5,7.5,0.0,0.0,0.0
2017,12,6,1,30,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2017,12,6,1,45,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2017,12,6,2,0,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2017,12,6,2,15,0.0,0.0,5.35,7.0,0.0,0.0,0.0
2017,12,6,2,30,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2017,12,6,2,45,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,12,6,3,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,12,6,3,15,0.0,0.0,4.85,6.5,0.0,0.0,0.0
2017,12,6,3,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2017,12,6,3,45,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2017,12,6,4,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,12,6,4,15,0.0,0.0,4.5,5.5,0.0,0.0,0.0
2017,12,6,4,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2017,12,6,4,45,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2017,12,6,5,0,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2017,12,6,5,15,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,5,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,12,6,5,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2017,12,6,6,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2017,12,6,6,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2017,12,6,6,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2017,12,6,6,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2017,12,6,7,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2017,12,6,7,15,0.0,2.0,3.95,5.0,2.0,1.71,0.0
2017,12,6,7,30,0.0,4.0,3.9,5.0,4.0,3.28,0.0
2017,12,6,7,45,0.0,13.0,3.9,5.0,13.0,10.69,3.25
2017,12,6,8,0,0.0,22.0,3.9,5.0,22.0,18.13,10.68
2017,12,6,8,15,0.0,32.5,3.9,5.0,32.5,26.83,18.95
2017,12,6,8,30,0.0,43.0,3.9,5.0,43.0,35.55,25.82
2017,12,6,8,45,0.0,54.0,3.9,5.5,54.0,44.7,33.95
2017,12,6,9,0,0.0,65.0,3.9,6.0,65.0,53.84,41.95
2017,12,6,9,15,0.0,37.5,3.95,6.0,37.5,30.97,21.75
2017,12,6,9,30,0.0,10.0,4.0,6.0,10.0,8.23,1.63
2017,12,6,9,45,0.0,63.0,4.1,6.0,63.0,52.2,40.29
2017,12,6,10,0,0.0,116.0,4.2,6.0,116.0,96.79,78.94
2017,12,6,10,15,0.0,81.5,4.2,6.0,81.5,67.68,53.51
2017,12,6,10,30,0.0,47.0,4.2,6.0,47.0,38.92,28.41
2017,12,6,10,45,0.0,81.0,4.2,6.0,81.0,67.28,53.0
2017,12,6,11,0,0.0,115.0,4.2,6.0,115.0,96.37,77.96
2017,12,6,11,15,0.0,141.0,4.25,6.0,141.0,119.3,97.47
2017,12,6,11,30,0.0,167.0,4.3,6.0,167.0,142.89,117.43
2017,12,6,11,45,0.0,152.5,4.35,6.0,152.5,130.04,106.4
2017,12,6,12,0,0.0,138.0,4.4,6.0,138.0,117.17,95.41
2017,12,6,12,15,0.0,88.5,4.5,6.0,88.5,73.62,58.1
2017,12,6,12,30,0.0,39.0,4.6,6.0,39.0,32.32,22.46
2017,12,6,12,45,0.0,46.0,4.7,6.5,46.0,38.14,27.46
2017,12,6,13,0,0.0,53.0,4.8,7.0,53.0,43.96,32.45
2017,12,6,13,15,0.0,70.0,4.85,7.0,70.0,58.13,44.7
2017,12,6,13,30,0.0,87.0,4.9,7.0,87.0,72.33,56.97
2017,12,6,13,45,0.0,98.5,5.0,7.0,98.5,82.51,65.8
2017,12,6,14,0,0.0,110.0,5.1,7.0,110.0,93.35,75.22
2017,12,6,14,15,0.0,101.5,5.05,7.0,101.5,85.72,68.79
2017,12,6,14,30,0.0,93.0,5.0,7.0,93.0,78.1,62.34
2017,12,6,14,45,0.0,66.5,5.0,7.0,66.5,55.13,42.55
2017,12,6,15,0,0.0,40.0,5.0,7.0,40.0,33.06,23.38
2017,12,6,15,15,0.0,36.0,4.9,6.5,36.0,29.73,20.56
2017,12,6,15,30,0.0,32.0,4.8,6.0,32.0,26.41,17.72
2017,12,6,15,45,0.0,27.5,4.75,6.0,27.5,22.67,14.44
2017,12,6,16,0,0.0,23.0,4.7,6.0,23.0,18.94,11.13
2017,12,6,16,15,0.0,18.5,4.5,6.0,18.5,15.22,7.79
2017,12,6,16,30,0.0,14.0,4.3,6.0,14.0,11.51,4.42
2017,12,6,16,45,0.0,9.5,4.1,6.0,9.5,7.8,1.04
2017,12,6,17,0,0.0,5.0,3.9,6.0,5.0,4.1,0.0
2017,12,6,17,15,0.0,2.5,3.65,5.5,2.5,2.13,0.0
2017,12,6,17,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,12,6,17,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2017,12,6,18,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,6,18,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,12,6,18,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,6,18,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,6,19,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,6,19,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,12,6,19,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,6,19,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,6,20,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,6,20,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,12,6,20,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,6,20,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,12,6,21,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,6,21,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,12,6,21,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,6,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,6,22,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,6,22,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,6,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,6,22,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,6,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,6,23,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,6,23,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,6,23,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,7,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,7,0,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,7,0,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,7,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,12,7,1,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,7,1,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,12,7,1,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,7,1,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,7,2,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,7,2,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,7,2,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,7,2,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,7,3,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,7,3,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,12,7,3,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,7,3,45,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2017,12,7,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,7,4,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,7,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,7,4,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,7,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,7,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,7,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,7,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,12,7,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,7,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,7,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,7,6,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,7,7,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,7,7,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,7,7,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,7,7,45,0.0,1.5,2.15,6.0,1.5,1.23,0.0
2017,12,7,8,0,0.0,3.0,2.3,6.0,3.0,2.46,0.0
2017,12,7,8,15,0.0,5.0,2.35,6.0,5.0,4.1,0.0
2017,12,7,8,30,0.0,7.0,2.4,6.0,7.0,5.75,0.0
2017,12,7,8,45,0.0,9.0,2.5,6.0,9.0,7.4,0.91
2017,12,7,9,0,0.0,11.0,2.6,6.0,11.0,9.05,2.38
2017,12,7,9,15,0.0,21.5,2.7,6.0,21.5,17.72,10.06
2017,12,7,9,30,0.0,32.0,2.8,6.0,32.0,26.42,17.72
2017,12,7,9,45,0.0,29.5,2.95,6.0,29.5,24.36,15.85
2017,12,7,10,0,0.0,27.0,3.1,6.0,27.0,22.3,13.99
2017,12,7,10,15,0.0,47.5,3.3,6.0,47.5,39.32,28.86
2017,12,7,10,30,0.0,68.0,3.5,6.0,68.0,56.41,43.67
2017,12,7,10,45,0.0,90.0,3.75,6.5,90.0,74.84,59.42
2017,12,7,11,0,0.0,112.0,4.0,7.0,112.0,93.77,75.45
2017,12,7,11,15,0.0,97.0,4.15,7.0,97.0,80.84,64.26
2017,12,7,11,30,0.0,82.0,4.3,7.0,82.0,68.16,53.31
2017,12,7,11,45,0.0,92.5,4.45,7.0,92.5,76.97,60.84
2017,12,7,12,0,0.0,103.0,4.6,7.0,103.0,86.11,68.63
2017,12,7,12,15,0.0,117.0,4.65,7.0,117.0,98.52,79.21
2017,12,7,12,30,0.0,131.0,4.7,7.0,131.0,111.24,90.04
2017,12,7,12,45,0.0,151.0,4.8,7.0,151.0,129.91,105.94
2017,12,7,13,0,0.0,171.0,4.9,7.0,171.0,149.4,122.49
2017,12,7,13,15,33.5,211.5,5.0,7.0,230.5,238.32,198.88
2017,12,7,13,30,67.0,252.0,5.1,7.0,290.0,320.57,268.62
2017,12,7,13,45,33.5,131.0,5.2,7.0,150.0,155.12,129.28
2017,12,7,14,0,0.0,10.0,5.3,7.0,10.0,8.26,1.54
2017,12,7,14,15,32.5,109.0,5.4,6.5,124.5,133.31,111.63
2017,12,7,14,30,65.0,208.0,5.5,6.0,239.0,283.9,241.3
2017,12,7,14,45,32.5,110.0,5.6,6.0,125.5,136.51,114.83
2017,12,7,15,0,0.0,12.0,5.7,6.0,12.0,9.89,3.06
2017,12,7,15,15,0.0,11.0,5.65,5.5,11.0,9.06,2.37
2017,12,7,15,30,0.0,10.0,5.6,5.0,10.0,8.23,1.66
2017,12,7,15,45,0.0,8.5,5.6,5.0,8.5,6.99,0.56
2017,12,7,16,0,0.0,7.0,5.6,5.0,7.0,5.75,0.0
2017,12,7,16,15,0.0,5.5,5.4,4.5,5.5,4.51,0.0
2017,12,7,16,30,0.0,4.0,5.2,4.0,4.0,3.28,0.0
2017,12,7,16,45,0.0,2.5,5.05,3.5,2.5,2.05,0.0
2017,12,7,17,0,0.0,1.0,4.9,3.0,1.0,0.82,0.0
2017,12,7,17,15,0.0,0.5,4.7,2.5,0.5,0.43,0.0
2017,12,7,17,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2017,12,7,17,45,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2017,12,7,18,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2017,12,7,18,15,0.0,0.0,4.2,1.5,0.0,0.0,0.0
2017,12,7,18,30,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2017,12,7,18,45,0.0,0.0,4.25,1.0,0.0,0.0,0.0
2017,12,7,19,0,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2017,12,7,19,15,0.0,0.0,4.1,0.5,0.0,0.0,0.0
2017,12,7,19,30,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2017,12,7,19,45,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2017,12,7,20,0,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2017,12,7,20,15,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2017,12,7,20,30,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2017,12,7,20,45,0.0,0.0,3.5,0.5,0.0,0.0,0.0
2017,12,7,21,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2017,12,7,21,15,0.0,0.0,3.3,0.5,0.0,0.0,0.0
2017,12,7,21,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2017,12,7,21,45,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2017,12,7,22,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,22,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,7,22,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,7,22,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,7,23,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,7,23,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,7,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,7,23,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2017,12,8,0,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,0,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,0,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,0,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2017,12,8,1,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,8,1,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2017,12,8,1,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,12,8,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,12,8,2,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,8,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2017,12,8,2,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,12,8,2,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,12,8,3,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2017,12,8,3,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2017,12,8,3,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,8,3,45,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,4,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,4,15,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,12,8,4,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,4,45,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,5,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,5,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2017,12,8,5,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,8,5,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,8,6,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,8,6,15,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,8,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,8,6,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,8,7,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,8,7,15,0.0,12.5,2.15,0.0,12.5,10.67,0.0
2017,12,8,7,30,0.0,25.0,2.2,0.0,25.0,21.34,0.0
2017,12,8,7,45,265.5,32.0,2.25,0.0,68.0,26.68,16.38
2017,12,8,8,0,531.0,39.0,2.3,0.0,111.0,32.35,23.89
2017,12,8,8,15,609.5,48.0,2.3,0.5,161.5,39.29,30.87
2017,12,8,8,30,688.0,57.0,2.3,1.0,212.0,91.22,51.61
2017,12,8,8,45,453.5,89.5,2.3,2.0,201.5,131.82,90.37
2017,12,8,9,0,219.0,122.0,2.3,3.0,191.0,143.98,111.74
2017,12,8,9,15,536.0,100.5,2.25,3.5,300.0,227.17,172.88
2017,12,8,9,30,853.0,79.0,2.2,4.0,409.0,341.52,264.22
2017,12,8,9,45,877.0,82.5,2.2,4.5,451.5,405.74,322.8
2017,12,8,10,0,901.0,86.0,2.2,5.0,494.0,471.5,381.27
2017,12,8,10,15,916.5,89.0,2.2,5.5,530.0,533.95,435.3
2017,12,8,10,30,932.0,92.0,2.2,6.0,566.0,596.37,487.38
2017,12,8,10,45,710.5,145.0,2.2,6.5,517.0,571.65,469.06
2017,12,8,11,0,489.0,198.0,2.2,7.0,468.0,517.0,425.62
2017,12,8,11,15,621.0,160.5,2.2,7.5,515.0,602.23,494.44
2017,12,8,11,30,753.0,123.0,2.2,8.0,562.0,689.77,562.73
2017,12,8,11,45,863.0,113.5,2.2,8.5,624.5,793.36,639.12
2017,12,8,12,0,973.0,104.0,2.2,9.0,687.0,905.25,717.35
2017,12,8,12,15,974.0,104.0,2.2,9.0,689.5,941.63,741.65
2017,12,8,12,30,975.0,104.0,2.2,9.0,692.0,974.69,764.39
2017,12,8,12,45,973.0,103.5,2.25,9.5,685.5,1001.06,781.69
2017,12,8,13,0,971.0,103.0,2.3,10.0,679.0,1023.69,796.55
2017,12,8,13,15,966.0,101.5,2.3,10.0,663.0,1038.54,807.06
2017,12,8,13,30,961.0,100.0,2.3,10.0,647.0,1049.38,815.1
2017,12,8,13,45,951.5,98.5,2.35,10.0,623.0,1051.9,818.32
2017,12,8,14,0,942.0,97.0,2.4,10.0,599.0,1050.34,819.03
2017,12,8,14,15,929.0,94.0,2.35,10.0,566.5,1039.56,812.38
2017,12,8,14,30,916.0,91.0,2.3,10.0,534.0,1024.84,803.24
2017,12,8,14,45,894.0,88.5,2.3,10.5,494.5,998.28,785.12
2017,12,8,15,0,872.0,86.0,2.3,11.0,455.0,968.18,764.58
2017,12,8,15,15,844.5,81.5,2.05,10.5,409.5,927.28,736.1
2017,12,8,15,30,817.0,77.0,1.8,10.0,364.0,883.54,705.05
2017,12,8,15,45,776.0,71.0,1.6,10.0,314.5,823.43,660.6
2017,12,8,16,0,735.0,65.0,1.4,10.0,265.0,770.87,620.38
2017,12,8,16,15,673.0,57.5,1.15,9.5,213.5,689.5,557.33
2017,12,8,16,30,611.0,50.0,0.9,9.0,162.0,609.25,492.25
2017,12,8,16,45,506.5,39.5,0.7,8.5,113.5,494.04,396.92
2017,12,8,17,0,402.0,29.0,0.5,8.0,65.0,385.75,286.87
2017,12,8,17,15,201.0,14.5,0.45,7.5,32.5,154.41,0.0
2017,12,8,17,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,8,17,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2017,12,8,18,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,12,8,18,15,0.0,0.0,0.35,6.5,0.0,0.0,0.0
2017,12,8,18,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,12,8,18,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2017,12,8,19,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,8,19,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2017,12,8,19,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,8,19,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,12,8,20,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,8,20,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2017,12,8,20,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,8,20,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,12,8,21,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,8,21,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2017,12,8,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,8,21,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,12,8,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,8,22,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2017,12,8,22,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,12,8,22,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,12,8,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,8,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2017,12,8,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,12,8,23,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2017,12,9,0,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,9,0,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,9,0,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,9,0,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2017,12,9,1,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,9,1,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2017,12,9,1,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,12,9,1,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,9,2,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,9,2,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2017,12,9,2,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,12,9,2,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,12,9,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,12,9,3,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,12,9,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,12,9,3,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2017,12,9,4,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,12,9,4,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2017,12,9,4,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,12,9,4,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2017,12,9,5,0,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2017,12,9,5,15,0.0,0.0,3.05,1.0,0.0,0.0,0.0
2017,12,9,5,30,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2017,12,9,5,45,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2017,12,9,6,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,9,6,15,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,9,6,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,9,6,45,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,9,7,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,9,7,15,139.5,6.5,3.45,1.5,11.5,0.0,0.0
2017,12,9,7,30,279.0,13.0,3.6,2.0,23.0,11.1,0.0
2017,12,9,7,45,418.5,22.5,3.75,2.5,64.0,20.29,10.68
2017,12,9,8,0,558.0,32.0,3.9,3.0,105.0,28.83,20.36
2017,12,9,8,15,633.0,37.5,3.75,3.5,153.0,33.47,25.12
2017,12,9,8,30,708.0,43.0,3.6,4.0,201.0,81.85,42.53
2017,12,9,8,45,745.0,49.0,3.45,5.0,248.5,137.61,81.29
2017,12,9,9,0,782.0,55.0,3.3,6.0,296.0,197.64,131.96
2017,12,9,9,15,813.5,58.0,3.35,7.0,341.0,257.54,186.39
2017,12,9,9,30,845.0,61.0,3.4,8.0,386.0,320.43,244.22
2017,12,9,9,45,866.5,63.0,3.5,9.5,426.0,381.6,299.7
2017,12,9,10,0,888.0,65.0,3.6,11.0,466.0,443.12,353.79
2017,12,9,10,15,903.0,67.0,3.95,12.0,500.0,502.44,405.39
2017,12,9,10,30,918.0,69.0,4.3,13.0,534.0,561.65,455.49
2017,12,9,10,45,929.0,70.0,4.65,14.0,561.0,617.09,501.38
2017,12,9,11,0,940.0,71.0,5.0,15.0,588.0,671.44,545.17
2017,12,9,11,15,947.0,71.5,4.95,15.5,607.0,721.2,583.85
2017,12,9,11,30,954.0,72.0,4.9,16.0,626.0,768.98,618.57
2017,12,9,11,45,959.0,72.0,4.85,16.5,637.0,812.48,648.75
2017,12,9,12,0,964.0,72.0,4.8,17.0,648.0,853.4,676.67
2017,12,9,12,15,964.5,72.0,4.7,17.0,650.0,887.82,700.61
2017,12,9,12,30,965.0,72.0,4.6,17.0,652.0,919.0,722.11
2017,12,9,12,45,964.0,71.0,4.6,17.5,646.0,944.28,738.7
2017,12,9,13,0,963.0,70.0,4.6,18.0,640.0,965.98,752.82
2017,12,9,13,15,958.0,69.5,4.5,18.0,625.0,980.96,762.9
2017,12,9,13,30,953.0,69.0,4.4,18.0,610.0,992.1,770.45
2017,12,9,13,45,945.5,67.5,4.35,18.0,587.5,995.75,773.37
2017,12,9,14,0,938.0,66.0,4.3,18.0,565.0,995.51,774.07
2017,12,9,14,15,926.0,65.0,4.2,18.0,535.0,987.81,769.35
2017,12,9,14,30,914.0,64.0,4.1,18.0,505.0,976.42,762.22
2017,12,9,14,45,892.5,63.5,4.0,18.0,468.0,953.11,746.76
2017,12,9,15,0,871.0,63.0,3.9,18.0,431.0,926.66,729.09
2017,12,9,15,15,846.0,60.5,3.45,17.5,389.0,891.23,704.02
2017,12,9,15,30,821.0,58.0,3.0,17.0,347.0,863.04,683.59
2017,12,9,15,45,785.0,54.0,2.65,16.5,300.5,810.37,645.18
2017,12,9,16,0,749.0,50.0,2.3,16.0,254.0,756.25,604.46
2017,12,9,16,15,692.0,45.5,2.1,14.5,205.5,682.58,550.27
2017,12,9,16,30,635.0,41.0,1.9,13.0,157.0,609.41,493.08
2017,12,9,16,45,536.0,33.5,1.75,12.0,110.5,500.94,403.57
2017,12,9,17,0,437.0,26.0,1.6,11.0,64.0,397.53,297.39
2017,12,9,17,15,218.5,13.0,1.6,10.5,32.0,192.75,0.0
2017,12,9,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,9,17,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2017,12,9,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,9,18,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2017,12,9,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,9,18,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,12,9,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,9,19,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2017,12,9,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,9,19,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,9,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,9,20,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2017,12,9,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
