Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,9,20,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,12,9,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,9,21,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2017,12,9,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,9,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,9,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,9,22,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,9,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,9,22,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,9,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,9,23,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2017,12,9,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,10,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,10,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,10,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,10,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,10,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,10,1,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,12,10,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,3,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2017,12,10,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,4,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,12,10,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,10,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,10,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,10,6,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,10,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,10,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,10,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,10,7,15,138.5,6.5,1.3,3.0,11.0,0.0,0.0
2017,12,10,7,30,277.0,13.0,1.4,4.0,22.0,11.1,0.0
2017,12,10,7,45,426.5,23.0,1.5,5.0,64.5,20.83,10.69
2017,12,10,8,0,576.0,33.0,1.6,6.0,107.0,29.88,21.02
2017,12,10,8,15,652.5,39.0,1.7,6.5,156.5,34.95,26.15
2017,12,10,8,30,729.0,45.0,1.8,7.0,206.0,83.62,43.29
2017,12,10,8,45,774.5,49.5,1.9,8.0,255.5,140.28,81.29
2017,12,10,9,0,820.0,54.0,2.0,9.0,305.0,202.2,132.24
2017,12,10,9,15,850.0,57.0,1.85,10.0,350.5,263.92,187.25
2017,12,10,9,30,880.0,60.0,1.7,11.0,396.0,329.24,245.77
2017,12,10,9,45,901.0,62.0,1.55,12.0,437.0,391.42,300.78
2017,12,10,10,0,922.0,64.0,1.4,13.0,478.0,454.64,354.54
2017,12,10,10,15,936.0,65.5,1.45,13.5,512.0,514.81,405.33
2017,12,10,10,30,950.0,67.0,1.5,14.0,546.0,574.69,454.09
2017,12,10,10,45,960.5,68.0,1.55,15.0,573.5,631.45,497.94
2017,12,10,11,0,971.0,69.0,1.6,16.0,601.0,686.99,539.27
2017,12,10,11,15,749.5,132.5,1.65,16.5,551.5,658.45,516.68
2017,12,10,11,30,528.0,196.0,1.7,17.0,502.0,594.35,467.45
2017,12,10,11,45,756.0,135.0,1.75,17.5,581.5,736.38,574.68
2017,12,10,12,0,984.0,74.0,1.8,18.0,661.0,870.09,666.42
2017,12,10,12,15,984.5,74.5,1.8,18.0,663.5,905.88,689.2
2017,12,10,12,30,985.0,75.0,1.8,18.0,666.0,938.4,710.76
2017,12,10,12,45,984.0,74.0,1.85,18.5,660.0,964.37,727.23
2017,12,10,13,0,983.0,73.0,1.9,19.0,654.0,986.7,741.38
2017,12,10,13,15,978.0,72.5,1.8,19.0,639.0,1002.23,750.59
2017,12,10,13,30,973.0,72.0,1.7,19.0,624.0,1013.86,757.34
2017,12,10,13,45,966.0,70.5,1.65,19.0,601.5,1018.4,760.33
2017,12,10,14,0,959.0,69.0,1.6,19.0,579.0,1018.98,760.98
2017,12,10,14,15,786.5,99.5,1.55,19.0,502.5,907.84,687.64
2017,12,10,14,30,614.0,130.0,1.5,19.0,426.0,787.64,607.08
2017,12,10,14,45,312.5,141.5,1.45,19.0,292.0,479.79,382.96
2017,12,10,15,0,11.0,153.0,1.4,19.0,158.0,154.23,121.51
2017,12,10,15,15,427.0,106.5,1.2,18.5,257.5,564.88,455.46
2017,12,10,15,30,843.0,60.0,1.0,18.0,357.0,886.15,680.21
2017,12,10,15,45,807.0,56.0,0.85,17.5,309.5,833.13,638.92
2017,12,10,16,0,771.0,52.0,0.7,17.0,262.0,778.51,600.36
2017,12,10,16,15,714.0,47.0,0.8,16.0,212.5,703.54,550.06
2017,12,10,16,30,657.0,42.0,0.9,15.0,163.0,628.96,495.93
2017,12,10,16,45,558.0,34.5,1.05,14.5,115.0,519.56,409.97
2017,12,10,17,0,459.0,27.0,1.2,14.0,67.0,414.75,305.8
2017,12,10,17,15,229.5,13.5,1.2,13.0,33.5,201.44,0.0
2017,12,10,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,10,17,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,12,10,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,10,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,12,10,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,10,18,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,12,10,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,10,19,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,12,10,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,10,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,12,10,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,10,20,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2017,12,10,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,10,20,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,12,10,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,10,21,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,10,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,10,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,10,22,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,10,22,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,10,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,10,22,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,12,10,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,10,23,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2017,12,10,23,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,10,23,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,0,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,12,11,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,11,0,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,11,1,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,11,1,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,11,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,11,1,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,11,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,11,2,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,11,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,11,2,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,11,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,11,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,11,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,11,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,11,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,11,4,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2017,12,11,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,11,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,11,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,11,5,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,11,5,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,11,5,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,11,6,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,11,6,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,11,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,11,6,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,11,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,11,7,15,0.0,9.0,2.05,5.5,9.0,0.0,0.0
2017,12,11,7,30,0.0,18.0,2.2,6.0,18.0,15.36,0.0
2017,12,11,7,45,203.5,28.5,2.4,7.0,54.5,22.14,11.19
2017,12,11,8,0,407.0,39.0,2.6,8.0,91.0,32.06,22.68
2017,12,11,8,15,488.0,46.0,2.6,8.5,134.5,37.15,27.86
2017,12,11,8,30,569.0,53.0,2.6,9.0,178.0,76.96,42.81
2017,12,11,8,45,617.5,57.0,2.6,9.5,221.0,124.17,74.22
2017,12,11,9,0,666.0,61.0,2.6,10.0,264.0,179.21,119.19
2017,12,11,9,15,656.0,74.0,2.4,10.5,298.5,229.4,165.63
2017,12,11,9,30,646.0,87.0,2.2,11.0,333.0,280.36,212.96
2017,12,11,9,45,769.5,79.0,2.0,12.0,402.0,358.96,278.4
2017,12,11,10,0,893.0,71.0,1.8,13.0,471.0,447.82,350.92
2017,12,11,10,15,908.5,73.0,1.65,14.0,505.5,507.76,400.1
2017,12,11,10,30,924.0,75.0,1.5,15.0,540.0,567.64,447.02
2017,12,11,10,45,937.5,75.5,1.4,16.0,568.0,624.46,489.73
2017,12,11,11,0,951.0,76.0,1.3,17.0,596.0,680.4,529.81
2017,12,11,11,15,769.0,125.5,1.4,18.0,555.0,662.97,515.46
2017,12,11,11,30,587.0,175.0,1.5,19.0,514.0,614.17,478.14
2017,12,11,11,45,779.0,127.0,1.6,20.0,585.5,743.88,573.55
2017,12,11,12,0,971.0,79.0,1.7,21.0,657.0,864.12,653.74
2017,12,11,12,15,972.0,79.0,1.9,21.5,659.5,899.48,677.01
2017,12,11,12,30,973.0,79.0,2.1,22.0,662.0,931.62,699.0
2017,12,11,12,45,883.5,96.0,2.3,22.5,621.5,909.96,684.9
2017,12,11,13,0,794.0,113.0,2.5,23.0,581.0,871.82,659.93
2017,12,11,13,15,876.5,95.0,2.6,23.0,601.0,945.18,711.43
2017,12,11,13,30,959.0,77.0,2.7,23.0,621.0,1006.19,753.18
2017,12,11,13,45,900.0,80.0,2.8,23.0,575.0,967.11,728.23
2017,12,11,14,0,841.0,83.0,2.9,23.0,529.0,934.14,708.1
2017,12,11,14,15,728.0,106.0,2.85,22.5,477.5,865.74,663.39
2017,12,11,14,30,615.0,129.0,2.8,22.0,426.0,787.19,610.81
2017,12,11,14,45,677.0,103.5,2.75,22.0,408.5,815.44,632.46
2017,12,11,15,0,739.0,78.0,2.7,22.0,391.0,831.55,644.61
2017,12,11,15,15,787.5,69.5,2.4,21.0,373.5,858.75,665.2
2017,12,11,15,30,836.0,61.0,2.1,20.0,356.0,881.16,681.6
2017,12,11,15,45,799.0,57.5,1.85,19.0,308.5,828.13,644.95
2017,12,11,16,0,762.0,54.0,1.6,18.0,261.0,773.51,606.32
2017,12,11,16,15,704.5,48.5,1.6,16.5,211.5,697.68,553.5
2017,12,11,16,30,647.0,43.0,1.6,15.0,162.0,622.27,497.16
2017,12,11,16,45,547.0,35.0,1.65,14.0,114.5,511.82,408.58
2017,12,11,17,0,447.0,27.0,1.7,13.0,67.0,406.29,303.61
2017,12,11,17,15,223.5,13.5,1.75,12.5,33.5,197.74,0.0
2017,12,11,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,11,17,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,12,11,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,12,11,18,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2017,12,11,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,11,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,12,11,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,11,19,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,12,11,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,11,19,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,11,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,11,20,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,12,11,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,21,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,21,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,22,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,23,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,12,11,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,11,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,12,12,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,12,0,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2017,12,12,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,12,0,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,12,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,12,1,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2017,12,12,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,12,1,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,12,12,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,12,2,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2017,12,12,2,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,12,12,2,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,12,12,3,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,12,3,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,12,12,3,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,12,12,3,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,12,12,4,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,12,12,4,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,12,12,4,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,12,12,4,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2017,12,12,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,12,12,5,15,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2017,12,12,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,12,12,5,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,12,12,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,12,12,6,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2017,12,12,6,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,12,6,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,12,7,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,12,7,15,128.5,6.0,3.4,5.5,9.5,0.0,0.0
2017,12,12,7,30,257.0,12.0,3.6,6.0,19.0,10.24,0.0
2017,12,12,7,45,406.5,22.0,3.8,7.0,60.0,19.91,9.1
2017,12,12,8,0,556.0,32.0,4.0,8.0,101.0,28.95,19.87
2017,12,12,8,15,633.5,38.0,4.3,8.5,150.0,34.02,25.0
2017,12,12,8,30,711.0,44.0,4.6,9.0,199.0,78.95,40.43
2017,12,12,8,45,757.5,48.5,4.9,9.5,247.5,134.41,76.97
2017,12,12,9,0,804.0,53.0,5.2,10.0,296.0,195.27,127.1
2017,12,12,9,15,834.5,56.0,5.35,10.5,341.0,256.0,182.19
2017,12,12,9,30,865.0,59.0,5.5,11.0,386.0,320.45,241.83
2017,12,12,9,45,887.0,61.0,5.65,11.5,426.5,382.03,299.13
2017,12,12,10,0,909.0,63.0,5.8,12.0,467.0,444.81,356.32
2017,12,12,10,15,923.5,64.5,5.7,12.5,501.5,504.48,409.26
2017,12,12,10,30,938.0,66.0,5.6,13.0,536.0,563.95,460.31
2017,12,12,10,45,950.0,66.0,5.55,13.5,563.0,619.91,507.09
2017,12,12,11,0,962.0,66.0,5.5,14.0,590.0,674.8,551.59
2017,12,12,11,15,968.5,67.0,5.4,14.0,610.0,725.82,592.69
2017,12,12,11,30,975.0,68.0,5.3,14.0,630.0,774.79,629.8
2017,12,12,11,45,966.5,74.5,5.25,14.5,640.0,816.52,659.08
2017,12,12,12,0,958.0,81.0,5.2,15.0,650.0,854.75,685.46
2017,12,12,12,15,959.5,81.0,5.1,15.0,653.0,890.2,710.61
2017,12,12,12,30,961.0,81.0,5.0,15.0,656.0,922.51,733.33
2017,12,12,12,45,962.0,79.5,4.9,15.5,651.0,949.32,750.55
2017,12,12,13,0,963.0,78.0,4.8,16.0,646.0,972.64,765.22
2017,12,12,13,15,959.0,77.5,4.7,16.0,632.0,989.02,776.43
2017,12,12,13,30,955.0,77.0,4.6,16.0,618.0,1001.61,785.09
2017,12,12,13,45,949.5,75.0,4.5,16.0,596.0,1007.07,788.86
2017,12,12,14,0,944.0,73.0,4.4,16.0,574.0,1008.65,790.1
2017,12,12,14,15,932.5,71.5,4.25,16.0,544.5,1001.31,784.99
2017,12,12,14,30,921.0,70.0,4.1,16.0,515.0,990.22,777.72
2017,12,12,14,45,890.0,72.0,4.0,16.0,476.0,972.23,765.96
2017,12,12,15,0,859.0,74.0,3.9,16.0,437.0,940.24,744.21
2017,12,12,15,15,833.0,71.0,3.5,15.5,394.5,903.37,718.29
2017,12,12,15,30,807.0,68.0,3.1,15.0,352.0,863.78,689.82
2017,12,12,15,45,769.5,63.5,2.75,15.0,305.5,809.49,648.84
2017,12,12,16,0,732.0,59.0,2.4,15.0,259.0,753.6,605.49
2017,12,12,16,15,672.0,53.0,2.1,13.5,209.5,675.57,547.18
2017,12,12,16,30,612.0,47.0,1.8,12.0,160.0,607.69,493.26
2017,12,12,16,45,509.0,38.5,1.55,11.0,113.0,496.31,401.05
2017,12,12,17,0,406.0,30.0,1.3,10.0,66.0,391.12,295.9
2017,12,12,17,15,203.0,15.0,1.3,9.5,33.0,190.68,0.0
2017,12,12,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,12,17,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,12,12,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,12,18,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,12,12,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,19,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,20,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,12,12,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,22,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,12,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,12,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,12,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,12,23,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,12,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,12,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,13,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,13,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,13,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,13,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,12,13,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,13,1,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,13,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,13,1,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2017,12,13,2,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,13,2,15,0.0,0.0,0.45,5.5,0.0,0.0,0.0
2017,12,13,2,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,12,13,2,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,12,13,3,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,12,13,3,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2017,12,13,3,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,13,3,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,13,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,13,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,12,13,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,13,4,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,12,13,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,13,5,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2017,12,13,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,13,5,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,12,13,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,13,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,13,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,13,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,13,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,13,7,15,0.0,4.5,1.1,3.5,4.5,0.0,0.0
2017,12,13,7,30,0.0,9.0,1.1,4.0,9.0,7.68,0.0
2017,12,13,7,45,26.0,26.5,1.15,4.5,29.5,21.33,9.86
2017,12,13,8,0,52.0,44.0,1.2,5.0,50.0,34.26,24.86
2017,12,13,8,15,66.5,64.0,1.45,5.5,75.5,48.75,38.71
2017,12,13,8,30,81.0,84.0,1.7,6.0,101.0,70.06,53.27
2017,12,13,8,45,91.5,103.0,2.0,7.0,126.5,93.78,72.33
2017,12,13,9,0,102.0,122.0,2.3,8.0,152.0,119.18,93.57
2017,12,13,9,15,55.5,129.0,2.3,8.0,145.5,120.59,97.12
2017,12,13,9,30,9.0,136.0,2.3,8.0,139.0,115.36,94.32
2017,12,13,9,45,41.5,163.0,2.3,8.5,181.0,154.24,126.51
2017,12,13,10,0,74.0,190.0,2.3,9.0,223.0,195.47,160.59
2017,12,13,10,15,94.0,207.5,2.4,9.5,252.5,226.61,186.29
2017,12,13,10,30,114.0,225.0,2.5,10.0,282.0,267.94,220.19
2017,12,13,10,45,246.5,222.5,2.7,10.5,354.0,359.28,295.32
2017,12,13,11,0,379.0,220.0,2.9,11.0,426.0,454.87,372.9
2017,12,13,11,15,353.0,234.5,3.05,11.5,431.5,473.6,387.12
2017,12,13,11,30,327.0,249.0,3.2,12.0,437.0,489.55,399.11
2017,12,13,11,45,456.0,216.0,3.4,12.5,483.5,583.87,474.74
2017,12,13,12,0,585.0,183.0,3.6,13.0,530.0,673.12,545.12
2017,12,13,12,15,418.5,229.0,3.6,13.0,478.0,608.88,492.66
2017,12,13,12,30,252.0,275.0,3.6,13.0,426.0,501.67,407.05
2017,12,13,12,45,323.5,258.0,3.6,13.0,450.0,574.17,465.7
2017,12,13,13,0,395.0,241.0,3.6,13.0,474.0,631.35,511.44
2017,12,13,13,15,437.5,225.0,3.6,13.0,477.0,683.14,551.75
2017,12,13,13,30,480.0,209.0,3.6,13.0,480.0,716.55,578.5
2017,12,13,13,45,483.0,198.5,3.6,13.0,463.0,717.22,579.95
2017,12,13,14,0,486.0,188.0,3.6,13.0,446.0,715.55,579.97
2017,12,13,14,15,479.0,179.5,3.45,13.0,422.5,704.28,572.02
2017,12,13,14,30,472.0,171.0,3.3,13.0,399.0,690.74,562.44
2017,12,13,14,45,455.5,159.0,3.2,13.0,366.0,661.72,541.25
2017,12,13,15,0,439.0,147.0,3.1,13.0,333.0,630.72,518.45
2017,12,13,15,15,424.5,135.5,2.85,12.5,300.5,600.51,496.37
2017,12,13,15,30,410.0,124.0,2.6,12.0,268.0,568.83,472.66
2017,12,13,15,45,395.5,108.5,2.35,12.0,232.5,530.68,442.56
2017,12,13,16,0,381.0,93.0,2.1,12.0,197.0,491.34,410.67
2017,12,13,16,15,346.5,79.0,2.05,11.0,160.0,436.22,366.49
2017,12,13,16,30,312.0,65.0,2.0,10.0,123.0,381.96,320.82
2017,12,13,16,45,261.5,48.5,1.95,9.5,87.0,312.66,259.45
2017,12,13,17,0,211.0,32.0,1.9,9.0,51.0,246.43,190.07
2017,12,13,17,15,105.5,16.0,1.95,8.5,25.5,119.75,0.0
2017,12,13,17,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,13,17,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,12,13,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,13,18,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,12,13,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,13,18,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,13,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,13,19,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2017,12,13,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,13,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,13,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,13,20,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,13,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,13,20,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,13,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,13,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,12,13,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,13,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,13,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,13,22,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,13,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,13,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,13,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,13,23,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,13,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,13,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,12,14,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,14,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,12,14,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,14,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,14,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,14,1,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2017,12,14,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,14,1,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,14,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,14,2,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,14,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,14,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,14,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,14,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,14,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,14,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,14,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,14,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,14,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,14,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,14,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,14,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,14,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,14,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,14,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,14,6,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,12,14,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,14,6,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,14,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,14,7,15,0.0,2.0,1.35,5.5,2.0,0.0,0.0
2017,12,14,7,30,0.0,4.0,1.5,6.0,4.0,3.41,0.0
2017,12,14,7,45,0.0,15.0,1.65,7.0,15.0,12.36,2.95
2017,12,14,8,0,0.0,26.0,1.8,8.0,26.0,21.47,13.24
2017,12,14,8,15,0.0,40.0,1.95,8.5,40.0,32.98,24.07
2017,12,14,8,30,0.0,54.0,2.1,9.0,54.0,44.28,32.89
2017,12,14,8,45,0.0,69.0,2.25,9.5,69.0,56.56,43.66
2017,12,14,9,0,0.0,84.0,2.4,10.0,84.0,69.02,54.41
2017,12,14,9,15,99.0,120.5,2.35,10.5,157.5,126.1,99.36
2017,12,14,9,30,198.0,157.0,2.3,11.0,231.0,194.12,154.14
2017,12,14,9,45,452.5,124.5,2.25,12.0,317.5,279.27,220.19
2017,12,14,10,0,707.0,92.0,2.2,13.0,404.0,386.9,306.0
2017,12,14,10,15,756.5,95.5,2.2,13.5,452.0,455.45,362.97
2017,12,14,10,30,806.0,99.0,2.2,14.0,500.0,527.75,421.48
2017,12,14,10,45,552.0,167.5,2.2,15.0,448.5,489.68,391.93
2017,12,14,11,0,298.0,236.0,2.2,16.0,397.0,419.94,335.85
2017,12,14,11,15,190.0,248.0,2.2,16.0,352.0,366.8,294.07
2017,12,14,11,30,82.0,260.0,2.2,16.0,307.0,301.93,241.5
2017,12,14,11,45,116.0,270.0,2.2,16.5,338.0,343.5,274.72
2017,12,14,12,0,150.0,280.0,2.2,17.0,369.0,402.53,320.46
2017,12,14,12,15,135.5,280.5,2.25,17.0,361.0,400.31,318.33
2017,12,14,12,30,121.0,281.0,2.3,17.0,353.0,396.81,315.51
2017,12,14,12,45,111.0,277.0,2.35,17.0,342.5,373.43,297.68
2017,12,14,13,0,101.0,273.0,2.4,17.0,332.0,365.96,292.04
2017,12,14,13,15,149.0,268.0,2.45,17.0,353.5,429.04,342.63
2017,12,14,13,30,197.0,263.0,2.5,17.0,375.0,475.02,379.56
2017,12,14,13,45,235.0,248.0,2.6,17.0,377.0,499.86,400.41
2017,12,14,14,0,273.0,233.0,2.7,17.0,379.0,544.99,436.44
2017,12,14,14,15,173.5,221.5,2.6,17.0,312.5,420.3,338.78
2017,12,14,14,30,74.0,210.0,2.5,17.0,246.0,295.1,238.29
2017,12,14,14,45,48.5,186.0,2.4,17.0,209.0,244.45,197.75
2017,12,14,15,0,23.0,162.0,2.3,17.0,172.0,176.1,141.86
2017,12,14,15,15,19.5,147.0,2.1,16.5,155.0,159.12,128.45
2017,12,14,15,30,16.0,132.0,1.9,16.0,138.0,142.26,114.83
2017,12,14,15,45,11.0,115.5,1.7,15.5,119.0,122.31,98.35
2017,12,14,16,0,6.0,99.0,1.5,15.0,100.0,102.57,81.76
2017,12,14,16,15,3.0,80.5,1.55,14.0,81.0,81.93,64.34
2017,12,14,16,30,0.0,62.0,1.6,13.0,62.0,61.05,46.32
2017,12,14,16,45,0.0,43.5,1.65,12.5,43.5,41.92,29.58
2017,12,14,17,0,0.0,25.0,1.7,12.0,25.0,21.23,11.02
2017,12,14,17,15,0.0,12.5,1.85,12.0,12.5,10.31,0.0
2017,12,14,17,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,12,14,17,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,12,14,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,14,18,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2017,12,14,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,14,18,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,12,14,19,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,12,14,19,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,12,14,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,12,14,19,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,12,14,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,12,14,20,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2017,12,14,20,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,12,14,20,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,12,14,21,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,12,14,21,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2017,12,14,21,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,14,21,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,14,22,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,14,22,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2017,12,14,22,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,14,22,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,14,23,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,14,23,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,12,14,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,14,23,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,12,15,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,15,0,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2017,12,15,0,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,12,15,0,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,12,15,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,15,1,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,12,15,1,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,12,15,1,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,12,15,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,15,2,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,12,15,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,15,2,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,12,15,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,15,3,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2017,12,15,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,15,3,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,12,15,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,15,4,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,15,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,15,4,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,12,15,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,15,5,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,15,5,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,15,5,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,12,15,6,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,15,6,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,12,15,6,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,15,6,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,12,15,7,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,15,7,15,0.0,2.0,2.95,6.0,2.0,0.0,0.0
2017,12,15,7,30,0.0,4.0,3.0,6.0,4.0,3.41,0.0
2017,12,15,7,45,0.0,14.5,3.15,6.5,14.5,11.95,2.33
2017,12,15,8,0,0.0,25.0,3.3,7.0,25.0,20.64,12.51
2017,12,15,8,15,0.0,39.0,3.4,7.5,39.0,32.2,23.43
2017,12,15,8,30,0.0,53.0,3.5,8.0,53.0,43.49,32.31
2017,12,15,8,45,0.0,67.5,3.65,8.5,67.5,55.36,42.77
2017,12,15,9,0,0.0,82.0,3.8,9.0,82.0,67.41,53.22
2017,12,15,9,15,1.0,106.0,3.95,9.5,106.5,87.56,70.45
2017,12,15,9,30,2.0,130.0,4.1,10.0,131.0,108.28,87.94
2017,12,15,9,45,1.0,113.5,4.25,10.5,114.0,94.8,76.11
2017,12,15,10,0,0.0,97.0,4.4,11.0,97.0,80.72,63.83
2017,12,15,10,15,79.0,160.5,4.3,11.0,200.0,176.56,144.61
2017,12,15,10,30,158.0,224.0,4.2,11.0,303.0,289.18,238.12
2017,12,15,10,45,154.5,236.5,4.15,11.5,317.0,310.41,255.08
2017,12,15,11,0,151.0,249.0,4.1,12.0,331.0,331.31,271.67
2017,12,15,11,15,162.5,258.5,4.0,12.0,349.0,358.82,294.04
2017,12,15,11,30,174.0,268.0,3.9,12.0,367.0,387.26,317.01
2017,12,15,11,45,232.5,266.5,3.8,12.5,402.0,440.01,359.56
2017,12,15,12,0,291.0,265.0,3.7,13.0,437.0,511.63,415.91
2017,12,15,12,15,261.0,271.0,3.55,13.0,426.0,508.32,412.29
2017,12,15,12,30,231.0,277.0,3.4,13.0,415.0,485.42,393.98
2017,12,15,12,45,560.5,185.0,3.3,13.5,515.5,718.67,579.31
2017,12,15,13,0,890.0,93.0,3.2,14.0,616.0,931.56,732.42
2017,12,15,13,15,885.5,92.5,3.05,14.0,603.0,947.07,740.81
2017,12,15,13,30,881.0,92.0,2.9,14.0,590.0,958.97,748.47
2017,12,15,13,45,873.0,90.5,2.8,14.5,568.5,962.68,749.55
2017,12,15,14,0,865.0,89.0,2.7,15.0,547.0,962.69,748.27
2017,12,15,14,15,652.5,132.0,2.55,14.5,467.5,823.38,650.86
2017,12,15,14,30,440.0,175.0,2.4,14.0,388.0,664.38,534.71
2017,12,15,14,45,622.0,127.0,2.3,14.0,403.5,790.13,631.34
2017,12,15,15,0,804.0,79.0,2.2,14.0,419.0,894.29,705.51
2017,12,15,15,15,777.5,75.5,1.9,13.5,378.0,857.24,677.7
2017,12,15,15,30,751.0,72.0,1.6,13.0,337.0,817.62,648.91
2017,12,15,15,45,713.5,67.0,1.35,13.0,292.0,763.98,608.56
2017,12,15,16,0,676.0,62.0,1.1,13.0,247.0,716.82,571.83
2017,12,15,16,15,617.0,55.5,0.95,12.5,200.0,641.47,514.72
2017,12,15,16,30,558.0,49.0,0.8,12.0,153.0,567.2,455.81
2017,12,15,16,45,463.5,39.5,0.7,11.5,108.5,462.91,370.77
2017,12,15,17,0,369.0,30.0,0.6,11.0,64.0,364.52,276.2
2017,12,15,17,15,184.5,15.0,0.55,11.0,32.0,179.41,0.0
2017,12,15,17,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,15,17,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,15,18,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,15,18,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,12,15,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,15,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,15,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,15,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,12,15,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,15,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,15,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,15,20,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,12,15,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,15,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,15,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,15,21,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2017,12,15,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,15,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,15,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,15,22,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2017,12,15,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,15,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,12,15,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,15,23,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,15,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,15,23,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,12,16,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,16,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,16,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,16,0,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,16,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,16,1,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2017,12,16,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,16,1,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,16,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,16,2,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,16,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,16,2,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,16,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,16,3,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2017,12,16,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,16,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,16,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,16,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,12,16,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,16,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,16,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,16,5,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,12,16,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,16,5,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2017,12,16,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,16,6,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,16,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,16,6,45,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2017,12,16,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,16,7,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2017,12,16,7,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,16,7,45,0.0,0.5,0.55,7.5,0.5,0.41,0.0
2017,12,16,8,0,0.0,1.0,0.5,8.0,1.0,0.82,0.0
2017,12,16,8,15,0.0,1.5,0.5,8.0,1.5,1.23,0.0
2017,12,16,8,30,0.0,2.0,0.5,8.0,2.0,1.64,0.0
2017,12,16,8,45,0.0,3.0,0.5,8.5,3.0,2.46,0.0
2017,12,16,9,0,0.0,4.0,0.5,9.0,4.0,3.29,0.0
2017,12,16,9,15,26.0,77.5,0.8,9.5,87.0,71.19,55.48
2017,12,16,9,30,52.0,151.0,1.1,10.0,170.0,142.49,115.28
2017,12,16,9,45,54.0,167.0,1.45,10.5,189.0,161.73,131.31
2017,12,16,10,0,56.0,183.0,1.8,11.0,208.0,181.46,147.74
2017,12,16,10,15,28.0,156.0,1.9,11.0,168.5,148.88,120.86
2017,12,16,10,30,0.0,129.0,2.0,11.0,129.0,108.34,86.77
2017,12,16,10,45,0.5,149.0,2.15,11.0,149.5,126.32,101.78
2017,12,16,11,0,1.0,169.0,2.3,11.0,170.0,144.76,117.0
2017,12,16,11,15,0.5,102.5,2.3,10.5,103.0,85.94,67.69
2017,12,16,11,30,0.0,36.0,2.3,10.0,36.0,29.81,19.99
2017,12,16,11,45,0.0,28.0,2.3,10.0,28.0,23.18,14.3
2017,12,16,12,0,0.0,20.0,2.3,10.0,20.0,16.55,8.6
2017,12,16,12,15,0.0,83.5,2.15,10.0,83.5,69.42,53.78
2017,12,16,12,30,0.0,147.0,2.0,10.0,147.0,125.94,101.3
2017,12,16,12,45,0.0,114.5,1.95,10.0,114.5,96.52,76.54
2017,12,16,13,0,0.0,82.0,1.9,10.0,82.0,68.16,52.65
2017,12,16,13,15,0.0,82.0,1.8,9.5,82.0,68.15,52.82
2017,12,16,13,30,0.0,82.0,1.7,9.0,82.0,68.14,52.97
2017,12,16,13,45,0.0,79.0,1.6,9.0,79.0,65.62,50.88
2017,12,16,14,0,0.0,76.0,1.5,9.0,76.0,63.1,48.81
2017,12,16,14,15,0.0,74.0,1.4,9.0,74.0,61.42,47.46
2017,12,16,14,30,0.0,72.0,1.3,9.0,72.0,59.73,46.11
2017,12,16,14,45,0.0,92.0,1.2,9.0,92.0,77.58,61.55
2017,12,16,15,0,0.0,112.0,1.1,9.0,112.0,98.45,79.52
2017,12,16,15,15,0.0,101.0,1.0,8.5,101.0,88.54,71.29
2017,12,16,15,30,0.0,90.0,0.9,8.0,90.0,78.64,63.04
2017,12,16,15,45,0.0,77.5,0.85,8.0,77.5,67.13,53.17
2017,12,16,16,0,0.0,65.0,0.8,8.0,65.0,55.6,43.14
2017,12,16,16,15,0.0,52.0,0.9,8.0,52.0,43.44,32.43
2017,12,16,16,30,0.0,39.0,1.0,8.0,39.0,32.24,22.44
2017,12,16,16,45,0.0,27.5,1.1,8.0,27.5,22.7,13.81
2017,12,16,17,0,0.0,16.0,1.2,8.0,16.0,13.17,4.95
2017,12,16,17,15,0.0,8.0,1.3,7.5,8.0,6.57,0.0
2017,12,16,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,16,17,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,12,16,18,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,16,18,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,16,18,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,16,18,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,16,19,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,16,19,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,16,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,16,19,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,16,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,16,20,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,16,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,16,20,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,12,16,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,16,21,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,16,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,16,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,12,16,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,16,22,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2017,12,16,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,16,22,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,12,16,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,16,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,16,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,16,23,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,17,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,17,0,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,12,17,0,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,0,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,1,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,1,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,12,17,1,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,17,1,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,17,2,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,17,2,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,17,2,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,12,17,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,17,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,12,17,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,17,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,12,17,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,17,4,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,17,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,4,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,12,17,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,17,5,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,17,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,17,5,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,12,17,6,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,12,17,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,17,6,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,17,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,17,7,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,17,7,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,17,7,45,0.0,10.5,0.95,5.0,10.5,8.63,0.0
2017,12,17,8,0,0.0,21.0,1.0,5.0,21.0,17.31,9.67
2017,12,17,8,15,0.0,33.5,0.95,5.0,33.5,27.68,19.6
2017,12,17,8,30,0.0,46.0,0.9,5.0,46.0,38.06,27.99
2017,12,17,8,45,0.0,58.5,0.9,5.5,58.5,48.26,37.09
2017,12,17,9,0,0.0,71.0,0.9,6.0,71.0,58.58,46.14
2017,12,17,9,15,0.0,83.0,0.85,6.5,83.0,68.61,54.78
2017,12,17,9,30,0.0,95.0,0.8,7.0,95.0,78.74,63.36
2017,12,17,9,45,0.0,106.0,0.8,7.5,106.0,88.15,71.18
2017,12,17,10,0,0.0,117.0,0.8,8.0,117.0,97.65,79.0
2017,12,17,10,15,38.0,166.5,0.85,8.5,185.5,162.85,133.55
2017,12,17,10,30,76.0,216.0,0.9,9.0,254.0,231.45,189.7
2017,12,17,10,45,83.5,229.5,0.95,9.5,273.5,254.31,207.76
2017,12,17,11,0,91.0,243.0,1.0,10.0,293.0,278.15,226.67
2017,12,17,11,15,89.0,253.0,0.95,10.5,303.0,293.16,237.98
2017,12,17,11,30,87.0,263.0,0.9,11.0,313.0,308.13,249.11
2017,12,17,11,45,76.5,263.0,0.85,12.0,307.5,306.25,246.28
2017,12,17,12,0,66.0,263.0,0.8,13.0,302.0,303.38,242.75
2017,12,17,12,15,133.5,271.5,0.7,13.5,351.0,388.14,309.17
2017,12,17,12,30,201.0,280.0,0.6,14.0,400.0,462.75,365.27
2017,12,17,12,45,276.0,265.5,0.5,14.5,428.5,539.41,421.41
2017,12,17,13,0,351.0,251.0,0.4,15.0,457.0,601.51,465.57
2017,12,17,13,15,345.0,248.5,0.4,15.0,447.5,604.76,467.49
2017,12,17,13,30,339.0,246.0,0.4,15.0,438.0,606.5,469.17
2017,12,17,13,45,228.5,244.5,0.4,15.5,372.0,488.77,381.76
2017,12,17,14,0,118.0,243.0,0.4,16.0,306.0,388.3,305.06
2017,12,17,14,15,125.5,230.0,0.5,16.0,294.0,384.79,304.94
2017,12,17,14,30,133.0,217.0,0.6,16.0,282.0,380.79,303.48
2017,12,17,14,45,264.5,186.5,0.75,16.0,303.0,492.13,393.4
2017,12,17,15,0,396.0,156.0,0.9,16.0,324.0,600.78,478.11
2017,12,17,15,15,375.0,146.0,0.85,15.5,293.0,567.22,453.29
2017,12,17,15,30,354.0,136.0,0.8,15.0,262.0,512.97,414.45
2017,12,17,15,45,336.0,120.0,0.75,14.5,227.0,473.05,385.39
2017,12,17,16,0,318.0,104.0,0.7,14.0,192.0,432.53,354.67
2017,12,17,16,15,287.5,87.5,0.7,13.0,155.5,380.23,314.01
2017,12,17,16,30,257.0,71.0,0.7,12.0,119.0,346.02,285.31
2017,12,17,16,45,209.0,53.0,0.75,11.5,84.5,278.73,227.65
2017,12,17,17,0,161.0,35.0,0.8,11.0,50.0,214.18,165.03
2017,12,17,17,15,80.5,17.5,0.8,10.5,25.0,106.55,0.0
2017,12,17,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,17,17,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,12,17,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,17,18,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,12,17,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,17,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,17,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,17,19,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,12,17,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,17,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,12,17,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,17,20,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,17,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,17,20,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,12,17,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,12,17,21,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,12,17,21,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,12,17,21,45,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2017,12,17,22,0,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2017,12,17,22,15,0.0,0.0,0.15,8.5,0.0,0.0,0.0
2017,12,17,22,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2017,12,17,22,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2017,12,17,23,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,12,17,23,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2017,12,17,23,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,17,23,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,12,18,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,18,0,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2017,12,18,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,18,0,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,12,18,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,18,1,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,18,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,18,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,18,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,18,2,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,12,18,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,18,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,12,18,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,18,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,12,18,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,18,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,18,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,18,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,18,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,18,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,12,18,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,18,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,18,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,18,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,18,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,18,6,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,12,18,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,18,6,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,12,18,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,18,7,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,18,7,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,18,7,45,0.0,3.0,2.1,7.5,3.0,2.46,0.0
2017,12,18,8,0,0.0,6.0,2.2,8.0,6.0,4.92,0.0
2017,12,18,8,15,0.0,10.0,2.2,8.0,10.0,8.21,1.75
2017,12,18,8,30,0.0,14.0,2.2,8.0,14.0,11.51,4.42
2017,12,18,8,45,0.0,17.5,2.2,8.5,17.5,14.4,7.0
2017,12,18,9,0,0.0,21.0,2.2,9.0,21.0,17.29,9.55
2017,12,18,9,15,0.0,43.5,2.15,9.0,43.5,35.95,25.88
2017,12,18,9,30,0.0,66.0,2.1,9.0,66.0,54.7,42.14
2017,12,18,9,45,0.0,48.5,2.1,9.5,48.5,40.12,29.32
2017,12,18,10,0,0.0,31.0,2.1,10.0,31.0,25.6,16.62
2017,12,18,10,15,0.0,53.0,2.05,10.0,53.0,43.88,32.38
2017,12,18,10,30,0.0,75.0,2.0,10.0,75.0,62.24,48.06
2017,12,18,10,45,0.0,99.5,1.95,10.5,99.5,82.98,65.49
2017,12,18,11,0,0.0,124.0,1.9,11.0,124.0,104.26,83.15
2017,12,18,11,15,1.5,151.0,1.8,11.5,151.5,129.28,103.76
2017,12,18,11,30,3.0,178.0,1.7,12.0,179.0,155.19,124.82
2017,12,18,11,45,4.0,183.0,1.65,12.5,185.0,161.11,129.3
2017,12,18,12,0,5.0,188.0,1.6,13.0,191.0,167.22,133.98
2017,12,18,12,15,2.5,152.5,1.5,13.0,154.0,132.73,105.57
2017,12,18,12,30,0.0,117.0,1.4,13.0,117.0,98.65,77.36
2017,12,18,12,45,0.0,95.0,1.3,13.5,95.0,79.18,61.08
2017,12,18,13,0,0.0,73.0,1.2,14.0,73.0,60.64,45.54
2017,12,18,13,15,10.0,144.0,1.2,14.0,149.5,133.4,106.41
2017,12,18,13,30,20.0,215.0,1.2,14.0,226.0,214.78,172.77
2017,12,18,13,45,10.0,152.5,1.2,14.0,158.0,143.16,114.23
2017,12,18,14,0,0.0,90.0,1.2,14.0,90.0,74.94,57.65
2017,12,18,14,15,54.0,153.0,1.15,14.0,179.5,201.9,165.08
2017,12,18,14,30,108.0,216.0,1.1,14.0,269.0,335.25,272.96
2017,12,18,14,45,54.0,156.5,1.05,14.0,183.0,211.53,172.29
2017,12,18,15,0,0.0,97.0,1.0,14.0,97.0,83.12,64.85
2017,12,18,15,15,0.0,87.0,0.85,13.5,87.0,74.09,57.74
2017,12,18,15,30,0.0,77.0,0.7,13.0,77.0,65.07,50.3
2017,12,18,15,45,0.0,67.0,0.6,13.0,67.0,56.04,42.68
2017,12,18,16,0,0.0,57.0,0.5,13.0,57.0,47.21,35.12
2017,12,18,16,15,0.0,46.0,0.55,12.5,46.0,38.05,27.23
2017,12,18,16,30,0.0,35.0,0.6,12.0,35.0,28.91,19.22
2017,12,18,16,45,0.0,24.5,0.65,12.0,24.5,20.2,11.47
2017,12,18,17,0,0.0,14.0,0.7,12.0,14.0,11.52,3.57
2017,12,18,17,15,0.0,7.0,0.7,12.0,7.0,5.75,0.0
2017,12,18,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,18,17,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,12,18,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,18,18,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,12,18,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,18,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,12,18,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,18,19,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,12,18,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,19,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,12,18,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,18,20,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,12,18,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,18,20,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,12,18,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,18,21,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,12,18,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,12,18,21,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,12,18,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,12,18,22,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,12,18,22,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,18,22,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2017,12,18,23,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,12,18,23,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2017,12,18,23,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,18,23,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,12,19,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,12,19,0,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,12,19,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,12,19,0,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,12,19,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,19,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,19,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,19,1,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,12,19,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,12,19,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,12,19,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,12,19,2,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,12,19,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,19,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,19,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,19,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,19,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,19,4,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2017,12,19,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,19,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,12,19,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,19,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,12,19,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,19,5,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2017,12,19,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,12,19,6,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2017,12,19,6,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,12,19,6,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,12,19,7,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,12,19,7,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,12,19,7,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,12,19,7,45,0.0,0.5,4.25,15.5,0.5,0.41,0.0
2017,12,19,8,0,0.0,1.0,4.7,16.0,1.0,0.82,0.0
2017,12,19,8,15,0.0,1.5,4.7,16.5,1.5,1.23,0.0
2017,12,19,8,30,0.0,2.0,4.7,17.0,2.0,1.64,0.0
2017,12,19,8,45,0.0,3.0,4.7,17.5,3.0,2.46,0.0
2017,12,19,9,0,0.0,4.0,4.7,18.0,4.0,3.29,0.0
2017,12,19,9,15,0.0,4.5,4.55,18.0,4.5,3.7,0.0
2017,12,19,9,30,0.0,5.0,4.4,18.0,5.0,4.11,0.0
2017,12,19,9,45,0.0,66.0,4.25,18.5,66.0,54.7,40.44
2017,12,19,10,0,0.0,127.0,4.1,19.0,127.0,106.14,82.93
2017,12,19,10,15,0.0,137.5,4.1,19.0,137.5,115.45,90.35
2017,12,19,10,30,0.0,148.0,4.1,19.0,148.0,124.87,97.87
2017,12,19,10,45,0.0,125.0,4.15,19.5,125.0,105.01,81.26
2017,12,19,11,0,0.0,102.0,4.2,20.0,102.0,85.15,64.75
2017,12,19,11,15,5.5,150.5,4.35,20.5,154.0,131.45,102.33
2017,12,19,11,30,11.0,199.0,4.5,21.0,206.0,180.18,141.3
2017,12,19,11,45,11.0,201.5,4.7,21.5,208.5,183.57,143.62
2017,12,19,12,0,11.0,204.0,4.9,22.0,211.0,187.01,146.06
2017,12,19,12,15,5.5,156.5,4.95,22.0,160.0,138.85,107.4
2017,12,19,12,30,0.0,109.0,5.0,22.0,109.0,91.52,69.08
2017,12,19,12,45,0.0,107.5,5.05,22.0,107.5,90.25,68.1
2017,12,19,13,0,0.0,106.0,5.1,22.0,106.0,88.99,67.11
2017,12,19,13,15,44.5,182.0,4.95,22.0,207.0,215.57,170.64
2017,12,19,13,30,89.0,258.0,4.8,22.0,308.0,347.72,275.75
2017,12,19,13,45,44.5,183.0,4.7,22.0,208.0,221.85,175.55
2017,12,19,14,0,0.0,108.0,4.6,22.0,108.0,91.49,69.33
2017,12,19,14,15,28.5,157.0,4.35,21.5,171.0,181.95,144.23
2017,12,19,14,30,57.0,206.0,4.1,21.0,234.0,272.95,218.29
2017,12,19,14,45,28.5,156.5,3.85,21.0,170.5,187.03,148.78
2017,12,19,15,0,0.0,107.0,3.6,21.0,107.0,93.2,71.57
2017,12,19,15,15,0.0,96.0,3.5,20.5,96.0,83.22,63.72
2017,12,19,15,30,0.0,85.0,3.4,20.0,85.0,73.24,55.69
2017,12,19,15,45,207.0,91.5,3.3,20.0,149.0,314.67,260.83
2017,12,19,16,0,414.0,98.0,3.2,20.0,213.0,528.22,431.73
2017,12,19,16,15,356.0,85.5,3.3,19.5,171.5,454.48,372.14
2017,12,19,16,30,298.0,73.0,3.4,19.0,130.0,382.99,313.29
2017,12,19,16,45,220.5,56.0,3.5,19.0,91.5,292.59,236.12
2017,12,19,17,0,143.0,39.0,3.6,19.0,53.0,191.38,145.6
2017,12,19,17,15,71.5,19.5,3.65,18.5,26.5,92.51,0.0
2017,12,19,17,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,19,17,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,12,19,18,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,12,19,18,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2017,12,19,18,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,12,19,18,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,12,19,19,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,12,19,19,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2017,12,19,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,12,19,19,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,12,19,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,12,19,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2017,12,19,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,12,19,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,12,19,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,12,19,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,12,19,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,12,19,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,12,19,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,12,19,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2017,12,19,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,12,19,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,12,19,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,19,23,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,12,19,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,19,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,12,20,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,20,0,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2017,12,20,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,20,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,20,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,20,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,12,20,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,20,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,12,20,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,20,2,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,12,20,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,20,2,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,20,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
