Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,20,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,12,20,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,20,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,20,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,20,4,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2017,12,20,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,20,4,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,12,20,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,20,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,20,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,20,5,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,12,20,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,20,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,12,20,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,20,6,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,20,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,20,7,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,12,20,7,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,20,7,45,187.5,16.5,3.15,8.5,37.0,13.29,0.61
2017,12,20,8,0,375.0,33.0,3.4,9.0,74.0,27.17,17.78
2017,12,20,8,15,451.0,42.5,3.2,9.5,116.0,34.46,25.13
2017,12,20,8,30,527.0,52.0,3.0,10.0,158.0,63.72,36.4
2017,12,20,8,45,581.5,56.5,2.9,10.5,201.0,108.52,63.16
2017,12,20,9,0,636.0,61.0,2.8,11.0,244.0,159.76,103.01
2017,12,20,9,15,735.5,61.0,2.75,11.5,305.0,225.07,157.07
2017,12,20,9,30,835.0,61.0,2.7,12.0,366.0,299.21,220.69
2017,12,20,9,45,859.0,63.0,2.65,13.0,406.5,360.53,275.79
2017,12,20,10,0,883.0,65.0,2.6,14.0,447.0,422.49,330.04
2017,12,20,10,15,898.5,67.0,2.6,14.5,482.0,481.84,381.29
2017,12,20,10,30,914.0,69.0,2.6,15.0,517.0,541.21,430.82
2017,12,20,10,45,926.0,69.5,2.65,16.0,545.0,596.81,475.12
2017,12,20,11,0,938.0,70.0,2.7,17.0,573.0,651.49,517.12
2017,12,20,11,15,945.0,71.0,2.6,17.5,593.5,702.25,555.09
2017,12,20,11,30,952.0,72.0,2.5,18.0,614.0,751.14,589.87
2017,12,20,11,45,956.5,72.5,2.4,19.0,626.0,795.53,617.75
2017,12,20,12,0,961.0,73.0,2.3,20.0,638.0,837.39,643.22
2017,12,20,12,15,962.0,73.0,2.25,20.0,642.0,873.11,666.9
2017,12,20,12,30,963.0,73.0,2.2,20.0,646.0,905.69,688.34
2017,12,20,12,45,960.5,73.5,2.15,20.5,641.0,932.57,704.49
2017,12,20,13,0,958.0,74.0,2.1,21.0,636.0,955.9,718.25
2017,12,20,13,15,953.5,73.5,2.05,21.0,623.0,972.56,728.99
2017,12,20,13,30,949.0,73.0,2.0,21.0,610.0,985.45,737.4
2017,12,20,13,45,940.5,72.0,1.95,21.5,588.5,990.15,739.15
2017,12,20,14,0,932.0,71.0,1.9,22.0,567.0,991.0,738.61
2017,12,20,14,15,920.5,69.5,1.8,22.0,538.5,984.54,734.21
2017,12,20,14,30,909.0,68.0,1.7,22.0,510.0,974.36,727.55
2017,12,20,14,45,892.5,66.0,1.6,22.0,474.5,955.17,715.03
2017,12,20,15,0,876.0,64.0,1.5,22.0,439.0,932.65,700.39
2017,12,20,15,15,852.0,61.5,1.35,21.5,397.5,899.3,678.99
2017,12,20,15,30,828.0,59.0,1.2,21.0,356.0,873.11,662.07
2017,12,20,15,45,791.5,56.0,1.05,20.5,310.0,822.28,627.62
2017,12,20,16,0,755.0,53.0,0.9,20.0,264.0,769.81,591.03
2017,12,20,16,15,700.5,48.0,0.95,19.0,216.0,698.02,542.62
2017,12,20,16,30,646.0,43.0,1.0,18.0,168.0,626.47,490.91
2017,12,20,16,45,552.5,35.5,1.1,17.0,121.0,521.85,410.56
2017,12,20,17,0,459.0,28.0,1.2,16.0,74.0,421.64,320.82
2017,12,20,17,15,229.5,14.0,1.2,15.0,37.0,209.33,18.51
2017,12,20,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,20,17,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,12,20,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,20,18,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,12,20,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,20,18,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,12,20,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,20,19,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,12,20,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,20,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,12,20,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,20,20,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,20,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,20,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,12,20,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,20,21,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,12,20,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,20,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,20,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,20,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,20,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,20,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,20,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,20,23,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,12,20,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,20,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,21,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,21,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,21,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,21,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,21,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,21,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,21,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,21,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,21,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,21,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2017,12,21,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,21,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,21,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,21,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,21,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,21,3,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2017,12,21,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,21,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,12,21,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,21,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,21,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,21,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,12,21,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,21,5,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,21,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,21,6,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,21,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,21,6,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,21,7,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,21,7,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2017,12,21,7,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,21,7,45,229.5,15.0,2.1,11.0,40.0,12.11,0.0
2017,12,21,8,0,459.0,30.0,2.3,12.0,80.0,27.09,17.42
2017,12,21,8,15,546.5,37.5,2.45,12.5,126.0,33.44,23.9
2017,12,21,8,30,634.0,45.0,2.6,13.0,172.0,63.68,33.94
2017,12,21,8,45,684.0,50.5,2.8,14.0,219.0,114.83,63.5
2017,12,21,9,0,734.0,56.0,3.0,15.0,266.0,171.93,107.23
2017,12,21,9,15,767.0,59.5,2.95,15.5,310.0,229.1,156.68
2017,12,21,9,30,800.0,63.0,2.9,16.0,354.0,289.58,210.6
2017,12,21,9,45,818.5,67.0,2.9,17.0,393.0,348.68,263.26
2017,12,21,10,0,837.0,71.0,2.9,18.0,432.0,408.88,315.46
2017,12,21,10,15,851.0,73.0,3.15,18.5,465.0,465.87,364.67
2017,12,21,10,30,865.0,75.0,3.4,19.0,498.0,522.86,412.47
2017,12,21,10,45,870.0,78.0,3.7,19.5,523.5,572.93,453.85
2017,12,21,11,0,875.0,81.0,4.0,20.0,549.0,623.47,494.4
2017,12,21,11,15,880.5,82.5,4.15,20.5,568.0,671.13,531.41
2017,12,21,11,30,886.0,84.0,4.3,21.0,587.0,716.97,566.2
2017,12,21,11,45,863.0,95.0,4.45,21.5,593.0,756.36,594.05
2017,12,21,12,0,840.0,106.0,4.6,22.0,599.0,786.15,614.76
2017,12,21,12,15,839.5,106.0,4.6,22.0,602.0,817.89,637.28
2017,12,21,12,30,839.0,106.0,4.6,22.0,605.0,846.73,657.7
2017,12,21,12,45,818.0,113.0,4.7,22.5,596.5,862.53,668.21
2017,12,21,13,0,797.0,120.0,4.8,23.0,588.0,874.13,675.93
2017,12,21,13,15,647.0,162.0,4.7,23.0,536.5,809.7,629.6
2017,12,21,13,30,497.0,204.0,4.6,23.0,485.0,723.51,565.43
2017,12,21,13,45,529.5,185.5,4.6,23.0,475.5,743.51,582.37
2017,12,21,14,0,562.0,167.0,4.6,23.0,466.0,761.15,596.71
2017,12,21,14,15,528.0,171.0,4.45,23.0,440.5,739.54,580.78
2017,12,21,14,30,494.0,175.0,4.3,23.0,415.0,715.47,563.05
2017,12,21,14,45,519.0,152.0,4.2,23.0,388.5,713.34,563.28
2017,12,21,15,0,544.0,129.0,4.1,23.0,362.0,707.62,559.91
2017,12,21,15,15,504.5,125.5,3.6,22.5,326.0,663.2,527.49
2017,12,21,15,30,465.0,122.0,3.1,22.0,290.0,617.83,494.0
2017,12,21,15,45,415.0,113.5,2.7,22.0,249.0,555.98,446.45
2017,12,21,16,0,365.0,105.0,2.3,22.0,208.0,494.64,398.01
2017,12,21,16,15,317.0,90.0,2.15,21.5,168.0,427.56,345.45
2017,12,21,16,30,269.0,75.0,2.0,21.0,128.0,362.07,292.15
2017,12,21,16,45,192.5,57.5,1.85,20.5,90.0,256.4,205.01
2017,12,21,17,0,116.0,40.0,1.7,20.0,52.0,172.14,130.33
2017,12,21,17,15,58.0,20.0,1.8,19.5,26.0,84.15,10.27
2017,12,21,17,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,12,21,17,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,21,18,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,12,21,18,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,12,21,18,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,12,21,18,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,12,21,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,12,21,19,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,12,21,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,12,21,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,12,21,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,12,21,20,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,12,21,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,12,21,20,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,12,21,21,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,12,21,21,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,12,21,21,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,12,21,21,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,12,21,22,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,12,21,22,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,12,21,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,12,21,22,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,12,21,23,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,12,21,23,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,12,21,23,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,12,21,23,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,12,22,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,12,22,0,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,12,22,0,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,12,22,0,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,12,22,1,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,12,22,1,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,12,22,1,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,12,22,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,12,22,2,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,12,22,2,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2017,12,22,2,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,12,22,2,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,12,22,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,12,22,3,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,12,22,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,12,22,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,12,22,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,12,22,4,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,12,22,4,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,12,22,4,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,12,22,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,12,22,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,12,22,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,12,22,5,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,12,22,6,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,12,22,6,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,12,22,6,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,12,22,6,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,12,22,7,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,12,22,7,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,12,22,7,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,12,22,7,45,55.5,21.5,1.85,18.5,27.0,16.93,0.27
2017,12,22,8,0,111.0,43.0,2.0,19.0,54.0,32.88,21.55
2017,12,22,8,15,179.0,63.0,2.15,19.0,93.0,47.48,35.22
2017,12,22,8,30,247.0,83.0,2.3,19.0,132.0,72.58,49.49
2017,12,22,8,45,318.0,94.5,2.5,19.5,174.5,108.52,71.94
2017,12,22,9,0,389.0,106.0,2.7,20.0,217.0,152.8,104.35
2017,12,22,9,15,431.0,116.0,2.9,20.5,257.5,197.98,141.17
2017,12,22,9,30,473.0,126.0,3.1,21.0,298.0,247.97,183.11
2017,12,22,9,45,236.5,66.0,3.3,21.5,152.0,144.95,108.97
2017,12,22,10,0,0.0,6.0,3.5,22.0,6.0,4.94,0.0
2017,12,22,10,15,0.0,12.5,3.65,22.0,12.5,10.31,2.92
2017,12,22,10,30,0.0,19.0,3.8,22.0,19.0,15.69,7.36
2017,12,22,10,45,0.0,33.0,3.95,22.5,33.0,27.29,16.89
2017,12,22,11,0,0.0,47.0,4.1,23.0,47.0,38.93,26.35
2017,12,22,11,15,0.0,62.0,4.0,23.0,62.0,51.43,36.51
2017,12,22,11,30,0.0,77.0,3.9,23.0,77.0,63.96,46.66
2017,12,22,11,45,0.0,63.0,3.8,23.0,63.0,52.28,37.11
2017,12,22,12,0,0.0,49.0,3.7,23.0,49.0,40.63,27.6
2017,12,22,12,15,0.0,37.0,3.4,23.0,37.0,30.65,19.46
2017,12,22,12,30,0.0,25.0,3.1,23.0,25.0,20.69,11.31
2017,12,22,12,45,0.0,45.5,2.8,23.0,45.5,37.72,25.24
2017,12,22,13,0,0.0,66.0,2.5,23.0,66.0,54.79,39.15
2017,12,22,13,15,2.0,123.5,2.1,22.5,125.0,106.86,81.45
2017,12,22,13,30,4.0,181.0,1.7,22.0,184.0,164.71,127.84
2017,12,22,13,45,2.0,130.0,1.35,22.0,131.5,113.71,87.01
2017,12,22,14,0,0.0,79.0,1.0,22.0,79.0,65.61,48.23
2017,12,22,14,15,0.0,74.5,1.35,21.0,74.5,61.84,45.5
2017,12,22,14,30,0.0,70.0,1.7,20.0,70.0,58.07,42.68
2017,12,22,14,45,0.0,64.5,2.05,19.5,64.5,53.46,39.05
2017,12,22,15,0,0.0,59.0,2.4,19.0,59.0,48.87,35.39
2017,12,22,15,15,0.0,53.0,3.15,18.0,53.0,43.86,31.41
2017,12,22,15,30,0.0,47.0,3.9,17.0,47.0,38.86,27.38
2017,12,22,15,45,194.5,77.0,4.65,16.0,132.0,282.57,239.27
2017,12,22,16,0,389.0,107.0,5.4,15.0,217.0,518.69,436.44
2017,12,22,16,15,332.5,93.5,5.85,13.5,175.5,445.75,377.38
2017,12,22,16,30,276.0,80.0,6.3,12.0,134.0,359.9,305.89
2017,12,22,16,45,207.0,61.0,6.75,11.0,95.0,274.58,230.86
2017,12,22,17,0,138.0,42.0,7.2,10.0,56.0,192.98,154.44
2017,12,22,17,15,69.0,21.0,7.25,9.0,28.0,94.6,20.68
2017,12,22,17,30,0.0,0.0,7.3,8.0,0.0,0.0,0.0
2017,12,22,17,45,0.0,0.0,7.4,7.5,0.0,0.0,0.0
2017,12,22,18,0,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2017,12,22,18,15,0.0,0.0,7.4,6.5,0.0,0.0,0.0
2017,12,22,18,30,0.0,0.0,7.3,6.0,0.0,0.0,0.0
2017,12,22,18,45,0.0,0.0,7.25,5.5,0.0,0.0,0.0
2017,12,22,19,0,0.0,0.0,7.2,5.0,0.0,0.0,0.0
2017,12,22,19,15,0.0,0.0,7.05,5.0,0.0,0.0,0.0
2017,12,22,19,30,0.0,0.0,6.9,5.0,0.0,0.0,0.0
2017,12,22,19,45,0.0,0.0,6.8,5.0,0.0,0.0,0.0
2017,12,22,20,0,0.0,0.0,6.7,5.0,0.0,0.0,0.0
2017,12,22,20,15,0.0,0.0,6.5,4.5,0.0,0.0,0.0
2017,12,22,20,30,0.0,0.0,6.3,4.0,0.0,0.0,0.0
2017,12,22,20,45,0.0,0.0,6.15,4.0,0.0,0.0,0.0
2017,12,22,21,0,0.0,0.0,6.0,4.0,0.0,0.0,0.0
2017,12,22,21,15,0.0,0.0,5.8,4.0,0.0,0.0,0.0
2017,12,22,21,30,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2017,12,22,21,45,0.0,0.0,5.45,4.0,0.0,0.0,0.0
2017,12,22,22,0,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2017,12,22,22,15,0.0,0.0,5.15,4.0,0.0,0.0,0.0
2017,12,22,22,30,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2017,12,22,22,45,0.0,0.0,4.85,4.0,0.0,0.0,0.0
2017,12,22,23,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2017,12,22,23,15,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2017,12,22,23,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2017,12,22,23,45,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2017,12,23,0,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,12,23,0,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,12,23,0,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,12,23,0,45,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,12,23,1,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,12,23,1,15,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2017,12,23,1,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2017,12,23,1,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2017,12,23,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,12,23,2,15,0.0,0.0,3.4,3.5,0.0,0.0,0.0
2017,12,23,2,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,12,23,2,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2017,12,23,3,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,12,23,3,15,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2017,12,23,3,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,23,3,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2017,12,23,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,12,23,4,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,12,23,4,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,12,23,4,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2017,12,23,5,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,12,23,5,15,0.0,0.0,2.2,1.5,0.0,0.0,0.0
2017,12,23,5,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,12,23,5,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,12,23,6,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,12,23,6,15,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2017,12,23,6,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2017,12,23,6,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2017,12,23,7,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,12,23,7,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2017,12,23,7,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,23,7,45,95.0,18.5,2.85,2.5,28.5,14.35,0.0
2017,12,23,8,0,190.0,37.0,3.0,3.0,57.0,28.42,19.18
2017,12,23,8,15,230.5,54.0,3.15,3.5,91.0,40.87,31.54
2017,12,23,8,30,271.0,71.0,3.3,4.0,125.0,64.04,44.81
2017,12,23,8,45,296.5,87.0,3.5,5.0,160.0,99.8,69.56
2017,12,23,9,0,322.0,103.0,3.7,6.0,195.0,138.92,101.24
2017,12,23,9,15,340.0,117.5,3.65,6.5,228.0,178.44,135.9
2017,12,23,9,30,358.0,132.0,3.6,7.0,261.0,220.16,173.24
2017,12,23,9,45,476.0,124.5,3.55,7.5,316.5,278.32,222.15
2017,12,23,10,0,594.0,117.0,3.5,8.0,372.0,353.09,285.62
2017,12,23,10,15,748.0,96.0,3.35,8.5,443.5,438.84,357.52
2017,12,23,10,30,902.0,75.0,3.2,9.0,515.0,536.42,438.02
2017,12,23,10,45,914.5,76.5,3.05,9.5,543.5,593.0,484.55
2017,12,23,11,0,927.0,78.0,2.9,10.0,572.0,648.78,528.94
2017,12,23,11,15,934.5,79.0,2.75,10.0,593.0,699.72,569.07
2017,12,23,11,30,942.0,80.0,2.6,10.0,614.0,748.87,606.61
2017,12,23,11,45,941.5,82.5,2.5,10.5,626.0,791.8,635.62
2017,12,23,12,0,941.0,85.0,2.4,11.0,638.0,831.92,662.12
2017,12,23,12,15,942.5,85.5,2.3,11.0,642.5,868.46,686.88
2017,12,23,12,30,944.0,86.0,2.2,11.0,647.0,901.99,709.28
2017,12,23,12,45,944.0,85.0,2.1,11.5,643.0,929.32,725.81
2017,12,23,13,0,944.0,84.0,2.0,12.0,639.0,953.24,739.88
2017,12,23,13,15,939.5,83.5,1.9,12.0,626.0,970.17,750.45
2017,12,23,13,30,935.0,83.0,1.8,12.0,613.0,983.39,758.59
2017,12,23,13,45,928.5,81.5,1.75,12.0,592.5,989.76,762.88
2017,12,23,14,0,922.0,80.0,1.7,12.0,572.0,992.34,764.85
2017,12,23,14,15,791.5,99.5,1.6,12.0,507.0,909.08,707.42
2017,12,23,14,30,661.0,119.0,1.5,12.0,442.0,818.01,644.45
2017,12,23,14,45,453.0,150.5,1.45,12.5,365.0,648.29,521.08
2017,12,23,15,0,245.0,182.0,1.4,13.0,288.0,470.37,382.78
2017,12,23,15,15,236.5,166.5,1.25,12.5,261.0,444.41,364.86
2017,12,23,15,30,228.0,151.0,1.1,12.0,234.0,417.63,344.75
2017,12,23,15,45,220.5,132.5,0.95,12.0,204.5,386.7,320.41
2017,12,23,16,0,213.0,114.0,0.8,12.0,175.0,354.97,294.87
2017,12,23,16,15,195.5,95.0,0.65,11.5,143.5,313.15,260.68
2017,12,23,16,30,178.0,76.0,0.5,11.0,112.0,271.22,225.24
2017,12,23,16,45,150.5,57.0,0.4,10.5,81.5,221.24,181.74
2017,12,23,17,0,123.0,38.0,0.3,10.0,51.0,171.58,135.1
2017,12,23,17,15,61.5,19.0,0.35,9.5,25.5,84.52,23.38
2017,12,23,17,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,12,23,17,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,12,23,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,23,18,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2017,12,23,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,23,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,23,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,23,19,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,12,23,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,23,19,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2017,12,23,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,23,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,12,23,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,23,20,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,23,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,23,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,23,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,23,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,23,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,23,22,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,12,23,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,23,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,23,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,23,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,23,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,23,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,24,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,24,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,24,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,24,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,24,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,24,1,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,12,24,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,24,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,24,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,24,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,24,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,24,2,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,12,24,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,24,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,24,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,24,3,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,24,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,24,4,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,12,24,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,24,4,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2017,12,24,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,24,5,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2017,12,24,5,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,24,5,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2017,12,24,6,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,6,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,6,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,7,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,7,15,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2017,12,24,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,24,7,45,214.5,15.0,2.6,5.0,37.0,12.14,0.0
2017,12,24,8,0,429.0,30.0,2.9,6.0,74.0,24.85,15.77
2017,12,24,8,15,521.5,38.0,2.8,6.5,120.0,31.11,22.37
2017,12,24,8,30,614.0,46.0,2.7,7.0,166.0,59.79,33.89
2017,12,24,8,45,669.5,51.0,2.65,8.0,213.5,109.49,61.64
2017,12,24,9,0,725.0,56.0,2.6,9.0,261.0,165.85,104.72
2017,12,24,9,15,760.5,60.0,2.8,10.0,306.0,223.35,154.79
2017,12,24,9,30,796.0,64.0,3.0,11.0,351.0,284.51,209.89
2017,12,24,9,45,642.0,102.0,3.25,12.0,350.5,316.45,245.53
2017,12,24,10,0,488.0,140.0,3.5,13.0,350.0,326.96,260.43
2017,12,24,10,15,523.0,144.5,3.9,13.5,385.5,377.87,304.32
2017,12,24,10,30,558.0,149.0,4.3,14.0,421.0,431.71,349.95
2017,12,24,10,45,730.5,112.0,4.7,14.5,489.0,529.39,430.35
2017,12,24,11,0,903.0,75.0,5.1,15.0,557.0,629.71,512.42
2017,12,24,11,15,758.5,119.0,5.45,15.0,534.0,632.41,515.61
2017,12,24,11,30,614.0,163.0,5.8,15.0,511.0,614.15,501.66
2017,12,24,11,45,766.0,122.0,6.2,15.0,565.5,713.48,583.46
2017,12,24,12,0,918.0,81.0,6.6,15.0,620.0,808.56,657.89
2017,12,24,12,15,919.0,81.5,6.75,14.5,624.5,843.92,686.03
2017,12,24,12,30,920.0,82.0,6.9,14.0,629.0,876.32,712.33
2017,12,24,12,45,722.5,142.5,7.1,14.0,570.5,815.73,666.76
2017,12,24,13,0,525.0,203.0,7.3,14.0,512.0,719.04,590.74
2017,12,24,13,15,710.5,144.0,7.25,13.5,553.0,846.74,693.65
2017,12,24,13,30,896.0,85.0,7.2,13.0,594.0,949.13,772.99
2017,12,24,13,45,881.5,86.0,7.2,13.0,572.5,961.13,782.46
2017,12,24,14,0,867.0,87.0,7.2,13.0,551.0,959.21,782.0
2017,12,24,14,15,855.0,85.5,7.1,12.5,523.5,952.79,779.37
2017,12,24,14,30,843.0,84.0,7.0,12.0,496.0,942.76,774.15
2017,12,24,14,45,821.0,82.5,6.95,12.0,461.5,919.67,757.81
2017,12,24,15,0,799.0,81.0,6.9,12.0,427.0,893.32,738.98
2017,12,24,15,15,773.5,78.0,6.7,11.5,387.0,858.78,714.36
2017,12,24,15,30,748.0,75.0,6.5,11.0,347.0,821.57,687.24
2017,12,24,15,45,707.5,71.0,6.35,10.5,302.5,774.65,651.94
2017,12,24,16,0,667.0,67.0,6.2,10.0,258.0,719.77,609.11
2017,12,24,16,15,611.0,60.5,5.95,9.5,211.5,647.44,550.09
2017,12,24,16,30,555.0,54.0,5.7,9.0,165.0,575.76,489.11
2017,12,24,16,45,460.5,45.0,5.45,8.5,120.0,471.51,398.28
2017,12,24,17,0,366.0,36.0,5.2,8.0,75.0,372.01,304.07
2017,12,24,17,15,183.0,18.0,5.05,7.5,37.5,190.87,72.68
2017,12,24,17,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,12,24,17,45,0.0,0.0,4.8,6.5,0.0,0.0,0.0
2017,12,24,18,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2017,12,24,18,15,0.0,0.0,4.6,5.5,0.0,0.0,0.0
2017,12,24,18,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2017,12,24,18,45,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2017,12,24,19,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,24,19,15,0.0,0.0,4.35,4.5,0.0,0.0,0.0
2017,12,24,19,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,12,24,19,45,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,12,24,20,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,12,24,20,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2017,12,24,20,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,12,24,20,45,0.0,0.0,4.05,3.0,0.0,0.0,0.0
2017,12,24,21,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,12,24,21,15,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2017,12,24,21,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,12,24,21,45,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,12,24,22,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,12,24,22,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2017,12,24,22,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2017,12,24,22,45,0.0,0.0,3.75,2.0,0.0,0.0,0.0
2017,12,24,23,0,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,12,24,23,15,0.0,0.0,3.6,1.5,0.0,0.0,0.0
2017,12,24,23,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2017,12,24,23,45,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2017,12,25,0,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,25,0,15,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2017,12,25,0,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2017,12,25,0,45,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2017,12,25,1,0,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2017,12,25,1,15,0.0,0.0,3.15,0.5,0.0,0.0,0.0
2017,12,25,1,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2017,12,25,1,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2017,12,25,2,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2017,12,25,2,15,0.0,0.0,3.05,0.0,0.0,0.0,0.0
2017,12,25,2,30,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2017,12,25,2,45,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2017,12,25,3,0,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2017,12,25,3,15,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2017,12,25,3,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2017,12,25,3,45,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2017,12,25,4,0,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2017,12,25,4,15,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2017,12,25,4,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,25,4,45,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2017,12,25,5,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,25,5,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,25,5,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,25,5,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,25,6,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,25,6,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,25,6,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,25,6,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,25,7,0,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2017,12,25,7,15,0.0,0.0,3.05,0.0,0.0,0.0,0.0
2017,12,25,7,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2017,12,25,7,45,189.0,16.0,3.4,0.0,35.5,12.98,0.0
2017,12,25,8,0,378.0,32.0,3.6,0.0,71.0,26.49,17.58
2017,12,25,8,15,471.0,41.5,3.7,0.5,116.0,33.88,25.47
2017,12,25,8,30,564.0,51.0,3.8,1.0,161.0,58.13,34.94
2017,12,25,8,45,614.0,58.5,3.9,2.0,207.0,106.81,63.31
2017,12,25,9,0,664.0,66.0,4.0,3.0,253.0,161.53,106.26
2017,12,25,9,15,702.0,70.5,3.85,3.5,297.5,216.84,155.45
2017,12,25,9,30,740.0,75.0,3.7,4.0,342.0,277.89,211.64
2017,12,25,9,45,761.0,80.0,3.6,5.0,381.5,335.47,265.12
2017,12,25,10,0,782.0,85.0,3.5,6.0,421.0,394.58,318.7
2017,12,25,10,15,800.5,88.0,3.35,6.5,455.5,451.9,369.79
2017,12,25,10,30,819.0,91.0,3.2,7.0,490.0,509.86,419.69
2017,12,25,10,45,826.5,95.0,3.1,7.5,517.0,563.14,464.29
2017,12,25,11,0,834.0,99.0,3.0,8.0,544.0,615.42,506.55
2017,12,25,11,15,842.5,100.5,2.85,8.0,564.5,664.55,545.82
2017,12,25,11,30,851.0,102.0,2.7,8.0,585.0,712.24,582.84
2017,12,25,11,45,515.0,189.5,2.6,8.5,483.5,591.21,484.51
2017,12,25,12,0,179.0,277.0,2.5,9.0,382.0,418.38,342.65
2017,12,25,12,15,178.0,279.0,2.5,9.5,384.5,429.97,352.26
2017,12,25,12,30,177.0,281.0,2.5,10.0,387.0,441.07,360.47
2017,12,25,12,45,173.5,281.0,2.5,10.5,384.5,447.28,364.79
2017,12,25,13,0,170.0,281.0,2.5,11.0,382.0,452.87,368.66
2017,12,25,13,15,513.0,190.5,2.55,11.0,484.5,709.01,574.39
2017,12,25,13,30,856.0,100.0,2.6,11.0,587.0,939.92,742.89
2017,12,25,13,45,846.0,99.0,2.65,11.0,567.0,943.3,744.16
2017,12,25,14,0,836.0,98.0,2.7,11.0,547.0,943.01,745.36
2017,12,25,14,15,823.0,96.0,2.7,11.0,519.5,935.02,740.84
2017,12,25,14,30,810.0,94.0,2.7,11.0,492.0,923.48,733.99
2017,12,25,14,45,785.5,93.0,2.7,11.5,457.0,898.66,716.39
2017,12,25,15,0,761.0,92.0,2.7,12.0,422.0,878.02,701.89
2017,12,25,15,15,734.0,88.0,2.5,11.5,382.0,841.7,676.77
2017,12,25,15,30,707.0,84.0,2.3,11.0,342.0,802.99,649.55
2017,12,25,15,45,662.5,79.5,2.15,11.0,297.5,745.63,607.0
2017,12,25,16,0,618.0,75.0,2.0,11.0,253.0,687.18,562.57
2017,12,25,16,15,560.0,67.5,1.7,10.0,207.0,612.8,505.16
2017,12,25,16,30,502.0,60.0,1.4,9.0,161.0,539.07,445.7
2017,12,25,16,45,403.0,49.5,1.15,8.5,116.5,430.63,355.35
2017,12,25,17,0,304.0,39.0,0.9,8.0,72.0,327.15,262.61
2017,12,25,17,15,152.0,19.5,0.9,7.5,36.0,166.83,71.34
2017,12,25,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,25,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,25,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,25,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,25,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,12,25,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,25,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,25,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,25,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,25,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,25,23,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,12,25,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,25,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,26,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,26,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,26,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,26,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,26,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,26,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,12,26,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,26,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,26,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,26,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,26,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,26,2,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,26,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,26,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,26,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,26,3,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,26,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,26,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,26,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,26,4,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,12,26,5,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,26,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,26,5,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,26,5,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,12,26,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,26,6,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2017,12,26,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,26,6,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,26,7,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,26,7,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,12,26,7,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,26,7,45,98.0,20.0,2.6,4.5,29.5,15.52,0.0
2017,12,26,8,0,196.0,40.0,2.7,5.0,59.0,30.73,20.77
2017,12,26,8,15,286.0,54.5,2.7,5.0,100.0,41.53,31.87
2017,12,26,8,30,376.0,69.0,2.7,5.0,141.0,63.49,43.17
2017,12,26,8,45,420.0,82.0,2.7,5.5,183.5,104.8,68.95
2017,12,26,9,0,464.0,95.0,2.7,6.0,226.0,151.54,105.46
2017,12,26,9,15,508.0,103.5,2.75,6.0,268.0,199.86,147.09
2017,12,26,9,30,552.0,112.0,2.8,6.0,310.0,253.14,194.77
2017,12,26,9,45,276.0,97.5,2.85,6.5,196.5,185.11,148.3
2017,12,26,10,0,0.0,83.0,2.9,7.0,83.0,68.92,54.55
2017,12,26,10,15,0.0,64.5,2.95,7.0,64.5,53.46,41.1
2017,12,26,10,30,0.0,46.0,3.0,7.0,46.0,38.07,27.64
2017,12,26,10,45,0.0,68.5,3.15,7.5,68.5,56.83,43.77
2017,12,26,11,0,0.0,91.0,3.3,8.0,91.0,75.7,59.82
2017,12,26,11,15,0.0,94.5,3.3,8.0,94.5,78.7,62.28
2017,12,26,11,30,0.0,98.0,3.3,8.0,98.0,81.73,64.79
2017,12,26,11,45,0.0,92.5,3.35,8.5,92.5,76.98,60.55
2017,12,26,12,0,0.0,87.0,3.4,9.0,87.0,72.34,56.45
2017,12,26,12,15,0.0,87.5,3.4,9.0,87.5,72.77,56.79
2017,12,26,12,30,0.0,88.0,3.4,9.0,88.0,73.19,57.14
2017,12,26,12,45,0.0,87.5,3.45,9.0,87.5,72.77,56.78
2017,12,26,13,0,0.0,87.0,3.5,9.0,87.0,72.34,56.45
2017,12,26,13,15,0.0,67.5,3.5,9.0,67.5,56.04,42.56
2017,12,26,13,30,0.0,48.0,3.5,9.0,48.0,39.78,28.67
2017,12,26,13,45,0.0,46.0,3.5,9.0,46.0,38.11,27.27
2017,12,26,14,0,0.0,44.0,3.5,9.0,44.0,36.44,25.87
2017,12,26,14,15,0.0,42.0,3.5,9.0,42.0,34.76,24.48
2017,12,26,14,30,0.0,40.0,3.5,9.0,40.0,33.09,23.08
2017,12,26,14,45,0.0,37.0,3.55,9.0,37.0,30.59,20.97
2017,12,26,15,0,0.0,34.0,3.6,9.0,34.0,28.09,18.85
2017,12,26,15,15,0.0,30.5,3.65,8.5,30.5,25.18,16.4
2017,12,26,15,30,0.0,27.0,3.7,8.0,27.0,22.27,13.93
2017,12,26,15,45,195.0,71.5,3.75,8.0,128.0,275.34,240.03
2017,12,26,16,0,390.0,116.0,3.8,8.0,229.0,532.04,455.08
2017,12,26,16,15,333.5,101.5,3.8,8.0,186.0,457.88,391.44
2017,12,26,16,30,277.0,87.0,3.8,8.0,143.0,372.38,318.31
2017,12,26,16,45,204.5,67.5,3.85,8.0,102.5,283.86,239.98
2017,12,26,17,0,132.0,48.0,3.9,8.0,62.0,199.57,162.05
2017,12,26,17,15,66.0,24.0,3.95,7.5,31.0,100.14,45.94
2017,12,26,17,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,12,26,17,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,12,26,18,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,26,18,15,0.0,0.0,4.25,6.5,0.0,0.0,0.0
2017,12,26,18,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2017,12,26,18,45,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2017,12,26,19,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,12,26,19,15,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2017,12,26,19,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2017,12,26,19,45,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2017,12,26,20,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2017,12,26,20,15,0.0,0.0,4.75,5.5,0.0,0.0,0.0
2017,12,26,20,30,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2017,12,26,20,45,0.0,0.0,4.85,5.0,0.0,0.0,0.0
2017,12,26,21,0,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2017,12,26,21,15,0.0,0.0,4.9,4.5,0.0,0.0,0.0
2017,12,26,21,30,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2017,12,26,21,45,0.0,0.0,4.95,4.0,0.0,0.0,0.0
2017,12,26,22,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2017,12,26,22,15,0.0,0.0,4.95,4.0,0.0,0.0,0.0
2017,12,26,22,30,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2017,12,26,22,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2017,12,26,23,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2017,12,26,23,15,0.0,0.0,4.85,3.5,0.0,0.0,0.0
2017,12,26,23,30,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2017,12,26,23,45,0.0,0.0,4.75,3.0,0.0,0.0,0.0
2017,12,27,0,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2017,12,27,0,15,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2017,12,27,0,30,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2017,12,27,0,45,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2017,12,27,1,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2017,12,27,1,15,0.0,0.0,4.75,3.0,0.0,0.0,0.0
2017,12,27,1,30,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2017,12,27,1,45,0.0,0.0,4.85,3.0,0.0,0.0,0.0
2017,12,27,2,0,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2017,12,27,2,15,0.0,0.0,4.95,3.0,0.0,0.0,0.0
2017,12,27,2,30,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,2,45,0.0,0.0,5.1,3.5,0.0,0.0,0.0
2017,12,27,3,0,0.0,0.0,5.2,4.0,0.0,0.0,0.0
2017,12,27,3,15,0.0,0.0,5.25,4.0,0.0,0.0,0.0
2017,12,27,3,30,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2017,12,27,3,45,0.0,0.0,5.4,4.0,0.0,0.0,0.0
2017,12,27,4,0,0.0,0.0,5.5,4.0,0.0,0.0,0.0
2017,12,27,4,15,0.0,0.0,5.5,4.0,0.0,0.0,0.0
2017,12,27,4,30,0.0,0.0,5.5,4.0,0.0,0.0,0.0
2017,12,27,4,45,0.0,0.0,5.55,4.0,0.0,0.0,0.0
2017,12,27,5,0,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2017,12,27,5,15,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2017,12,27,5,30,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2017,12,27,5,45,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2017,12,27,6,0,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2017,12,27,6,15,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2017,12,27,6,30,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2017,12,27,6,45,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2017,12,27,7,0,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2017,12,27,7,15,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2017,12,27,7,30,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2017,12,27,7,45,0.0,4.5,5.7,4.0,4.5,3.69,0.0
2017,12,27,8,0,0.0,9.0,5.8,4.0,9.0,7.39,0.69
2017,12,27,8,15,0.0,15.0,5.8,4.0,15.0,12.33,5.53
2017,12,27,8,30,0.0,21.0,5.8,4.0,21.0,17.29,9.61
2017,12,27,8,45,0.0,28.0,5.85,4.0,28.0,23.08,14.87
2017,12,27,9,0,0.0,35.0,5.9,4.0,35.0,28.88,20.09
2017,12,27,9,15,0.0,42.0,5.85,4.0,42.0,34.7,25.27
2017,12,27,9,30,0.0,49.0,5.8,4.0,49.0,40.52,30.4
2017,12,27,9,45,0.0,83.0,5.75,4.5,83.0,68.88,55.28
2017,12,27,10,0,0.0,117.0,5.7,5.0,117.0,97.57,80.1
2017,12,27,10,15,0.0,137.0,5.6,5.0,137.0,114.91,94.96
2017,12,27,10,30,0.0,157.0,5.5,5.0,157.0,132.62,110.04
2017,12,27,10,45,3.0,168.5,5.45,5.5,170.0,144.8,120.1
2017,12,27,11,0,6.0,180.0,5.4,6.0,183.0,157.46,130.54
2017,12,27,11,15,3.0,165.5,5.3,6.0,167.0,143.13,118.08
2017,12,27,11,30,0.0,151.0,5.2,6.0,151.0,128.44,105.34
2017,12,27,11,45,0.0,125.5,5.1,6.0,125.5,105.86,85.93
2017,12,27,12,0,0.0,100.0,5.0,6.0,100.0,83.49,66.7
2017,12,27,12,15,0.0,116.0,4.9,6.0,116.0,97.63,78.81
2017,12,27,12,30,0.0,132.0,4.8,6.0,132.0,112.12,91.19
2017,12,27,12,45,0.0,112.0,4.75,6.0,112.0,94.24,75.88
2017,12,27,13,0,0.0,92.0,4.7,6.0,92.0,76.54,60.71
2017,12,27,13,15,0.0,89.5,4.65,6.0,89.5,74.43,58.94
2017,12,27,13,30,0.0,87.0,4.6,6.0,87.0,72.33,57.18
2017,12,27,13,45,0.0,116.0,4.55,6.0,116.0,98.55,79.84
2017,12,27,14,0,0.0,145.0,4.5,6.0,145.0,126.85,104.21
2017,12,27,14,15,0.0,143.5,4.45,6.0,143.5,126.32,103.9
2017,12,27,14,30,0.0,142.0,4.4,6.0,142.0,126.02,103.83
2017,12,27,14,45,0.0,119.5,4.35,6.0,119.5,104.33,85.35
2017,12,27,15,0,0.0,97.0,4.3,6.0,97.0,82.82,66.91
2017,12,27,15,15,0.0,87.5,4.2,5.5,87.5,74.27,59.73
2017,12,27,15,30,0.0,78.0,4.1,5.0,78.0,65.73,52.47
2017,12,27,15,45,0.0,68.0,4.1,5.0,68.0,56.69,44.6
2017,12,27,16,0,0.0,58.0,4.1,5.0,58.0,48.03,36.97
2017,12,27,16,15,0.0,47.5,3.95,4.5,47.5,39.29,29.24
2017,12,27,16,30,0.0,37.0,3.8,4.0,37.0,30.56,21.4
2017,12,27,16,45,0.0,27.0,3.7,4.0,27.0,22.27,13.83
2017,12,27,17,0,0.0,17.0,3.6,4.0,17.0,13.99,6.2
2017,12,27,17,15,0.0,8.5,3.55,4.0,8.5,6.98,0.0
2017,12,27,17,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,12,27,17,45,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2017,12,27,18,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,12,27,18,15,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2017,12,27,18,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,12,27,18,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,12,27,19,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,12,27,19,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,12,27,19,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,12,27,19,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,12,27,20,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,12,27,20,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,12,27,20,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,12,27,20,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2017,12,27,21,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,12,27,21,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2017,12,27,21,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,12,27,21,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2017,12,27,22,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2017,12,27,22,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2017,12,27,22,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,12,27,22,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2017,12,27,23,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,12,27,23,15,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2017,12,27,23,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,12,27,23,45,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,12,28,0,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,12,28,0,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2017,12,28,0,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,28,0,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,12,28,1,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,12,28,1,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,12,28,1,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,28,1,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,12,28,2,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,28,2,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2017,12,28,2,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,12,28,2,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2017,12,28,3,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,28,3,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,28,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,28,3,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2017,12,28,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,28,4,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2017,12,28,4,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,28,4,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,28,5,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,28,5,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,12,28,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,28,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,28,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,12,28,6,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,12,28,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,28,6,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,28,7,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,28,7,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2017,12,28,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,12,28,7,45,134.5,18.0,2.15,2.5,31.5,14.04,0.0
2017,12,28,8,0,269.0,36.0,2.4,3.0,63.0,27.94,18.41
2017,12,28,8,15,362.5,48.5,2.45,3.5,105.5,39.65,30.34
2017,12,28,8,30,456.0,61.0,2.5,4.0,148.0,60.1,40.08
2017,12,28,8,45,516.0,69.5,2.55,4.5,193.5,103.65,64.64
2017,12,28,9,0,576.0,78.0,2.6,5.0,239.0,154.63,103.34
2017,12,28,9,15,617.5,84.5,2.55,5.0,283.0,207.21,149.06
2017,12,28,9,30,659.0,91.0,2.5,5.0,327.0,264.45,200.95
2017,12,28,9,45,689.0,95.5,2.5,5.5,367.0,320.49,252.29
2017,12,28,10,0,719.0,100.0,2.5,6.0,407.0,379.22,305.15
2017,12,28,10,15,369.0,141.5,2.45,6.0,300.0,303.27,250.3
2017,12,28,10,30,19.0,183.0,2.4,6.0,193.0,164.82,136.39
2017,12,28,10,45,121.5,212.0,2.35,6.5,276.5,264.35,220.47
2017,12,28,11,0,224.0,241.0,2.3,7.0,360.0,362.29,301.06
2017,12,28,11,15,218.0,254.5,2.15,7.5,374.5,385.73,318.96
2017,12,28,11,30,212.0,268.0,2.0,8.0,389.0,408.55,336.26
2017,12,28,11,45,135.0,263.0,1.95,8.5,341.0,359.8,295.4
2017,12,28,12,0,58.0,258.0,1.9,9.0,293.0,289.99,237.26
2017,12,28,12,15,55.0,258.5,1.85,9.0,292.0,292.59,239.55
2017,12,28,12,30,52.0,259.0,1.8,9.0,291.0,294.96,241.35
2017,12,28,12,45,70.5,265.5,1.75,9.5,308.0,322.5,263.6
2017,12,28,13,0,89.0,272.0,1.7,10.0,325.0,351.4,286.63
2017,12,28,13,15,453.0,193.0,1.65,10.0,453.5,656.03,531.35
2017,12,28,13,30,817.0,114.0,1.6,10.0,582.0,918.77,720.54
2017,12,28,13,45,810.0,112.0,1.55,10.0,562.5,923.76,720.69
2017,12,28,14,0,803.0,110.0,1.5,10.0,543.0,925.21,721.85
2017,12,28,14,15,415.0,152.0,1.5,10.0,375.5,607.45,491.8
2017,12,28,14,30,27.0,194.0,1.5,10.0,208.0,208.0,169.62
2017,12,28,14,45,13.5,167.5,1.55,10.0,174.5,168.29,138.0
2017,12,28,15,0,0.0,141.0,1.6,10.0,141.0,128.66,104.56
2017,12,28,15,15,0.0,128.0,1.6,9.5,128.0,116.91,95.12
2017,12,28,15,30,0.0,115.0,1.6,9.0,115.0,105.2,85.53
2017,12,28,15,45,274.5,102.5,1.65,9.0,183.0,391.86,334.99
2017,12,28,16,0,549.0,90.0,1.7,9.0,251.0,644.41,535.36
2017,12,28,16,15,492.0,80.5,1.5,8.5,206.0,569.65,473.77
2017,12,28,16,30,435.0,71.0,1.3,8.0,161.0,495.94,413.76
2017,12,28,16,45,350.0,57.5,1.15,7.5,118.0,399.09,332.65
2017,12,28,17,0,265.0,44.0,1.0,7.0,75.0,307.88,250.47
2017,12,28,17,15,132.5,22.0,1.05,6.5,37.5,160.33,90.13
2017,12,28,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,28,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,28,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,28,18,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,12,28,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,28,18,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,28,19,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,28,19,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,28,19,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,28,19,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,12,28,20,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,28,20,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2017,12,28,20,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,28,20,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,12,28,21,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,28,21,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,12,28,21,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,28,21,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,28,22,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,28,22,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,12,28,22,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,28,22,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,12,28,23,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,28,23,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2017,12,28,23,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,28,23,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,29,0,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,29,0,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,29,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,29,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,12,29,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,29,1,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,12,29,1,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,29,1,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,29,2,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,29,2,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,29,2,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,29,2,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,12,29,3,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,29,3,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,12,29,3,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,29,3,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2017,12,29,4,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,29,4,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,29,4,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,29,4,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2017,12,29,5,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,29,5,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,29,5,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,29,5,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2017,12,29,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,29,6,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,12,29,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,29,6,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,12,29,7,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,29,7,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,12,29,7,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,29,7,45,141.5,18.0,1.5,3.5,31.5,14.05,0.0
2017,12,29,8,0,283.0,36.0,1.6,4.0,63.0,29.98,20.02
2017,12,29,8,15,378.5,48.0,1.5,4.5,106.5,39.31,29.92
2017,12,29,8,30,474.0,60.0,1.4,5.0,150.0,58.59,38.96
2017,12,29,8,45,541.0,67.0,1.35,5.5,197.0,102.42,62.51
2017,12,29,9,0,608.0,74.0,1.3,6.0,244.0,154.53,101.15
2017,12,29,9,15,649.5,80.0,1.2,6.0,288.5,208.49,147.49
2017,12,29,9,30,691.0,86.0,1.1,6.0,333.0,267.06,199.8
2017,12,29,9,45,345.5,104.5,1.0,6.5,228.0,212.02,167.85
2017,12,29,10,0,0.0,123.0,0.9,7.0,123.0,102.61,83.28
2017,12,29,10,15,0.0,133.5,0.8,7.5,133.5,111.86,91.09
2017,12,29,10,30,0.0,144.0,0.7,8.0,144.0,121.23,98.58
2017,12,29,10,45,0.0,130.5,0.65,8.5,130.5,109.71,88.46
2017,12,29,11,0,0.0,117.0,0.6,9.0,117.0,98.1,78.39
2017,12,29,11,15,0.0,102.5,0.65,9.5,102.5,85.59,67.63
2017,12,29,11,30,0.0,88.0,0.7,10.0,88.0,73.16,56.96
2017,12,29,11,45,0.0,83.0,0.75,10.5,83.0,68.99,53.29
2017,12,29,12,0,0.0,78.0,0.8,11.0,78.0,64.82,49.64
2017,12,29,12,15,0.0,87.5,0.9,11.0,87.5,72.77,56.33
2017,12,29,12,30,0.0,97.0,1.0,11.0,97.0,80.91,63.15
2017,12,29,12,45,0.0,96.0,1.1,11.5,96.0,80.05,62.3
2017,12,29,13,0,0.0,95.0,1.2,12.0,95.0,79.18,61.48
2017,12,29,13,15,0.0,114.5,1.25,12.0,114.5,96.72,76.19
2017,12,29,13,30,0.0,134.0,1.3,12.0,134.0,115.0,91.47
2017,12,29,13,45,7.0,166.0,1.4,12.5,170.0,153.24,123.3
2017,12,29,14,0,14.0,198.0,1.5,13.0,206.0,194.42,157.14
2017,12,29,14,15,414.5,147.0,1.55,13.0,353.5,600.75,488.76
2017,12,29,14,30,815.0,96.0,1.6,13.0,501.0,931.29,725.99
2017,12,29,14,45,799.0,92.5,1.65,13.0,467.5,912.07,710.54
2017,12,29,15,0,783.0,89.0,1.7,13.0,434.0,889.54,697.15
2017,12,29,15,15,757.5,85.5,1.75,12.5,394.5,862.09,681.35
2017,12,29,15,30,732.0,82.0,1.8,12.0,355.0,825.47,658.52
2017,12,29,15,45,697.0,76.5,1.85,12.0,311.0,775.27,623.85
2017,12,29,16,0,662.0,71.0,1.9,12.0,267.0,723.62,586.86
2017,12,29,16,15,607.5,64.5,1.65,11.0,220.5,652.71,533.32
2017,12,29,16,30,553.0,58.0,1.4,10.0,174.0,582.2,477.63
2017,12,29,16,45,468.0,48.5,1.15,9.5,128.5,484.58,397.0
2017,12,29,17,0,383.0,39.0,0.9,9.0,83.0,390.87,314.17
2017,12,29,17,15,239.0,25.0,0.9,8.5,48.0,246.57,147.55
2017,12,29,17,30,95.0,11.0,0.9,8.0,13.0,75.24,0.0
2017,12,29,17,45,47.5,5.5,0.95,7.5,6.5,0.0,0.0
2017,12,29,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,29,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,29,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,29,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,29,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,29,19,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2017,12,29,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,29,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,29,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,29,20,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,12,29,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,29,20,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,12,29,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,29,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,29,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,29,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,29,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,29,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,29,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,29,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,29,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,29,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,29,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,29,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,30,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,30,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,30,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,30,0,45,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2017,12,30,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,30,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,30,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,30,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,30,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,30,2,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,30,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,30,2,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,12,30,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,30,3,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,30,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,30,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,30,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,30,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,30,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,30,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,30,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,30,5,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,30,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,30,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,30,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,30,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,30,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,30,6,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,12,30,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,30,7,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,30,7,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,30,7,45,158.5,17.0,1.65,7.5,32.0,13.92,0.0
2017,12,30,8,0,317.0,34.0,1.9,8.0,64.0,28.28,18.15
2017,12,30,8,15,414.5,44.5,1.9,8.5,108.5,36.39,26.8
2017,12,30,8,30,512.0,55.0,1.9,9.0,153.0,53.97,34.59
2017,12,30,8,45,571.5,63.0,1.95,9.5,199.5,100.27,58.79
2017,12,30,9,0,631.0,71.0,2.0,10.0,246.0,153.88,98.2
2017,12,30,9,15,671.5,76.0,1.95,10.5,290.5,208.03,144.06
2017,12,30,9,30,712.0,81.0,1.9,11.0,335.0,266.63,195.85
2017,12,30,9,45,742.0,84.5,1.9,12.0,376.5,324.61,247.38
2017,12,30,10,0,772.0,88.0,1.9,13.0,418.0,386.12,300.74
2017,12,30,10,15,395.0,135.0,1.9,13.5,304.5,307.03,245.52
2017,12,30,10,30,18.0,182.0,1.9,14.0,191.0,163.29,130.93
2017,12,30,10,45,19.0,192.5,1.9,14.5,202.5,174.75,140.29
2017,12,30,11,0,20.0,203.0,1.9,15.0,214.0,186.42,149.36
2017,12,30,11,15,16.5,204.0,1.85,15.5,213.5,186.69,149.05
2017,12,30,11,30,13.0,205.0,1.8,16.0,213.0,186.59,148.46
2017,12,30,11,45,20.0,219.5,1.8,16.5,231.5,206.53,164.26
2017,12,30,12,0,27.0,234.0,1.8,17.0,250.0,227.43,180.66
2017,12,30,12,15,57.5,255.0,1.8,17.0,289.5,290.41,231.11
2017,12,30,12,30,88.0,276.0,1.8,17.0,329.0,343.29,272.91
2017,12,30,12,45,86.5,275.5,1.8,17.5,327.5,347.1,275.17
2017,12,30,13,0,85.0,275.0,1.8,18.0,326.0,350.76,277.6
2017,12,30,13,15,475.0,188.5,1.85,18.0,462.0,670.4,527.87
2017,12,30,13,30,865.0,102.0,1.9,18.0,598.0,949.16,723.29
2017,12,30,13,45,525.5,176.5,2.0,18.0,475.0,727.16,566.88
2017,12,30,14,0,186.0,251.0,2.1,18.0,352.0,460.2,364.64
2017,12,30,14,15,93.0,199.0,2.2,17.5,249.5,292.02,235.11
2017,12,30,14,30,0.0,147.0,2.3,17.0,147.0,130.92,103.1
2017,12,30,14,45,2.0,149.5,2.4,17.0,150.5,137.24,108.9
2017,12,30,15,0,4.0,152.0,2.5,17.0,154.0,144.41,115.14
2017,12,30,15,15,2.0,139.0,2.5,16.5,140.0,130.92,104.37
2017,12,30,15,30,0.0,126.0,2.5,16.0,126.0,117.56,93.61
2017,12,30,15,45,311.5,103.5,2.55,16.0,196.0,449.85,374.49
2017,12,30,16,0,623.0,81.0,2.6,16.0,266.0,701.91,569.39
2017,12,30,16,15,567.5,73.0,2.5,15.0,219.5,628.86,512.83
2017,12,30,16,30,512.0,65.0,2.4,14.0,173.0,556.12,456.31
2017,12,30,16,45,417.0,54.5,2.3,13.0,127.5,449.85,370.05
2017,12,30,17,0,322.0,44.0,2.2,12.0,82.0,351.7,284.72
2017,12,30,17,15,161.0,28.0,2.55,11.5,47.0,195.57,121.74
2017,12,30,17,30,0.0,12.0,2.9,11.0,12.0,10.24,0.0
2017,12,30,17,45,0.0,6.0,3.3,10.5,6.0,0.0,0.0
2017,12,30,18,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,12,30,18,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2017,12,30,18,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,12,30,18,45,0.0,0.0,4.15,8.5,0.0,0.0,0.0
2017,12,30,19,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,12,30,19,15,0.0,0.0,4.25,7.5,0.0,0.0,0.0
2017,12,30,19,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,30,19,45,0.0,0.0,4.2,6.5,0.0,0.0,0.0
2017,12,30,20,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,12,30,20,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2017,12,30,20,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,12,30,20,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,12,30,21,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,12,30,21,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,30,21,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,12,30,21,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,12,30,22,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,30,22,15,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2017,12,30,22,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,30,22,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,12,30,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,30,23,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2017,12,30,23,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,30,23,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,12,31,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,31,0,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,31,0,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,31,0,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,31,1,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,31,1,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,12,31,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,31,1,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,12,31,2,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,31,2,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2017,12,31,2,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,31,2,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,31,3,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,12,31,3,15,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2017,12,31,3,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,31,3,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,31,4,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,31,4,15,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2017,12,31,4,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,12,31,4,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2017,12,31,5,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,12,31,5,15,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,12,31,5,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2017,12,31,5,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,12,31,6,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,12,31,6,15,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2017,12,31,6,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2017,12,31,6,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,12,31,7,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,12,31,7,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,12,31,7,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2017,12,31,7,45,98.5,19.5,4.5,3.5,29.0,15.15,0.0
2017,12,31,8,0,197.0,39.0,4.7,4.0,58.0,30.02,19.85
2017,12,31,8,15,287.5,55.5,4.85,4.0,100.5,42.32,32.6
2017,12,31,8,30,378.0,72.0,5.0,4.0,143.0,61.05,43.75
2017,12,31,8,45,434.5,84.5,5.2,4.0,188.0,102.84,68.02
2017,12,31,9,0,491.0,97.0,5.4,4.0,233.0,151.54,105.23
2017,12,31,9,15,245.5,89.5,5.5,4.0,157.5,127.12,96.17
2017,12,31,9,30,0.0,82.0,5.6,4.0,82.0,67.91,54.61
2017,12,31,9,45,0.0,92.5,5.75,4.0,92.5,76.77,62.32
2017,12,31,10,0,0.0,103.0,5.9,4.0,103.0,85.71,70.02
2017,12,31,10,15,3.5,136.0,6.0,4.0,137.5,115.48,95.82
2017,12,31,10,30,7.0,169.0,6.1,4.0,172.0,146.41,122.44
2017,12,31,10,45,3.5,161.5,6.2,4.0,163.0,138.72,115.56
2017,12,31,11,0,0.0,154.0,6.3,4.0,154.0,130.52,108.26
2017,12,31,11,15,5.0,176.5,6.35,4.0,179.5,154.19,128.6
2017,12,31,11,30,10.0,199.0,6.4,4.0,205.0,178.9,149.75
2017,12,31,11,45,5.0,138.5,6.45,4.5,141.5,121.0,99.63
2017,12,31,12,0,0.0,78.0,6.5,5.0,78.0,64.82,50.79
2017,12,31,12,15,0.0,61.5,6.45,4.5,61.5,51.05,38.92
2017,12,31,12,30,0.0,45.0,6.4,4.0,45.0,37.31,27.01
2017,12,31,12,45,0.0,90.5,6.4,4.0,90.5,75.28,60.07
2017,12,31,13,0,0.0,136.0,6.4,4.0,136.0,116.15,95.44
2017,12,31,13,15,0.0,142.0,6.4,4.0,142.0,122.06,100.56
2017,12,31,13,30,0.0,148.0,6.4,4.0,148.0,128.21,105.94
2017,12,31,13,45,12.5,180.5,6.4,4.0,187.5,172.83,145.02
2017,12,31,14,0,25.0,213.0,6.4,4.0,227.0,220.73,186.7
2017,12,31,14,15,12.5,181.0,6.35,4.0,188.0,176.73,148.73
2017,12,31,14,30,0.0,149.0,6.3,4.0,149.0,132.89,110.58
2017,12,31,14,45,0.0,118.5,6.3,4.0,118.5,103.06,84.91
2017,12,31,15,0,0.0,88.0,6.3,4.0,88.0,73.95,59.62
2017,12,31,15,15,0.0,80.0,6.3,3.5,80.0,66.81,53.59
2017,12,31,15,30,0.0,72.0,6.3,3.0,72.0,59.71,47.52
2017,12,31,15,45,0.0,63.0,6.3,3.0,63.0,52.2,40.93
2017,12,31,16,0,0.0,54.0,6.3,3.0,54.0,44.69,34.28
2017,12,31,16,15,0.0,44.5,6.2,2.5,44.5,36.79,27.24
2017,12,31,16,30,0.0,35.0,6.1,2.0,35.0,28.89,20.12
2017,12,31,16,45,0.0,26.0,6.1,2.0,26.0,21.43,13.26
2017,12,31,17,0,0.0,17.0,6.1,2.0,17.0,13.99,6.38
2017,12,31,17,15,0.0,9.5,6.1,2.0,9.5,7.8,0.0
2017,12,31,17,30,0.0,2.0,6.1,2.0,2.0,1.71,0.0
2017,12,31,17,45,0.0,1.0,3.85,9.0,1.0,0.0,0.0
2017,12,31,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,12,31,18,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2017,12,31,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,31,18,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,12,31,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,12,31,19,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,12,31,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,12,31,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,12,31,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,12,31,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,12,31,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,31,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,31,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,31,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,12,31,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,12,31,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,12,31,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,31,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,12,31,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,31,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,31,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,31,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,12,31,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,12,31,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
